Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912707,STATION ANCASTER,2024-02-14T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
912707,STATION ANCASTER,2024-02-14T22:00:00.000+00:00,transformer,,Temperature,C,21.5
912707,STATION ANCASTER,2024-02-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
912707,STATION ANCASTER,2024-02-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
912707,STATION ANCASTER,2024-02-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
912707,STATION ANCASTER,2024-02-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
912707,STATION ANCASTER,2024-02-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
912707,STATION ANCASTER,2024-02-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
912707,STATION ANCASTER,2024-02-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
912707,STATION ANCASTER,2024-02-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
912707,STATION ANCASTER,2024-02-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
912707,STATION ANCASTER,2024-02-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.23
912707,STATION ANCASTER,2024-02-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.65
912707,STATION ANCASTER,2024-02-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.78
912707,STATION ANCASTER,2024-02-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
912707,STATION ANCASTER,2024-02-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
912707,STATION ANCASTER,2024-02-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
912707,STATION ANCASTER,2024-02-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
912707,STATION ANCASTER,2024-02-14T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-14T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
912707,STATION ANCASTER,2024-02-14T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-14T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.58
912707,STATION ANCASTER,2024-02-14T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
912707,STATION ANCASTER,2024-02-14T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.15
912707,STATION ANCASTER,2024-02-14T21:50:00.000+00:00,feeder,4,N Current (RMS),A,20.5
912707,STATION ANCASTER,2024-02-14T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
912707,STATION ANCASTER,2024-02-14T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
912707,STATION ANCASTER,2024-02-14T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
912707,STATION ANCASTER,2024-02-14T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
912707,STATION ANCASTER,2024-02-14T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
912707,STATION ANCASTER,2024-02-14T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
912707,STATION ANCASTER,2024-02-14T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
912707,STATION ANCASTER,2024-02-14T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.4
912707,STATION ANCASTER,2024-02-14T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
912707,STATION ANCASTER,2024-02-14T21:50:00.000+00:00,feeder,3,N Current (RMS),A,25.3
912707,STATION ANCASTER,2024-02-14T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
912707,STATION ANCASTER,2024-02-14T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
912707,STATION ANCASTER,2024-02-14T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
912707,STATION ANCASTER,2024-02-14T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
912707,STATION ANCASTER,2024-02-14T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
912707,STATION ANCASTER,2024-02-14T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
912707,STATION ANCASTER,2024-02-14T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
912707,STATION ANCASTER,2024-02-14T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
912707,STATION ANCASTER,2024-02-14T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
912707,STATION ANCASTER,2024-02-14T21:50:00.000+00:00,feeder,2,N Current (RMS),A,11.6
912707,STATION ANCASTER,2024-02-14T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
912707,STATION ANCASTER,2024-02-14T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
912707,STATION ANCASTER,2024-02-14T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
912707,STATION ANCASTER,2024-02-14T21:50:00.000+00:00,transformer,,Temperature,C,21.6
912707,STATION ANCASTER,2024-02-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
912707,STATION ANCASTER,2024-02-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
912707,STATION ANCASTER,2024-02-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
912707,STATION ANCASTER,2024-02-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
912707,STATION ANCASTER,2024-02-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
912707,STATION ANCASTER,2024-02-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
912707,STATION ANCASTER,2024-02-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
912707,STATION ANCASTER,2024-02-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
912707,STATION ANCASTER,2024-02-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
912707,STATION ANCASTER,2024-02-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.85
912707,STATION ANCASTER,2024-02-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.82
912707,STATION ANCASTER,2024-02-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.63
912707,STATION ANCASTER,2024-02-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
912707,STATION ANCASTER,2024-02-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
912707,STATION ANCASTER,2024-02-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
912707,STATION ANCASTER,2024-02-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
912707,STATION ANCASTER,2024-02-14T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
912707,STATION ANCASTER,2024-02-14T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
912707,STATION ANCASTER,2024-02-14T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
912707,STATION ANCASTER,2024-02-14T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
912707,STATION ANCASTER,2024-02-14T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
912707,STATION ANCASTER,2024-02-14T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.36
912707,STATION ANCASTER,2024-02-14T21:40:00.000+00:00,feeder,4,N Current (RMS),A,19.5
912707,STATION ANCASTER,2024-02-14T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
912707,STATION ANCASTER,2024-02-14T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
912707,STATION ANCASTER,2024-02-14T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
912707,STATION ANCASTER,2024-02-14T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
912707,STATION ANCASTER,2024-02-14T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
912707,STATION ANCASTER,2024-02-14T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
912707,STATION ANCASTER,2024-02-14T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
912707,STATION ANCASTER,2024-02-14T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.14
912707,STATION ANCASTER,2024-02-14T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
912707,STATION ANCASTER,2024-02-14T21:40:00.000+00:00,feeder,3,N Current (RMS),A,30.2
912707,STATION ANCASTER,2024-02-14T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
912707,STATION ANCASTER,2024-02-14T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
912707,STATION ANCASTER,2024-02-14T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
912707,STATION ANCASTER,2024-02-14T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
912707,STATION ANCASTER,2024-02-14T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
912707,STATION ANCASTER,2024-02-14T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
912707,STATION ANCASTER,2024-02-14T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
912707,STATION ANCASTER,2024-02-14T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
912707,STATION ANCASTER,2024-02-14T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
912707,STATION ANCASTER,2024-02-14T21:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
912707,STATION ANCASTER,2024-02-14T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
912707,STATION ANCASTER,2024-02-14T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
912707,STATION ANCASTER,2024-02-14T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
912707,STATION ANCASTER,2024-02-14T21:40:00.000+00:00,transformer,,Temperature,C,21.6
912707,STATION ANCASTER,2024-02-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
912707,STATION ANCASTER,2024-02-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
912707,STATION ANCASTER,2024-02-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
912707,STATION ANCASTER,2024-02-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
912707,STATION ANCASTER,2024-02-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
912707,STATION ANCASTER,2024-02-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
912707,STATION ANCASTER,2024-02-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
912707,STATION ANCASTER,2024-02-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
912707,STATION ANCASTER,2024-02-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
912707,STATION ANCASTER,2024-02-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.71
912707,STATION ANCASTER,2024-02-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.7
912707,STATION ANCASTER,2024-02-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.65
912707,STATION ANCASTER,2024-02-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
912707,STATION ANCASTER,2024-02-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
912707,STATION ANCASTER,2024-02-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
912707,STATION ANCASTER,2024-02-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
912707,STATION ANCASTER,2024-02-14T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
912707,STATION ANCASTER,2024-02-14T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
912707,STATION ANCASTER,2024-02-14T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
912707,STATION ANCASTER,2024-02-14T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
912707,STATION ANCASTER,2024-02-14T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
912707,STATION ANCASTER,2024-02-14T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.29
912707,STATION ANCASTER,2024-02-14T21:30:00.000+00:00,feeder,4,N Current (RMS),A,18.3
912707,STATION ANCASTER,2024-02-14T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
912707,STATION ANCASTER,2024-02-14T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
912707,STATION ANCASTER,2024-02-14T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
912707,STATION ANCASTER,2024-02-14T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
912707,STATION ANCASTER,2024-02-14T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
912707,STATION ANCASTER,2024-02-14T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
912707,STATION ANCASTER,2024-02-14T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
912707,STATION ANCASTER,2024-02-14T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.71
912707,STATION ANCASTER,2024-02-14T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
912707,STATION ANCASTER,2024-02-14T21:30:00.000+00:00,feeder,3,N Current (RMS),A,27.7
912707,STATION ANCASTER,2024-02-14T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
912707,STATION ANCASTER,2024-02-14T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
912707,STATION ANCASTER,2024-02-14T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
912707,STATION ANCASTER,2024-02-14T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
912707,STATION ANCASTER,2024-02-14T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
912707,STATION ANCASTER,2024-02-14T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
912707,STATION ANCASTER,2024-02-14T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
912707,STATION ANCASTER,2024-02-14T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
912707,STATION ANCASTER,2024-02-14T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
912707,STATION ANCASTER,2024-02-14T21:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
912707,STATION ANCASTER,2024-02-14T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
912707,STATION ANCASTER,2024-02-14T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
912707,STATION ANCASTER,2024-02-14T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
912707,STATION ANCASTER,2024-02-14T21:30:00.000+00:00,transformer,,Temperature,C,21.5
912707,STATION ANCASTER,2024-02-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
912707,STATION ANCASTER,2024-02-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
912707,STATION ANCASTER,2024-02-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
912707,STATION ANCASTER,2024-02-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
912707,STATION ANCASTER,2024-02-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
912707,STATION ANCASTER,2024-02-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
912707,STATION ANCASTER,2024-02-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
912707,STATION ANCASTER,2024-02-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
912707,STATION ANCASTER,2024-02-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
912707,STATION ANCASTER,2024-02-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.39
912707,STATION ANCASTER,2024-02-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
912707,STATION ANCASTER,2024-02-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.42
912707,STATION ANCASTER,2024-02-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
912707,STATION ANCASTER,2024-02-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
912707,STATION ANCASTER,2024-02-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
912707,STATION ANCASTER,2024-02-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
912707,STATION ANCASTER,2024-02-14T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
912707,STATION ANCASTER,2024-02-14T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
912707,STATION ANCASTER,2024-02-14T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
912707,STATION ANCASTER,2024-02-14T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
912707,STATION ANCASTER,2024-02-14T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
912707,STATION ANCASTER,2024-02-14T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.99
912707,STATION ANCASTER,2024-02-14T21:20:00.000+00:00,feeder,4,N Current (RMS),A,85.7
912707,STATION ANCASTER,2024-02-14T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
912707,STATION ANCASTER,2024-02-14T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
912707,STATION ANCASTER,2024-02-14T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,96.5
912707,STATION ANCASTER,2024-02-14T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
912707,STATION ANCASTER,2024-02-14T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
912707,STATION ANCASTER,2024-02-14T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
912707,STATION ANCASTER,2024-02-14T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
912707,STATION ANCASTER,2024-02-14T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.29
912707,STATION ANCASTER,2024-02-14T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
912707,STATION ANCASTER,2024-02-14T21:20:00.000+00:00,feeder,3,N Current (RMS),A,29.9
912707,STATION ANCASTER,2024-02-14T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
912707,STATION ANCASTER,2024-02-14T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
912707,STATION ANCASTER,2024-02-14T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
912707,STATION ANCASTER,2024-02-14T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
912707,STATION ANCASTER,2024-02-14T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
912707,STATION ANCASTER,2024-02-14T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
912707,STATION ANCASTER,2024-02-14T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
912707,STATION ANCASTER,2024-02-14T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
912707,STATION ANCASTER,2024-02-14T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
912707,STATION ANCASTER,2024-02-14T21:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
912707,STATION ANCASTER,2024-02-14T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
912707,STATION ANCASTER,2024-02-14T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
912707,STATION ANCASTER,2024-02-14T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
912707,STATION ANCASTER,2024-02-14T21:20:00.000+00:00,transformer,,Temperature,C,21.5
912707,STATION ANCASTER,2024-02-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
912707,STATION ANCASTER,2024-02-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
912707,STATION ANCASTER,2024-02-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
912707,STATION ANCASTER,2024-02-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
912707,STATION ANCASTER,2024-02-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
912707,STATION ANCASTER,2024-02-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
912707,STATION ANCASTER,2024-02-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
912707,STATION ANCASTER,2024-02-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
912707,STATION ANCASTER,2024-02-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
912707,STATION ANCASTER,2024-02-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.29
912707,STATION ANCASTER,2024-02-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.51
912707,STATION ANCASTER,2024-02-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.88
912707,STATION ANCASTER,2024-02-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
912707,STATION ANCASTER,2024-02-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
912707,STATION ANCASTER,2024-02-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
912707,STATION ANCASTER,2024-02-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
912707,STATION ANCASTER,2024-02-14T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
912707,STATION ANCASTER,2024-02-14T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
912707,STATION ANCASTER,2024-02-14T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
912707,STATION ANCASTER,2024-02-14T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
912707,STATION ANCASTER,2024-02-14T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.7
912707,STATION ANCASTER,2024-02-14T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.5
912707,STATION ANCASTER,2024-02-14T21:10:00.000+00:00,feeder,4,N Current (RMS),A,66.6
912707,STATION ANCASTER,2024-02-14T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
912707,STATION ANCASTER,2024-02-14T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
912707,STATION ANCASTER,2024-02-14T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.2
912707,STATION ANCASTER,2024-02-14T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
912707,STATION ANCASTER,2024-02-14T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
912707,STATION ANCASTER,2024-02-14T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
912707,STATION ANCASTER,2024-02-14T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
912707,STATION ANCASTER,2024-02-14T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.52
912707,STATION ANCASTER,2024-02-14T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
912707,STATION ANCASTER,2024-02-14T21:10:00.000+00:00,feeder,3,N Current (RMS),A,28.2
912707,STATION ANCASTER,2024-02-14T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
912707,STATION ANCASTER,2024-02-14T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
912707,STATION ANCASTER,2024-02-14T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
912707,STATION ANCASTER,2024-02-14T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
912707,STATION ANCASTER,2024-02-14T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
912707,STATION ANCASTER,2024-02-14T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
912707,STATION ANCASTER,2024-02-14T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
912707,STATION ANCASTER,2024-02-14T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
912707,STATION ANCASTER,2024-02-14T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
912707,STATION ANCASTER,2024-02-14T21:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
912707,STATION ANCASTER,2024-02-14T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
912707,STATION ANCASTER,2024-02-14T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
912707,STATION ANCASTER,2024-02-14T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
912707,STATION ANCASTER,2024-02-14T21:10:00.000+00:00,transformer,,Temperature,C,21.5
912707,STATION ANCASTER,2024-02-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
912707,STATION ANCASTER,2024-02-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
912707,STATION ANCASTER,2024-02-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
912707,STATION ANCASTER,2024-02-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
912707,STATION ANCASTER,2024-02-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
912707,STATION ANCASTER,2024-02-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
912707,STATION ANCASTER,2024-02-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
912707,STATION ANCASTER,2024-02-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
912707,STATION ANCASTER,2024-02-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
912707,STATION ANCASTER,2024-02-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.23
912707,STATION ANCASTER,2024-02-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.93
912707,STATION ANCASTER,2024-02-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
912707,STATION ANCASTER,2024-02-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
912707,STATION ANCASTER,2024-02-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
912707,STATION ANCASTER,2024-02-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
912707,STATION ANCASTER,2024-02-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
912707,STATION ANCASTER,2024-02-14T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
912707,STATION ANCASTER,2024-02-14T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
912707,STATION ANCASTER,2024-02-14T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
912707,STATION ANCASTER,2024-02-14T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
912707,STATION ANCASTER,2024-02-14T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
912707,STATION ANCASTER,2024-02-14T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.32
912707,STATION ANCASTER,2024-02-14T21:00:00.000+00:00,feeder,4,N Current (RMS),A,58.0
912707,STATION ANCASTER,2024-02-14T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
912707,STATION ANCASTER,2024-02-14T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
912707,STATION ANCASTER,2024-02-14T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.3
912707,STATION ANCASTER,2024-02-14T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
912707,STATION ANCASTER,2024-02-14T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
912707,STATION ANCASTER,2024-02-14T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
912707,STATION ANCASTER,2024-02-14T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
912707,STATION ANCASTER,2024-02-14T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.96
912707,STATION ANCASTER,2024-02-14T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
912707,STATION ANCASTER,2024-02-14T21:00:00.000+00:00,feeder,3,N Current (RMS),A,28.3
912707,STATION ANCASTER,2024-02-14T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
912707,STATION ANCASTER,2024-02-14T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
912707,STATION ANCASTER,2024-02-14T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
912707,STATION ANCASTER,2024-02-14T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
912707,STATION ANCASTER,2024-02-14T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
912707,STATION ANCASTER,2024-02-14T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
912707,STATION ANCASTER,2024-02-14T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
912707,STATION ANCASTER,2024-02-14T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
912707,STATION ANCASTER,2024-02-14T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
912707,STATION ANCASTER,2024-02-14T21:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
912707,STATION ANCASTER,2024-02-14T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
912707,STATION ANCASTER,2024-02-14T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
912707,STATION ANCASTER,2024-02-14T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
912707,STATION ANCASTER,2024-02-14T21:00:00.000+00:00,transformer,,Temperature,C,21.5
912707,STATION ANCASTER,2024-02-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
912707,STATION ANCASTER,2024-02-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
912707,STATION ANCASTER,2024-02-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
912707,STATION ANCASTER,2024-02-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
912707,STATION ANCASTER,2024-02-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
912707,STATION ANCASTER,2024-02-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
912707,STATION ANCASTER,2024-02-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
912707,STATION ANCASTER,2024-02-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
912707,STATION ANCASTER,2024-02-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
912707,STATION ANCASTER,2024-02-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.39
912707,STATION ANCASTER,2024-02-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.43
912707,STATION ANCASTER,2024-02-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.56
912707,STATION ANCASTER,2024-02-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
912707,STATION ANCASTER,2024-02-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
912707,STATION ANCASTER,2024-02-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
912707,STATION ANCASTER,2024-02-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
912707,STATION ANCASTER,2024-02-14T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
912707,STATION ANCASTER,2024-02-14T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
912707,STATION ANCASTER,2024-02-14T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
912707,STATION ANCASTER,2024-02-14T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
912707,STATION ANCASTER,2024-02-14T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.2
912707,STATION ANCASTER,2024-02-14T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.9
912707,STATION ANCASTER,2024-02-14T20:50:00.000+00:00,feeder,4,N Current (RMS),A,64.5
912707,STATION ANCASTER,2024-02-14T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
912707,STATION ANCASTER,2024-02-14T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
912707,STATION ANCASTER,2024-02-14T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
912707,STATION ANCASTER,2024-02-14T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
912707,STATION ANCASTER,2024-02-14T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
912707,STATION ANCASTER,2024-02-14T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
912707,STATION ANCASTER,2024-02-14T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
912707,STATION ANCASTER,2024-02-14T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.77
912707,STATION ANCASTER,2024-02-14T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
912707,STATION ANCASTER,2024-02-14T20:50:00.000+00:00,feeder,3,N Current (RMS),A,41.4
912707,STATION ANCASTER,2024-02-14T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
912707,STATION ANCASTER,2024-02-14T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
912707,STATION ANCASTER,2024-02-14T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
912707,STATION ANCASTER,2024-02-14T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
912707,STATION ANCASTER,2024-02-14T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
912707,STATION ANCASTER,2024-02-14T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
912707,STATION ANCASTER,2024-02-14T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
912707,STATION ANCASTER,2024-02-14T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.42
912707,STATION ANCASTER,2024-02-14T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.39
912707,STATION ANCASTER,2024-02-14T20:50:00.000+00:00,feeder,2,N Current (RMS),A,26.1
912707,STATION ANCASTER,2024-02-14T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
912707,STATION ANCASTER,2024-02-14T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
912707,STATION ANCASTER,2024-02-14T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
912707,STATION ANCASTER,2024-02-14T20:50:00.000+00:00,transformer,,Temperature,C,21.5
912707,STATION ANCASTER,2024-02-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
912707,STATION ANCASTER,2024-02-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
912707,STATION ANCASTER,2024-02-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
912707,STATION ANCASTER,2024-02-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
912707,STATION ANCASTER,2024-02-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
912707,STATION ANCASTER,2024-02-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
912707,STATION ANCASTER,2024-02-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
912707,STATION ANCASTER,2024-02-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
912707,STATION ANCASTER,2024-02-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
912707,STATION ANCASTER,2024-02-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.26
912707,STATION ANCASTER,2024-02-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.39
912707,STATION ANCASTER,2024-02-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.86
912707,STATION ANCASTER,2024-02-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
912707,STATION ANCASTER,2024-02-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
912707,STATION ANCASTER,2024-02-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
912707,STATION ANCASTER,2024-02-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
912707,STATION ANCASTER,2024-02-14T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-14T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
912707,STATION ANCASTER,2024-02-14T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
912707,STATION ANCASTER,2024-02-14T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
912707,STATION ANCASTER,2024-02-14T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.92
912707,STATION ANCASTER,2024-02-14T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.46
912707,STATION ANCASTER,2024-02-14T20:40:00.000+00:00,feeder,4,N Current (RMS),A,66.4
912707,STATION ANCASTER,2024-02-14T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
912707,STATION ANCASTER,2024-02-14T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
912707,STATION ANCASTER,2024-02-14T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.9
912707,STATION ANCASTER,2024-02-14T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
912707,STATION ANCASTER,2024-02-14T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
912707,STATION ANCASTER,2024-02-14T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
912707,STATION ANCASTER,2024-02-14T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
912707,STATION ANCASTER,2024-02-14T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
912707,STATION ANCASTER,2024-02-14T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.86
912707,STATION ANCASTER,2024-02-14T20:40:00.000+00:00,feeder,3,N Current (RMS),A,18.4
912707,STATION ANCASTER,2024-02-14T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
912707,STATION ANCASTER,2024-02-14T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
912707,STATION ANCASTER,2024-02-14T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
912707,STATION ANCASTER,2024-02-14T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
912707,STATION ANCASTER,2024-02-14T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
912707,STATION ANCASTER,2024-02-14T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
912707,STATION ANCASTER,2024-02-14T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
912707,STATION ANCASTER,2024-02-14T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
912707,STATION ANCASTER,2024-02-14T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.57
912707,STATION ANCASTER,2024-02-14T20:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
912707,STATION ANCASTER,2024-02-14T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
912707,STATION ANCASTER,2024-02-14T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
912707,STATION ANCASTER,2024-02-14T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
912707,STATION ANCASTER,2024-02-14T20:40:00.000+00:00,transformer,,Temperature,C,21.5
912707,STATION ANCASTER,2024-02-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
912707,STATION ANCASTER,2024-02-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
912707,STATION ANCASTER,2024-02-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
912707,STATION ANCASTER,2024-02-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
912707,STATION ANCASTER,2024-02-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
912707,STATION ANCASTER,2024-02-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
912707,STATION ANCASTER,2024-02-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
912707,STATION ANCASTER,2024-02-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
912707,STATION ANCASTER,2024-02-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
912707,STATION ANCASTER,2024-02-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.25
912707,STATION ANCASTER,2024-02-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.78
912707,STATION ANCASTER,2024-02-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.9
912707,STATION ANCASTER,2024-02-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
912707,STATION ANCASTER,2024-02-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
912707,STATION ANCASTER,2024-02-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
912707,STATION ANCASTER,2024-02-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
912707,STATION ANCASTER,2024-02-14T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
912707,STATION ANCASTER,2024-02-14T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
912707,STATION ANCASTER,2024-02-14T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
912707,STATION ANCASTER,2024-02-14T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
912707,STATION ANCASTER,2024-02-14T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.34
912707,STATION ANCASTER,2024-02-14T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.95
912707,STATION ANCASTER,2024-02-14T20:30:00.000+00:00,feeder,4,N Current (RMS),A,60.3
912707,STATION ANCASTER,2024-02-14T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
912707,STATION ANCASTER,2024-02-14T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
912707,STATION ANCASTER,2024-02-14T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.8
912707,STATION ANCASTER,2024-02-14T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
912707,STATION ANCASTER,2024-02-14T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
912707,STATION ANCASTER,2024-02-14T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
912707,STATION ANCASTER,2024-02-14T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
912707,STATION ANCASTER,2024-02-14T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.11
912707,STATION ANCASTER,2024-02-14T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
912707,STATION ANCASTER,2024-02-14T20:30:00.000+00:00,feeder,3,N Current (RMS),A,19.7
912707,STATION ANCASTER,2024-02-14T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
912707,STATION ANCASTER,2024-02-14T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
912707,STATION ANCASTER,2024-02-14T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
912707,STATION ANCASTER,2024-02-14T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
912707,STATION ANCASTER,2024-02-14T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
912707,STATION ANCASTER,2024-02-14T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
912707,STATION ANCASTER,2024-02-14T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
912707,STATION ANCASTER,2024-02-14T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
912707,STATION ANCASTER,2024-02-14T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
912707,STATION ANCASTER,2024-02-14T20:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
912707,STATION ANCASTER,2024-02-14T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
912707,STATION ANCASTER,2024-02-14T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
912707,STATION ANCASTER,2024-02-14T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
912707,STATION ANCASTER,2024-02-14T20:30:00.000+00:00,transformer,,Temperature,C,21.5
912707,STATION ANCASTER,2024-02-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
912707,STATION ANCASTER,2024-02-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
912707,STATION ANCASTER,2024-02-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
912707,STATION ANCASTER,2024-02-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
912707,STATION ANCASTER,2024-02-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
912707,STATION ANCASTER,2024-02-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
912707,STATION ANCASTER,2024-02-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
912707,STATION ANCASTER,2024-02-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
912707,STATION ANCASTER,2024-02-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
912707,STATION ANCASTER,2024-02-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.58
912707,STATION ANCASTER,2024-02-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.54
912707,STATION ANCASTER,2024-02-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.15
912707,STATION ANCASTER,2024-02-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
912707,STATION ANCASTER,2024-02-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
912707,STATION ANCASTER,2024-02-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
912707,STATION ANCASTER,2024-02-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
912707,STATION ANCASTER,2024-02-14T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
912707,STATION ANCASTER,2024-02-14T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
912707,STATION ANCASTER,2024-02-14T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
912707,STATION ANCASTER,2024-02-14T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
912707,STATION ANCASTER,2024-02-14T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
912707,STATION ANCASTER,2024-02-14T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.34
912707,STATION ANCASTER,2024-02-14T20:20:00.000+00:00,feeder,4,N Current (RMS),A,65.2
912707,STATION ANCASTER,2024-02-14T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
912707,STATION ANCASTER,2024-02-14T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
912707,STATION ANCASTER,2024-02-14T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.7
912707,STATION ANCASTER,2024-02-14T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
912707,STATION ANCASTER,2024-02-14T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
912707,STATION ANCASTER,2024-02-14T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
912707,STATION ANCASTER,2024-02-14T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
912707,STATION ANCASTER,2024-02-14T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.9
912707,STATION ANCASTER,2024-02-14T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
912707,STATION ANCASTER,2024-02-14T20:20:00.000+00:00,feeder,3,N Current (RMS),A,14.4
912707,STATION ANCASTER,2024-02-14T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
912707,STATION ANCASTER,2024-02-14T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
912707,STATION ANCASTER,2024-02-14T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
912707,STATION ANCASTER,2024-02-14T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
912707,STATION ANCASTER,2024-02-14T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
912707,STATION ANCASTER,2024-02-14T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
912707,STATION ANCASTER,2024-02-14T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
912707,STATION ANCASTER,2024-02-14T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.34
912707,STATION ANCASTER,2024-02-14T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
912707,STATION ANCASTER,2024-02-14T20:20:00.000+00:00,feeder,2,N Current (RMS),A,32.9
912707,STATION ANCASTER,2024-02-14T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
912707,STATION ANCASTER,2024-02-14T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
912707,STATION ANCASTER,2024-02-14T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
912707,STATION ANCASTER,2024-02-14T20:20:00.000+00:00,transformer,,Temperature,C,21.5
912707,STATION ANCASTER,2024-02-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
912707,STATION ANCASTER,2024-02-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
912707,STATION ANCASTER,2024-02-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
912707,STATION ANCASTER,2024-02-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
912707,STATION ANCASTER,2024-02-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
912707,STATION ANCASTER,2024-02-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
912707,STATION ANCASTER,2024-02-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
912707,STATION ANCASTER,2024-02-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
912707,STATION ANCASTER,2024-02-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
912707,STATION ANCASTER,2024-02-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.38
912707,STATION ANCASTER,2024-02-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.69
912707,STATION ANCASTER,2024-02-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.26
912707,STATION ANCASTER,2024-02-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
912707,STATION ANCASTER,2024-02-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
912707,STATION ANCASTER,2024-02-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
912707,STATION ANCASTER,2024-02-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
912707,STATION ANCASTER,2024-02-14T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
912707,STATION ANCASTER,2024-02-14T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
912707,STATION ANCASTER,2024-02-14T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
912707,STATION ANCASTER,2024-02-14T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.99
912707,STATION ANCASTER,2024-02-14T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
912707,STATION ANCASTER,2024-02-14T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.93
912707,STATION ANCASTER,2024-02-14T20:10:00.000+00:00,feeder,4,N Current (RMS),A,55.6
912707,STATION ANCASTER,2024-02-14T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
912707,STATION ANCASTER,2024-02-14T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
912707,STATION ANCASTER,2024-02-14T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
912707,STATION ANCASTER,2024-02-14T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
912707,STATION ANCASTER,2024-02-14T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
912707,STATION ANCASTER,2024-02-14T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
912707,STATION ANCASTER,2024-02-14T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.22
912707,STATION ANCASTER,2024-02-14T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
912707,STATION ANCASTER,2024-02-14T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.83
912707,STATION ANCASTER,2024-02-14T20:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
912707,STATION ANCASTER,2024-02-14T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
912707,STATION ANCASTER,2024-02-14T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
912707,STATION ANCASTER,2024-02-14T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
912707,STATION ANCASTER,2024-02-14T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
912707,STATION ANCASTER,2024-02-14T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
912707,STATION ANCASTER,2024-02-14T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
912707,STATION ANCASTER,2024-02-14T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
912707,STATION ANCASTER,2024-02-14T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
912707,STATION ANCASTER,2024-02-14T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.67
912707,STATION ANCASTER,2024-02-14T20:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
912707,STATION ANCASTER,2024-02-14T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
912707,STATION ANCASTER,2024-02-14T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
912707,STATION ANCASTER,2024-02-14T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
912707,STATION ANCASTER,2024-02-14T20:10:00.000+00:00,transformer,,Temperature,C,21.4
912707,STATION ANCASTER,2024-02-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
912707,STATION ANCASTER,2024-02-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
912707,STATION ANCASTER,2024-02-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
912707,STATION ANCASTER,2024-02-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
912707,STATION ANCASTER,2024-02-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
912707,STATION ANCASTER,2024-02-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
912707,STATION ANCASTER,2024-02-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
912707,STATION ANCASTER,2024-02-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
912707,STATION ANCASTER,2024-02-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
912707,STATION ANCASTER,2024-02-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.54
912707,STATION ANCASTER,2024-02-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.59
912707,STATION ANCASTER,2024-02-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.42
912707,STATION ANCASTER,2024-02-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
912707,STATION ANCASTER,2024-02-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
912707,STATION ANCASTER,2024-02-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
912707,STATION ANCASTER,2024-02-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
912707,STATION ANCASTER,2024-02-14T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
912707,STATION ANCASTER,2024-02-14T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-14T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
912707,STATION ANCASTER,2024-02-14T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
912707,STATION ANCASTER,2024-02-14T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
912707,STATION ANCASTER,2024-02-14T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.43
912707,STATION ANCASTER,2024-02-14T20:00:00.000+00:00,feeder,4,N Current (RMS),A,61.3
912707,STATION ANCASTER,2024-02-14T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
912707,STATION ANCASTER,2024-02-14T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
912707,STATION ANCASTER,2024-02-14T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.2
912707,STATION ANCASTER,2024-02-14T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
