Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912707,STATION ANCASTER,2024-02-14T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
912707,STATION ANCASTER,2024-02-14T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
912707,STATION ANCASTER,2024-02-14T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
912707,STATION ANCASTER,2024-02-14T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.64
912707,STATION ANCASTER,2024-02-14T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
912707,STATION ANCASTER,2024-02-14T20:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
912707,STATION ANCASTER,2024-02-14T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
912707,STATION ANCASTER,2024-02-14T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
912707,STATION ANCASTER,2024-02-14T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
912707,STATION ANCASTER,2024-02-14T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
912707,STATION ANCASTER,2024-02-14T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
912707,STATION ANCASTER,2024-02-14T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
912707,STATION ANCASTER,2024-02-14T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
912707,STATION ANCASTER,2024-02-14T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
912707,STATION ANCASTER,2024-02-14T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.29
912707,STATION ANCASTER,2024-02-14T20:00:00.000+00:00,feeder,2,N Current (RMS),A,47.6
912707,STATION ANCASTER,2024-02-14T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
912707,STATION ANCASTER,2024-02-14T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
912707,STATION ANCASTER,2024-02-14T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
912707,STATION ANCASTER,2024-02-14T20:00:00.000+00:00,transformer,,Temperature,C,21.4
912707,STATION ANCASTER,2024-02-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
912707,STATION ANCASTER,2024-02-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
912707,STATION ANCASTER,2024-02-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
912707,STATION ANCASTER,2024-02-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
912707,STATION ANCASTER,2024-02-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
912707,STATION ANCASTER,2024-02-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
912707,STATION ANCASTER,2024-02-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
912707,STATION ANCASTER,2024-02-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
912707,STATION ANCASTER,2024-02-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
912707,STATION ANCASTER,2024-02-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.37
912707,STATION ANCASTER,2024-02-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
912707,STATION ANCASTER,2024-02-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.1
912707,STATION ANCASTER,2024-02-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
912707,STATION ANCASTER,2024-02-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
912707,STATION ANCASTER,2024-02-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
912707,STATION ANCASTER,2024-02-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
912707,STATION ANCASTER,2024-02-14T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
912707,STATION ANCASTER,2024-02-14T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
912707,STATION ANCASTER,2024-02-14T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
912707,STATION ANCASTER,2024-02-14T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
912707,STATION ANCASTER,2024-02-14T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
912707,STATION ANCASTER,2024-02-14T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.33
912707,STATION ANCASTER,2024-02-14T19:50:00.000+00:00,feeder,4,N Current (RMS),A,67.3
912707,STATION ANCASTER,2024-02-14T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
912707,STATION ANCASTER,2024-02-14T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
912707,STATION ANCASTER,2024-02-14T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.2
912707,STATION ANCASTER,2024-02-14T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
912707,STATION ANCASTER,2024-02-14T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
912707,STATION ANCASTER,2024-02-14T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
912707,STATION ANCASTER,2024-02-14T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
912707,STATION ANCASTER,2024-02-14T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.68
912707,STATION ANCASTER,2024-02-14T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
912707,STATION ANCASTER,2024-02-14T19:50:00.000+00:00,feeder,3,N Current (RMS),A,24.4
912707,STATION ANCASTER,2024-02-14T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
912707,STATION ANCASTER,2024-02-14T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
912707,STATION ANCASTER,2024-02-14T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
912707,STATION ANCASTER,2024-02-14T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
912707,STATION ANCASTER,2024-02-14T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
912707,STATION ANCASTER,2024-02-14T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
912707,STATION ANCASTER,2024-02-14T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
912707,STATION ANCASTER,2024-02-14T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
912707,STATION ANCASTER,2024-02-14T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
912707,STATION ANCASTER,2024-02-14T19:50:00.000+00:00,feeder,2,N Current (RMS),A,25.9
912707,STATION ANCASTER,2024-02-14T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
912707,STATION ANCASTER,2024-02-14T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
912707,STATION ANCASTER,2024-02-14T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
912707,STATION ANCASTER,2024-02-14T19:50:00.000+00:00,transformer,,Temperature,C,21.4
912707,STATION ANCASTER,2024-02-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
912707,STATION ANCASTER,2024-02-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
912707,STATION ANCASTER,2024-02-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
912707,STATION ANCASTER,2024-02-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
912707,STATION ANCASTER,2024-02-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
912707,STATION ANCASTER,2024-02-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
912707,STATION ANCASTER,2024-02-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
912707,STATION ANCASTER,2024-02-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
912707,STATION ANCASTER,2024-02-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
912707,STATION ANCASTER,2024-02-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.28
912707,STATION ANCASTER,2024-02-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.6
912707,STATION ANCASTER,2024-02-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.02
912707,STATION ANCASTER,2024-02-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
912707,STATION ANCASTER,2024-02-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
912707,STATION ANCASTER,2024-02-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
912707,STATION ANCASTER,2024-02-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
912707,STATION ANCASTER,2024-02-14T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
912707,STATION ANCASTER,2024-02-14T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
912707,STATION ANCASTER,2024-02-14T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
912707,STATION ANCASTER,2024-02-14T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
912707,STATION ANCASTER,2024-02-14T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.37
912707,STATION ANCASTER,2024-02-14T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
912707,STATION ANCASTER,2024-02-14T19:40:00.000+00:00,feeder,4,N Current (RMS),A,58.8
912707,STATION ANCASTER,2024-02-14T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
912707,STATION ANCASTER,2024-02-14T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
912707,STATION ANCASTER,2024-02-14T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.3
912707,STATION ANCASTER,2024-02-14T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
912707,STATION ANCASTER,2024-02-14T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
912707,STATION ANCASTER,2024-02-14T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
912707,STATION ANCASTER,2024-02-14T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
912707,STATION ANCASTER,2024-02-14T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.32
912707,STATION ANCASTER,2024-02-14T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.81
912707,STATION ANCASTER,2024-02-14T19:40:00.000+00:00,feeder,3,N Current (RMS),A,24.2
912707,STATION ANCASTER,2024-02-14T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
912707,STATION ANCASTER,2024-02-14T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
912707,STATION ANCASTER,2024-02-14T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
912707,STATION ANCASTER,2024-02-14T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
912707,STATION ANCASTER,2024-02-14T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
912707,STATION ANCASTER,2024-02-14T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
912707,STATION ANCASTER,2024-02-14T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
912707,STATION ANCASTER,2024-02-14T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
912707,STATION ANCASTER,2024-02-14T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.4
912707,STATION ANCASTER,2024-02-14T19:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
912707,STATION ANCASTER,2024-02-14T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
912707,STATION ANCASTER,2024-02-14T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
912707,STATION ANCASTER,2024-02-14T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
912707,STATION ANCASTER,2024-02-14T19:40:00.000+00:00,transformer,,Temperature,C,21.4
912707,STATION ANCASTER,2024-02-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
912707,STATION ANCASTER,2024-02-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
912707,STATION ANCASTER,2024-02-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
912707,STATION ANCASTER,2024-02-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
912707,STATION ANCASTER,2024-02-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
912707,STATION ANCASTER,2024-02-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
912707,STATION ANCASTER,2024-02-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
912707,STATION ANCASTER,2024-02-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
912707,STATION ANCASTER,2024-02-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
912707,STATION ANCASTER,2024-02-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.05
912707,STATION ANCASTER,2024-02-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.31
912707,STATION ANCASTER,2024-02-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.21
912707,STATION ANCASTER,2024-02-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
912707,STATION ANCASTER,2024-02-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
912707,STATION ANCASTER,2024-02-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
912707,STATION ANCASTER,2024-02-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
912707,STATION ANCASTER,2024-02-14T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
912707,STATION ANCASTER,2024-02-14T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
912707,STATION ANCASTER,2024-02-14T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
912707,STATION ANCASTER,2024-02-14T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
912707,STATION ANCASTER,2024-02-14T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.35
912707,STATION ANCASTER,2024-02-14T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.71
912707,STATION ANCASTER,2024-02-14T19:30:00.000+00:00,feeder,4,N Current (RMS),A,57.1
912707,STATION ANCASTER,2024-02-14T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
912707,STATION ANCASTER,2024-02-14T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
912707,STATION ANCASTER,2024-02-14T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.3
912707,STATION ANCASTER,2024-02-14T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
912707,STATION ANCASTER,2024-02-14T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
912707,STATION ANCASTER,2024-02-14T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
912707,STATION ANCASTER,2024-02-14T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
912707,STATION ANCASTER,2024-02-14T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
912707,STATION ANCASTER,2024-02-14T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
912707,STATION ANCASTER,2024-02-14T19:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
912707,STATION ANCASTER,2024-02-14T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
912707,STATION ANCASTER,2024-02-14T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
912707,STATION ANCASTER,2024-02-14T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
912707,STATION ANCASTER,2024-02-14T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
912707,STATION ANCASTER,2024-02-14T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
912707,STATION ANCASTER,2024-02-14T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
912707,STATION ANCASTER,2024-02-14T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
912707,STATION ANCASTER,2024-02-14T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
912707,STATION ANCASTER,2024-02-14T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
912707,STATION ANCASTER,2024-02-14T19:30:00.000+00:00,feeder,2,N Current (RMS),A,28.9
912707,STATION ANCASTER,2024-02-14T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
912707,STATION ANCASTER,2024-02-14T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
912707,STATION ANCASTER,2024-02-14T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
912707,STATION ANCASTER,2024-02-14T19:30:00.000+00:00,transformer,,Temperature,C,21.4
912707,STATION ANCASTER,2024-02-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
912707,STATION ANCASTER,2024-02-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
912707,STATION ANCASTER,2024-02-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
912707,STATION ANCASTER,2024-02-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
912707,STATION ANCASTER,2024-02-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
912707,STATION ANCASTER,2024-02-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
912707,STATION ANCASTER,2024-02-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
912707,STATION ANCASTER,2024-02-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
912707,STATION ANCASTER,2024-02-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
912707,STATION ANCASTER,2024-02-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.12
912707,STATION ANCASTER,2024-02-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.93
912707,STATION ANCASTER,2024-02-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.42
912707,STATION ANCASTER,2024-02-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
912707,STATION ANCASTER,2024-02-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
912707,STATION ANCASTER,2024-02-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
912707,STATION ANCASTER,2024-02-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
912707,STATION ANCASTER,2024-02-14T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
912707,STATION ANCASTER,2024-02-14T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
912707,STATION ANCASTER,2024-02-14T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
912707,STATION ANCASTER,2024-02-14T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.4
912707,STATION ANCASTER,2024-02-14T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.25
912707,STATION ANCASTER,2024-02-14T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.7
912707,STATION ANCASTER,2024-02-14T19:20:00.000+00:00,feeder,4,N Current (RMS),A,58.3
912707,STATION ANCASTER,2024-02-14T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
912707,STATION ANCASTER,2024-02-14T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
912707,STATION ANCASTER,2024-02-14T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.7
912707,STATION ANCASTER,2024-02-14T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
912707,STATION ANCASTER,2024-02-14T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
912707,STATION ANCASTER,2024-02-14T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
912707,STATION ANCASTER,2024-02-14T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
912707,STATION ANCASTER,2024-02-14T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.2
912707,STATION ANCASTER,2024-02-14T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
912707,STATION ANCASTER,2024-02-14T19:20:00.000+00:00,feeder,3,N Current (RMS),A,21.3
912707,STATION ANCASTER,2024-02-14T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
912707,STATION ANCASTER,2024-02-14T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
912707,STATION ANCASTER,2024-02-14T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
912707,STATION ANCASTER,2024-02-14T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
912707,STATION ANCASTER,2024-02-14T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
912707,STATION ANCASTER,2024-02-14T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
912707,STATION ANCASTER,2024-02-14T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
912707,STATION ANCASTER,2024-02-14T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
912707,STATION ANCASTER,2024-02-14T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
912707,STATION ANCASTER,2024-02-14T19:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
912707,STATION ANCASTER,2024-02-14T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
912707,STATION ANCASTER,2024-02-14T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
912707,STATION ANCASTER,2024-02-14T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
912707,STATION ANCASTER,2024-02-14T19:20:00.000+00:00,transformer,,Temperature,C,21.4
912707,STATION ANCASTER,2024-02-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
912707,STATION ANCASTER,2024-02-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
912707,STATION ANCASTER,2024-02-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
912707,STATION ANCASTER,2024-02-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
912707,STATION ANCASTER,2024-02-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
912707,STATION ANCASTER,2024-02-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
912707,STATION ANCASTER,2024-02-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
912707,STATION ANCASTER,2024-02-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
912707,STATION ANCASTER,2024-02-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
912707,STATION ANCASTER,2024-02-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.04
912707,STATION ANCASTER,2024-02-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.97
912707,STATION ANCASTER,2024-02-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.88
912707,STATION ANCASTER,2024-02-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
912707,STATION ANCASTER,2024-02-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
912707,STATION ANCASTER,2024-02-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
912707,STATION ANCASTER,2024-02-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
912707,STATION ANCASTER,2024-02-14T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
912707,STATION ANCASTER,2024-02-14T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
912707,STATION ANCASTER,2024-02-14T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
912707,STATION ANCASTER,2024-02-14T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
912707,STATION ANCASTER,2024-02-14T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.49
912707,STATION ANCASTER,2024-02-14T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.27
912707,STATION ANCASTER,2024-02-14T19:10:00.000+00:00,feeder,4,N Current (RMS),A,61.3
912707,STATION ANCASTER,2024-02-14T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
912707,STATION ANCASTER,2024-02-14T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
912707,STATION ANCASTER,2024-02-14T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.8
912707,STATION ANCASTER,2024-02-14T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
912707,STATION ANCASTER,2024-02-14T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
912707,STATION ANCASTER,2024-02-14T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
912707,STATION ANCASTER,2024-02-14T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
912707,STATION ANCASTER,2024-02-14T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.21
912707,STATION ANCASTER,2024-02-14T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
912707,STATION ANCASTER,2024-02-14T19:10:00.000+00:00,feeder,3,N Current (RMS),A,28.8
912707,STATION ANCASTER,2024-02-14T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
912707,STATION ANCASTER,2024-02-14T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
912707,STATION ANCASTER,2024-02-14T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
912707,STATION ANCASTER,2024-02-14T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
912707,STATION ANCASTER,2024-02-14T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
912707,STATION ANCASTER,2024-02-14T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
912707,STATION ANCASTER,2024-02-14T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
912707,STATION ANCASTER,2024-02-14T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
912707,STATION ANCASTER,2024-02-14T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
912707,STATION ANCASTER,2024-02-14T19:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
912707,STATION ANCASTER,2024-02-14T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
912707,STATION ANCASTER,2024-02-14T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
912707,STATION ANCASTER,2024-02-14T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
912707,STATION ANCASTER,2024-02-14T19:10:00.000+00:00,transformer,,Temperature,C,21.4
912707,STATION ANCASTER,2024-02-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
912707,STATION ANCASTER,2024-02-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
912707,STATION ANCASTER,2024-02-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
912707,STATION ANCASTER,2024-02-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
912707,STATION ANCASTER,2024-02-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
912707,STATION ANCASTER,2024-02-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
912707,STATION ANCASTER,2024-02-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
912707,STATION ANCASTER,2024-02-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
912707,STATION ANCASTER,2024-02-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
912707,STATION ANCASTER,2024-02-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.85
912707,STATION ANCASTER,2024-02-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.86
912707,STATION ANCASTER,2024-02-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.73
912707,STATION ANCASTER,2024-02-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
912707,STATION ANCASTER,2024-02-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
912707,STATION ANCASTER,2024-02-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
912707,STATION ANCASTER,2024-02-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
912707,STATION ANCASTER,2024-02-14T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
912707,STATION ANCASTER,2024-02-14T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
912707,STATION ANCASTER,2024-02-14T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
912707,STATION ANCASTER,2024-02-14T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
912707,STATION ANCASTER,2024-02-14T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
912707,STATION ANCASTER,2024-02-14T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.15
912707,STATION ANCASTER,2024-02-14T19:00:00.000+00:00,feeder,4,N Current (RMS),A,63.7
912707,STATION ANCASTER,2024-02-14T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
912707,STATION ANCASTER,2024-02-14T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
912707,STATION ANCASTER,2024-02-14T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.4
912707,STATION ANCASTER,2024-02-14T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
912707,STATION ANCASTER,2024-02-14T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
912707,STATION ANCASTER,2024-02-14T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
912707,STATION ANCASTER,2024-02-14T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.4
912707,STATION ANCASTER,2024-02-14T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.34
912707,STATION ANCASTER,2024-02-14T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
912707,STATION ANCASTER,2024-02-14T19:00:00.000+00:00,feeder,3,N Current (RMS),A,25.9
912707,STATION ANCASTER,2024-02-14T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
912707,STATION ANCASTER,2024-02-14T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
912707,STATION ANCASTER,2024-02-14T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
912707,STATION ANCASTER,2024-02-14T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
912707,STATION ANCASTER,2024-02-14T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
912707,STATION ANCASTER,2024-02-14T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
912707,STATION ANCASTER,2024-02-14T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
912707,STATION ANCASTER,2024-02-14T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
912707,STATION ANCASTER,2024-02-14T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
912707,STATION ANCASTER,2024-02-14T19:00:00.000+00:00,feeder,2,N Current (RMS),A,18.1
912707,STATION ANCASTER,2024-02-14T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
912707,STATION ANCASTER,2024-02-14T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
912707,STATION ANCASTER,2024-02-14T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
912707,STATION ANCASTER,2024-02-14T19:00:00.000+00:00,transformer,,Temperature,C,21.3
912707,STATION ANCASTER,2024-02-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
912707,STATION ANCASTER,2024-02-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
912707,STATION ANCASTER,2024-02-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
912707,STATION ANCASTER,2024-02-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
912707,STATION ANCASTER,2024-02-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
912707,STATION ANCASTER,2024-02-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
912707,STATION ANCASTER,2024-02-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
912707,STATION ANCASTER,2024-02-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
912707,STATION ANCASTER,2024-02-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
912707,STATION ANCASTER,2024-02-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.73
912707,STATION ANCASTER,2024-02-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.16
912707,STATION ANCASTER,2024-02-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.52
912707,STATION ANCASTER,2024-02-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
912707,STATION ANCASTER,2024-02-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
912707,STATION ANCASTER,2024-02-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
912707,STATION ANCASTER,2024-02-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
912707,STATION ANCASTER,2024-02-14T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
912707,STATION ANCASTER,2024-02-14T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
912707,STATION ANCASTER,2024-02-14T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
912707,STATION ANCASTER,2024-02-14T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
912707,STATION ANCASTER,2024-02-14T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
912707,STATION ANCASTER,2024-02-14T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.28
912707,STATION ANCASTER,2024-02-14T18:50:00.000+00:00,feeder,4,N Current (RMS),A,75.9
912707,STATION ANCASTER,2024-02-14T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
912707,STATION ANCASTER,2024-02-14T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
912707,STATION ANCASTER,2024-02-14T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.5
912707,STATION ANCASTER,2024-02-14T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
912707,STATION ANCASTER,2024-02-14T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
912707,STATION ANCASTER,2024-02-14T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
912707,STATION ANCASTER,2024-02-14T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.57
912707,STATION ANCASTER,2024-02-14T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.97
912707,STATION ANCASTER,2024-02-14T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
912707,STATION ANCASTER,2024-02-14T18:50:00.000+00:00,feeder,3,N Current (RMS),A,28.9
912707,STATION ANCASTER,2024-02-14T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
912707,STATION ANCASTER,2024-02-14T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
912707,STATION ANCASTER,2024-02-14T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
912707,STATION ANCASTER,2024-02-14T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
912707,STATION ANCASTER,2024-02-14T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
912707,STATION ANCASTER,2024-02-14T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
912707,STATION ANCASTER,2024-02-14T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
912707,STATION ANCASTER,2024-02-14T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
912707,STATION ANCASTER,2024-02-14T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
912707,STATION ANCASTER,2024-02-14T18:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
912707,STATION ANCASTER,2024-02-14T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
912707,STATION ANCASTER,2024-02-14T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
912707,STATION ANCASTER,2024-02-14T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
912707,STATION ANCASTER,2024-02-14T18:50:00.000+00:00,transformer,,Temperature,C,21.3
912707,STATION ANCASTER,2024-02-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
912707,STATION ANCASTER,2024-02-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
912707,STATION ANCASTER,2024-02-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
912707,STATION ANCASTER,2024-02-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
912707,STATION ANCASTER,2024-02-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
912707,STATION ANCASTER,2024-02-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
912707,STATION ANCASTER,2024-02-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
912707,STATION ANCASTER,2024-02-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
912707,STATION ANCASTER,2024-02-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
912707,STATION ANCASTER,2024-02-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.88
912707,STATION ANCASTER,2024-02-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.64
912707,STATION ANCASTER,2024-02-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.48
912707,STATION ANCASTER,2024-02-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
912707,STATION ANCASTER,2024-02-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
912707,STATION ANCASTER,2024-02-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
912707,STATION ANCASTER,2024-02-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
912707,STATION ANCASTER,2024-02-14T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
912707,STATION ANCASTER,2024-02-14T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
912707,STATION ANCASTER,2024-02-14T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
912707,STATION ANCASTER,2024-02-14T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
912707,STATION ANCASTER,2024-02-14T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
912707,STATION ANCASTER,2024-02-14T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.2
912707,STATION ANCASTER,2024-02-14T18:40:00.000+00:00,feeder,4,N Current (RMS),A,63.5
912707,STATION ANCASTER,2024-02-14T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
912707,STATION ANCASTER,2024-02-14T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
912707,STATION ANCASTER,2024-02-14T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.4
912707,STATION ANCASTER,2024-02-14T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
912707,STATION ANCASTER,2024-02-14T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
912707,STATION ANCASTER,2024-02-14T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
912707,STATION ANCASTER,2024-02-14T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
912707,STATION ANCASTER,2024-02-14T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
912707,STATION ANCASTER,2024-02-14T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.95
912707,STATION ANCASTER,2024-02-14T18:40:00.000+00:00,feeder,3,N Current (RMS),A,25.3
912707,STATION ANCASTER,2024-02-14T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
912707,STATION ANCASTER,2024-02-14T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
912707,STATION ANCASTER,2024-02-14T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
912707,STATION ANCASTER,2024-02-14T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
912707,STATION ANCASTER,2024-02-14T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
912707,STATION ANCASTER,2024-02-14T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
912707,STATION ANCASTER,2024-02-14T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
912707,STATION ANCASTER,2024-02-14T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.65
912707,STATION ANCASTER,2024-02-14T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
912707,STATION ANCASTER,2024-02-14T18:40:00.000+00:00,feeder,2,N Current (RMS),A,26.3
912707,STATION ANCASTER,2024-02-14T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
912707,STATION ANCASTER,2024-02-14T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
912707,STATION ANCASTER,2024-02-14T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
912707,STATION ANCASTER,2024-02-14T18:40:00.000+00:00,transformer,,Temperature,C,21.3
912707,STATION ANCASTER,2024-02-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
912707,STATION ANCASTER,2024-02-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
912707,STATION ANCASTER,2024-02-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
912707,STATION ANCASTER,2024-02-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
912707,STATION ANCASTER,2024-02-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
912707,STATION ANCASTER,2024-02-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
912707,STATION ANCASTER,2024-02-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
912707,STATION ANCASTER,2024-02-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
912707,STATION ANCASTER,2024-02-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
912707,STATION ANCASTER,2024-02-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.97
912707,STATION ANCASTER,2024-02-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.21
912707,STATION ANCASTER,2024-02-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.21
912707,STATION ANCASTER,2024-02-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
912707,STATION ANCASTER,2024-02-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
912707,STATION ANCASTER,2024-02-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
912707,STATION ANCASTER,2024-02-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
912707,STATION ANCASTER,2024-02-14T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
912707,STATION ANCASTER,2024-02-14T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-14T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
912707,STATION ANCASTER,2024-02-14T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.97
912707,STATION ANCASTER,2024-02-14T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
912707,STATION ANCASTER,2024-02-14T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.13
912707,STATION ANCASTER,2024-02-14T18:30:00.000+00:00,feeder,4,N Current (RMS),A,55.9
912707,STATION ANCASTER,2024-02-14T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
912707,STATION ANCASTER,2024-02-14T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
912707,STATION ANCASTER,2024-02-14T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.2
912707,STATION ANCASTER,2024-02-14T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
912707,STATION ANCASTER,2024-02-14T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
912707,STATION ANCASTER,2024-02-14T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
912707,STATION ANCASTER,2024-02-14T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.77
912707,STATION ANCASTER,2024-02-14T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.98
912707,STATION ANCASTER,2024-02-14T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
912707,STATION ANCASTER,2024-02-14T18:30:00.000+00:00,feeder,3,N Current (RMS),A,32.1
912707,STATION ANCASTER,2024-02-14T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
912707,STATION ANCASTER,2024-02-14T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
912707,STATION ANCASTER,2024-02-14T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
912707,STATION ANCASTER,2024-02-14T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
912707,STATION ANCASTER,2024-02-14T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
912707,STATION ANCASTER,2024-02-14T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
912707,STATION ANCASTER,2024-02-14T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
912707,STATION ANCASTER,2024-02-14T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.54
912707,STATION ANCASTER,2024-02-14T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
912707,STATION ANCASTER,2024-02-14T18:30:00.000+00:00,feeder,2,N Current (RMS),A,41.3
912707,STATION ANCASTER,2024-02-14T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
912707,STATION ANCASTER,2024-02-14T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
912707,STATION ANCASTER,2024-02-14T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
912707,STATION ANCASTER,2024-02-14T18:30:00.000+00:00,transformer,,Temperature,C,21.3
912707,STATION ANCASTER,2024-02-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
912707,STATION ANCASTER,2024-02-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
912707,STATION ANCASTER,2024-02-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
912707,STATION ANCASTER,2024-02-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
912707,STATION ANCASTER,2024-02-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
912707,STATION ANCASTER,2024-02-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
912707,STATION ANCASTER,2024-02-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
912707,STATION ANCASTER,2024-02-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
912707,STATION ANCASTER,2024-02-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
912707,STATION ANCASTER,2024-02-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.53
912707,STATION ANCASTER,2024-02-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.01
912707,STATION ANCASTER,2024-02-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.22
912707,STATION ANCASTER,2024-02-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
912707,STATION ANCASTER,2024-02-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
912707,STATION ANCASTER,2024-02-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
912707,STATION ANCASTER,2024-02-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
912707,STATION ANCASTER,2024-02-14T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
912707,STATION ANCASTER,2024-02-14T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
912707,STATION ANCASTER,2024-02-14T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
912707,STATION ANCASTER,2024-02-14T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
912707,STATION ANCASTER,2024-02-14T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.01
912707,STATION ANCASTER,2024-02-14T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.33
912707,STATION ANCASTER,2024-02-14T18:20:00.000+00:00,feeder,4,N Current (RMS),A,66.5
912707,STATION ANCASTER,2024-02-14T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
912707,STATION ANCASTER,2024-02-14T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
912707,STATION ANCASTER,2024-02-14T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.9
912707,STATION ANCASTER,2024-02-14T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
912707,STATION ANCASTER,2024-02-14T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
912707,STATION ANCASTER,2024-02-14T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
912707,STATION ANCASTER,2024-02-14T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.83
912707,STATION ANCASTER,2024-02-14T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.99
912707,STATION ANCASTER,2024-02-14T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
912707,STATION ANCASTER,2024-02-14T18:20:00.000+00:00,feeder,3,N Current (RMS),A,33.2
912707,STATION ANCASTER,2024-02-14T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
912707,STATION ANCASTER,2024-02-14T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
912707,STATION ANCASTER,2024-02-14T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
912707,STATION ANCASTER,2024-02-14T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
912707,STATION ANCASTER,2024-02-14T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
912707,STATION ANCASTER,2024-02-14T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
912707,STATION ANCASTER,2024-02-14T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
912707,STATION ANCASTER,2024-02-14T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
912707,STATION ANCASTER,2024-02-14T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.57
912707,STATION ANCASTER,2024-02-14T18:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
912707,STATION ANCASTER,2024-02-14T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
912707,STATION ANCASTER,2024-02-14T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
912707,STATION ANCASTER,2024-02-14T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
912707,STATION ANCASTER,2024-02-14T18:20:00.000+00:00,transformer,,Temperature,C,21.3
912707,STATION ANCASTER,2024-02-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
912707,STATION ANCASTER,2024-02-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
912707,STATION ANCASTER,2024-02-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
912707,STATION ANCASTER,2024-02-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
912707,STATION ANCASTER,2024-02-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
912707,STATION ANCASTER,2024-02-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.32
912707,STATION ANCASTER,2024-02-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
912707,STATION ANCASTER,2024-02-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
912707,STATION ANCASTER,2024-02-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
912707,STATION ANCASTER,2024-02-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.1
912707,STATION ANCASTER,2024-02-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.58
912707,STATION ANCASTER,2024-02-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.33
912707,STATION ANCASTER,2024-02-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
912707,STATION ANCASTER,2024-02-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
912707,STATION ANCASTER,2024-02-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
912707,STATION ANCASTER,2024-02-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
912707,STATION ANCASTER,2024-02-14T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
912707,STATION ANCASTER,2024-02-14T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
912707,STATION ANCASTER,2024-02-14T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
912707,STATION ANCASTER,2024-02-14T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
912707,STATION ANCASTER,2024-02-14T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
912707,STATION ANCASTER,2024-02-14T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.96
912707,STATION ANCASTER,2024-02-14T18:10:00.000+00:00,feeder,4,N Current (RMS),A,49.7
912707,STATION ANCASTER,2024-02-14T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
912707,STATION ANCASTER,2024-02-14T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
912707,STATION ANCASTER,2024-02-14T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.7
912707,STATION ANCASTER,2024-02-14T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
912707,STATION ANCASTER,2024-02-14T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
912707,STATION ANCASTER,2024-02-14T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
912707,STATION ANCASTER,2024-02-14T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
912707,STATION ANCASTER,2024-02-14T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.85
912707,STATION ANCASTER,2024-02-14T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
912707,STATION ANCASTER,2024-02-14T18:10:00.000+00:00,feeder,3,N Current (RMS),A,24.4
912707,STATION ANCASTER,2024-02-14T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
912707,STATION ANCASTER,2024-02-14T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
912707,STATION ANCASTER,2024-02-14T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
912707,STATION ANCASTER,2024-02-14T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
912707,STATION ANCASTER,2024-02-14T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
912707,STATION ANCASTER,2024-02-14T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
912707,STATION ANCASTER,2024-02-14T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
912707,STATION ANCASTER,2024-02-14T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
912707,STATION ANCASTER,2024-02-14T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.68
912707,STATION ANCASTER,2024-02-14T18:10:00.000+00:00,feeder,2,N Current (RMS),A,37.1
912707,STATION ANCASTER,2024-02-14T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
912707,STATION ANCASTER,2024-02-14T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
912707,STATION ANCASTER,2024-02-14T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
912707,STATION ANCASTER,2024-02-14T18:10:00.000+00:00,transformer,,Temperature,C,21.3
912707,STATION ANCASTER,2024-02-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
912707,STATION ANCASTER,2024-02-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
912707,STATION ANCASTER,2024-02-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
912707,STATION ANCASTER,2024-02-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
912707,STATION ANCASTER,2024-02-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
912707,STATION ANCASTER,2024-02-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.42
912707,STATION ANCASTER,2024-02-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
912707,STATION ANCASTER,2024-02-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
912707,STATION ANCASTER,2024-02-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
