Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912707,STATION ANCASTER,2024-02-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.35
912707,STATION ANCASTER,2024-02-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.8
912707,STATION ANCASTER,2024-02-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.1
912707,STATION ANCASTER,2024-02-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
912707,STATION ANCASTER,2024-02-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
912707,STATION ANCASTER,2024-02-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
912707,STATION ANCASTER,2024-02-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
912707,STATION ANCASTER,2024-02-14T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
912707,STATION ANCASTER,2024-02-14T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
912707,STATION ANCASTER,2024-02-14T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
912707,STATION ANCASTER,2024-02-14T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.71
912707,STATION ANCASTER,2024-02-14T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
912707,STATION ANCASTER,2024-02-14T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.95
912707,STATION ANCASTER,2024-02-14T18:00:00.000+00:00,feeder,4,N Current (RMS),A,69.3
912707,STATION ANCASTER,2024-02-14T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
912707,STATION ANCASTER,2024-02-14T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
912707,STATION ANCASTER,2024-02-14T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.1
912707,STATION ANCASTER,2024-02-14T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
912707,STATION ANCASTER,2024-02-14T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
912707,STATION ANCASTER,2024-02-14T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
912707,STATION ANCASTER,2024-02-14T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.6
912707,STATION ANCASTER,2024-02-14T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.17
912707,STATION ANCASTER,2024-02-14T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
912707,STATION ANCASTER,2024-02-14T18:00:00.000+00:00,feeder,3,N Current (RMS),A,21.9
912707,STATION ANCASTER,2024-02-14T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
912707,STATION ANCASTER,2024-02-14T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
912707,STATION ANCASTER,2024-02-14T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
912707,STATION ANCASTER,2024-02-14T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
912707,STATION ANCASTER,2024-02-14T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
912707,STATION ANCASTER,2024-02-14T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
912707,STATION ANCASTER,2024-02-14T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
912707,STATION ANCASTER,2024-02-14T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.89
912707,STATION ANCASTER,2024-02-14T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.97
912707,STATION ANCASTER,2024-02-14T18:00:00.000+00:00,feeder,2,N Current (RMS),A,28.2
912707,STATION ANCASTER,2024-02-14T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
912707,STATION ANCASTER,2024-02-14T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
912707,STATION ANCASTER,2024-02-14T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
912707,STATION ANCASTER,2024-02-14T18:00:00.000+00:00,transformer,,Temperature,C,21.3
912707,STATION ANCASTER,2024-02-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
912707,STATION ANCASTER,2024-02-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
912707,STATION ANCASTER,2024-02-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
912707,STATION ANCASTER,2024-02-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
912707,STATION ANCASTER,2024-02-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
912707,STATION ANCASTER,2024-02-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.38
912707,STATION ANCASTER,2024-02-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
912707,STATION ANCASTER,2024-02-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
912707,STATION ANCASTER,2024-02-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
912707,STATION ANCASTER,2024-02-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.41
912707,STATION ANCASTER,2024-02-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.21
912707,STATION ANCASTER,2024-02-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.86
912707,STATION ANCASTER,2024-02-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
912707,STATION ANCASTER,2024-02-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
912707,STATION ANCASTER,2024-02-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
912707,STATION ANCASTER,2024-02-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
912707,STATION ANCASTER,2024-02-14T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
912707,STATION ANCASTER,2024-02-14T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
912707,STATION ANCASTER,2024-02-14T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
912707,STATION ANCASTER,2024-02-14T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.87
912707,STATION ANCASTER,2024-02-14T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
912707,STATION ANCASTER,2024-02-14T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.47
912707,STATION ANCASTER,2024-02-14T17:50:00.000+00:00,feeder,4,N Current (RMS),A,74.0
912707,STATION ANCASTER,2024-02-14T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
912707,STATION ANCASTER,2024-02-14T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
912707,STATION ANCASTER,2024-02-14T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.8
912707,STATION ANCASTER,2024-02-14T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
912707,STATION ANCASTER,2024-02-14T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
912707,STATION ANCASTER,2024-02-14T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
912707,STATION ANCASTER,2024-02-14T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
912707,STATION ANCASTER,2024-02-14T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.13
912707,STATION ANCASTER,2024-02-14T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.13
912707,STATION ANCASTER,2024-02-14T17:50:00.000+00:00,feeder,3,N Current (RMS),A,22.6
912707,STATION ANCASTER,2024-02-14T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
912707,STATION ANCASTER,2024-02-14T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
912707,STATION ANCASTER,2024-02-14T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
912707,STATION ANCASTER,2024-02-14T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
912707,STATION ANCASTER,2024-02-14T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
912707,STATION ANCASTER,2024-02-14T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
912707,STATION ANCASTER,2024-02-14T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
912707,STATION ANCASTER,2024-02-14T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
912707,STATION ANCASTER,2024-02-14T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
912707,STATION ANCASTER,2024-02-14T17:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
912707,STATION ANCASTER,2024-02-14T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
912707,STATION ANCASTER,2024-02-14T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
912707,STATION ANCASTER,2024-02-14T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
912707,STATION ANCASTER,2024-02-14T17:50:00.000+00:00,transformer,,Temperature,C,21.3
912707,STATION ANCASTER,2024-02-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
912707,STATION ANCASTER,2024-02-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
912707,STATION ANCASTER,2024-02-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
912707,STATION ANCASTER,2024-02-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
912707,STATION ANCASTER,2024-02-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
912707,STATION ANCASTER,2024-02-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.77
912707,STATION ANCASTER,2024-02-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
912707,STATION ANCASTER,2024-02-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
912707,STATION ANCASTER,2024-02-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
912707,STATION ANCASTER,2024-02-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.64
912707,STATION ANCASTER,2024-02-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.54
912707,STATION ANCASTER,2024-02-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.6
912707,STATION ANCASTER,2024-02-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
912707,STATION ANCASTER,2024-02-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
912707,STATION ANCASTER,2024-02-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
912707,STATION ANCASTER,2024-02-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
912707,STATION ANCASTER,2024-02-14T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
912707,STATION ANCASTER,2024-02-14T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
912707,STATION ANCASTER,2024-02-14T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
912707,STATION ANCASTER,2024-02-14T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.36
912707,STATION ANCASTER,2024-02-14T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
912707,STATION ANCASTER,2024-02-14T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.11
912707,STATION ANCASTER,2024-02-14T17:40:00.000+00:00,feeder,4,N Current (RMS),A,56.6
912707,STATION ANCASTER,2024-02-14T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
912707,STATION ANCASTER,2024-02-14T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
912707,STATION ANCASTER,2024-02-14T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.8
912707,STATION ANCASTER,2024-02-14T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
912707,STATION ANCASTER,2024-02-14T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
912707,STATION ANCASTER,2024-02-14T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
912707,STATION ANCASTER,2024-02-14T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
912707,STATION ANCASTER,2024-02-14T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.75
912707,STATION ANCASTER,2024-02-14T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
912707,STATION ANCASTER,2024-02-14T17:40:00.000+00:00,feeder,3,N Current (RMS),A,39.0
912707,STATION ANCASTER,2024-02-14T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
912707,STATION ANCASTER,2024-02-14T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
912707,STATION ANCASTER,2024-02-14T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
912707,STATION ANCASTER,2024-02-14T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
912707,STATION ANCASTER,2024-02-14T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
912707,STATION ANCASTER,2024-02-14T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
912707,STATION ANCASTER,2024-02-14T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
912707,STATION ANCASTER,2024-02-14T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
912707,STATION ANCASTER,2024-02-14T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
912707,STATION ANCASTER,2024-02-14T17:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
912707,STATION ANCASTER,2024-02-14T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
912707,STATION ANCASTER,2024-02-14T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
912707,STATION ANCASTER,2024-02-14T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
912707,STATION ANCASTER,2024-02-14T17:40:00.000+00:00,transformer,,Temperature,C,21.3
912707,STATION ANCASTER,2024-02-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
912707,STATION ANCASTER,2024-02-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
912707,STATION ANCASTER,2024-02-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
912707,STATION ANCASTER,2024-02-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
912707,STATION ANCASTER,2024-02-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
912707,STATION ANCASTER,2024-02-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.24
912707,STATION ANCASTER,2024-02-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
912707,STATION ANCASTER,2024-02-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
912707,STATION ANCASTER,2024-02-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
912707,STATION ANCASTER,2024-02-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.73
912707,STATION ANCASTER,2024-02-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.86
912707,STATION ANCASTER,2024-02-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.04
912707,STATION ANCASTER,2024-02-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
912707,STATION ANCASTER,2024-02-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
912707,STATION ANCASTER,2024-02-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
912707,STATION ANCASTER,2024-02-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
912707,STATION ANCASTER,2024-02-14T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
912707,STATION ANCASTER,2024-02-14T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
912707,STATION ANCASTER,2024-02-14T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
912707,STATION ANCASTER,2024-02-14T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.46
912707,STATION ANCASTER,2024-02-14T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
912707,STATION ANCASTER,2024-02-14T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.01
912707,STATION ANCASTER,2024-02-14T17:30:00.000+00:00,feeder,4,N Current (RMS),A,64.1
912707,STATION ANCASTER,2024-02-14T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
912707,STATION ANCASTER,2024-02-14T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
912707,STATION ANCASTER,2024-02-14T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.5
912707,STATION ANCASTER,2024-02-14T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
912707,STATION ANCASTER,2024-02-14T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
912707,STATION ANCASTER,2024-02-14T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
912707,STATION ANCASTER,2024-02-14T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
912707,STATION ANCASTER,2024-02-14T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.24
912707,STATION ANCASTER,2024-02-14T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.14
912707,STATION ANCASTER,2024-02-14T17:30:00.000+00:00,feeder,3,N Current (RMS),A,30.7
912707,STATION ANCASTER,2024-02-14T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
912707,STATION ANCASTER,2024-02-14T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
912707,STATION ANCASTER,2024-02-14T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
912707,STATION ANCASTER,2024-02-14T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
912707,STATION ANCASTER,2024-02-14T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
912707,STATION ANCASTER,2024-02-14T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
912707,STATION ANCASTER,2024-02-14T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.24
912707,STATION ANCASTER,2024-02-14T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
912707,STATION ANCASTER,2024-02-14T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
912707,STATION ANCASTER,2024-02-14T17:30:00.000+00:00,feeder,2,N Current (RMS),A,33.8
912707,STATION ANCASTER,2024-02-14T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
912707,STATION ANCASTER,2024-02-14T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
912707,STATION ANCASTER,2024-02-14T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
912707,STATION ANCASTER,2024-02-14T17:30:00.000+00:00,transformer,,Temperature,C,21.3
912707,STATION ANCASTER,2024-02-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
912707,STATION ANCASTER,2024-02-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
912707,STATION ANCASTER,2024-02-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
912707,STATION ANCASTER,2024-02-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
912707,STATION ANCASTER,2024-02-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
912707,STATION ANCASTER,2024-02-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.07
912707,STATION ANCASTER,2024-02-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
912707,STATION ANCASTER,2024-02-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
912707,STATION ANCASTER,2024-02-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
912707,STATION ANCASTER,2024-02-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.05
912707,STATION ANCASTER,2024-02-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.16
912707,STATION ANCASTER,2024-02-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.2
912707,STATION ANCASTER,2024-02-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
912707,STATION ANCASTER,2024-02-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
912707,STATION ANCASTER,2024-02-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
912707,STATION ANCASTER,2024-02-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
912707,STATION ANCASTER,2024-02-14T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
912707,STATION ANCASTER,2024-02-14T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
912707,STATION ANCASTER,2024-02-14T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
912707,STATION ANCASTER,2024-02-14T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
912707,STATION ANCASTER,2024-02-14T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.55
912707,STATION ANCASTER,2024-02-14T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.58
912707,STATION ANCASTER,2024-02-14T17:20:00.000+00:00,feeder,4,N Current (RMS),A,75.8
912707,STATION ANCASTER,2024-02-14T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
912707,STATION ANCASTER,2024-02-14T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
912707,STATION ANCASTER,2024-02-14T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.8
912707,STATION ANCASTER,2024-02-14T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
912707,STATION ANCASTER,2024-02-14T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
912707,STATION ANCASTER,2024-02-14T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
912707,STATION ANCASTER,2024-02-14T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
912707,STATION ANCASTER,2024-02-14T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
912707,STATION ANCASTER,2024-02-14T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
912707,STATION ANCASTER,2024-02-14T17:20:00.000+00:00,feeder,3,N Current (RMS),A,23.6
912707,STATION ANCASTER,2024-02-14T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
912707,STATION ANCASTER,2024-02-14T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
912707,STATION ANCASTER,2024-02-14T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
912707,STATION ANCASTER,2024-02-14T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
912707,STATION ANCASTER,2024-02-14T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
912707,STATION ANCASTER,2024-02-14T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-14T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.88
912707,STATION ANCASTER,2024-02-14T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
912707,STATION ANCASTER,2024-02-14T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.01
912707,STATION ANCASTER,2024-02-14T17:20:00.000+00:00,feeder,2,N Current (RMS),A,41.6
912707,STATION ANCASTER,2024-02-14T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
912707,STATION ANCASTER,2024-02-14T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
912707,STATION ANCASTER,2024-02-14T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
912707,STATION ANCASTER,2024-02-14T17:20:00.000+00:00,transformer,,Temperature,C,21.3
912707,STATION ANCASTER,2024-02-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
912707,STATION ANCASTER,2024-02-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
912707,STATION ANCASTER,2024-02-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
912707,STATION ANCASTER,2024-02-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
912707,STATION ANCASTER,2024-02-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
912707,STATION ANCASTER,2024-02-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.3
912707,STATION ANCASTER,2024-02-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
912707,STATION ANCASTER,2024-02-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
912707,STATION ANCASTER,2024-02-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
912707,STATION ANCASTER,2024-02-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.4
912707,STATION ANCASTER,2024-02-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
912707,STATION ANCASTER,2024-02-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.13
912707,STATION ANCASTER,2024-02-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
912707,STATION ANCASTER,2024-02-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
912707,STATION ANCASTER,2024-02-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
912707,STATION ANCASTER,2024-02-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
912707,STATION ANCASTER,2024-02-14T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
912707,STATION ANCASTER,2024-02-14T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
912707,STATION ANCASTER,2024-02-14T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
912707,STATION ANCASTER,2024-02-14T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.41
912707,STATION ANCASTER,2024-02-14T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.14
912707,STATION ANCASTER,2024-02-14T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.33
912707,STATION ANCASTER,2024-02-14T17:10:00.000+00:00,feeder,4,N Current (RMS),A,71.8
912707,STATION ANCASTER,2024-02-14T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
912707,STATION ANCASTER,2024-02-14T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
912707,STATION ANCASTER,2024-02-14T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,97.7
912707,STATION ANCASTER,2024-02-14T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
912707,STATION ANCASTER,2024-02-14T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
912707,STATION ANCASTER,2024-02-14T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
912707,STATION ANCASTER,2024-02-14T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
912707,STATION ANCASTER,2024-02-14T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.15
912707,STATION ANCASTER,2024-02-14T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
912707,STATION ANCASTER,2024-02-14T17:10:00.000+00:00,feeder,3,N Current (RMS),A,28.7
912707,STATION ANCASTER,2024-02-14T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
912707,STATION ANCASTER,2024-02-14T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
912707,STATION ANCASTER,2024-02-14T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
912707,STATION ANCASTER,2024-02-14T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
912707,STATION ANCASTER,2024-02-14T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
912707,STATION ANCASTER,2024-02-14T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
912707,STATION ANCASTER,2024-02-14T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
912707,STATION ANCASTER,2024-02-14T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
912707,STATION ANCASTER,2024-02-14T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
912707,STATION ANCASTER,2024-02-14T17:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
912707,STATION ANCASTER,2024-02-14T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
912707,STATION ANCASTER,2024-02-14T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
912707,STATION ANCASTER,2024-02-14T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
912707,STATION ANCASTER,2024-02-14T17:10:00.000+00:00,transformer,,Temperature,C,21.3
912707,STATION ANCASTER,2024-02-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
912707,STATION ANCASTER,2024-02-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
912707,STATION ANCASTER,2024-02-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
912707,STATION ANCASTER,2024-02-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
912707,STATION ANCASTER,2024-02-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
912707,STATION ANCASTER,2024-02-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.8
912707,STATION ANCASTER,2024-02-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
912707,STATION ANCASTER,2024-02-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
912707,STATION ANCASTER,2024-02-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
912707,STATION ANCASTER,2024-02-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.2
912707,STATION ANCASTER,2024-02-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.35
912707,STATION ANCASTER,2024-02-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.12
912707,STATION ANCASTER,2024-02-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
912707,STATION ANCASTER,2024-02-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
912707,STATION ANCASTER,2024-02-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
912707,STATION ANCASTER,2024-02-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
912707,STATION ANCASTER,2024-02-14T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
912707,STATION ANCASTER,2024-02-14T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
912707,STATION ANCASTER,2024-02-14T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
912707,STATION ANCASTER,2024-02-14T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
912707,STATION ANCASTER,2024-02-14T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
912707,STATION ANCASTER,2024-02-14T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.31
912707,STATION ANCASTER,2024-02-14T17:00:00.000+00:00,feeder,4,N Current (RMS),A,70.4
912707,STATION ANCASTER,2024-02-14T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
912707,STATION ANCASTER,2024-02-14T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
912707,STATION ANCASTER,2024-02-14T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,93.5
912707,STATION ANCASTER,2024-02-14T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
912707,STATION ANCASTER,2024-02-14T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
912707,STATION ANCASTER,2024-02-14T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
912707,STATION ANCASTER,2024-02-14T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
912707,STATION ANCASTER,2024-02-14T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.54
912707,STATION ANCASTER,2024-02-14T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
912707,STATION ANCASTER,2024-02-14T17:00:00.000+00:00,feeder,3,N Current (RMS),A,41.9
912707,STATION ANCASTER,2024-02-14T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
912707,STATION ANCASTER,2024-02-14T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
912707,STATION ANCASTER,2024-02-14T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
912707,STATION ANCASTER,2024-02-14T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
912707,STATION ANCASTER,2024-02-14T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
912707,STATION ANCASTER,2024-02-14T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
912707,STATION ANCASTER,2024-02-14T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
912707,STATION ANCASTER,2024-02-14T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
912707,STATION ANCASTER,2024-02-14T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.72
912707,STATION ANCASTER,2024-02-14T17:00:00.000+00:00,feeder,2,N Current (RMS),A,30.8
912707,STATION ANCASTER,2024-02-14T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
912707,STATION ANCASTER,2024-02-14T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
912707,STATION ANCASTER,2024-02-14T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
912707,STATION ANCASTER,2024-02-14T17:00:00.000+00:00,transformer,,Temperature,C,21.3
912707,STATION ANCASTER,2024-02-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
912707,STATION ANCASTER,2024-02-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
912707,STATION ANCASTER,2024-02-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
912707,STATION ANCASTER,2024-02-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
912707,STATION ANCASTER,2024-02-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
912707,STATION ANCASTER,2024-02-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
912707,STATION ANCASTER,2024-02-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
912707,STATION ANCASTER,2024-02-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
912707,STATION ANCASTER,2024-02-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
912707,STATION ANCASTER,2024-02-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.27
912707,STATION ANCASTER,2024-02-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.48
912707,STATION ANCASTER,2024-02-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.28
912707,STATION ANCASTER,2024-02-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
912707,STATION ANCASTER,2024-02-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
912707,STATION ANCASTER,2024-02-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
912707,STATION ANCASTER,2024-02-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
912707,STATION ANCASTER,2024-02-14T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
912707,STATION ANCASTER,2024-02-14T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
912707,STATION ANCASTER,2024-02-14T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
912707,STATION ANCASTER,2024-02-14T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.98
912707,STATION ANCASTER,2024-02-14T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.83
912707,STATION ANCASTER,2024-02-14T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.99
912707,STATION ANCASTER,2024-02-14T16:50:00.000+00:00,feeder,4,N Current (RMS),A,93.0
912707,STATION ANCASTER,2024-02-14T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
912707,STATION ANCASTER,2024-02-14T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
912707,STATION ANCASTER,2024-02-14T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,119.7
912707,STATION ANCASTER,2024-02-14T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
912707,STATION ANCASTER,2024-02-14T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
912707,STATION ANCASTER,2024-02-14T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
912707,STATION ANCASTER,2024-02-14T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
912707,STATION ANCASTER,2024-02-14T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.8
912707,STATION ANCASTER,2024-02-14T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.1
912707,STATION ANCASTER,2024-02-14T16:50:00.000+00:00,feeder,3,N Current (RMS),A,51.6
912707,STATION ANCASTER,2024-02-14T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
912707,STATION ANCASTER,2024-02-14T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
912707,STATION ANCASTER,2024-02-14T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
912707,STATION ANCASTER,2024-02-14T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
912707,STATION ANCASTER,2024-02-14T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
912707,STATION ANCASTER,2024-02-14T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
912707,STATION ANCASTER,2024-02-14T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
912707,STATION ANCASTER,2024-02-14T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
912707,STATION ANCASTER,2024-02-14T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.86
912707,STATION ANCASTER,2024-02-14T16:50:00.000+00:00,feeder,2,N Current (RMS),A,25.6
912707,STATION ANCASTER,2024-02-14T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
912707,STATION ANCASTER,2024-02-14T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
912707,STATION ANCASTER,2024-02-14T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
912707,STATION ANCASTER,2024-02-14T16:50:00.000+00:00,transformer,,Temperature,C,21.3
912707,STATION ANCASTER,2024-02-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
912707,STATION ANCASTER,2024-02-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
912707,STATION ANCASTER,2024-02-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
912707,STATION ANCASTER,2024-02-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
912707,STATION ANCASTER,2024-02-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
912707,STATION ANCASTER,2024-02-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
912707,STATION ANCASTER,2024-02-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
912707,STATION ANCASTER,2024-02-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
912707,STATION ANCASTER,2024-02-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
912707,STATION ANCASTER,2024-02-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.47
912707,STATION ANCASTER,2024-02-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.91
912707,STATION ANCASTER,2024-02-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.95
912707,STATION ANCASTER,2024-02-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
912707,STATION ANCASTER,2024-02-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
912707,STATION ANCASTER,2024-02-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
912707,STATION ANCASTER,2024-02-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
912707,STATION ANCASTER,2024-02-14T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
912707,STATION ANCASTER,2024-02-14T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-14T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
912707,STATION ANCASTER,2024-02-14T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.22
912707,STATION ANCASTER,2024-02-14T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
912707,STATION ANCASTER,2024-02-14T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.78
912707,STATION ANCASTER,2024-02-14T16:40:00.000+00:00,feeder,4,N Current (RMS),A,93.4
912707,STATION ANCASTER,2024-02-14T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
912707,STATION ANCASTER,2024-02-14T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
912707,STATION ANCASTER,2024-02-14T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,122.6
912707,STATION ANCASTER,2024-02-14T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
912707,STATION ANCASTER,2024-02-14T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
912707,STATION ANCASTER,2024-02-14T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
912707,STATION ANCASTER,2024-02-14T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
912707,STATION ANCASTER,2024-02-14T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.97
912707,STATION ANCASTER,2024-02-14T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
912707,STATION ANCASTER,2024-02-14T16:40:00.000+00:00,feeder,3,N Current (RMS),A,29.1
912707,STATION ANCASTER,2024-02-14T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
912707,STATION ANCASTER,2024-02-14T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
912707,STATION ANCASTER,2024-02-14T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
912707,STATION ANCASTER,2024-02-14T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
912707,STATION ANCASTER,2024-02-14T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
912707,STATION ANCASTER,2024-02-14T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
912707,STATION ANCASTER,2024-02-14T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
912707,STATION ANCASTER,2024-02-14T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
912707,STATION ANCASTER,2024-02-14T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
912707,STATION ANCASTER,2024-02-14T16:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
912707,STATION ANCASTER,2024-02-14T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
912707,STATION ANCASTER,2024-02-14T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
912707,STATION ANCASTER,2024-02-14T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
912707,STATION ANCASTER,2024-02-14T16:40:00.000+00:00,transformer,,Temperature,C,21.3
912707,STATION ANCASTER,2024-02-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
912707,STATION ANCASTER,2024-02-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
912707,STATION ANCASTER,2024-02-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
912707,STATION ANCASTER,2024-02-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
912707,STATION ANCASTER,2024-02-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
912707,STATION ANCASTER,2024-02-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
912707,STATION ANCASTER,2024-02-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
912707,STATION ANCASTER,2024-02-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
912707,STATION ANCASTER,2024-02-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
912707,STATION ANCASTER,2024-02-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.88
912707,STATION ANCASTER,2024-02-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.15
912707,STATION ANCASTER,2024-02-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.21
912707,STATION ANCASTER,2024-02-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
912707,STATION ANCASTER,2024-02-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
912707,STATION ANCASTER,2024-02-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
912707,STATION ANCASTER,2024-02-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
912707,STATION ANCASTER,2024-02-14T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
912707,STATION ANCASTER,2024-02-14T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
912707,STATION ANCASTER,2024-02-14T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
912707,STATION ANCASTER,2024-02-14T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.98
912707,STATION ANCASTER,2024-02-14T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
912707,STATION ANCASTER,2024-02-14T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.29
912707,STATION ANCASTER,2024-02-14T16:30:00.000+00:00,feeder,4,N Current (RMS),A,75.0
912707,STATION ANCASTER,2024-02-14T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
912707,STATION ANCASTER,2024-02-14T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
912707,STATION ANCASTER,2024-02-14T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,97.1
912707,STATION ANCASTER,2024-02-14T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
912707,STATION ANCASTER,2024-02-14T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
912707,STATION ANCASTER,2024-02-14T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
912707,STATION ANCASTER,2024-02-14T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
912707,STATION ANCASTER,2024-02-14T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.29
912707,STATION ANCASTER,2024-02-14T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
912707,STATION ANCASTER,2024-02-14T16:30:00.000+00:00,feeder,3,N Current (RMS),A,21.7
912707,STATION ANCASTER,2024-02-14T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
912707,STATION ANCASTER,2024-02-14T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
912707,STATION ANCASTER,2024-02-14T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
912707,STATION ANCASTER,2024-02-14T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
912707,STATION ANCASTER,2024-02-14T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
912707,STATION ANCASTER,2024-02-14T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
912707,STATION ANCASTER,2024-02-14T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
912707,STATION ANCASTER,2024-02-14T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
912707,STATION ANCASTER,2024-02-14T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
912707,STATION ANCASTER,2024-02-14T16:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
912707,STATION ANCASTER,2024-02-14T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
912707,STATION ANCASTER,2024-02-14T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
912707,STATION ANCASTER,2024-02-14T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
912707,STATION ANCASTER,2024-02-14T16:30:00.000+00:00,transformer,,Temperature,C,21.3
912707,STATION ANCASTER,2024-02-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
912707,STATION ANCASTER,2024-02-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
912707,STATION ANCASTER,2024-02-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
912707,STATION ANCASTER,2024-02-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
912707,STATION ANCASTER,2024-02-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
912707,STATION ANCASTER,2024-02-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
912707,STATION ANCASTER,2024-02-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
912707,STATION ANCASTER,2024-02-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
912707,STATION ANCASTER,2024-02-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
912707,STATION ANCASTER,2024-02-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.48
912707,STATION ANCASTER,2024-02-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.69
912707,STATION ANCASTER,2024-02-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.7
912707,STATION ANCASTER,2024-02-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
912707,STATION ANCASTER,2024-02-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
912707,STATION ANCASTER,2024-02-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
912707,STATION ANCASTER,2024-02-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
912707,STATION ANCASTER,2024-02-14T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
912707,STATION ANCASTER,2024-02-14T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
912707,STATION ANCASTER,2024-02-14T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
912707,STATION ANCASTER,2024-02-14T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.42
912707,STATION ANCASTER,2024-02-14T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.67
912707,STATION ANCASTER,2024-02-14T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.06
912707,STATION ANCASTER,2024-02-14T16:20:00.000+00:00,feeder,4,N Current (RMS),A,17.6
912707,STATION ANCASTER,2024-02-14T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
912707,STATION ANCASTER,2024-02-14T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
912707,STATION ANCASTER,2024-02-14T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
912707,STATION ANCASTER,2024-02-14T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
912707,STATION ANCASTER,2024-02-14T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
912707,STATION ANCASTER,2024-02-14T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
912707,STATION ANCASTER,2024-02-14T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
912707,STATION ANCASTER,2024-02-14T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.4
912707,STATION ANCASTER,2024-02-14T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
912707,STATION ANCASTER,2024-02-14T16:20:00.000+00:00,feeder,3,N Current (RMS),A,64.3
912707,STATION ANCASTER,2024-02-14T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
912707,STATION ANCASTER,2024-02-14T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.7
912707,STATION ANCASTER,2024-02-14T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
912707,STATION ANCASTER,2024-02-14T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
912707,STATION ANCASTER,2024-02-14T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
912707,STATION ANCASTER,2024-02-14T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
912707,STATION ANCASTER,2024-02-14T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
912707,STATION ANCASTER,2024-02-14T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
912707,STATION ANCASTER,2024-02-14T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
912707,STATION ANCASTER,2024-02-14T16:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
912707,STATION ANCASTER,2024-02-14T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
912707,STATION ANCASTER,2024-02-14T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
912707,STATION ANCASTER,2024-02-14T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
912707,STATION ANCASTER,2024-02-14T16:20:00.000+00:00,transformer,,Temperature,C,21.3
912707,STATION ANCASTER,2024-02-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
912707,STATION ANCASTER,2024-02-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
912707,STATION ANCASTER,2024-02-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
912707,STATION ANCASTER,2024-02-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
912707,STATION ANCASTER,2024-02-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
912707,STATION ANCASTER,2024-02-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
912707,STATION ANCASTER,2024-02-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
912707,STATION ANCASTER,2024-02-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
912707,STATION ANCASTER,2024-02-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
912707,STATION ANCASTER,2024-02-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.49
912707,STATION ANCASTER,2024-02-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.13
912707,STATION ANCASTER,2024-02-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.31
912707,STATION ANCASTER,2024-02-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
912707,STATION ANCASTER,2024-02-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
912707,STATION ANCASTER,2024-02-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
912707,STATION ANCASTER,2024-02-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
912707,STATION ANCASTER,2024-02-14T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
912707,STATION ANCASTER,2024-02-14T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
912707,STATION ANCASTER,2024-02-14T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
912707,STATION ANCASTER,2024-02-14T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.16
912707,STATION ANCASTER,2024-02-14T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.49
912707,STATION ANCASTER,2024-02-14T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.66
912707,STATION ANCASTER,2024-02-14T16:10:00.000+00:00,feeder,4,N Current (RMS),A,15.9
912707,STATION ANCASTER,2024-02-14T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
912707,STATION ANCASTER,2024-02-14T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
912707,STATION ANCASTER,2024-02-14T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
912707,STATION ANCASTER,2024-02-14T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
912707,STATION ANCASTER,2024-02-14T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
912707,STATION ANCASTER,2024-02-14T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
912707,STATION ANCASTER,2024-02-14T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
912707,STATION ANCASTER,2024-02-14T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.46
912707,STATION ANCASTER,2024-02-14T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
912707,STATION ANCASTER,2024-02-14T16:10:00.000+00:00,feeder,3,N Current (RMS),A,51.7
912707,STATION ANCASTER,2024-02-14T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
912707,STATION ANCASTER,2024-02-14T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
912707,STATION ANCASTER,2024-02-14T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
912707,STATION ANCASTER,2024-02-14T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
912707,STATION ANCASTER,2024-02-14T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
