Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912707,STATION ANCASTER,2024-02-14T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
912707,STATION ANCASTER,2024-02-14T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
912707,STATION ANCASTER,2024-02-14T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
912707,STATION ANCASTER,2024-02-14T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.68
912707,STATION ANCASTER,2024-02-14T16:10:00.000+00:00,feeder,2,N Current (RMS),A,30.9
912707,STATION ANCASTER,2024-02-14T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
912707,STATION ANCASTER,2024-02-14T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
912707,STATION ANCASTER,2024-02-14T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
912707,STATION ANCASTER,2024-02-14T16:10:00.000+00:00,transformer,,Temperature,C,21.2
912707,STATION ANCASTER,2024-02-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
912707,STATION ANCASTER,2024-02-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
912707,STATION ANCASTER,2024-02-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
912707,STATION ANCASTER,2024-02-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
912707,STATION ANCASTER,2024-02-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
912707,STATION ANCASTER,2024-02-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
912707,STATION ANCASTER,2024-02-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
912707,STATION ANCASTER,2024-02-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
912707,STATION ANCASTER,2024-02-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
912707,STATION ANCASTER,2024-02-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.53
912707,STATION ANCASTER,2024-02-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.51
912707,STATION ANCASTER,2024-02-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.87
912707,STATION ANCASTER,2024-02-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
912707,STATION ANCASTER,2024-02-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
912707,STATION ANCASTER,2024-02-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
912707,STATION ANCASTER,2024-02-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
912707,STATION ANCASTER,2024-02-14T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
912707,STATION ANCASTER,2024-02-14T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
912707,STATION ANCASTER,2024-02-14T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
912707,STATION ANCASTER,2024-02-14T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
912707,STATION ANCASTER,2024-02-14T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.18
912707,STATION ANCASTER,2024-02-14T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
912707,STATION ANCASTER,2024-02-14T16:00:00.000+00:00,feeder,4,N Current (RMS),A,17.2
912707,STATION ANCASTER,2024-02-14T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
912707,STATION ANCASTER,2024-02-14T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
912707,STATION ANCASTER,2024-02-14T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
912707,STATION ANCASTER,2024-02-14T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
912707,STATION ANCASTER,2024-02-14T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
912707,STATION ANCASTER,2024-02-14T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
912707,STATION ANCASTER,2024-02-14T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
912707,STATION ANCASTER,2024-02-14T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.27
912707,STATION ANCASTER,2024-02-14T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
912707,STATION ANCASTER,2024-02-14T16:00:00.000+00:00,feeder,3,N Current (RMS),A,29.8
912707,STATION ANCASTER,2024-02-14T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
912707,STATION ANCASTER,2024-02-14T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
912707,STATION ANCASTER,2024-02-14T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
912707,STATION ANCASTER,2024-02-14T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
912707,STATION ANCASTER,2024-02-14T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
912707,STATION ANCASTER,2024-02-14T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
912707,STATION ANCASTER,2024-02-14T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
912707,STATION ANCASTER,2024-02-14T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
912707,STATION ANCASTER,2024-02-14T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.23
912707,STATION ANCASTER,2024-02-14T16:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
912707,STATION ANCASTER,2024-02-14T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
912707,STATION ANCASTER,2024-02-14T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
912707,STATION ANCASTER,2024-02-14T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
912707,STATION ANCASTER,2024-02-14T16:00:00.000+00:00,transformer,,Temperature,C,21.2
912707,STATION ANCASTER,2024-02-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
912707,STATION ANCASTER,2024-02-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
912707,STATION ANCASTER,2024-02-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
912707,STATION ANCASTER,2024-02-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
912707,STATION ANCASTER,2024-02-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
912707,STATION ANCASTER,2024-02-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
912707,STATION ANCASTER,2024-02-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
912707,STATION ANCASTER,2024-02-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
912707,STATION ANCASTER,2024-02-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
912707,STATION ANCASTER,2024-02-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.25
912707,STATION ANCASTER,2024-02-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.66
912707,STATION ANCASTER,2024-02-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.58
912707,STATION ANCASTER,2024-02-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
912707,STATION ANCASTER,2024-02-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
912707,STATION ANCASTER,2024-02-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
912707,STATION ANCASTER,2024-02-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
912707,STATION ANCASTER,2024-02-14T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
912707,STATION ANCASTER,2024-02-14T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
912707,STATION ANCASTER,2024-02-14T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
912707,STATION ANCASTER,2024-02-14T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
912707,STATION ANCASTER,2024-02-14T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
912707,STATION ANCASTER,2024-02-14T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.95
912707,STATION ANCASTER,2024-02-14T15:50:00.000+00:00,feeder,4,N Current (RMS),A,15.7
912707,STATION ANCASTER,2024-02-14T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
912707,STATION ANCASTER,2024-02-14T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
912707,STATION ANCASTER,2024-02-14T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
912707,STATION ANCASTER,2024-02-14T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
912707,STATION ANCASTER,2024-02-14T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
912707,STATION ANCASTER,2024-02-14T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
912707,STATION ANCASTER,2024-02-14T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
912707,STATION ANCASTER,2024-02-14T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
912707,STATION ANCASTER,2024-02-14T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
912707,STATION ANCASTER,2024-02-14T15:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
912707,STATION ANCASTER,2024-02-14T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
912707,STATION ANCASTER,2024-02-14T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
912707,STATION ANCASTER,2024-02-14T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
912707,STATION ANCASTER,2024-02-14T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
912707,STATION ANCASTER,2024-02-14T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
912707,STATION ANCASTER,2024-02-14T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
912707,STATION ANCASTER,2024-02-14T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
912707,STATION ANCASTER,2024-02-14T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
912707,STATION ANCASTER,2024-02-14T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
912707,STATION ANCASTER,2024-02-14T15:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
912707,STATION ANCASTER,2024-02-14T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
912707,STATION ANCASTER,2024-02-14T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
912707,STATION ANCASTER,2024-02-14T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
912707,STATION ANCASTER,2024-02-14T15:50:00.000+00:00,transformer,,Temperature,C,21.2
912707,STATION ANCASTER,2024-02-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
912707,STATION ANCASTER,2024-02-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
912707,STATION ANCASTER,2024-02-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
912707,STATION ANCASTER,2024-02-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
912707,STATION ANCASTER,2024-02-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
912707,STATION ANCASTER,2024-02-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
912707,STATION ANCASTER,2024-02-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
912707,STATION ANCASTER,2024-02-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
912707,STATION ANCASTER,2024-02-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
912707,STATION ANCASTER,2024-02-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.29
912707,STATION ANCASTER,2024-02-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.12
912707,STATION ANCASTER,2024-02-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.02
912707,STATION ANCASTER,2024-02-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
912707,STATION ANCASTER,2024-02-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
912707,STATION ANCASTER,2024-02-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
912707,STATION ANCASTER,2024-02-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
912707,STATION ANCASTER,2024-02-14T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
912707,STATION ANCASTER,2024-02-14T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
912707,STATION ANCASTER,2024-02-14T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
912707,STATION ANCASTER,2024-02-14T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.1
912707,STATION ANCASTER,2024-02-14T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.92
912707,STATION ANCASTER,2024-02-14T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
912707,STATION ANCASTER,2024-02-14T15:40:00.000+00:00,feeder,4,N Current (RMS),A,14.6
912707,STATION ANCASTER,2024-02-14T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
912707,STATION ANCASTER,2024-02-14T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
912707,STATION ANCASTER,2024-02-14T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
912707,STATION ANCASTER,2024-02-14T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
912707,STATION ANCASTER,2024-02-14T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
912707,STATION ANCASTER,2024-02-14T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
912707,STATION ANCASTER,2024-02-14T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
912707,STATION ANCASTER,2024-02-14T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
912707,STATION ANCASTER,2024-02-14T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
912707,STATION ANCASTER,2024-02-14T15:40:00.000+00:00,feeder,3,N Current (RMS),A,19.4
912707,STATION ANCASTER,2024-02-14T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
912707,STATION ANCASTER,2024-02-14T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
912707,STATION ANCASTER,2024-02-14T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
912707,STATION ANCASTER,2024-02-14T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
912707,STATION ANCASTER,2024-02-14T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
912707,STATION ANCASTER,2024-02-14T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
912707,STATION ANCASTER,2024-02-14T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
912707,STATION ANCASTER,2024-02-14T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
912707,STATION ANCASTER,2024-02-14T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
912707,STATION ANCASTER,2024-02-14T15:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
912707,STATION ANCASTER,2024-02-14T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
912707,STATION ANCASTER,2024-02-14T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
912707,STATION ANCASTER,2024-02-14T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
912707,STATION ANCASTER,2024-02-14T15:40:00.000+00:00,transformer,,Temperature,C,21.2
912707,STATION ANCASTER,2024-02-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
912707,STATION ANCASTER,2024-02-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
912707,STATION ANCASTER,2024-02-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
912707,STATION ANCASTER,2024-02-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
912707,STATION ANCASTER,2024-02-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
912707,STATION ANCASTER,2024-02-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
912707,STATION ANCASTER,2024-02-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
912707,STATION ANCASTER,2024-02-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
912707,STATION ANCASTER,2024-02-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
912707,STATION ANCASTER,2024-02-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.13
912707,STATION ANCASTER,2024-02-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.34
912707,STATION ANCASTER,2024-02-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.76
912707,STATION ANCASTER,2024-02-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
912707,STATION ANCASTER,2024-02-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
912707,STATION ANCASTER,2024-02-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
912707,STATION ANCASTER,2024-02-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
912707,STATION ANCASTER,2024-02-14T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
912707,STATION ANCASTER,2024-02-14T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
912707,STATION ANCASTER,2024-02-14T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
912707,STATION ANCASTER,2024-02-14T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
912707,STATION ANCASTER,2024-02-14T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.19
912707,STATION ANCASTER,2024-02-14T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
912707,STATION ANCASTER,2024-02-14T15:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
912707,STATION ANCASTER,2024-02-14T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
912707,STATION ANCASTER,2024-02-14T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
912707,STATION ANCASTER,2024-02-14T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
912707,STATION ANCASTER,2024-02-14T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
912707,STATION ANCASTER,2024-02-14T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
912707,STATION ANCASTER,2024-02-14T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
912707,STATION ANCASTER,2024-02-14T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
912707,STATION ANCASTER,2024-02-14T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.14
912707,STATION ANCASTER,2024-02-14T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
912707,STATION ANCASTER,2024-02-14T15:30:00.000+00:00,feeder,3,N Current (RMS),A,18.6
912707,STATION ANCASTER,2024-02-14T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
912707,STATION ANCASTER,2024-02-14T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
912707,STATION ANCASTER,2024-02-14T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
912707,STATION ANCASTER,2024-02-14T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
912707,STATION ANCASTER,2024-02-14T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
912707,STATION ANCASTER,2024-02-14T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
912707,STATION ANCASTER,2024-02-14T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
912707,STATION ANCASTER,2024-02-14T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
912707,STATION ANCASTER,2024-02-14T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
912707,STATION ANCASTER,2024-02-14T15:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
912707,STATION ANCASTER,2024-02-14T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
912707,STATION ANCASTER,2024-02-14T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
912707,STATION ANCASTER,2024-02-14T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
912707,STATION ANCASTER,2024-02-14T15:30:00.000+00:00,transformer,,Temperature,C,21.1
912707,STATION ANCASTER,2024-02-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
912707,STATION ANCASTER,2024-02-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
912707,STATION ANCASTER,2024-02-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
912707,STATION ANCASTER,2024-02-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
912707,STATION ANCASTER,2024-02-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
912707,STATION ANCASTER,2024-02-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
912707,STATION ANCASTER,2024-02-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
912707,STATION ANCASTER,2024-02-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
912707,STATION ANCASTER,2024-02-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
912707,STATION ANCASTER,2024-02-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.62
912707,STATION ANCASTER,2024-02-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.29
912707,STATION ANCASTER,2024-02-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.91
912707,STATION ANCASTER,2024-02-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
912707,STATION ANCASTER,2024-02-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
912707,STATION ANCASTER,2024-02-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
912707,STATION ANCASTER,2024-02-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
912707,STATION ANCASTER,2024-02-14T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
912707,STATION ANCASTER,2024-02-14T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-14T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
912707,STATION ANCASTER,2024-02-14T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.96
912707,STATION ANCASTER,2024-02-14T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
912707,STATION ANCASTER,2024-02-14T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
912707,STATION ANCASTER,2024-02-14T15:20:00.000+00:00,feeder,4,N Current (RMS),A,17.4
912707,STATION ANCASTER,2024-02-14T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
912707,STATION ANCASTER,2024-02-14T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
912707,STATION ANCASTER,2024-02-14T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
912707,STATION ANCASTER,2024-02-14T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
912707,STATION ANCASTER,2024-02-14T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
912707,STATION ANCASTER,2024-02-14T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
912707,STATION ANCASTER,2024-02-14T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
912707,STATION ANCASTER,2024-02-14T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
912707,STATION ANCASTER,2024-02-14T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
912707,STATION ANCASTER,2024-02-14T15:20:00.000+00:00,feeder,3,N Current (RMS),A,20.6
912707,STATION ANCASTER,2024-02-14T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
912707,STATION ANCASTER,2024-02-14T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
912707,STATION ANCASTER,2024-02-14T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
912707,STATION ANCASTER,2024-02-14T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
912707,STATION ANCASTER,2024-02-14T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
912707,STATION ANCASTER,2024-02-14T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
912707,STATION ANCASTER,2024-02-14T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
912707,STATION ANCASTER,2024-02-14T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
912707,STATION ANCASTER,2024-02-14T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
912707,STATION ANCASTER,2024-02-14T15:20:00.000+00:00,feeder,2,N Current (RMS),A,10.9
912707,STATION ANCASTER,2024-02-14T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
912707,STATION ANCASTER,2024-02-14T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
912707,STATION ANCASTER,2024-02-14T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
912707,STATION ANCASTER,2024-02-14T15:20:00.000+00:00,transformer,,Temperature,C,21.1
912707,STATION ANCASTER,2024-02-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
912707,STATION ANCASTER,2024-02-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
912707,STATION ANCASTER,2024-02-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
912707,STATION ANCASTER,2024-02-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
912707,STATION ANCASTER,2024-02-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
912707,STATION ANCASTER,2024-02-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
912707,STATION ANCASTER,2024-02-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
912707,STATION ANCASTER,2024-02-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
912707,STATION ANCASTER,2024-02-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
912707,STATION ANCASTER,2024-02-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.11
912707,STATION ANCASTER,2024-02-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.26
912707,STATION ANCASTER,2024-02-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.05
912707,STATION ANCASTER,2024-02-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
912707,STATION ANCASTER,2024-02-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
912707,STATION ANCASTER,2024-02-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
912707,STATION ANCASTER,2024-02-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
912707,STATION ANCASTER,2024-02-14T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
912707,STATION ANCASTER,2024-02-14T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
912707,STATION ANCASTER,2024-02-14T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
912707,STATION ANCASTER,2024-02-14T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.9
912707,STATION ANCASTER,2024-02-14T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
912707,STATION ANCASTER,2024-02-14T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.93
912707,STATION ANCASTER,2024-02-14T15:10:00.000+00:00,feeder,4,N Current (RMS),A,12.2
912707,STATION ANCASTER,2024-02-14T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
912707,STATION ANCASTER,2024-02-14T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
912707,STATION ANCASTER,2024-02-14T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
912707,STATION ANCASTER,2024-02-14T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
912707,STATION ANCASTER,2024-02-14T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
912707,STATION ANCASTER,2024-02-14T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
912707,STATION ANCASTER,2024-02-14T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
912707,STATION ANCASTER,2024-02-14T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.96
912707,STATION ANCASTER,2024-02-14T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
912707,STATION ANCASTER,2024-02-14T15:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
912707,STATION ANCASTER,2024-02-14T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
912707,STATION ANCASTER,2024-02-14T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
912707,STATION ANCASTER,2024-02-14T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
912707,STATION ANCASTER,2024-02-14T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
912707,STATION ANCASTER,2024-02-14T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
912707,STATION ANCASTER,2024-02-14T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
912707,STATION ANCASTER,2024-02-14T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
912707,STATION ANCASTER,2024-02-14T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
912707,STATION ANCASTER,2024-02-14T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
912707,STATION ANCASTER,2024-02-14T15:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
912707,STATION ANCASTER,2024-02-14T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
912707,STATION ANCASTER,2024-02-14T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
912707,STATION ANCASTER,2024-02-14T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
912707,STATION ANCASTER,2024-02-14T15:10:00.000+00:00,transformer,,Temperature,C,21.1
912707,STATION ANCASTER,2024-02-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
912707,STATION ANCASTER,2024-02-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
912707,STATION ANCASTER,2024-02-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
912707,STATION ANCASTER,2024-02-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
912707,STATION ANCASTER,2024-02-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
912707,STATION ANCASTER,2024-02-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
912707,STATION ANCASTER,2024-02-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
912707,STATION ANCASTER,2024-02-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
912707,STATION ANCASTER,2024-02-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
912707,STATION ANCASTER,2024-02-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.17
912707,STATION ANCASTER,2024-02-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.98
912707,STATION ANCASTER,2024-02-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.18
912707,STATION ANCASTER,2024-02-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
912707,STATION ANCASTER,2024-02-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
912707,STATION ANCASTER,2024-02-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
912707,STATION ANCASTER,2024-02-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
912707,STATION ANCASTER,2024-02-14T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
912707,STATION ANCASTER,2024-02-14T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
912707,STATION ANCASTER,2024-02-14T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
912707,STATION ANCASTER,2024-02-14T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.95
912707,STATION ANCASTER,2024-02-14T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
912707,STATION ANCASTER,2024-02-14T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.04
912707,STATION ANCASTER,2024-02-14T15:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
912707,STATION ANCASTER,2024-02-14T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
912707,STATION ANCASTER,2024-02-14T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
912707,STATION ANCASTER,2024-02-14T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
912707,STATION ANCASTER,2024-02-14T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
912707,STATION ANCASTER,2024-02-14T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
912707,STATION ANCASTER,2024-02-14T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
912707,STATION ANCASTER,2024-02-14T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
912707,STATION ANCASTER,2024-02-14T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.73
912707,STATION ANCASTER,2024-02-14T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
912707,STATION ANCASTER,2024-02-14T15:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
912707,STATION ANCASTER,2024-02-14T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
912707,STATION ANCASTER,2024-02-14T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
912707,STATION ANCASTER,2024-02-14T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
912707,STATION ANCASTER,2024-02-14T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
912707,STATION ANCASTER,2024-02-14T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
912707,STATION ANCASTER,2024-02-14T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
912707,STATION ANCASTER,2024-02-14T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
912707,STATION ANCASTER,2024-02-14T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
912707,STATION ANCASTER,2024-02-14T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
912707,STATION ANCASTER,2024-02-14T15:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
912707,STATION ANCASTER,2024-02-14T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
912707,STATION ANCASTER,2024-02-14T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
912707,STATION ANCASTER,2024-02-14T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
912707,STATION ANCASTER,2024-02-14T15:00:00.000+00:00,transformer,,Temperature,C,21.0
912707,STATION ANCASTER,2024-02-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
912707,STATION ANCASTER,2024-02-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
912707,STATION ANCASTER,2024-02-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
912707,STATION ANCASTER,2024-02-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
912707,STATION ANCASTER,2024-02-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
912707,STATION ANCASTER,2024-02-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
912707,STATION ANCASTER,2024-02-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
912707,STATION ANCASTER,2024-02-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
912707,STATION ANCASTER,2024-02-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
912707,STATION ANCASTER,2024-02-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.43
912707,STATION ANCASTER,2024-02-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.38
912707,STATION ANCASTER,2024-02-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.63
912707,STATION ANCASTER,2024-02-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
912707,STATION ANCASTER,2024-02-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
912707,STATION ANCASTER,2024-02-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
912707,STATION ANCASTER,2024-02-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
912707,STATION ANCASTER,2024-02-14T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
912707,STATION ANCASTER,2024-02-14T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
912707,STATION ANCASTER,2024-02-14T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
912707,STATION ANCASTER,2024-02-14T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
912707,STATION ANCASTER,2024-02-14T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
912707,STATION ANCASTER,2024-02-14T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.7
912707,STATION ANCASTER,2024-02-14T14:50:00.000+00:00,feeder,4,N Current (RMS),A,21.2
912707,STATION ANCASTER,2024-02-14T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
912707,STATION ANCASTER,2024-02-14T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
912707,STATION ANCASTER,2024-02-14T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
912707,STATION ANCASTER,2024-02-14T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
912707,STATION ANCASTER,2024-02-14T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
912707,STATION ANCASTER,2024-02-14T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
912707,STATION ANCASTER,2024-02-14T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
912707,STATION ANCASTER,2024-02-14T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
912707,STATION ANCASTER,2024-02-14T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
912707,STATION ANCASTER,2024-02-14T14:50:00.000+00:00,feeder,3,N Current (RMS),A,16.6
912707,STATION ANCASTER,2024-02-14T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
912707,STATION ANCASTER,2024-02-14T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
912707,STATION ANCASTER,2024-02-14T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
912707,STATION ANCASTER,2024-02-14T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
912707,STATION ANCASTER,2024-02-14T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
912707,STATION ANCASTER,2024-02-14T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
912707,STATION ANCASTER,2024-02-14T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
912707,STATION ANCASTER,2024-02-14T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
912707,STATION ANCASTER,2024-02-14T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
912707,STATION ANCASTER,2024-02-14T14:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
912707,STATION ANCASTER,2024-02-14T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
912707,STATION ANCASTER,2024-02-14T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
912707,STATION ANCASTER,2024-02-14T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
912707,STATION ANCASTER,2024-02-14T14:50:00.000+00:00,transformer,,Temperature,C,21.0
912707,STATION ANCASTER,2024-02-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
912707,STATION ANCASTER,2024-02-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
912707,STATION ANCASTER,2024-02-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
912707,STATION ANCASTER,2024-02-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
912707,STATION ANCASTER,2024-02-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
912707,STATION ANCASTER,2024-02-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
912707,STATION ANCASTER,2024-02-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
912707,STATION ANCASTER,2024-02-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
912707,STATION ANCASTER,2024-02-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
912707,STATION ANCASTER,2024-02-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.9
912707,STATION ANCASTER,2024-02-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.95
912707,STATION ANCASTER,2024-02-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
912707,STATION ANCASTER,2024-02-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
912707,STATION ANCASTER,2024-02-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
912707,STATION ANCASTER,2024-02-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
912707,STATION ANCASTER,2024-02-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
912707,STATION ANCASTER,2024-02-14T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
912707,STATION ANCASTER,2024-02-14T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
912707,STATION ANCASTER,2024-02-14T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
912707,STATION ANCASTER,2024-02-14T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
912707,STATION ANCASTER,2024-02-14T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
912707,STATION ANCASTER,2024-02-14T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.47
912707,STATION ANCASTER,2024-02-14T14:40:00.000+00:00,feeder,4,N Current (RMS),A,20.3
912707,STATION ANCASTER,2024-02-14T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
912707,STATION ANCASTER,2024-02-14T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
912707,STATION ANCASTER,2024-02-14T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
912707,STATION ANCASTER,2024-02-14T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
912707,STATION ANCASTER,2024-02-14T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
912707,STATION ANCASTER,2024-02-14T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
912707,STATION ANCASTER,2024-02-14T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
912707,STATION ANCASTER,2024-02-14T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.49
912707,STATION ANCASTER,2024-02-14T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
912707,STATION ANCASTER,2024-02-14T14:40:00.000+00:00,feeder,3,N Current (RMS),A,21.4
912707,STATION ANCASTER,2024-02-14T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
912707,STATION ANCASTER,2024-02-14T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
912707,STATION ANCASTER,2024-02-14T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
912707,STATION ANCASTER,2024-02-14T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
912707,STATION ANCASTER,2024-02-14T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
912707,STATION ANCASTER,2024-02-14T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
912707,STATION ANCASTER,2024-02-14T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
912707,STATION ANCASTER,2024-02-14T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
912707,STATION ANCASTER,2024-02-14T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
912707,STATION ANCASTER,2024-02-14T14:40:00.000+00:00,feeder,2,N Current (RMS),A,18.1
912707,STATION ANCASTER,2024-02-14T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
912707,STATION ANCASTER,2024-02-14T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
912707,STATION ANCASTER,2024-02-14T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
912707,STATION ANCASTER,2024-02-14T14:40:00.000+00:00,transformer,,Temperature,C,21.0
912707,STATION ANCASTER,2024-02-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
912707,STATION ANCASTER,2024-02-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
912707,STATION ANCASTER,2024-02-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
912707,STATION ANCASTER,2024-02-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
912707,STATION ANCASTER,2024-02-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
912707,STATION ANCASTER,2024-02-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
912707,STATION ANCASTER,2024-02-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
912707,STATION ANCASTER,2024-02-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
912707,STATION ANCASTER,2024-02-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
912707,STATION ANCASTER,2024-02-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.76
912707,STATION ANCASTER,2024-02-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.7
912707,STATION ANCASTER,2024-02-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.84
912707,STATION ANCASTER,2024-02-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
912707,STATION ANCASTER,2024-02-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
912707,STATION ANCASTER,2024-02-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
912707,STATION ANCASTER,2024-02-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
912707,STATION ANCASTER,2024-02-14T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
912707,STATION ANCASTER,2024-02-14T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
912707,STATION ANCASTER,2024-02-14T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
912707,STATION ANCASTER,2024-02-14T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
912707,STATION ANCASTER,2024-02-14T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.24
912707,STATION ANCASTER,2024-02-14T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.7
912707,STATION ANCASTER,2024-02-14T14:30:00.000+00:00,feeder,4,N Current (RMS),A,27.6
912707,STATION ANCASTER,2024-02-14T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
912707,STATION ANCASTER,2024-02-14T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
912707,STATION ANCASTER,2024-02-14T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
912707,STATION ANCASTER,2024-02-14T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
912707,STATION ANCASTER,2024-02-14T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
912707,STATION ANCASTER,2024-02-14T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
912707,STATION ANCASTER,2024-02-14T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
912707,STATION ANCASTER,2024-02-14T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
912707,STATION ANCASTER,2024-02-14T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
912707,STATION ANCASTER,2024-02-14T14:30:00.000+00:00,feeder,3,N Current (RMS),A,21.4
912707,STATION ANCASTER,2024-02-14T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
912707,STATION ANCASTER,2024-02-14T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
912707,STATION ANCASTER,2024-02-14T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
912707,STATION ANCASTER,2024-02-14T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
912707,STATION ANCASTER,2024-02-14T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
912707,STATION ANCASTER,2024-02-14T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
912707,STATION ANCASTER,2024-02-14T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
912707,STATION ANCASTER,2024-02-14T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
912707,STATION ANCASTER,2024-02-14T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
912707,STATION ANCASTER,2024-02-14T14:30:00.000+00:00,feeder,2,N Current (RMS),A,23.3
912707,STATION ANCASTER,2024-02-14T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
912707,STATION ANCASTER,2024-02-14T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
912707,STATION ANCASTER,2024-02-14T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
912707,STATION ANCASTER,2024-02-14T14:30:00.000+00:00,transformer,,Temperature,C,20.9
912707,STATION ANCASTER,2024-02-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
912707,STATION ANCASTER,2024-02-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
912707,STATION ANCASTER,2024-02-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
912707,STATION ANCASTER,2024-02-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
912707,STATION ANCASTER,2024-02-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
912707,STATION ANCASTER,2024-02-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
912707,STATION ANCASTER,2024-02-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
912707,STATION ANCASTER,2024-02-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
912707,STATION ANCASTER,2024-02-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
912707,STATION ANCASTER,2024-02-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.81
912707,STATION ANCASTER,2024-02-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.82
912707,STATION ANCASTER,2024-02-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.76
912707,STATION ANCASTER,2024-02-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
912707,STATION ANCASTER,2024-02-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
912707,STATION ANCASTER,2024-02-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
912707,STATION ANCASTER,2024-02-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
912707,STATION ANCASTER,2024-02-14T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
912707,STATION ANCASTER,2024-02-14T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
912707,STATION ANCASTER,2024-02-14T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
912707,STATION ANCASTER,2024-02-14T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.71
912707,STATION ANCASTER,2024-02-14T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
912707,STATION ANCASTER,2024-02-14T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.86
912707,STATION ANCASTER,2024-02-14T14:20:00.000+00:00,feeder,4,N Current (RMS),A,32.3
912707,STATION ANCASTER,2024-02-14T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
912707,STATION ANCASTER,2024-02-14T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
912707,STATION ANCASTER,2024-02-14T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
912707,STATION ANCASTER,2024-02-14T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
912707,STATION ANCASTER,2024-02-14T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
912707,STATION ANCASTER,2024-02-14T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
912707,STATION ANCASTER,2024-02-14T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
912707,STATION ANCASTER,2024-02-14T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
912707,STATION ANCASTER,2024-02-14T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
912707,STATION ANCASTER,2024-02-14T14:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
912707,STATION ANCASTER,2024-02-14T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
912707,STATION ANCASTER,2024-02-14T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
912707,STATION ANCASTER,2024-02-14T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
912707,STATION ANCASTER,2024-02-14T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
912707,STATION ANCASTER,2024-02-14T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
912707,STATION ANCASTER,2024-02-14T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
912707,STATION ANCASTER,2024-02-14T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
912707,STATION ANCASTER,2024-02-14T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
912707,STATION ANCASTER,2024-02-14T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
912707,STATION ANCASTER,2024-02-14T14:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
912707,STATION ANCASTER,2024-02-14T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
912707,STATION ANCASTER,2024-02-14T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
912707,STATION ANCASTER,2024-02-14T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
912707,STATION ANCASTER,2024-02-14T14:20:00.000+00:00,transformer,,Temperature,C,20.9
912707,STATION ANCASTER,2024-02-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
912707,STATION ANCASTER,2024-02-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
912707,STATION ANCASTER,2024-02-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
912707,STATION ANCASTER,2024-02-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
912707,STATION ANCASTER,2024-02-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
912707,STATION ANCASTER,2024-02-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
912707,STATION ANCASTER,2024-02-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
912707,STATION ANCASTER,2024-02-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
912707,STATION ANCASTER,2024-02-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
912707,STATION ANCASTER,2024-02-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.65
912707,STATION ANCASTER,2024-02-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.06
912707,STATION ANCASTER,2024-02-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.67
912707,STATION ANCASTER,2024-02-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
912707,STATION ANCASTER,2024-02-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
912707,STATION ANCASTER,2024-02-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
912707,STATION ANCASTER,2024-02-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
912707,STATION ANCASTER,2024-02-14T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
912707,STATION ANCASTER,2024-02-14T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
912707,STATION ANCASTER,2024-02-14T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
912707,STATION ANCASTER,2024-02-14T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
