Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912707,STATION ANCASTER,2024-02-14T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.67
912707,STATION ANCASTER,2024-02-14T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
912707,STATION ANCASTER,2024-02-14T14:10:00.000+00:00,feeder,4,N Current (RMS),A,29.9
912707,STATION ANCASTER,2024-02-14T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
912707,STATION ANCASTER,2024-02-14T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
912707,STATION ANCASTER,2024-02-14T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
912707,STATION ANCASTER,2024-02-14T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-14T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
912707,STATION ANCASTER,2024-02-14T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
912707,STATION ANCASTER,2024-02-14T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
912707,STATION ANCASTER,2024-02-14T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.79
912707,STATION ANCASTER,2024-02-14T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
912707,STATION ANCASTER,2024-02-14T14:10:00.000+00:00,feeder,3,N Current (RMS),A,28.2
912707,STATION ANCASTER,2024-02-14T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
912707,STATION ANCASTER,2024-02-14T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
912707,STATION ANCASTER,2024-02-14T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
912707,STATION ANCASTER,2024-02-14T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
912707,STATION ANCASTER,2024-02-14T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
912707,STATION ANCASTER,2024-02-14T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
912707,STATION ANCASTER,2024-02-14T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
912707,STATION ANCASTER,2024-02-14T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
912707,STATION ANCASTER,2024-02-14T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
912707,STATION ANCASTER,2024-02-14T14:10:00.000+00:00,feeder,2,N Current (RMS),A,15.1
912707,STATION ANCASTER,2024-02-14T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
912707,STATION ANCASTER,2024-02-14T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
912707,STATION ANCASTER,2024-02-14T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
912707,STATION ANCASTER,2024-02-14T14:10:00.000+00:00,transformer,,Temperature,C,20.9
912707,STATION ANCASTER,2024-02-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
912707,STATION ANCASTER,2024-02-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
912707,STATION ANCASTER,2024-02-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
912707,STATION ANCASTER,2024-02-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
912707,STATION ANCASTER,2024-02-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
912707,STATION ANCASTER,2024-02-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
912707,STATION ANCASTER,2024-02-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
912707,STATION ANCASTER,2024-02-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
912707,STATION ANCASTER,2024-02-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
912707,STATION ANCASTER,2024-02-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.08
912707,STATION ANCASTER,2024-02-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.13
912707,STATION ANCASTER,2024-02-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.02
912707,STATION ANCASTER,2024-02-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
912707,STATION ANCASTER,2024-02-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
912707,STATION ANCASTER,2024-02-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
912707,STATION ANCASTER,2024-02-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
912707,STATION ANCASTER,2024-02-14T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
912707,STATION ANCASTER,2024-02-14T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
912707,STATION ANCASTER,2024-02-14T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
912707,STATION ANCASTER,2024-02-14T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
912707,STATION ANCASTER,2024-02-14T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.32
912707,STATION ANCASTER,2024-02-14T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.59
912707,STATION ANCASTER,2024-02-14T14:00:00.000+00:00,feeder,4,N Current (RMS),A,33.1
912707,STATION ANCASTER,2024-02-14T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
912707,STATION ANCASTER,2024-02-14T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
912707,STATION ANCASTER,2024-02-14T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
912707,STATION ANCASTER,2024-02-14T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-14T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
912707,STATION ANCASTER,2024-02-14T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
912707,STATION ANCASTER,2024-02-14T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
912707,STATION ANCASTER,2024-02-14T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.11
912707,STATION ANCASTER,2024-02-14T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
912707,STATION ANCASTER,2024-02-14T14:00:00.000+00:00,feeder,3,N Current (RMS),A,16.9
912707,STATION ANCASTER,2024-02-14T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
912707,STATION ANCASTER,2024-02-14T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
912707,STATION ANCASTER,2024-02-14T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
912707,STATION ANCASTER,2024-02-14T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
912707,STATION ANCASTER,2024-02-14T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
912707,STATION ANCASTER,2024-02-14T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
912707,STATION ANCASTER,2024-02-14T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
912707,STATION ANCASTER,2024-02-14T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
912707,STATION ANCASTER,2024-02-14T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
912707,STATION ANCASTER,2024-02-14T14:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
912707,STATION ANCASTER,2024-02-14T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
912707,STATION ANCASTER,2024-02-14T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
912707,STATION ANCASTER,2024-02-14T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
912707,STATION ANCASTER,2024-02-14T14:00:00.000+00:00,transformer,,Temperature,C,20.9
912707,STATION ANCASTER,2024-02-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
912707,STATION ANCASTER,2024-02-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
912707,STATION ANCASTER,2024-02-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
912707,STATION ANCASTER,2024-02-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
912707,STATION ANCASTER,2024-02-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
912707,STATION ANCASTER,2024-02-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
912707,STATION ANCASTER,2024-02-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
912707,STATION ANCASTER,2024-02-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
912707,STATION ANCASTER,2024-02-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
912707,STATION ANCASTER,2024-02-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.13
912707,STATION ANCASTER,2024-02-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.1
912707,STATION ANCASTER,2024-02-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.52
912707,STATION ANCASTER,2024-02-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
912707,STATION ANCASTER,2024-02-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
912707,STATION ANCASTER,2024-02-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
912707,STATION ANCASTER,2024-02-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
912707,STATION ANCASTER,2024-02-14T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
912707,STATION ANCASTER,2024-02-14T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
912707,STATION ANCASTER,2024-02-14T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
912707,STATION ANCASTER,2024-02-14T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.88
912707,STATION ANCASTER,2024-02-14T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
912707,STATION ANCASTER,2024-02-14T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.08
912707,STATION ANCASTER,2024-02-14T13:50:00.000+00:00,feeder,4,N Current (RMS),A,29.2
912707,STATION ANCASTER,2024-02-14T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
912707,STATION ANCASTER,2024-02-14T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
912707,STATION ANCASTER,2024-02-14T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
912707,STATION ANCASTER,2024-02-14T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
912707,STATION ANCASTER,2024-02-14T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
912707,STATION ANCASTER,2024-02-14T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
912707,STATION ANCASTER,2024-02-14T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
912707,STATION ANCASTER,2024-02-14T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
912707,STATION ANCASTER,2024-02-14T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
912707,STATION ANCASTER,2024-02-14T13:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
912707,STATION ANCASTER,2024-02-14T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
912707,STATION ANCASTER,2024-02-14T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
912707,STATION ANCASTER,2024-02-14T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
912707,STATION ANCASTER,2024-02-14T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
912707,STATION ANCASTER,2024-02-14T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
912707,STATION ANCASTER,2024-02-14T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
912707,STATION ANCASTER,2024-02-14T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
912707,STATION ANCASTER,2024-02-14T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
912707,STATION ANCASTER,2024-02-14T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
912707,STATION ANCASTER,2024-02-14T13:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
912707,STATION ANCASTER,2024-02-14T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
912707,STATION ANCASTER,2024-02-14T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
912707,STATION ANCASTER,2024-02-14T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
912707,STATION ANCASTER,2024-02-14T13:50:00.000+00:00,transformer,,Temperature,C,20.9
912707,STATION ANCASTER,2024-02-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
912707,STATION ANCASTER,2024-02-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
912707,STATION ANCASTER,2024-02-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
912707,STATION ANCASTER,2024-02-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
912707,STATION ANCASTER,2024-02-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
912707,STATION ANCASTER,2024-02-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
912707,STATION ANCASTER,2024-02-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
912707,STATION ANCASTER,2024-02-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
912707,STATION ANCASTER,2024-02-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
912707,STATION ANCASTER,2024-02-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.19
912707,STATION ANCASTER,2024-02-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.07
912707,STATION ANCASTER,2024-02-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.23
912707,STATION ANCASTER,2024-02-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
912707,STATION ANCASTER,2024-02-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
912707,STATION ANCASTER,2024-02-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
912707,STATION ANCASTER,2024-02-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
912707,STATION ANCASTER,2024-02-14T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
912707,STATION ANCASTER,2024-02-14T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
912707,STATION ANCASTER,2024-02-14T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
912707,STATION ANCASTER,2024-02-14T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.97
912707,STATION ANCASTER,2024-02-14T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
912707,STATION ANCASTER,2024-02-14T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.72
912707,STATION ANCASTER,2024-02-14T13:40:00.000+00:00,feeder,4,N Current (RMS),A,27.8
912707,STATION ANCASTER,2024-02-14T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
912707,STATION ANCASTER,2024-02-14T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
912707,STATION ANCASTER,2024-02-14T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
912707,STATION ANCASTER,2024-02-14T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
912707,STATION ANCASTER,2024-02-14T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
912707,STATION ANCASTER,2024-02-14T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
912707,STATION ANCASTER,2024-02-14T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
912707,STATION ANCASTER,2024-02-14T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
912707,STATION ANCASTER,2024-02-14T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
912707,STATION ANCASTER,2024-02-14T13:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
912707,STATION ANCASTER,2024-02-14T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
912707,STATION ANCASTER,2024-02-14T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
912707,STATION ANCASTER,2024-02-14T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
912707,STATION ANCASTER,2024-02-14T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
912707,STATION ANCASTER,2024-02-14T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
912707,STATION ANCASTER,2024-02-14T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
912707,STATION ANCASTER,2024-02-14T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
912707,STATION ANCASTER,2024-02-14T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
912707,STATION ANCASTER,2024-02-14T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
912707,STATION ANCASTER,2024-02-14T13:40:00.000+00:00,feeder,2,N Current (RMS),A,11.8
912707,STATION ANCASTER,2024-02-14T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
912707,STATION ANCASTER,2024-02-14T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
912707,STATION ANCASTER,2024-02-14T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
912707,STATION ANCASTER,2024-02-14T13:40:00.000+00:00,transformer,,Temperature,C,20.9
912707,STATION ANCASTER,2024-02-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
912707,STATION ANCASTER,2024-02-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
912707,STATION ANCASTER,2024-02-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
912707,STATION ANCASTER,2024-02-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
912707,STATION ANCASTER,2024-02-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
912707,STATION ANCASTER,2024-02-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
912707,STATION ANCASTER,2024-02-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
912707,STATION ANCASTER,2024-02-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
912707,STATION ANCASTER,2024-02-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
912707,STATION ANCASTER,2024-02-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.09
912707,STATION ANCASTER,2024-02-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.07
912707,STATION ANCASTER,2024-02-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.2
912707,STATION ANCASTER,2024-02-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
912707,STATION ANCASTER,2024-02-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
912707,STATION ANCASTER,2024-02-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
912707,STATION ANCASTER,2024-02-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
912707,STATION ANCASTER,2024-02-14T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
912707,STATION ANCASTER,2024-02-14T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
912707,STATION ANCASTER,2024-02-14T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
912707,STATION ANCASTER,2024-02-14T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.33
912707,STATION ANCASTER,2024-02-14T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
912707,STATION ANCASTER,2024-02-14T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.78
912707,STATION ANCASTER,2024-02-14T13:30:00.000+00:00,feeder,4,N Current (RMS),A,35.2
912707,STATION ANCASTER,2024-02-14T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
912707,STATION ANCASTER,2024-02-14T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
912707,STATION ANCASTER,2024-02-14T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
912707,STATION ANCASTER,2024-02-14T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
912707,STATION ANCASTER,2024-02-14T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
912707,STATION ANCASTER,2024-02-14T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
912707,STATION ANCASTER,2024-02-14T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
912707,STATION ANCASTER,2024-02-14T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
912707,STATION ANCASTER,2024-02-14T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
912707,STATION ANCASTER,2024-02-14T13:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
912707,STATION ANCASTER,2024-02-14T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
912707,STATION ANCASTER,2024-02-14T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
912707,STATION ANCASTER,2024-02-14T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
912707,STATION ANCASTER,2024-02-14T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-14T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
912707,STATION ANCASTER,2024-02-14T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
912707,STATION ANCASTER,2024-02-14T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
912707,STATION ANCASTER,2024-02-14T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
912707,STATION ANCASTER,2024-02-14T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
912707,STATION ANCASTER,2024-02-14T13:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
912707,STATION ANCASTER,2024-02-14T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
912707,STATION ANCASTER,2024-02-14T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
912707,STATION ANCASTER,2024-02-14T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
912707,STATION ANCASTER,2024-02-14T13:30:00.000+00:00,transformer,,Temperature,C,20.9
912707,STATION ANCASTER,2024-02-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
912707,STATION ANCASTER,2024-02-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
912707,STATION ANCASTER,2024-02-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
912707,STATION ANCASTER,2024-02-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
912707,STATION ANCASTER,2024-02-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
912707,STATION ANCASTER,2024-02-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
912707,STATION ANCASTER,2024-02-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
912707,STATION ANCASTER,2024-02-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
912707,STATION ANCASTER,2024-02-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
912707,STATION ANCASTER,2024-02-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.08
912707,STATION ANCASTER,2024-02-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.45
912707,STATION ANCASTER,2024-02-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.22
912707,STATION ANCASTER,2024-02-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
912707,STATION ANCASTER,2024-02-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
912707,STATION ANCASTER,2024-02-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
912707,STATION ANCASTER,2024-02-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
912707,STATION ANCASTER,2024-02-14T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
912707,STATION ANCASTER,2024-02-14T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
912707,STATION ANCASTER,2024-02-14T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
912707,STATION ANCASTER,2024-02-14T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.81
912707,STATION ANCASTER,2024-02-14T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
912707,STATION ANCASTER,2024-02-14T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.62
912707,STATION ANCASTER,2024-02-14T13:20:00.000+00:00,feeder,4,N Current (RMS),A,35.0
912707,STATION ANCASTER,2024-02-14T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
912707,STATION ANCASTER,2024-02-14T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
912707,STATION ANCASTER,2024-02-14T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
912707,STATION ANCASTER,2024-02-14T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
912707,STATION ANCASTER,2024-02-14T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
912707,STATION ANCASTER,2024-02-14T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
912707,STATION ANCASTER,2024-02-14T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
912707,STATION ANCASTER,2024-02-14T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
912707,STATION ANCASTER,2024-02-14T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
912707,STATION ANCASTER,2024-02-14T13:20:00.000+00:00,feeder,3,N Current (RMS),A,17.1
912707,STATION ANCASTER,2024-02-14T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
912707,STATION ANCASTER,2024-02-14T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
912707,STATION ANCASTER,2024-02-14T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
912707,STATION ANCASTER,2024-02-14T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
912707,STATION ANCASTER,2024-02-14T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
912707,STATION ANCASTER,2024-02-14T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
912707,STATION ANCASTER,2024-02-14T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
912707,STATION ANCASTER,2024-02-14T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
912707,STATION ANCASTER,2024-02-14T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.21
912707,STATION ANCASTER,2024-02-14T13:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
912707,STATION ANCASTER,2024-02-14T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
912707,STATION ANCASTER,2024-02-14T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
912707,STATION ANCASTER,2024-02-14T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
912707,STATION ANCASTER,2024-02-14T13:20:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
912707,STATION ANCASTER,2024-02-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
912707,STATION ANCASTER,2024-02-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
912707,STATION ANCASTER,2024-02-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
912707,STATION ANCASTER,2024-02-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
912707,STATION ANCASTER,2024-02-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
912707,STATION ANCASTER,2024-02-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
912707,STATION ANCASTER,2024-02-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
912707,STATION ANCASTER,2024-02-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
912707,STATION ANCASTER,2024-02-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.84
912707,STATION ANCASTER,2024-02-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.62
912707,STATION ANCASTER,2024-02-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.18
912707,STATION ANCASTER,2024-02-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
912707,STATION ANCASTER,2024-02-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
912707,STATION ANCASTER,2024-02-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
912707,STATION ANCASTER,2024-02-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
912707,STATION ANCASTER,2024-02-14T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
912707,STATION ANCASTER,2024-02-14T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
912707,STATION ANCASTER,2024-02-14T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
912707,STATION ANCASTER,2024-02-14T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
912707,STATION ANCASTER,2024-02-14T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
912707,STATION ANCASTER,2024-02-14T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.86
912707,STATION ANCASTER,2024-02-14T13:10:00.000+00:00,feeder,4,N Current (RMS),A,37.4
912707,STATION ANCASTER,2024-02-14T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
912707,STATION ANCASTER,2024-02-14T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
912707,STATION ANCASTER,2024-02-14T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
912707,STATION ANCASTER,2024-02-14T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
912707,STATION ANCASTER,2024-02-14T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
912707,STATION ANCASTER,2024-02-14T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
912707,STATION ANCASTER,2024-02-14T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.55
912707,STATION ANCASTER,2024-02-14T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
912707,STATION ANCASTER,2024-02-14T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
912707,STATION ANCASTER,2024-02-14T13:10:00.000+00:00,feeder,3,N Current (RMS),A,29.2
912707,STATION ANCASTER,2024-02-14T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
912707,STATION ANCASTER,2024-02-14T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
912707,STATION ANCASTER,2024-02-14T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
912707,STATION ANCASTER,2024-02-14T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
912707,STATION ANCASTER,2024-02-14T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
912707,STATION ANCASTER,2024-02-14T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
912707,STATION ANCASTER,2024-02-14T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
912707,STATION ANCASTER,2024-02-14T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
912707,STATION ANCASTER,2024-02-14T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
912707,STATION ANCASTER,2024-02-14T13:10:00.000+00:00,feeder,2,N Current (RMS),A,14.1
912707,STATION ANCASTER,2024-02-14T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
912707,STATION ANCASTER,2024-02-14T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
912707,STATION ANCASTER,2024-02-14T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
912707,STATION ANCASTER,2024-02-14T13:10:00.000+00:00,transformer,,Temperature,C,20.7
912707,STATION ANCASTER,2024-02-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
912707,STATION ANCASTER,2024-02-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
912707,STATION ANCASTER,2024-02-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
912707,STATION ANCASTER,2024-02-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
912707,STATION ANCASTER,2024-02-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
912707,STATION ANCASTER,2024-02-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
912707,STATION ANCASTER,2024-02-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
912707,STATION ANCASTER,2024-02-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
912707,STATION ANCASTER,2024-02-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
912707,STATION ANCASTER,2024-02-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.26
912707,STATION ANCASTER,2024-02-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.43
912707,STATION ANCASTER,2024-02-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.57
912707,STATION ANCASTER,2024-02-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
912707,STATION ANCASTER,2024-02-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
912707,STATION ANCASTER,2024-02-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
912707,STATION ANCASTER,2024-02-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
912707,STATION ANCASTER,2024-02-14T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
912707,STATION ANCASTER,2024-02-14T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
912707,STATION ANCASTER,2024-02-14T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
912707,STATION ANCASTER,2024-02-14T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.67
912707,STATION ANCASTER,2024-02-14T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.27
912707,STATION ANCASTER,2024-02-14T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.61
912707,STATION ANCASTER,2024-02-14T13:00:00.000+00:00,feeder,4,N Current (RMS),A,29.0
912707,STATION ANCASTER,2024-02-14T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
912707,STATION ANCASTER,2024-02-14T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
912707,STATION ANCASTER,2024-02-14T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
912707,STATION ANCASTER,2024-02-14T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
912707,STATION ANCASTER,2024-02-14T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
912707,STATION ANCASTER,2024-02-14T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
912707,STATION ANCASTER,2024-02-14T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
912707,STATION ANCASTER,2024-02-14T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
912707,STATION ANCASTER,2024-02-14T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
912707,STATION ANCASTER,2024-02-14T13:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
912707,STATION ANCASTER,2024-02-14T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
912707,STATION ANCASTER,2024-02-14T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
912707,STATION ANCASTER,2024-02-14T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
912707,STATION ANCASTER,2024-02-14T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
912707,STATION ANCASTER,2024-02-14T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
912707,STATION ANCASTER,2024-02-14T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
912707,STATION ANCASTER,2024-02-14T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
912707,STATION ANCASTER,2024-02-14T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
912707,STATION ANCASTER,2024-02-14T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
912707,STATION ANCASTER,2024-02-14T13:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
912707,STATION ANCASTER,2024-02-14T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
912707,STATION ANCASTER,2024-02-14T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
912707,STATION ANCASTER,2024-02-14T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
912707,STATION ANCASTER,2024-02-14T13:00:00.000+00:00,transformer,,Temperature,C,20.7
912707,STATION ANCASTER,2024-02-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
912707,STATION ANCASTER,2024-02-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
912707,STATION ANCASTER,2024-02-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
912707,STATION ANCASTER,2024-02-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
912707,STATION ANCASTER,2024-02-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
912707,STATION ANCASTER,2024-02-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
912707,STATION ANCASTER,2024-02-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
912707,STATION ANCASTER,2024-02-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
912707,STATION ANCASTER,2024-02-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
912707,STATION ANCASTER,2024-02-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.96
912707,STATION ANCASTER,2024-02-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.06
912707,STATION ANCASTER,2024-02-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.46
912707,STATION ANCASTER,2024-02-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
912707,STATION ANCASTER,2024-02-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
912707,STATION ANCASTER,2024-02-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
912707,STATION ANCASTER,2024-02-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
912707,STATION ANCASTER,2024-02-14T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
912707,STATION ANCASTER,2024-02-14T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
912707,STATION ANCASTER,2024-02-14T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
912707,STATION ANCASTER,2024-02-14T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.42
912707,STATION ANCASTER,2024-02-14T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
912707,STATION ANCASTER,2024-02-14T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.15
912707,STATION ANCASTER,2024-02-14T12:50:00.000+00:00,feeder,4,N Current (RMS),A,19.7
912707,STATION ANCASTER,2024-02-14T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
912707,STATION ANCASTER,2024-02-14T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
912707,STATION ANCASTER,2024-02-14T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
912707,STATION ANCASTER,2024-02-14T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
912707,STATION ANCASTER,2024-02-14T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
912707,STATION ANCASTER,2024-02-14T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
912707,STATION ANCASTER,2024-02-14T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
912707,STATION ANCASTER,2024-02-14T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
912707,STATION ANCASTER,2024-02-14T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
912707,STATION ANCASTER,2024-02-14T12:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
912707,STATION ANCASTER,2024-02-14T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
912707,STATION ANCASTER,2024-02-14T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
912707,STATION ANCASTER,2024-02-14T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
912707,STATION ANCASTER,2024-02-14T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
912707,STATION ANCASTER,2024-02-14T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
912707,STATION ANCASTER,2024-02-14T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
912707,STATION ANCASTER,2024-02-14T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
912707,STATION ANCASTER,2024-02-14T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
912707,STATION ANCASTER,2024-02-14T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
912707,STATION ANCASTER,2024-02-14T12:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
912707,STATION ANCASTER,2024-02-14T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
912707,STATION ANCASTER,2024-02-14T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
912707,STATION ANCASTER,2024-02-14T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
912707,STATION ANCASTER,2024-02-14T12:50:00.000+00:00,transformer,,Temperature,C,20.6
912707,STATION ANCASTER,2024-02-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
912707,STATION ANCASTER,2024-02-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
912707,STATION ANCASTER,2024-02-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
912707,STATION ANCASTER,2024-02-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
912707,STATION ANCASTER,2024-02-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
912707,STATION ANCASTER,2024-02-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
912707,STATION ANCASTER,2024-02-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
912707,STATION ANCASTER,2024-02-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
912707,STATION ANCASTER,2024-02-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
912707,STATION ANCASTER,2024-02-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.18
912707,STATION ANCASTER,2024-02-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
912707,STATION ANCASTER,2024-02-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.88
912707,STATION ANCASTER,2024-02-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
912707,STATION ANCASTER,2024-02-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
912707,STATION ANCASTER,2024-02-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
912707,STATION ANCASTER,2024-02-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
912707,STATION ANCASTER,2024-02-14T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
912707,STATION ANCASTER,2024-02-14T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-14T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
912707,STATION ANCASTER,2024-02-14T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
912707,STATION ANCASTER,2024-02-14T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.29
912707,STATION ANCASTER,2024-02-14T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.96
912707,STATION ANCASTER,2024-02-14T12:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
912707,STATION ANCASTER,2024-02-14T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
912707,STATION ANCASTER,2024-02-14T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
912707,STATION ANCASTER,2024-02-14T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
912707,STATION ANCASTER,2024-02-14T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
912707,STATION ANCASTER,2024-02-14T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
912707,STATION ANCASTER,2024-02-14T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
912707,STATION ANCASTER,2024-02-14T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
912707,STATION ANCASTER,2024-02-14T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
912707,STATION ANCASTER,2024-02-14T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
912707,STATION ANCASTER,2024-02-14T12:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
912707,STATION ANCASTER,2024-02-14T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
912707,STATION ANCASTER,2024-02-14T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
912707,STATION ANCASTER,2024-02-14T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
912707,STATION ANCASTER,2024-02-14T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
912707,STATION ANCASTER,2024-02-14T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
912707,STATION ANCASTER,2024-02-14T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
912707,STATION ANCASTER,2024-02-14T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
912707,STATION ANCASTER,2024-02-14T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
912707,STATION ANCASTER,2024-02-14T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
912707,STATION ANCASTER,2024-02-14T12:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
912707,STATION ANCASTER,2024-02-14T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
912707,STATION ANCASTER,2024-02-14T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
912707,STATION ANCASTER,2024-02-14T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
912707,STATION ANCASTER,2024-02-14T12:40:00.000+00:00,transformer,,Temperature,C,20.5
912707,STATION ANCASTER,2024-02-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
912707,STATION ANCASTER,2024-02-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
912707,STATION ANCASTER,2024-02-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
912707,STATION ANCASTER,2024-02-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
912707,STATION ANCASTER,2024-02-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
912707,STATION ANCASTER,2024-02-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
912707,STATION ANCASTER,2024-02-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
912707,STATION ANCASTER,2024-02-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
912707,STATION ANCASTER,2024-02-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
912707,STATION ANCASTER,2024-02-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.03
912707,STATION ANCASTER,2024-02-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.04
912707,STATION ANCASTER,2024-02-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.1
912707,STATION ANCASTER,2024-02-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
912707,STATION ANCASTER,2024-02-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
912707,STATION ANCASTER,2024-02-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
912707,STATION ANCASTER,2024-02-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
912707,STATION ANCASTER,2024-02-14T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
912707,STATION ANCASTER,2024-02-14T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
912707,STATION ANCASTER,2024-02-14T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
912707,STATION ANCASTER,2024-02-14T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
912707,STATION ANCASTER,2024-02-14T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
912707,STATION ANCASTER,2024-02-14T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
912707,STATION ANCASTER,2024-02-14T12:30:00.000+00:00,feeder,4,N Current (RMS),A,23.7
912707,STATION ANCASTER,2024-02-14T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
912707,STATION ANCASTER,2024-02-14T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
912707,STATION ANCASTER,2024-02-14T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
912707,STATION ANCASTER,2024-02-14T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
912707,STATION ANCASTER,2024-02-14T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
912707,STATION ANCASTER,2024-02-14T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
912707,STATION ANCASTER,2024-02-14T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.62
912707,STATION ANCASTER,2024-02-14T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.65
912707,STATION ANCASTER,2024-02-14T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
912707,STATION ANCASTER,2024-02-14T12:30:00.000+00:00,feeder,3,N Current (RMS),A,22.9
912707,STATION ANCASTER,2024-02-14T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
912707,STATION ANCASTER,2024-02-14T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
912707,STATION ANCASTER,2024-02-14T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
912707,STATION ANCASTER,2024-02-14T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
912707,STATION ANCASTER,2024-02-14T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
912707,STATION ANCASTER,2024-02-14T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
912707,STATION ANCASTER,2024-02-14T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
912707,STATION ANCASTER,2024-02-14T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
912707,STATION ANCASTER,2024-02-14T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
912707,STATION ANCASTER,2024-02-14T12:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
912707,STATION ANCASTER,2024-02-14T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
912707,STATION ANCASTER,2024-02-14T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
912707,STATION ANCASTER,2024-02-14T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
912707,STATION ANCASTER,2024-02-14T12:30:00.000+00:00,transformer,,Temperature,C,20.4
912707,STATION ANCASTER,2024-02-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
912707,STATION ANCASTER,2024-02-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
912707,STATION ANCASTER,2024-02-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
912707,STATION ANCASTER,2024-02-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
912707,STATION ANCASTER,2024-02-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
912707,STATION ANCASTER,2024-02-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
912707,STATION ANCASTER,2024-02-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
912707,STATION ANCASTER,2024-02-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
912707,STATION ANCASTER,2024-02-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
912707,STATION ANCASTER,2024-02-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.59
912707,STATION ANCASTER,2024-02-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.89
912707,STATION ANCASTER,2024-02-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.68
912707,STATION ANCASTER,2024-02-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
912707,STATION ANCASTER,2024-02-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
912707,STATION ANCASTER,2024-02-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
912707,STATION ANCASTER,2024-02-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
912707,STATION ANCASTER,2024-02-14T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
912707,STATION ANCASTER,2024-02-14T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
912707,STATION ANCASTER,2024-02-14T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
912707,STATION ANCASTER,2024-02-14T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
912707,STATION ANCASTER,2024-02-14T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
912707,STATION ANCASTER,2024-02-14T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.48
912707,STATION ANCASTER,2024-02-14T12:20:00.000+00:00,feeder,4,N Current (RMS),A,23.4
912707,STATION ANCASTER,2024-02-14T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
912707,STATION ANCASTER,2024-02-14T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
912707,STATION ANCASTER,2024-02-14T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
912707,STATION ANCASTER,2024-02-14T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
912707,STATION ANCASTER,2024-02-14T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
912707,STATION ANCASTER,2024-02-14T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
912707,STATION ANCASTER,2024-02-14T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.42
912707,STATION ANCASTER,2024-02-14T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
912707,STATION ANCASTER,2024-02-14T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
912707,STATION ANCASTER,2024-02-14T12:20:00.000+00:00,feeder,3,N Current (RMS),A,23.3
912707,STATION ANCASTER,2024-02-14T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
912707,STATION ANCASTER,2024-02-14T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
912707,STATION ANCASTER,2024-02-14T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
912707,STATION ANCASTER,2024-02-14T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
912707,STATION ANCASTER,2024-02-14T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
912707,STATION ANCASTER,2024-02-14T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
912707,STATION ANCASTER,2024-02-14T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
912707,STATION ANCASTER,2024-02-14T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
912707,STATION ANCASTER,2024-02-14T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
912707,STATION ANCASTER,2024-02-14T12:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
912707,STATION ANCASTER,2024-02-14T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
912707,STATION ANCASTER,2024-02-14T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
912707,STATION ANCASTER,2024-02-14T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
912707,STATION ANCASTER,2024-02-14T12:20:00.000+00:00,transformer,,Temperature,C,20.4
912707,STATION ANCASTER,2024-02-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
912707,STATION ANCASTER,2024-02-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
