Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912707,STATION ANCASTER,2024-02-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
912707,STATION ANCASTER,2024-02-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
912707,STATION ANCASTER,2024-02-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
912707,STATION ANCASTER,2024-02-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
912707,STATION ANCASTER,2024-02-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
912707,STATION ANCASTER,2024-02-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
912707,STATION ANCASTER,2024-02-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
912707,STATION ANCASTER,2024-02-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.1
912707,STATION ANCASTER,2024-02-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.63
912707,STATION ANCASTER,2024-02-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.47
912707,STATION ANCASTER,2024-02-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
912707,STATION ANCASTER,2024-02-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
912707,STATION ANCASTER,2024-02-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
912707,STATION ANCASTER,2024-02-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
912707,STATION ANCASTER,2024-02-14T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
912707,STATION ANCASTER,2024-02-14T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
912707,STATION ANCASTER,2024-02-14T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
912707,STATION ANCASTER,2024-02-14T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
912707,STATION ANCASTER,2024-02-14T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.02
912707,STATION ANCASTER,2024-02-14T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.13
912707,STATION ANCASTER,2024-02-14T12:10:00.000+00:00,feeder,4,N Current (RMS),A,25.9
912707,STATION ANCASTER,2024-02-14T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
912707,STATION ANCASTER,2024-02-14T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
912707,STATION ANCASTER,2024-02-14T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
912707,STATION ANCASTER,2024-02-14T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
912707,STATION ANCASTER,2024-02-14T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
912707,STATION ANCASTER,2024-02-14T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
912707,STATION ANCASTER,2024-02-14T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
912707,STATION ANCASTER,2024-02-14T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
912707,STATION ANCASTER,2024-02-14T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
912707,STATION ANCASTER,2024-02-14T12:10:00.000+00:00,feeder,3,N Current (RMS),A,14.9
912707,STATION ANCASTER,2024-02-14T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
912707,STATION ANCASTER,2024-02-14T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
912707,STATION ANCASTER,2024-02-14T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
912707,STATION ANCASTER,2024-02-14T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
912707,STATION ANCASTER,2024-02-14T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
912707,STATION ANCASTER,2024-02-14T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
912707,STATION ANCASTER,2024-02-14T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
912707,STATION ANCASTER,2024-02-14T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
912707,STATION ANCASTER,2024-02-14T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
912707,STATION ANCASTER,2024-02-14T12:10:00.000+00:00,feeder,2,N Current (RMS),A,22.7
912707,STATION ANCASTER,2024-02-14T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
912707,STATION ANCASTER,2024-02-14T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
912707,STATION ANCASTER,2024-02-14T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
912707,STATION ANCASTER,2024-02-14T12:10:00.000+00:00,transformer,,Temperature,C,20.3
912707,STATION ANCASTER,2024-02-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
912707,STATION ANCASTER,2024-02-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
912707,STATION ANCASTER,2024-02-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
912707,STATION ANCASTER,2024-02-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
912707,STATION ANCASTER,2024-02-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
912707,STATION ANCASTER,2024-02-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
912707,STATION ANCASTER,2024-02-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
912707,STATION ANCASTER,2024-02-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
912707,STATION ANCASTER,2024-02-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
912707,STATION ANCASTER,2024-02-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.21
912707,STATION ANCASTER,2024-02-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.2
912707,STATION ANCASTER,2024-02-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.05
912707,STATION ANCASTER,2024-02-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
912707,STATION ANCASTER,2024-02-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
912707,STATION ANCASTER,2024-02-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
912707,STATION ANCASTER,2024-02-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
912707,STATION ANCASTER,2024-02-14T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
912707,STATION ANCASTER,2024-02-14T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
912707,STATION ANCASTER,2024-02-14T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
912707,STATION ANCASTER,2024-02-14T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
912707,STATION ANCASTER,2024-02-14T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.12
912707,STATION ANCASTER,2024-02-14T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.32
912707,STATION ANCASTER,2024-02-14T12:00:00.000+00:00,feeder,4,N Current (RMS),A,30.0
912707,STATION ANCASTER,2024-02-14T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
912707,STATION ANCASTER,2024-02-14T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
912707,STATION ANCASTER,2024-02-14T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
912707,STATION ANCASTER,2024-02-14T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
912707,STATION ANCASTER,2024-02-14T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
912707,STATION ANCASTER,2024-02-14T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
912707,STATION ANCASTER,2024-02-14T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
912707,STATION ANCASTER,2024-02-14T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.8
912707,STATION ANCASTER,2024-02-14T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
912707,STATION ANCASTER,2024-02-14T12:00:00.000+00:00,feeder,3,N Current (RMS),A,13.1
912707,STATION ANCASTER,2024-02-14T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
912707,STATION ANCASTER,2024-02-14T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
912707,STATION ANCASTER,2024-02-14T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
912707,STATION ANCASTER,2024-02-14T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
912707,STATION ANCASTER,2024-02-14T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
912707,STATION ANCASTER,2024-02-14T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
912707,STATION ANCASTER,2024-02-14T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
912707,STATION ANCASTER,2024-02-14T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
912707,STATION ANCASTER,2024-02-14T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
912707,STATION ANCASTER,2024-02-14T12:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
912707,STATION ANCASTER,2024-02-14T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
912707,STATION ANCASTER,2024-02-14T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
912707,STATION ANCASTER,2024-02-14T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
912707,STATION ANCASTER,2024-02-14T12:00:00.000+00:00,transformer,,Temperature,C,20.2
912707,STATION ANCASTER,2024-02-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
912707,STATION ANCASTER,2024-02-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
912707,STATION ANCASTER,2024-02-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
912707,STATION ANCASTER,2024-02-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
912707,STATION ANCASTER,2024-02-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
912707,STATION ANCASTER,2024-02-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
912707,STATION ANCASTER,2024-02-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
912707,STATION ANCASTER,2024-02-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
912707,STATION ANCASTER,2024-02-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
912707,STATION ANCASTER,2024-02-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.58
912707,STATION ANCASTER,2024-02-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.54
912707,STATION ANCASTER,2024-02-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.52
912707,STATION ANCASTER,2024-02-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
912707,STATION ANCASTER,2024-02-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
912707,STATION ANCASTER,2024-02-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
912707,STATION ANCASTER,2024-02-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
912707,STATION ANCASTER,2024-02-14T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
912707,STATION ANCASTER,2024-02-14T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
912707,STATION ANCASTER,2024-02-14T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
912707,STATION ANCASTER,2024-02-14T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.71
912707,STATION ANCASTER,2024-02-14T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
912707,STATION ANCASTER,2024-02-14T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.4
912707,STATION ANCASTER,2024-02-14T11:50:00.000+00:00,feeder,4,N Current (RMS),A,39.5
912707,STATION ANCASTER,2024-02-14T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
912707,STATION ANCASTER,2024-02-14T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
912707,STATION ANCASTER,2024-02-14T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
912707,STATION ANCASTER,2024-02-14T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
912707,STATION ANCASTER,2024-02-14T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
912707,STATION ANCASTER,2024-02-14T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
912707,STATION ANCASTER,2024-02-14T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
912707,STATION ANCASTER,2024-02-14T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
912707,STATION ANCASTER,2024-02-14T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
912707,STATION ANCASTER,2024-02-14T11:50:00.000+00:00,feeder,3,N Current (RMS),A,20.4
912707,STATION ANCASTER,2024-02-14T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
912707,STATION ANCASTER,2024-02-14T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
912707,STATION ANCASTER,2024-02-14T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
912707,STATION ANCASTER,2024-02-14T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
912707,STATION ANCASTER,2024-02-14T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
912707,STATION ANCASTER,2024-02-14T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
912707,STATION ANCASTER,2024-02-14T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
912707,STATION ANCASTER,2024-02-14T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
912707,STATION ANCASTER,2024-02-14T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
912707,STATION ANCASTER,2024-02-14T11:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
912707,STATION ANCASTER,2024-02-14T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
912707,STATION ANCASTER,2024-02-14T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
912707,STATION ANCASTER,2024-02-14T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
912707,STATION ANCASTER,2024-02-14T11:50:00.000+00:00,transformer,,Temperature,C,20.1
912707,STATION ANCASTER,2024-02-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
912707,STATION ANCASTER,2024-02-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
912707,STATION ANCASTER,2024-02-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
912707,STATION ANCASTER,2024-02-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
912707,STATION ANCASTER,2024-02-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
912707,STATION ANCASTER,2024-02-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
912707,STATION ANCASTER,2024-02-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
912707,STATION ANCASTER,2024-02-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
912707,STATION ANCASTER,2024-02-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
912707,STATION ANCASTER,2024-02-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.61
912707,STATION ANCASTER,2024-02-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.92
912707,STATION ANCASTER,2024-02-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.65
912707,STATION ANCASTER,2024-02-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
912707,STATION ANCASTER,2024-02-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
912707,STATION ANCASTER,2024-02-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
912707,STATION ANCASTER,2024-02-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
912707,STATION ANCASTER,2024-02-14T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
912707,STATION ANCASTER,2024-02-14T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
912707,STATION ANCASTER,2024-02-14T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
912707,STATION ANCASTER,2024-02-14T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
912707,STATION ANCASTER,2024-02-14T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
912707,STATION ANCASTER,2024-02-14T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.39
912707,STATION ANCASTER,2024-02-14T11:40:00.000+00:00,feeder,4,N Current (RMS),A,31.6
912707,STATION ANCASTER,2024-02-14T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
912707,STATION ANCASTER,2024-02-14T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
912707,STATION ANCASTER,2024-02-14T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
912707,STATION ANCASTER,2024-02-14T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
912707,STATION ANCASTER,2024-02-14T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
912707,STATION ANCASTER,2024-02-14T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
912707,STATION ANCASTER,2024-02-14T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
912707,STATION ANCASTER,2024-02-14T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
912707,STATION ANCASTER,2024-02-14T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
912707,STATION ANCASTER,2024-02-14T11:40:00.000+00:00,feeder,3,N Current (RMS),A,16.2
912707,STATION ANCASTER,2024-02-14T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
912707,STATION ANCASTER,2024-02-14T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
912707,STATION ANCASTER,2024-02-14T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
912707,STATION ANCASTER,2024-02-14T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
912707,STATION ANCASTER,2024-02-14T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
912707,STATION ANCASTER,2024-02-14T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
912707,STATION ANCASTER,2024-02-14T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
912707,STATION ANCASTER,2024-02-14T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
912707,STATION ANCASTER,2024-02-14T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
912707,STATION ANCASTER,2024-02-14T11:40:00.000+00:00,feeder,2,N Current (RMS),A,16.3
912707,STATION ANCASTER,2024-02-14T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
912707,STATION ANCASTER,2024-02-14T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
912707,STATION ANCASTER,2024-02-14T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
912707,STATION ANCASTER,2024-02-14T11:40:00.000+00:00,transformer,,Temperature,C,20.0
912707,STATION ANCASTER,2024-02-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
912707,STATION ANCASTER,2024-02-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
912707,STATION ANCASTER,2024-02-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
912707,STATION ANCASTER,2024-02-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
912707,STATION ANCASTER,2024-02-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
912707,STATION ANCASTER,2024-02-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
912707,STATION ANCASTER,2024-02-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
912707,STATION ANCASTER,2024-02-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
912707,STATION ANCASTER,2024-02-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
912707,STATION ANCASTER,2024-02-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.27
912707,STATION ANCASTER,2024-02-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.05
912707,STATION ANCASTER,2024-02-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.9
912707,STATION ANCASTER,2024-02-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
912707,STATION ANCASTER,2024-02-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
912707,STATION ANCASTER,2024-02-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
912707,STATION ANCASTER,2024-02-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
912707,STATION ANCASTER,2024-02-14T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
912707,STATION ANCASTER,2024-02-14T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
912707,STATION ANCASTER,2024-02-14T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
912707,STATION ANCASTER,2024-02-14T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.33
912707,STATION ANCASTER,2024-02-14T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
912707,STATION ANCASTER,2024-02-14T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.94
912707,STATION ANCASTER,2024-02-14T11:30:00.000+00:00,feeder,4,N Current (RMS),A,14.4
912707,STATION ANCASTER,2024-02-14T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
912707,STATION ANCASTER,2024-02-14T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
912707,STATION ANCASTER,2024-02-14T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
912707,STATION ANCASTER,2024-02-14T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
912707,STATION ANCASTER,2024-02-14T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
912707,STATION ANCASTER,2024-02-14T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
912707,STATION ANCASTER,2024-02-14T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
912707,STATION ANCASTER,2024-02-14T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
912707,STATION ANCASTER,2024-02-14T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
912707,STATION ANCASTER,2024-02-14T11:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
912707,STATION ANCASTER,2024-02-14T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
912707,STATION ANCASTER,2024-02-14T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
912707,STATION ANCASTER,2024-02-14T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
912707,STATION ANCASTER,2024-02-14T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
912707,STATION ANCASTER,2024-02-14T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
912707,STATION ANCASTER,2024-02-14T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
912707,STATION ANCASTER,2024-02-14T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
912707,STATION ANCASTER,2024-02-14T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
912707,STATION ANCASTER,2024-02-14T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
912707,STATION ANCASTER,2024-02-14T11:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
912707,STATION ANCASTER,2024-02-14T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
912707,STATION ANCASTER,2024-02-14T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
912707,STATION ANCASTER,2024-02-14T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
912707,STATION ANCASTER,2024-02-14T11:30:00.000+00:00,transformer,,Temperature,C,20.0
912707,STATION ANCASTER,2024-02-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
912707,STATION ANCASTER,2024-02-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
912707,STATION ANCASTER,2024-02-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
912707,STATION ANCASTER,2024-02-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
912707,STATION ANCASTER,2024-02-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
912707,STATION ANCASTER,2024-02-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
912707,STATION ANCASTER,2024-02-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
912707,STATION ANCASTER,2024-02-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
912707,STATION ANCASTER,2024-02-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
912707,STATION ANCASTER,2024-02-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.91
912707,STATION ANCASTER,2024-02-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.56
912707,STATION ANCASTER,2024-02-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.45
912707,STATION ANCASTER,2024-02-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
912707,STATION ANCASTER,2024-02-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
912707,STATION ANCASTER,2024-02-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
912707,STATION ANCASTER,2024-02-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
912707,STATION ANCASTER,2024-02-14T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
912707,STATION ANCASTER,2024-02-14T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
912707,STATION ANCASTER,2024-02-14T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
912707,STATION ANCASTER,2024-02-14T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
912707,STATION ANCASTER,2024-02-14T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
912707,STATION ANCASTER,2024-02-14T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
912707,STATION ANCASTER,2024-02-14T11:20:00.000+00:00,feeder,4,N Current (RMS),A,13.6
912707,STATION ANCASTER,2024-02-14T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
912707,STATION ANCASTER,2024-02-14T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
912707,STATION ANCASTER,2024-02-14T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
912707,STATION ANCASTER,2024-02-14T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
912707,STATION ANCASTER,2024-02-14T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
912707,STATION ANCASTER,2024-02-14T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
912707,STATION ANCASTER,2024-02-14T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
912707,STATION ANCASTER,2024-02-14T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.63
912707,STATION ANCASTER,2024-02-14T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.7
912707,STATION ANCASTER,2024-02-14T11:20:00.000+00:00,feeder,3,N Current (RMS),A,31.7
912707,STATION ANCASTER,2024-02-14T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
912707,STATION ANCASTER,2024-02-14T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
912707,STATION ANCASTER,2024-02-14T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
912707,STATION ANCASTER,2024-02-14T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
912707,STATION ANCASTER,2024-02-14T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
912707,STATION ANCASTER,2024-02-14T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
912707,STATION ANCASTER,2024-02-14T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
912707,STATION ANCASTER,2024-02-14T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
912707,STATION ANCASTER,2024-02-14T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
912707,STATION ANCASTER,2024-02-14T11:20:00.000+00:00,feeder,2,N Current (RMS),A,17.7
912707,STATION ANCASTER,2024-02-14T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
912707,STATION ANCASTER,2024-02-14T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
912707,STATION ANCASTER,2024-02-14T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
912707,STATION ANCASTER,2024-02-14T11:20:00.000+00:00,transformer,,Temperature,C,19.9
912707,STATION ANCASTER,2024-02-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
912707,STATION ANCASTER,2024-02-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
912707,STATION ANCASTER,2024-02-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
912707,STATION ANCASTER,2024-02-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
912707,STATION ANCASTER,2024-02-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
912707,STATION ANCASTER,2024-02-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
912707,STATION ANCASTER,2024-02-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
912707,STATION ANCASTER,2024-02-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
912707,STATION ANCASTER,2024-02-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
912707,STATION ANCASTER,2024-02-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.91
912707,STATION ANCASTER,2024-02-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
912707,STATION ANCASTER,2024-02-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
912707,STATION ANCASTER,2024-02-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
912707,STATION ANCASTER,2024-02-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
912707,STATION ANCASTER,2024-02-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
912707,STATION ANCASTER,2024-02-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
912707,STATION ANCASTER,2024-02-14T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
912707,STATION ANCASTER,2024-02-14T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
912707,STATION ANCASTER,2024-02-14T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
912707,STATION ANCASTER,2024-02-14T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
912707,STATION ANCASTER,2024-02-14T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.55
912707,STATION ANCASTER,2024-02-14T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
912707,STATION ANCASTER,2024-02-14T11:10:00.000+00:00,feeder,4,N Current (RMS),A,13.2
912707,STATION ANCASTER,2024-02-14T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
912707,STATION ANCASTER,2024-02-14T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
912707,STATION ANCASTER,2024-02-14T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
912707,STATION ANCASTER,2024-02-14T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
912707,STATION ANCASTER,2024-02-14T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
912707,STATION ANCASTER,2024-02-14T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
912707,STATION ANCASTER,2024-02-14T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
912707,STATION ANCASTER,2024-02-14T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
912707,STATION ANCASTER,2024-02-14T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
912707,STATION ANCASTER,2024-02-14T11:10:00.000+00:00,feeder,3,N Current (RMS),A,14.7
912707,STATION ANCASTER,2024-02-14T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
912707,STATION ANCASTER,2024-02-14T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
912707,STATION ANCASTER,2024-02-14T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
912707,STATION ANCASTER,2024-02-14T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
912707,STATION ANCASTER,2024-02-14T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
912707,STATION ANCASTER,2024-02-14T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
912707,STATION ANCASTER,2024-02-14T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
912707,STATION ANCASTER,2024-02-14T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
912707,STATION ANCASTER,2024-02-14T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
912707,STATION ANCASTER,2024-02-14T11:10:00.000+00:00,feeder,2,N Current (RMS),A,26.5
912707,STATION ANCASTER,2024-02-14T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
912707,STATION ANCASTER,2024-02-14T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
912707,STATION ANCASTER,2024-02-14T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
912707,STATION ANCASTER,2024-02-14T11:10:00.000+00:00,transformer,,Temperature,C,19.8
912707,STATION ANCASTER,2024-02-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
912707,STATION ANCASTER,2024-02-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
912707,STATION ANCASTER,2024-02-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
912707,STATION ANCASTER,2024-02-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
912707,STATION ANCASTER,2024-02-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
912707,STATION ANCASTER,2024-02-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
912707,STATION ANCASTER,2024-02-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
912707,STATION ANCASTER,2024-02-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
912707,STATION ANCASTER,2024-02-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
912707,STATION ANCASTER,2024-02-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.28
912707,STATION ANCASTER,2024-02-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.43
912707,STATION ANCASTER,2024-02-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.05
912707,STATION ANCASTER,2024-02-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
912707,STATION ANCASTER,2024-02-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
912707,STATION ANCASTER,2024-02-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
912707,STATION ANCASTER,2024-02-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
912707,STATION ANCASTER,2024-02-14T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
912707,STATION ANCASTER,2024-02-14T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
912707,STATION ANCASTER,2024-02-14T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
912707,STATION ANCASTER,2024-02-14T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
912707,STATION ANCASTER,2024-02-14T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
912707,STATION ANCASTER,2024-02-14T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.26
912707,STATION ANCASTER,2024-02-14T11:00:00.000+00:00,feeder,4,N Current (RMS),A,15.4
912707,STATION ANCASTER,2024-02-14T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
912707,STATION ANCASTER,2024-02-14T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
912707,STATION ANCASTER,2024-02-14T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
912707,STATION ANCASTER,2024-02-14T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
912707,STATION ANCASTER,2024-02-14T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
912707,STATION ANCASTER,2024-02-14T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
912707,STATION ANCASTER,2024-02-14T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
912707,STATION ANCASTER,2024-02-14T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
912707,STATION ANCASTER,2024-02-14T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
912707,STATION ANCASTER,2024-02-14T11:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
912707,STATION ANCASTER,2024-02-14T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
912707,STATION ANCASTER,2024-02-14T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
912707,STATION ANCASTER,2024-02-14T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
912707,STATION ANCASTER,2024-02-14T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
912707,STATION ANCASTER,2024-02-14T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
912707,STATION ANCASTER,2024-02-14T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
912707,STATION ANCASTER,2024-02-14T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
912707,STATION ANCASTER,2024-02-14T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.68
912707,STATION ANCASTER,2024-02-14T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
912707,STATION ANCASTER,2024-02-14T11:00:00.000+00:00,feeder,2,N Current (RMS),A,37.8
912707,STATION ANCASTER,2024-02-14T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
912707,STATION ANCASTER,2024-02-14T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
912707,STATION ANCASTER,2024-02-14T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
912707,STATION ANCASTER,2024-02-14T11:00:00.000+00:00,transformer,,Temperature,C,19.8
912707,STATION ANCASTER,2024-02-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
912707,STATION ANCASTER,2024-02-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
912707,STATION ANCASTER,2024-02-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
912707,STATION ANCASTER,2024-02-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
912707,STATION ANCASTER,2024-02-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
912707,STATION ANCASTER,2024-02-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
912707,STATION ANCASTER,2024-02-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
912707,STATION ANCASTER,2024-02-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
912707,STATION ANCASTER,2024-02-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
912707,STATION ANCASTER,2024-02-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.49
912707,STATION ANCASTER,2024-02-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.94
912707,STATION ANCASTER,2024-02-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.91
912707,STATION ANCASTER,2024-02-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
912707,STATION ANCASTER,2024-02-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
912707,STATION ANCASTER,2024-02-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
912707,STATION ANCASTER,2024-02-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
912707,STATION ANCASTER,2024-02-14T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
912707,STATION ANCASTER,2024-02-14T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
912707,STATION ANCASTER,2024-02-14T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
912707,STATION ANCASTER,2024-02-14T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
912707,STATION ANCASTER,2024-02-14T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.23
912707,STATION ANCASTER,2024-02-14T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.16
912707,STATION ANCASTER,2024-02-14T10:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
912707,STATION ANCASTER,2024-02-14T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
912707,STATION ANCASTER,2024-02-14T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
912707,STATION ANCASTER,2024-02-14T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
912707,STATION ANCASTER,2024-02-14T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
912707,STATION ANCASTER,2024-02-14T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
912707,STATION ANCASTER,2024-02-14T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
912707,STATION ANCASTER,2024-02-14T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
912707,STATION ANCASTER,2024-02-14T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.13
912707,STATION ANCASTER,2024-02-14T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
912707,STATION ANCASTER,2024-02-14T10:50:00.000+00:00,feeder,3,N Current (RMS),A,20.9
912707,STATION ANCASTER,2024-02-14T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
912707,STATION ANCASTER,2024-02-14T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
912707,STATION ANCASTER,2024-02-14T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
912707,STATION ANCASTER,2024-02-14T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
912707,STATION ANCASTER,2024-02-14T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
912707,STATION ANCASTER,2024-02-14T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
912707,STATION ANCASTER,2024-02-14T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
912707,STATION ANCASTER,2024-02-14T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
912707,STATION ANCASTER,2024-02-14T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
912707,STATION ANCASTER,2024-02-14T10:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
912707,STATION ANCASTER,2024-02-14T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
912707,STATION ANCASTER,2024-02-14T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
912707,STATION ANCASTER,2024-02-14T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
912707,STATION ANCASTER,2024-02-14T10:50:00.000+00:00,transformer,,Temperature,C,19.7
912707,STATION ANCASTER,2024-02-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
912707,STATION ANCASTER,2024-02-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
912707,STATION ANCASTER,2024-02-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
912707,STATION ANCASTER,2024-02-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
912707,STATION ANCASTER,2024-02-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
912707,STATION ANCASTER,2024-02-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
912707,STATION ANCASTER,2024-02-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
912707,STATION ANCASTER,2024-02-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
912707,STATION ANCASTER,2024-02-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
912707,STATION ANCASTER,2024-02-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.28
912707,STATION ANCASTER,2024-02-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
912707,STATION ANCASTER,2024-02-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.41
912707,STATION ANCASTER,2024-02-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
912707,STATION ANCASTER,2024-02-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
912707,STATION ANCASTER,2024-02-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
912707,STATION ANCASTER,2024-02-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
912707,STATION ANCASTER,2024-02-14T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
912707,STATION ANCASTER,2024-02-14T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
912707,STATION ANCASTER,2024-02-14T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
912707,STATION ANCASTER,2024-02-14T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
912707,STATION ANCASTER,2024-02-14T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.84
912707,STATION ANCASTER,2024-02-14T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.04
912707,STATION ANCASTER,2024-02-14T10:40:00.000+00:00,feeder,4,N Current (RMS),A,27.0
912707,STATION ANCASTER,2024-02-14T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
912707,STATION ANCASTER,2024-02-14T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
912707,STATION ANCASTER,2024-02-14T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
912707,STATION ANCASTER,2024-02-14T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
912707,STATION ANCASTER,2024-02-14T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
912707,STATION ANCASTER,2024-02-14T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
912707,STATION ANCASTER,2024-02-14T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
912707,STATION ANCASTER,2024-02-14T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
912707,STATION ANCASTER,2024-02-14T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
912707,STATION ANCASTER,2024-02-14T10:40:00.000+00:00,feeder,3,N Current (RMS),A,27.0
912707,STATION ANCASTER,2024-02-14T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
912707,STATION ANCASTER,2024-02-14T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
912707,STATION ANCASTER,2024-02-14T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
912707,STATION ANCASTER,2024-02-14T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
912707,STATION ANCASTER,2024-02-14T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
912707,STATION ANCASTER,2024-02-14T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
912707,STATION ANCASTER,2024-02-14T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
912707,STATION ANCASTER,2024-02-14T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
912707,STATION ANCASTER,2024-02-14T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
912707,STATION ANCASTER,2024-02-14T10:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
912707,STATION ANCASTER,2024-02-14T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
912707,STATION ANCASTER,2024-02-14T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
912707,STATION ANCASTER,2024-02-14T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
912707,STATION ANCASTER,2024-02-14T10:40:00.000+00:00,transformer,,Temperature,C,19.6
912707,STATION ANCASTER,2024-02-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
912707,STATION ANCASTER,2024-02-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
912707,STATION ANCASTER,2024-02-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
912707,STATION ANCASTER,2024-02-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
912707,STATION ANCASTER,2024-02-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
912707,STATION ANCASTER,2024-02-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
912707,STATION ANCASTER,2024-02-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
912707,STATION ANCASTER,2024-02-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
912707,STATION ANCASTER,2024-02-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
912707,STATION ANCASTER,2024-02-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
912707,STATION ANCASTER,2024-02-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.74
912707,STATION ANCASTER,2024-02-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
912707,STATION ANCASTER,2024-02-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
912707,STATION ANCASTER,2024-02-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
912707,STATION ANCASTER,2024-02-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
912707,STATION ANCASTER,2024-02-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
912707,STATION ANCASTER,2024-02-14T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
912707,STATION ANCASTER,2024-02-14T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-14T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
912707,STATION ANCASTER,2024-02-14T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
912707,STATION ANCASTER,2024-02-14T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.19
912707,STATION ANCASTER,2024-02-14T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.15
912707,STATION ANCASTER,2024-02-14T10:30:00.000+00:00,feeder,4,N Current (RMS),A,22.2
912707,STATION ANCASTER,2024-02-14T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
912707,STATION ANCASTER,2024-02-14T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
912707,STATION ANCASTER,2024-02-14T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
912707,STATION ANCASTER,2024-02-14T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
912707,STATION ANCASTER,2024-02-14T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
912707,STATION ANCASTER,2024-02-14T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
912707,STATION ANCASTER,2024-02-14T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
912707,STATION ANCASTER,2024-02-14T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.62
912707,STATION ANCASTER,2024-02-14T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
912707,STATION ANCASTER,2024-02-14T10:30:00.000+00:00,feeder,3,N Current (RMS),A,22.2
912707,STATION ANCASTER,2024-02-14T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
912707,STATION ANCASTER,2024-02-14T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
912707,STATION ANCASTER,2024-02-14T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
912707,STATION ANCASTER,2024-02-14T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
912707,STATION ANCASTER,2024-02-14T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
912707,STATION ANCASTER,2024-02-14T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
912707,STATION ANCASTER,2024-02-14T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
912707,STATION ANCASTER,2024-02-14T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
912707,STATION ANCASTER,2024-02-14T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
912707,STATION ANCASTER,2024-02-14T10:30:00.000+00:00,feeder,2,N Current (RMS),A,18.3
912707,STATION ANCASTER,2024-02-14T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
912707,STATION ANCASTER,2024-02-14T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
912707,STATION ANCASTER,2024-02-14T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
912707,STATION ANCASTER,2024-02-14T10:30:00.000+00:00,transformer,,Temperature,C,19.5
912707,STATION ANCASTER,2024-02-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
912707,STATION ANCASTER,2024-02-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
912707,STATION ANCASTER,2024-02-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
912707,STATION ANCASTER,2024-02-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
912707,STATION ANCASTER,2024-02-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
912707,STATION ANCASTER,2024-02-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
912707,STATION ANCASTER,2024-02-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
912707,STATION ANCASTER,2024-02-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
912707,STATION ANCASTER,2024-02-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
912707,STATION ANCASTER,2024-02-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.15
912707,STATION ANCASTER,2024-02-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.42
912707,STATION ANCASTER,2024-02-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.82
912707,STATION ANCASTER,2024-02-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
912707,STATION ANCASTER,2024-02-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
912707,STATION ANCASTER,2024-02-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
912707,STATION ANCASTER,2024-02-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
912707,STATION ANCASTER,2024-02-14T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
912707,STATION ANCASTER,2024-02-14T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
912707,STATION ANCASTER,2024-02-14T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
912707,STATION ANCASTER,2024-02-14T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.58
912707,STATION ANCASTER,2024-02-14T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
912707,STATION ANCASTER,2024-02-14T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.93
912707,STATION ANCASTER,2024-02-14T10:20:00.000+00:00,feeder,4,N Current (RMS),A,26.4
912707,STATION ANCASTER,2024-02-14T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
912707,STATION ANCASTER,2024-02-14T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
912707,STATION ANCASTER,2024-02-14T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
912707,STATION ANCASTER,2024-02-14T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
912707,STATION ANCASTER,2024-02-14T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
912707,STATION ANCASTER,2024-02-14T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
912707,STATION ANCASTER,2024-02-14T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
912707,STATION ANCASTER,2024-02-14T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.49
