Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912707,STATION ANCASTER,2024-02-14T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.52
912707,STATION ANCASTER,2024-02-14T10:20:00.000+00:00,feeder,3,N Current (RMS),A,34.0
912707,STATION ANCASTER,2024-02-14T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
912707,STATION ANCASTER,2024-02-14T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
912707,STATION ANCASTER,2024-02-14T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
912707,STATION ANCASTER,2024-02-14T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
912707,STATION ANCASTER,2024-02-14T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
912707,STATION ANCASTER,2024-02-14T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
912707,STATION ANCASTER,2024-02-14T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
912707,STATION ANCASTER,2024-02-14T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
912707,STATION ANCASTER,2024-02-14T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
912707,STATION ANCASTER,2024-02-14T10:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
912707,STATION ANCASTER,2024-02-14T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
912707,STATION ANCASTER,2024-02-14T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
912707,STATION ANCASTER,2024-02-14T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
912707,STATION ANCASTER,2024-02-14T10:20:00.000+00:00,transformer,,Temperature,C,19.5
912707,STATION ANCASTER,2024-02-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
912707,STATION ANCASTER,2024-02-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
912707,STATION ANCASTER,2024-02-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
912707,STATION ANCASTER,2024-02-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
912707,STATION ANCASTER,2024-02-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
912707,STATION ANCASTER,2024-02-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
912707,STATION ANCASTER,2024-02-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
912707,STATION ANCASTER,2024-02-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
912707,STATION ANCASTER,2024-02-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
912707,STATION ANCASTER,2024-02-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.21
912707,STATION ANCASTER,2024-02-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
912707,STATION ANCASTER,2024-02-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.17
912707,STATION ANCASTER,2024-02-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
912707,STATION ANCASTER,2024-02-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
912707,STATION ANCASTER,2024-02-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
912707,STATION ANCASTER,2024-02-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
912707,STATION ANCASTER,2024-02-14T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
912707,STATION ANCASTER,2024-02-14T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
912707,STATION ANCASTER,2024-02-14T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
912707,STATION ANCASTER,2024-02-14T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
912707,STATION ANCASTER,2024-02-14T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
912707,STATION ANCASTER,2024-02-14T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.51
912707,STATION ANCASTER,2024-02-14T10:10:00.000+00:00,feeder,4,N Current (RMS),A,32.1
912707,STATION ANCASTER,2024-02-14T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
912707,STATION ANCASTER,2024-02-14T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
912707,STATION ANCASTER,2024-02-14T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
912707,STATION ANCASTER,2024-02-14T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
912707,STATION ANCASTER,2024-02-14T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
912707,STATION ANCASTER,2024-02-14T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
912707,STATION ANCASTER,2024-02-14T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
912707,STATION ANCASTER,2024-02-14T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.57
912707,STATION ANCASTER,2024-02-14T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
912707,STATION ANCASTER,2024-02-14T10:10:00.000+00:00,feeder,3,N Current (RMS),A,31.8
912707,STATION ANCASTER,2024-02-14T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
912707,STATION ANCASTER,2024-02-14T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
912707,STATION ANCASTER,2024-02-14T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
912707,STATION ANCASTER,2024-02-14T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
912707,STATION ANCASTER,2024-02-14T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
912707,STATION ANCASTER,2024-02-14T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
912707,STATION ANCASTER,2024-02-14T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
912707,STATION ANCASTER,2024-02-14T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
912707,STATION ANCASTER,2024-02-14T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
912707,STATION ANCASTER,2024-02-14T10:10:00.000+00:00,feeder,2,N Current (RMS),A,36.2
912707,STATION ANCASTER,2024-02-14T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
912707,STATION ANCASTER,2024-02-14T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
912707,STATION ANCASTER,2024-02-14T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
912707,STATION ANCASTER,2024-02-14T10:10:00.000+00:00,transformer,,Temperature,C,19.4
912707,STATION ANCASTER,2024-02-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
912707,STATION ANCASTER,2024-02-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
912707,STATION ANCASTER,2024-02-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
912707,STATION ANCASTER,2024-02-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
912707,STATION ANCASTER,2024-02-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
912707,STATION ANCASTER,2024-02-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
912707,STATION ANCASTER,2024-02-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
912707,STATION ANCASTER,2024-02-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
912707,STATION ANCASTER,2024-02-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
912707,STATION ANCASTER,2024-02-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.7
912707,STATION ANCASTER,2024-02-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.71
912707,STATION ANCASTER,2024-02-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.44
912707,STATION ANCASTER,2024-02-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
912707,STATION ANCASTER,2024-02-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
912707,STATION ANCASTER,2024-02-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
912707,STATION ANCASTER,2024-02-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
912707,STATION ANCASTER,2024-02-14T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
912707,STATION ANCASTER,2024-02-14T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
912707,STATION ANCASTER,2024-02-14T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
912707,STATION ANCASTER,2024-02-14T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.54
912707,STATION ANCASTER,2024-02-14T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.71
912707,STATION ANCASTER,2024-02-14T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.28
912707,STATION ANCASTER,2024-02-14T10:00:00.000+00:00,feeder,4,N Current (RMS),A,49.8
912707,STATION ANCASTER,2024-02-14T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
912707,STATION ANCASTER,2024-02-14T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
912707,STATION ANCASTER,2024-02-14T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
912707,STATION ANCASTER,2024-02-14T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
912707,STATION ANCASTER,2024-02-14T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
912707,STATION ANCASTER,2024-02-14T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
912707,STATION ANCASTER,2024-02-14T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
912707,STATION ANCASTER,2024-02-14T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
912707,STATION ANCASTER,2024-02-14T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
912707,STATION ANCASTER,2024-02-14T10:00:00.000+00:00,feeder,3,N Current (RMS),A,16.2
912707,STATION ANCASTER,2024-02-14T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
912707,STATION ANCASTER,2024-02-14T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
912707,STATION ANCASTER,2024-02-14T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
912707,STATION ANCASTER,2024-02-14T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
912707,STATION ANCASTER,2024-02-14T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
912707,STATION ANCASTER,2024-02-14T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
912707,STATION ANCASTER,2024-02-14T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
912707,STATION ANCASTER,2024-02-14T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
912707,STATION ANCASTER,2024-02-14T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
912707,STATION ANCASTER,2024-02-14T10:00:00.000+00:00,feeder,2,N Current (RMS),A,22.9
912707,STATION ANCASTER,2024-02-14T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
912707,STATION ANCASTER,2024-02-14T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
912707,STATION ANCASTER,2024-02-14T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
912707,STATION ANCASTER,2024-02-14T10:00:00.000+00:00,transformer,,Temperature,C,19.3
912707,STATION ANCASTER,2024-02-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
912707,STATION ANCASTER,2024-02-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
912707,STATION ANCASTER,2024-02-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
912707,STATION ANCASTER,2024-02-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
912707,STATION ANCASTER,2024-02-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
912707,STATION ANCASTER,2024-02-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
912707,STATION ANCASTER,2024-02-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
912707,STATION ANCASTER,2024-02-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
912707,STATION ANCASTER,2024-02-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
912707,STATION ANCASTER,2024-02-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.16
912707,STATION ANCASTER,2024-02-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.13
912707,STATION ANCASTER,2024-02-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.92
912707,STATION ANCASTER,2024-02-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
912707,STATION ANCASTER,2024-02-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
912707,STATION ANCASTER,2024-02-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
912707,STATION ANCASTER,2024-02-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
912707,STATION ANCASTER,2024-02-14T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
912707,STATION ANCASTER,2024-02-14T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
912707,STATION ANCASTER,2024-02-14T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
912707,STATION ANCASTER,2024-02-14T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
912707,STATION ANCASTER,2024-02-14T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
912707,STATION ANCASTER,2024-02-14T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
912707,STATION ANCASTER,2024-02-14T09:50:00.000+00:00,feeder,4,N Current (RMS),A,48.1
912707,STATION ANCASTER,2024-02-14T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
912707,STATION ANCASTER,2024-02-14T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
912707,STATION ANCASTER,2024-02-14T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
912707,STATION ANCASTER,2024-02-14T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
912707,STATION ANCASTER,2024-02-14T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
912707,STATION ANCASTER,2024-02-14T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
912707,STATION ANCASTER,2024-02-14T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
912707,STATION ANCASTER,2024-02-14T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
912707,STATION ANCASTER,2024-02-14T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
912707,STATION ANCASTER,2024-02-14T09:50:00.000+00:00,feeder,3,N Current (RMS),A,23.6
912707,STATION ANCASTER,2024-02-14T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
912707,STATION ANCASTER,2024-02-14T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
912707,STATION ANCASTER,2024-02-14T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
912707,STATION ANCASTER,2024-02-14T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
912707,STATION ANCASTER,2024-02-14T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
912707,STATION ANCASTER,2024-02-14T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
912707,STATION ANCASTER,2024-02-14T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
912707,STATION ANCASTER,2024-02-14T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
912707,STATION ANCASTER,2024-02-14T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
912707,STATION ANCASTER,2024-02-14T09:50:00.000+00:00,feeder,2,N Current (RMS),A,23.7
912707,STATION ANCASTER,2024-02-14T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
912707,STATION ANCASTER,2024-02-14T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
912707,STATION ANCASTER,2024-02-14T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
912707,STATION ANCASTER,2024-02-14T09:50:00.000+00:00,transformer,,Temperature,C,19.2
912707,STATION ANCASTER,2024-02-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
912707,STATION ANCASTER,2024-02-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
912707,STATION ANCASTER,2024-02-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
912707,STATION ANCASTER,2024-02-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
912707,STATION ANCASTER,2024-02-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
912707,STATION ANCASTER,2024-02-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
912707,STATION ANCASTER,2024-02-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
912707,STATION ANCASTER,2024-02-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
912707,STATION ANCASTER,2024-02-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
912707,STATION ANCASTER,2024-02-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.9
912707,STATION ANCASTER,2024-02-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.71
912707,STATION ANCASTER,2024-02-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.4
912707,STATION ANCASTER,2024-02-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
912707,STATION ANCASTER,2024-02-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
912707,STATION ANCASTER,2024-02-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
912707,STATION ANCASTER,2024-02-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
912707,STATION ANCASTER,2024-02-14T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
912707,STATION ANCASTER,2024-02-14T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
912707,STATION ANCASTER,2024-02-14T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
912707,STATION ANCASTER,2024-02-14T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.6
912707,STATION ANCASTER,2024-02-14T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
912707,STATION ANCASTER,2024-02-14T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.66
912707,STATION ANCASTER,2024-02-14T09:40:00.000+00:00,feeder,4,N Current (RMS),A,26.9
912707,STATION ANCASTER,2024-02-14T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
912707,STATION ANCASTER,2024-02-14T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
912707,STATION ANCASTER,2024-02-14T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
912707,STATION ANCASTER,2024-02-14T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
912707,STATION ANCASTER,2024-02-14T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
912707,STATION ANCASTER,2024-02-14T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
912707,STATION ANCASTER,2024-02-14T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
912707,STATION ANCASTER,2024-02-14T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
912707,STATION ANCASTER,2024-02-14T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.11
912707,STATION ANCASTER,2024-02-14T09:40:00.000+00:00,feeder,3,N Current (RMS),A,37.8
912707,STATION ANCASTER,2024-02-14T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
912707,STATION ANCASTER,2024-02-14T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
912707,STATION ANCASTER,2024-02-14T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
912707,STATION ANCASTER,2024-02-14T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
912707,STATION ANCASTER,2024-02-14T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
912707,STATION ANCASTER,2024-02-14T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
912707,STATION ANCASTER,2024-02-14T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
912707,STATION ANCASTER,2024-02-14T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
912707,STATION ANCASTER,2024-02-14T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
912707,STATION ANCASTER,2024-02-14T09:40:00.000+00:00,feeder,2,N Current (RMS),A,25.2
912707,STATION ANCASTER,2024-02-14T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
912707,STATION ANCASTER,2024-02-14T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
912707,STATION ANCASTER,2024-02-14T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
912707,STATION ANCASTER,2024-02-14T09:40:00.000+00:00,transformer,,Temperature,C,19.1
912707,STATION ANCASTER,2024-02-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
912707,STATION ANCASTER,2024-02-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
912707,STATION ANCASTER,2024-02-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
912707,STATION ANCASTER,2024-02-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
912707,STATION ANCASTER,2024-02-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
912707,STATION ANCASTER,2024-02-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
912707,STATION ANCASTER,2024-02-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
912707,STATION ANCASTER,2024-02-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
912707,STATION ANCASTER,2024-02-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
912707,STATION ANCASTER,2024-02-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.87
912707,STATION ANCASTER,2024-02-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.33
912707,STATION ANCASTER,2024-02-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.01
912707,STATION ANCASTER,2024-02-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
912707,STATION ANCASTER,2024-02-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
912707,STATION ANCASTER,2024-02-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
912707,STATION ANCASTER,2024-02-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
912707,STATION ANCASTER,2024-02-14T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
912707,STATION ANCASTER,2024-02-14T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
912707,STATION ANCASTER,2024-02-14T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
912707,STATION ANCASTER,2024-02-14T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
912707,STATION ANCASTER,2024-02-14T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
912707,STATION ANCASTER,2024-02-14T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
912707,STATION ANCASTER,2024-02-14T09:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
912707,STATION ANCASTER,2024-02-14T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
912707,STATION ANCASTER,2024-02-14T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
912707,STATION ANCASTER,2024-02-14T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
912707,STATION ANCASTER,2024-02-14T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
912707,STATION ANCASTER,2024-02-14T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
912707,STATION ANCASTER,2024-02-14T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
912707,STATION ANCASTER,2024-02-14T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
912707,STATION ANCASTER,2024-02-14T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
912707,STATION ANCASTER,2024-02-14T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.52
912707,STATION ANCASTER,2024-02-14T09:30:00.000+00:00,feeder,3,N Current (RMS),A,34.1
912707,STATION ANCASTER,2024-02-14T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
912707,STATION ANCASTER,2024-02-14T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
912707,STATION ANCASTER,2024-02-14T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
912707,STATION ANCASTER,2024-02-14T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
912707,STATION ANCASTER,2024-02-14T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
912707,STATION ANCASTER,2024-02-14T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
912707,STATION ANCASTER,2024-02-14T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
912707,STATION ANCASTER,2024-02-14T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
912707,STATION ANCASTER,2024-02-14T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
912707,STATION ANCASTER,2024-02-14T09:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
912707,STATION ANCASTER,2024-02-14T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
912707,STATION ANCASTER,2024-02-14T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
912707,STATION ANCASTER,2024-02-14T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
912707,STATION ANCASTER,2024-02-14T09:30:00.000+00:00,transformer,,Temperature,C,19.0
912707,STATION ANCASTER,2024-02-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
912707,STATION ANCASTER,2024-02-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
912707,STATION ANCASTER,2024-02-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
912707,STATION ANCASTER,2024-02-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
912707,STATION ANCASTER,2024-02-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
912707,STATION ANCASTER,2024-02-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
912707,STATION ANCASTER,2024-02-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
912707,STATION ANCASTER,2024-02-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
912707,STATION ANCASTER,2024-02-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
912707,STATION ANCASTER,2024-02-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.39
912707,STATION ANCASTER,2024-02-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.98
912707,STATION ANCASTER,2024-02-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.47
912707,STATION ANCASTER,2024-02-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
912707,STATION ANCASTER,2024-02-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
912707,STATION ANCASTER,2024-02-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
912707,STATION ANCASTER,2024-02-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
912707,STATION ANCASTER,2024-02-14T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
912707,STATION ANCASTER,2024-02-14T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
912707,STATION ANCASTER,2024-02-14T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
912707,STATION ANCASTER,2024-02-14T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
912707,STATION ANCASTER,2024-02-14T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
912707,STATION ANCASTER,2024-02-14T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
912707,STATION ANCASTER,2024-02-14T09:20:00.000+00:00,feeder,4,N Current (RMS),A,24.5
912707,STATION ANCASTER,2024-02-14T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
912707,STATION ANCASTER,2024-02-14T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
912707,STATION ANCASTER,2024-02-14T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
912707,STATION ANCASTER,2024-02-14T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
912707,STATION ANCASTER,2024-02-14T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
912707,STATION ANCASTER,2024-02-14T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
912707,STATION ANCASTER,2024-02-14T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
912707,STATION ANCASTER,2024-02-14T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.18
912707,STATION ANCASTER,2024-02-14T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
912707,STATION ANCASTER,2024-02-14T09:20:00.000+00:00,feeder,3,N Current (RMS),A,22.1
912707,STATION ANCASTER,2024-02-14T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
912707,STATION ANCASTER,2024-02-14T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
912707,STATION ANCASTER,2024-02-14T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
912707,STATION ANCASTER,2024-02-14T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
912707,STATION ANCASTER,2024-02-14T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
912707,STATION ANCASTER,2024-02-14T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
912707,STATION ANCASTER,2024-02-14T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
912707,STATION ANCASTER,2024-02-14T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
912707,STATION ANCASTER,2024-02-14T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
912707,STATION ANCASTER,2024-02-14T09:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
912707,STATION ANCASTER,2024-02-14T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
912707,STATION ANCASTER,2024-02-14T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
912707,STATION ANCASTER,2024-02-14T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
912707,STATION ANCASTER,2024-02-14T09:20:00.000+00:00,transformer,,Temperature,C,18.9
912707,STATION ANCASTER,2024-02-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
912707,STATION ANCASTER,2024-02-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
912707,STATION ANCASTER,2024-02-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
912707,STATION ANCASTER,2024-02-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
912707,STATION ANCASTER,2024-02-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
912707,STATION ANCASTER,2024-02-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
912707,STATION ANCASTER,2024-02-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
912707,STATION ANCASTER,2024-02-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
912707,STATION ANCASTER,2024-02-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
912707,STATION ANCASTER,2024-02-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.45
912707,STATION ANCASTER,2024-02-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.06
912707,STATION ANCASTER,2024-02-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.86
912707,STATION ANCASTER,2024-02-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
912707,STATION ANCASTER,2024-02-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
912707,STATION ANCASTER,2024-02-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
912707,STATION ANCASTER,2024-02-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
912707,STATION ANCASTER,2024-02-14T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
912707,STATION ANCASTER,2024-02-14T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
912707,STATION ANCASTER,2024-02-14T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
912707,STATION ANCASTER,2024-02-14T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.59
912707,STATION ANCASTER,2024-02-14T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
912707,STATION ANCASTER,2024-02-14T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.15
912707,STATION ANCASTER,2024-02-14T09:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
912707,STATION ANCASTER,2024-02-14T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
912707,STATION ANCASTER,2024-02-14T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
912707,STATION ANCASTER,2024-02-14T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
912707,STATION ANCASTER,2024-02-14T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
912707,STATION ANCASTER,2024-02-14T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
912707,STATION ANCASTER,2024-02-14T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
912707,STATION ANCASTER,2024-02-14T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
912707,STATION ANCASTER,2024-02-14T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
912707,STATION ANCASTER,2024-02-14T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
912707,STATION ANCASTER,2024-02-14T09:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
912707,STATION ANCASTER,2024-02-14T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
912707,STATION ANCASTER,2024-02-14T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
912707,STATION ANCASTER,2024-02-14T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
912707,STATION ANCASTER,2024-02-14T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
912707,STATION ANCASTER,2024-02-14T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
912707,STATION ANCASTER,2024-02-14T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
912707,STATION ANCASTER,2024-02-14T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
912707,STATION ANCASTER,2024-02-14T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
912707,STATION ANCASTER,2024-02-14T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
912707,STATION ANCASTER,2024-02-14T09:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
912707,STATION ANCASTER,2024-02-14T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
912707,STATION ANCASTER,2024-02-14T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
912707,STATION ANCASTER,2024-02-14T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
912707,STATION ANCASTER,2024-02-14T09:10:00.000+00:00,transformer,,Temperature,C,15.9
912707,STATION ANCASTER,2024-02-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
912707,STATION ANCASTER,2024-02-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
912707,STATION ANCASTER,2024-02-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
912707,STATION ANCASTER,2024-02-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
912707,STATION ANCASTER,2024-02-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
912707,STATION ANCASTER,2024-02-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
912707,STATION ANCASTER,2024-02-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
912707,STATION ANCASTER,2024-02-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
912707,STATION ANCASTER,2024-02-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
912707,STATION ANCASTER,2024-02-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.13
912707,STATION ANCASTER,2024-02-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.38
912707,STATION ANCASTER,2024-02-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.59
912707,STATION ANCASTER,2024-02-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
912707,STATION ANCASTER,2024-02-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
912707,STATION ANCASTER,2024-02-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
912707,STATION ANCASTER,2024-02-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
912707,STATION ANCASTER,2024-02-14T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-14T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
912707,STATION ANCASTER,2024-02-14T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
912707,STATION ANCASTER,2024-02-14T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
912707,STATION ANCASTER,2024-02-14T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
912707,STATION ANCASTER,2024-02-14T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
912707,STATION ANCASTER,2024-02-14T09:00:00.000+00:00,feeder,4,N Current (RMS),A,11.2
912707,STATION ANCASTER,2024-02-14T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
912707,STATION ANCASTER,2024-02-14T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
912707,STATION ANCASTER,2024-02-14T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
912707,STATION ANCASTER,2024-02-14T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
912707,STATION ANCASTER,2024-02-14T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
912707,STATION ANCASTER,2024-02-14T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
912707,STATION ANCASTER,2024-02-14T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
912707,STATION ANCASTER,2024-02-14T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.52
912707,STATION ANCASTER,2024-02-14T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
912707,STATION ANCASTER,2024-02-14T09:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
912707,STATION ANCASTER,2024-02-14T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
912707,STATION ANCASTER,2024-02-14T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
912707,STATION ANCASTER,2024-02-14T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
912707,STATION ANCASTER,2024-02-14T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
912707,STATION ANCASTER,2024-02-14T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
912707,STATION ANCASTER,2024-02-14T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
912707,STATION ANCASTER,2024-02-14T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
912707,STATION ANCASTER,2024-02-14T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
912707,STATION ANCASTER,2024-02-14T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
912707,STATION ANCASTER,2024-02-14T09:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
912707,STATION ANCASTER,2024-02-14T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
912707,STATION ANCASTER,2024-02-14T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
912707,STATION ANCASTER,2024-02-14T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
912707,STATION ANCASTER,2024-02-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
912707,STATION ANCASTER,2024-02-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
912707,STATION ANCASTER,2024-02-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
912707,STATION ANCASTER,2024-02-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
912707,STATION ANCASTER,2024-02-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
912707,STATION ANCASTER,2024-02-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
912707,STATION ANCASTER,2024-02-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
912707,STATION ANCASTER,2024-02-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
912707,STATION ANCASTER,2024-02-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
912707,STATION ANCASTER,2024-02-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.01
912707,STATION ANCASTER,2024-02-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.18
912707,STATION ANCASTER,2024-02-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.28
912707,STATION ANCASTER,2024-02-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
912707,STATION ANCASTER,2024-02-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
912707,STATION ANCASTER,2024-02-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
912707,STATION ANCASTER,2024-02-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
912707,STATION ANCASTER,2024-02-14T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
912707,STATION ANCASTER,2024-02-14T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
912707,STATION ANCASTER,2024-02-14T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-14T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
912707,STATION ANCASTER,2024-02-14T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
912707,STATION ANCASTER,2024-02-14T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.35
912707,STATION ANCASTER,2024-02-14T08:50:00.000+00:00,feeder,4,N Current (RMS),A,19.6
912707,STATION ANCASTER,2024-02-14T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
912707,STATION ANCASTER,2024-02-14T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
912707,STATION ANCASTER,2024-02-14T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
912707,STATION ANCASTER,2024-02-14T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
912707,STATION ANCASTER,2024-02-14T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
912707,STATION ANCASTER,2024-02-14T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
912707,STATION ANCASTER,2024-02-14T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
912707,STATION ANCASTER,2024-02-14T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
912707,STATION ANCASTER,2024-02-14T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
912707,STATION ANCASTER,2024-02-14T08:50:00.000+00:00,feeder,3,N Current (RMS),A,18.4
912707,STATION ANCASTER,2024-02-14T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
912707,STATION ANCASTER,2024-02-14T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
912707,STATION ANCASTER,2024-02-14T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
912707,STATION ANCASTER,2024-02-14T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
912707,STATION ANCASTER,2024-02-14T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
912707,STATION ANCASTER,2024-02-14T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
912707,STATION ANCASTER,2024-02-14T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
912707,STATION ANCASTER,2024-02-14T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
912707,STATION ANCASTER,2024-02-14T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
912707,STATION ANCASTER,2024-02-14T08:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
912707,STATION ANCASTER,2024-02-14T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
912707,STATION ANCASTER,2024-02-14T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
912707,STATION ANCASTER,2024-02-14T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
912707,STATION ANCASTER,2024-02-14T08:50:00.000+00:00,transformer,,Temperature,C,12.1
912707,STATION ANCASTER,2024-02-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
912707,STATION ANCASTER,2024-02-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
912707,STATION ANCASTER,2024-02-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
912707,STATION ANCASTER,2024-02-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
912707,STATION ANCASTER,2024-02-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
912707,STATION ANCASTER,2024-02-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
912707,STATION ANCASTER,2024-02-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
912707,STATION ANCASTER,2024-02-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
912707,STATION ANCASTER,2024-02-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
912707,STATION ANCASTER,2024-02-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.82
912707,STATION ANCASTER,2024-02-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.4
912707,STATION ANCASTER,2024-02-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.83
912707,STATION ANCASTER,2024-02-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
912707,STATION ANCASTER,2024-02-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
912707,STATION ANCASTER,2024-02-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
912707,STATION ANCASTER,2024-02-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
912707,STATION ANCASTER,2024-02-17T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
912707,STATION ANCASTER,2024-02-17T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
912707,STATION ANCASTER,2024-02-17T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
912707,STATION ANCASTER,2024-02-17T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
912707,STATION ANCASTER,2024-02-17T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
912707,STATION ANCASTER,2024-02-17T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
912707,STATION ANCASTER,2024-02-17T23:50:00.000+00:00,feeder,4,N Current (RMS),A,13.7
912707,STATION ANCASTER,2024-02-17T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
912707,STATION ANCASTER,2024-02-17T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
912707,STATION ANCASTER,2024-02-17T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
912707,STATION ANCASTER,2024-02-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
912707,STATION ANCASTER,2024-02-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
912707,STATION ANCASTER,2024-02-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
912707,STATION ANCASTER,2024-02-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
912707,STATION ANCASTER,2024-02-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
912707,STATION ANCASTER,2024-02-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
912707,STATION ANCASTER,2024-02-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
912707,STATION ANCASTER,2024-02-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
912707,STATION ANCASTER,2024-02-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
912707,STATION ANCASTER,2024-02-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
912707,STATION ANCASTER,2024-02-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
912707,STATION ANCASTER,2024-02-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
912707,STATION ANCASTER,2024-02-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
912707,STATION ANCASTER,2024-02-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
912707,STATION ANCASTER,2024-02-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
912707,STATION ANCASTER,2024-02-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
912707,STATION ANCASTER,2024-02-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
912707,STATION ANCASTER,2024-02-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
912707,STATION ANCASTER,2024-02-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
912707,STATION ANCASTER,2024-02-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
912707,STATION ANCASTER,2024-02-17T23:50:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
912707,STATION ANCASTER,2024-02-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
912707,STATION ANCASTER,2024-02-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
912707,STATION ANCASTER,2024-02-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
912707,STATION ANCASTER,2024-02-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
912707,STATION ANCASTER,2024-02-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
912707,STATION ANCASTER,2024-02-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
912707,STATION ANCASTER,2024-02-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
912707,STATION ANCASTER,2024-02-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
912707,STATION ANCASTER,2024-02-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.74
912707,STATION ANCASTER,2024-02-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.95
912707,STATION ANCASTER,2024-02-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.65
912707,STATION ANCASTER,2024-02-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
912707,STATION ANCASTER,2024-02-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
912707,STATION ANCASTER,2024-02-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
912707,STATION ANCASTER,2024-02-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
912707,STATION ANCASTER,2024-02-17T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
912707,STATION ANCASTER,2024-02-17T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
912707,STATION ANCASTER,2024-02-17T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
912707,STATION ANCASTER,2024-02-17T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
912707,STATION ANCASTER,2024-02-17T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.47
912707,STATION ANCASTER,2024-02-17T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.27
912707,STATION ANCASTER,2024-02-17T23:40:00.000+00:00,feeder,4,N Current (RMS),A,16.8
912707,STATION ANCASTER,2024-02-17T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
912707,STATION ANCASTER,2024-02-17T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
912707,STATION ANCASTER,2024-02-17T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
912707,STATION ANCASTER,2024-02-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
912707,STATION ANCASTER,2024-02-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
912707,STATION ANCASTER,2024-02-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
912707,STATION ANCASTER,2024-02-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
912707,STATION ANCASTER,2024-02-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
912707,STATION ANCASTER,2024-02-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.48
912707,STATION ANCASTER,2024-02-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,14.8
912707,STATION ANCASTER,2024-02-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
912707,STATION ANCASTER,2024-02-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
912707,STATION ANCASTER,2024-02-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
912707,STATION ANCASTER,2024-02-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
912707,STATION ANCASTER,2024-02-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
912707,STATION ANCASTER,2024-02-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
912707,STATION ANCASTER,2024-02-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
912707,STATION ANCASTER,2024-02-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
912707,STATION ANCASTER,2024-02-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
912707,STATION ANCASTER,2024-02-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,13.3
912707,STATION ANCASTER,2024-02-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
912707,STATION ANCASTER,2024-02-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
912707,STATION ANCASTER,2024-02-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
912707,STATION ANCASTER,2024-02-17T23:40:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
912707,STATION ANCASTER,2024-02-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
912707,STATION ANCASTER,2024-02-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
912707,STATION ANCASTER,2024-02-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
912707,STATION ANCASTER,2024-02-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
912707,STATION ANCASTER,2024-02-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
912707,STATION ANCASTER,2024-02-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
912707,STATION ANCASTER,2024-02-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
912707,STATION ANCASTER,2024-02-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
912707,STATION ANCASTER,2024-02-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.88
912707,STATION ANCASTER,2024-02-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.5
912707,STATION ANCASTER,2024-02-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.97
912707,STATION ANCASTER,2024-02-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
912707,STATION ANCASTER,2024-02-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
