Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912707,STATION ANCASTER,2024-02-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
912707,STATION ANCASTER,2024-02-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
912707,STATION ANCASTER,2024-02-17T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
912707,STATION ANCASTER,2024-02-17T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
912707,STATION ANCASTER,2024-02-17T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
912707,STATION ANCASTER,2024-02-17T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
912707,STATION ANCASTER,2024-02-17T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
912707,STATION ANCASTER,2024-02-17T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.12
912707,STATION ANCASTER,2024-02-17T23:30:00.000+00:00,feeder,4,N Current (RMS),A,16.5
912707,STATION ANCASTER,2024-02-17T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
912707,STATION ANCASTER,2024-02-17T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
912707,STATION ANCASTER,2024-02-17T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
912707,STATION ANCASTER,2024-02-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
912707,STATION ANCASTER,2024-02-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
912707,STATION ANCASTER,2024-02-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
912707,STATION ANCASTER,2024-02-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
912707,STATION ANCASTER,2024-02-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
912707,STATION ANCASTER,2024-02-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
912707,STATION ANCASTER,2024-02-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
912707,STATION ANCASTER,2024-02-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
912707,STATION ANCASTER,2024-02-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
912707,STATION ANCASTER,2024-02-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
912707,STATION ANCASTER,2024-02-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
912707,STATION ANCASTER,2024-02-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
912707,STATION ANCASTER,2024-02-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
912707,STATION ANCASTER,2024-02-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
912707,STATION ANCASTER,2024-02-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
912707,STATION ANCASTER,2024-02-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
912707,STATION ANCASTER,2024-02-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
912707,STATION ANCASTER,2024-02-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
912707,STATION ANCASTER,2024-02-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
912707,STATION ANCASTER,2024-02-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
912707,STATION ANCASTER,2024-02-17T23:30:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
912707,STATION ANCASTER,2024-02-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
912707,STATION ANCASTER,2024-02-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
912707,STATION ANCASTER,2024-02-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
912707,STATION ANCASTER,2024-02-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
912707,STATION ANCASTER,2024-02-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
912707,STATION ANCASTER,2024-02-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
912707,STATION ANCASTER,2024-02-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
912707,STATION ANCASTER,2024-02-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
912707,STATION ANCASTER,2024-02-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.55
912707,STATION ANCASTER,2024-02-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.74
912707,STATION ANCASTER,2024-02-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.98
912707,STATION ANCASTER,2024-02-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
912707,STATION ANCASTER,2024-02-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
912707,STATION ANCASTER,2024-02-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
912707,STATION ANCASTER,2024-02-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
912707,STATION ANCASTER,2024-02-17T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
912707,STATION ANCASTER,2024-02-17T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
912707,STATION ANCASTER,2024-02-17T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
912707,STATION ANCASTER,2024-02-17T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
912707,STATION ANCASTER,2024-02-17T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
912707,STATION ANCASTER,2024-02-17T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.32
912707,STATION ANCASTER,2024-02-17T23:20:00.000+00:00,feeder,4,N Current (RMS),A,17.6
912707,STATION ANCASTER,2024-02-17T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
912707,STATION ANCASTER,2024-02-17T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
912707,STATION ANCASTER,2024-02-17T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
912707,STATION ANCASTER,2024-02-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
912707,STATION ANCASTER,2024-02-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
912707,STATION ANCASTER,2024-02-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
912707,STATION ANCASTER,2024-02-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
912707,STATION ANCASTER,2024-02-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
912707,STATION ANCASTER,2024-02-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
912707,STATION ANCASTER,2024-02-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,21.1
912707,STATION ANCASTER,2024-02-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
912707,STATION ANCASTER,2024-02-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
912707,STATION ANCASTER,2024-02-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
912707,STATION ANCASTER,2024-02-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
912707,STATION ANCASTER,2024-02-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
912707,STATION ANCASTER,2024-02-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
912707,STATION ANCASTER,2024-02-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
912707,STATION ANCASTER,2024-02-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
912707,STATION ANCASTER,2024-02-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
912707,STATION ANCASTER,2024-02-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,12.5
912707,STATION ANCASTER,2024-02-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
912707,STATION ANCASTER,2024-02-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
912707,STATION ANCASTER,2024-02-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
912707,STATION ANCASTER,2024-02-17T23:20:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
912707,STATION ANCASTER,2024-02-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
912707,STATION ANCASTER,2024-02-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
912707,STATION ANCASTER,2024-02-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
912707,STATION ANCASTER,2024-02-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
912707,STATION ANCASTER,2024-02-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
912707,STATION ANCASTER,2024-02-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
912707,STATION ANCASTER,2024-02-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
912707,STATION ANCASTER,2024-02-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
912707,STATION ANCASTER,2024-02-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.77
912707,STATION ANCASTER,2024-02-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.89
912707,STATION ANCASTER,2024-02-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.12
912707,STATION ANCASTER,2024-02-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
912707,STATION ANCASTER,2024-02-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
912707,STATION ANCASTER,2024-02-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
912707,STATION ANCASTER,2024-02-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
912707,STATION ANCASTER,2024-02-17T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
912707,STATION ANCASTER,2024-02-17T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
912707,STATION ANCASTER,2024-02-17T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
912707,STATION ANCASTER,2024-02-17T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
912707,STATION ANCASTER,2024-02-17T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
912707,STATION ANCASTER,2024-02-17T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.74
912707,STATION ANCASTER,2024-02-17T23:10:00.000+00:00,feeder,4,N Current (RMS),A,17.2
912707,STATION ANCASTER,2024-02-17T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
912707,STATION ANCASTER,2024-02-17T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
912707,STATION ANCASTER,2024-02-17T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
912707,STATION ANCASTER,2024-02-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
912707,STATION ANCASTER,2024-02-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
912707,STATION ANCASTER,2024-02-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
912707,STATION ANCASTER,2024-02-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
912707,STATION ANCASTER,2024-02-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
912707,STATION ANCASTER,2024-02-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
912707,STATION ANCASTER,2024-02-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
912707,STATION ANCASTER,2024-02-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
912707,STATION ANCASTER,2024-02-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
912707,STATION ANCASTER,2024-02-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
912707,STATION ANCASTER,2024-02-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
912707,STATION ANCASTER,2024-02-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
912707,STATION ANCASTER,2024-02-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
912707,STATION ANCASTER,2024-02-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
912707,STATION ANCASTER,2024-02-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
912707,STATION ANCASTER,2024-02-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
912707,STATION ANCASTER,2024-02-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,10.7
912707,STATION ANCASTER,2024-02-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
912707,STATION ANCASTER,2024-02-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
912707,STATION ANCASTER,2024-02-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
912707,STATION ANCASTER,2024-02-17T23:10:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
912707,STATION ANCASTER,2024-02-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
912707,STATION ANCASTER,2024-02-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
912707,STATION ANCASTER,2024-02-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
912707,STATION ANCASTER,2024-02-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
912707,STATION ANCASTER,2024-02-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
912707,STATION ANCASTER,2024-02-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
912707,STATION ANCASTER,2024-02-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
912707,STATION ANCASTER,2024-02-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
912707,STATION ANCASTER,2024-02-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.93
912707,STATION ANCASTER,2024-02-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.92
912707,STATION ANCASTER,2024-02-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.31
912707,STATION ANCASTER,2024-02-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
912707,STATION ANCASTER,2024-02-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
912707,STATION ANCASTER,2024-02-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
912707,STATION ANCASTER,2024-02-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
912707,STATION ANCASTER,2024-02-17T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
912707,STATION ANCASTER,2024-02-17T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
912707,STATION ANCASTER,2024-02-17T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
912707,STATION ANCASTER,2024-02-17T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
912707,STATION ANCASTER,2024-02-17T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
912707,STATION ANCASTER,2024-02-17T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.03
912707,STATION ANCASTER,2024-02-17T23:00:00.000+00:00,feeder,4,N Current (RMS),A,35.5
912707,STATION ANCASTER,2024-02-17T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
912707,STATION ANCASTER,2024-02-17T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
912707,STATION ANCASTER,2024-02-17T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
912707,STATION ANCASTER,2024-02-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
912707,STATION ANCASTER,2024-02-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
912707,STATION ANCASTER,2024-02-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
912707,STATION ANCASTER,2024-02-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
912707,STATION ANCASTER,2024-02-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
912707,STATION ANCASTER,2024-02-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
912707,STATION ANCASTER,2024-02-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,15.7
912707,STATION ANCASTER,2024-02-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
912707,STATION ANCASTER,2024-02-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
912707,STATION ANCASTER,2024-02-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
912707,STATION ANCASTER,2024-02-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
912707,STATION ANCASTER,2024-02-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
912707,STATION ANCASTER,2024-02-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
912707,STATION ANCASTER,2024-02-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
912707,STATION ANCASTER,2024-02-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.03
912707,STATION ANCASTER,2024-02-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
912707,STATION ANCASTER,2024-02-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,13.1
912707,STATION ANCASTER,2024-02-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
912707,STATION ANCASTER,2024-02-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
912707,STATION ANCASTER,2024-02-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
912707,STATION ANCASTER,2024-02-17T23:00:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
912707,STATION ANCASTER,2024-02-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
912707,STATION ANCASTER,2024-02-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
912707,STATION ANCASTER,2024-02-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
912707,STATION ANCASTER,2024-02-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
912707,STATION ANCASTER,2024-02-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
912707,STATION ANCASTER,2024-02-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
912707,STATION ANCASTER,2024-02-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
912707,STATION ANCASTER,2024-02-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
912707,STATION ANCASTER,2024-02-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.95
912707,STATION ANCASTER,2024-02-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.33
912707,STATION ANCASTER,2024-02-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.21
912707,STATION ANCASTER,2024-02-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
912707,STATION ANCASTER,2024-02-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
912707,STATION ANCASTER,2024-02-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
912707,STATION ANCASTER,2024-02-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
912707,STATION ANCASTER,2024-02-17T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
912707,STATION ANCASTER,2024-02-17T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
912707,STATION ANCASTER,2024-02-17T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
912707,STATION ANCASTER,2024-02-17T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
912707,STATION ANCASTER,2024-02-17T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
912707,STATION ANCASTER,2024-02-17T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.96
912707,STATION ANCASTER,2024-02-17T22:50:00.000+00:00,feeder,4,N Current (RMS),A,66.2
912707,STATION ANCASTER,2024-02-17T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
912707,STATION ANCASTER,2024-02-17T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
912707,STATION ANCASTER,2024-02-17T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.9
912707,STATION ANCASTER,2024-02-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
912707,STATION ANCASTER,2024-02-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
912707,STATION ANCASTER,2024-02-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
912707,STATION ANCASTER,2024-02-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
912707,STATION ANCASTER,2024-02-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
912707,STATION ANCASTER,2024-02-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
912707,STATION ANCASTER,2024-02-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
912707,STATION ANCASTER,2024-02-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
912707,STATION ANCASTER,2024-02-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
912707,STATION ANCASTER,2024-02-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
912707,STATION ANCASTER,2024-02-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
912707,STATION ANCASTER,2024-02-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
912707,STATION ANCASTER,2024-02-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
912707,STATION ANCASTER,2024-02-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
912707,STATION ANCASTER,2024-02-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
912707,STATION ANCASTER,2024-02-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
912707,STATION ANCASTER,2024-02-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,10.6
912707,STATION ANCASTER,2024-02-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
912707,STATION ANCASTER,2024-02-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
912707,STATION ANCASTER,2024-02-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
912707,STATION ANCASTER,2024-02-17T22:50:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
912707,STATION ANCASTER,2024-02-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
912707,STATION ANCASTER,2024-02-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
912707,STATION ANCASTER,2024-02-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
912707,STATION ANCASTER,2024-02-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
912707,STATION ANCASTER,2024-02-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
912707,STATION ANCASTER,2024-02-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
912707,STATION ANCASTER,2024-02-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
912707,STATION ANCASTER,2024-02-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
912707,STATION ANCASTER,2024-02-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.08
912707,STATION ANCASTER,2024-02-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.73
912707,STATION ANCASTER,2024-02-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.19
912707,STATION ANCASTER,2024-02-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
912707,STATION ANCASTER,2024-02-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
912707,STATION ANCASTER,2024-02-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
912707,STATION ANCASTER,2024-02-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
912707,STATION ANCASTER,2024-02-17T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
912707,STATION ANCASTER,2024-02-17T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
912707,STATION ANCASTER,2024-02-17T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
912707,STATION ANCASTER,2024-02-17T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.39
912707,STATION ANCASTER,2024-02-17T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.62
912707,STATION ANCASTER,2024-02-17T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.62
912707,STATION ANCASTER,2024-02-17T22:40:00.000+00:00,feeder,4,N Current (RMS),A,66.8
912707,STATION ANCASTER,2024-02-17T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
912707,STATION ANCASTER,2024-02-17T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
912707,STATION ANCASTER,2024-02-17T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.7
912707,STATION ANCASTER,2024-02-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
912707,STATION ANCASTER,2024-02-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
912707,STATION ANCASTER,2024-02-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
912707,STATION ANCASTER,2024-02-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
912707,STATION ANCASTER,2024-02-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
912707,STATION ANCASTER,2024-02-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
912707,STATION ANCASTER,2024-02-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,22.9
912707,STATION ANCASTER,2024-02-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
912707,STATION ANCASTER,2024-02-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
912707,STATION ANCASTER,2024-02-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
912707,STATION ANCASTER,2024-02-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
912707,STATION ANCASTER,2024-02-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
912707,STATION ANCASTER,2024-02-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
912707,STATION ANCASTER,2024-02-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
912707,STATION ANCASTER,2024-02-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
912707,STATION ANCASTER,2024-02-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
912707,STATION ANCASTER,2024-02-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,32.2
912707,STATION ANCASTER,2024-02-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
912707,STATION ANCASTER,2024-02-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
912707,STATION ANCASTER,2024-02-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
912707,STATION ANCASTER,2024-02-17T22:40:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
912707,STATION ANCASTER,2024-02-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
912707,STATION ANCASTER,2024-02-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
912707,STATION ANCASTER,2024-02-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
912707,STATION ANCASTER,2024-02-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
912707,STATION ANCASTER,2024-02-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
912707,STATION ANCASTER,2024-02-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
912707,STATION ANCASTER,2024-02-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
912707,STATION ANCASTER,2024-02-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
912707,STATION ANCASTER,2024-02-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.82
912707,STATION ANCASTER,2024-02-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
912707,STATION ANCASTER,2024-02-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.31
912707,STATION ANCASTER,2024-02-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
912707,STATION ANCASTER,2024-02-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
912707,STATION ANCASTER,2024-02-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
912707,STATION ANCASTER,2024-02-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
912707,STATION ANCASTER,2024-02-17T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
912707,STATION ANCASTER,2024-02-17T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
912707,STATION ANCASTER,2024-02-17T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
912707,STATION ANCASTER,2024-02-17T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
912707,STATION ANCASTER,2024-02-17T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
912707,STATION ANCASTER,2024-02-17T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.48
912707,STATION ANCASTER,2024-02-17T22:30:00.000+00:00,feeder,4,N Current (RMS),A,68.1
912707,STATION ANCASTER,2024-02-17T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
912707,STATION ANCASTER,2024-02-17T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
912707,STATION ANCASTER,2024-02-17T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.9
912707,STATION ANCASTER,2024-02-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
912707,STATION ANCASTER,2024-02-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
912707,STATION ANCASTER,2024-02-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
912707,STATION ANCASTER,2024-02-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
912707,STATION ANCASTER,2024-02-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
912707,STATION ANCASTER,2024-02-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
912707,STATION ANCASTER,2024-02-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,13.6
912707,STATION ANCASTER,2024-02-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
912707,STATION ANCASTER,2024-02-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
912707,STATION ANCASTER,2024-02-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
912707,STATION ANCASTER,2024-02-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
912707,STATION ANCASTER,2024-02-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
912707,STATION ANCASTER,2024-02-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
912707,STATION ANCASTER,2024-02-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
912707,STATION ANCASTER,2024-02-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
912707,STATION ANCASTER,2024-02-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.96
912707,STATION ANCASTER,2024-02-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,37.9
912707,STATION ANCASTER,2024-02-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
912707,STATION ANCASTER,2024-02-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
912707,STATION ANCASTER,2024-02-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
912707,STATION ANCASTER,2024-02-17T22:30:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
912707,STATION ANCASTER,2024-02-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
912707,STATION ANCASTER,2024-02-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
912707,STATION ANCASTER,2024-02-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
912707,STATION ANCASTER,2024-02-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
912707,STATION ANCASTER,2024-02-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
912707,STATION ANCASTER,2024-02-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
912707,STATION ANCASTER,2024-02-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
912707,STATION ANCASTER,2024-02-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
912707,STATION ANCASTER,2024-02-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.48
912707,STATION ANCASTER,2024-02-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.27
912707,STATION ANCASTER,2024-02-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.39
912707,STATION ANCASTER,2024-02-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
912707,STATION ANCASTER,2024-02-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
912707,STATION ANCASTER,2024-02-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
912707,STATION ANCASTER,2024-02-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
912707,STATION ANCASTER,2024-02-17T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
912707,STATION ANCASTER,2024-02-17T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
912707,STATION ANCASTER,2024-02-17T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
912707,STATION ANCASTER,2024-02-17T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
912707,STATION ANCASTER,2024-02-17T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
912707,STATION ANCASTER,2024-02-17T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.6
912707,STATION ANCASTER,2024-02-17T22:20:00.000+00:00,feeder,4,N Current (RMS),A,65.8
912707,STATION ANCASTER,2024-02-17T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
912707,STATION ANCASTER,2024-02-17T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
912707,STATION ANCASTER,2024-02-17T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.2
912707,STATION ANCASTER,2024-02-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
912707,STATION ANCASTER,2024-02-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
912707,STATION ANCASTER,2024-02-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
912707,STATION ANCASTER,2024-02-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
912707,STATION ANCASTER,2024-02-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
912707,STATION ANCASTER,2024-02-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
912707,STATION ANCASTER,2024-02-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,13.9
912707,STATION ANCASTER,2024-02-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
912707,STATION ANCASTER,2024-02-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
912707,STATION ANCASTER,2024-02-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
912707,STATION ANCASTER,2024-02-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
912707,STATION ANCASTER,2024-02-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
912707,STATION ANCASTER,2024-02-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
912707,STATION ANCASTER,2024-02-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
912707,STATION ANCASTER,2024-02-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
912707,STATION ANCASTER,2024-02-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.3
912707,STATION ANCASTER,2024-02-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,32.1
912707,STATION ANCASTER,2024-02-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
912707,STATION ANCASTER,2024-02-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
912707,STATION ANCASTER,2024-02-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
912707,STATION ANCASTER,2024-02-17T22:20:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
912707,STATION ANCASTER,2024-02-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
912707,STATION ANCASTER,2024-02-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
912707,STATION ANCASTER,2024-02-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
912707,STATION ANCASTER,2024-02-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
912707,STATION ANCASTER,2024-02-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
912707,STATION ANCASTER,2024-02-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
912707,STATION ANCASTER,2024-02-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
912707,STATION ANCASTER,2024-02-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
912707,STATION ANCASTER,2024-02-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.44
912707,STATION ANCASTER,2024-02-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.3
912707,STATION ANCASTER,2024-02-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.94
912707,STATION ANCASTER,2024-02-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
912707,STATION ANCASTER,2024-02-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
912707,STATION ANCASTER,2024-02-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
912707,STATION ANCASTER,2024-02-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
912707,STATION ANCASTER,2024-02-17T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
912707,STATION ANCASTER,2024-02-17T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
912707,STATION ANCASTER,2024-02-17T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
912707,STATION ANCASTER,2024-02-17T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
912707,STATION ANCASTER,2024-02-17T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
912707,STATION ANCASTER,2024-02-17T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.78
912707,STATION ANCASTER,2024-02-17T22:10:00.000+00:00,feeder,4,N Current (RMS),A,65.8
912707,STATION ANCASTER,2024-02-17T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
912707,STATION ANCASTER,2024-02-17T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
912707,STATION ANCASTER,2024-02-17T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.6
912707,STATION ANCASTER,2024-02-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
912707,STATION ANCASTER,2024-02-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
912707,STATION ANCASTER,2024-02-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
912707,STATION ANCASTER,2024-02-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
912707,STATION ANCASTER,2024-02-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
912707,STATION ANCASTER,2024-02-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
912707,STATION ANCASTER,2024-02-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,19.2
912707,STATION ANCASTER,2024-02-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
912707,STATION ANCASTER,2024-02-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
912707,STATION ANCASTER,2024-02-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
912707,STATION ANCASTER,2024-02-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
912707,STATION ANCASTER,2024-02-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
912707,STATION ANCASTER,2024-02-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
912707,STATION ANCASTER,2024-02-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
912707,STATION ANCASTER,2024-02-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
912707,STATION ANCASTER,2024-02-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
912707,STATION ANCASTER,2024-02-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,36.6
912707,STATION ANCASTER,2024-02-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
912707,STATION ANCASTER,2024-02-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
912707,STATION ANCASTER,2024-02-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
912707,STATION ANCASTER,2024-02-17T22:10:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
912707,STATION ANCASTER,2024-02-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
912707,STATION ANCASTER,2024-02-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
912707,STATION ANCASTER,2024-02-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
912707,STATION ANCASTER,2024-02-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
912707,STATION ANCASTER,2024-02-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
912707,STATION ANCASTER,2024-02-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
912707,STATION ANCASTER,2024-02-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
912707,STATION ANCASTER,2024-02-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
912707,STATION ANCASTER,2024-02-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.7
912707,STATION ANCASTER,2024-02-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.13
912707,STATION ANCASTER,2024-02-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.22
912707,STATION ANCASTER,2024-02-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
912707,STATION ANCASTER,2024-02-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
912707,STATION ANCASTER,2024-02-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
912707,STATION ANCASTER,2024-02-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
912707,STATION ANCASTER,2024-02-17T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
912707,STATION ANCASTER,2024-02-17T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
912707,STATION ANCASTER,2024-02-17T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
912707,STATION ANCASTER,2024-02-17T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
912707,STATION ANCASTER,2024-02-17T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.8
912707,STATION ANCASTER,2024-02-17T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.5
912707,STATION ANCASTER,2024-02-17T22:00:00.000+00:00,feeder,4,N Current (RMS),A,64.6
912707,STATION ANCASTER,2024-02-17T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
912707,STATION ANCASTER,2024-02-17T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
912707,STATION ANCASTER,2024-02-17T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.9
912707,STATION ANCASTER,2024-02-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
912707,STATION ANCASTER,2024-02-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
912707,STATION ANCASTER,2024-02-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
912707,STATION ANCASTER,2024-02-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
912707,STATION ANCASTER,2024-02-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
912707,STATION ANCASTER,2024-02-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.23
912707,STATION ANCASTER,2024-02-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,19.9
912707,STATION ANCASTER,2024-02-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
912707,STATION ANCASTER,2024-02-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
912707,STATION ANCASTER,2024-02-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
912707,STATION ANCASTER,2024-02-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
912707,STATION ANCASTER,2024-02-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
912707,STATION ANCASTER,2024-02-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
912707,STATION ANCASTER,2024-02-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
912707,STATION ANCASTER,2024-02-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
912707,STATION ANCASTER,2024-02-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
912707,STATION ANCASTER,2024-02-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,36.6
912707,STATION ANCASTER,2024-02-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
912707,STATION ANCASTER,2024-02-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
912707,STATION ANCASTER,2024-02-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
912707,STATION ANCASTER,2024-02-17T22:00:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
912707,STATION ANCASTER,2024-02-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
912707,STATION ANCASTER,2024-02-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
912707,STATION ANCASTER,2024-02-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
912707,STATION ANCASTER,2024-02-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
912707,STATION ANCASTER,2024-02-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
912707,STATION ANCASTER,2024-02-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
912707,STATION ANCASTER,2024-02-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
912707,STATION ANCASTER,2024-02-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
912707,STATION ANCASTER,2024-02-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
912707,STATION ANCASTER,2024-02-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.29
912707,STATION ANCASTER,2024-02-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.85
912707,STATION ANCASTER,2024-02-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
912707,STATION ANCASTER,2024-02-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
912707,STATION ANCASTER,2024-02-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
912707,STATION ANCASTER,2024-02-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
912707,STATION ANCASTER,2024-02-17T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
912707,STATION ANCASTER,2024-02-17T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
912707,STATION ANCASTER,2024-02-17T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
912707,STATION ANCASTER,2024-02-17T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
912707,STATION ANCASTER,2024-02-17T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
912707,STATION ANCASTER,2024-02-17T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.78
912707,STATION ANCASTER,2024-02-17T21:50:00.000+00:00,feeder,4,N Current (RMS),A,55.4
912707,STATION ANCASTER,2024-02-17T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
912707,STATION ANCASTER,2024-02-17T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
912707,STATION ANCASTER,2024-02-17T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
912707,STATION ANCASTER,2024-02-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
912707,STATION ANCASTER,2024-02-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
912707,STATION ANCASTER,2024-02-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
912707,STATION ANCASTER,2024-02-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
912707,STATION ANCASTER,2024-02-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
912707,STATION ANCASTER,2024-02-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
912707,STATION ANCASTER,2024-02-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,24.5
912707,STATION ANCASTER,2024-02-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
912707,STATION ANCASTER,2024-02-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
912707,STATION ANCASTER,2024-02-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
912707,STATION ANCASTER,2024-02-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
912707,STATION ANCASTER,2024-02-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
912707,STATION ANCASTER,2024-02-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
912707,STATION ANCASTER,2024-02-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
912707,STATION ANCASTER,2024-02-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
912707,STATION ANCASTER,2024-02-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.5
912707,STATION ANCASTER,2024-02-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,33.6
912707,STATION ANCASTER,2024-02-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
912707,STATION ANCASTER,2024-02-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
912707,STATION ANCASTER,2024-02-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
912707,STATION ANCASTER,2024-02-17T21:50:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
912707,STATION ANCASTER,2024-02-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
912707,STATION ANCASTER,2024-02-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
912707,STATION ANCASTER,2024-02-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
912707,STATION ANCASTER,2024-02-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
912707,STATION ANCASTER,2024-02-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
912707,STATION ANCASTER,2024-02-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
912707,STATION ANCASTER,2024-02-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
912707,STATION ANCASTER,2024-02-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
912707,STATION ANCASTER,2024-02-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.59
912707,STATION ANCASTER,2024-02-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.81
912707,STATION ANCASTER,2024-02-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.01
912707,STATION ANCASTER,2024-02-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
912707,STATION ANCASTER,2024-02-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
912707,STATION ANCASTER,2024-02-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
912707,STATION ANCASTER,2024-02-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
912707,STATION ANCASTER,2024-02-17T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
912707,STATION ANCASTER,2024-02-17T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
912707,STATION ANCASTER,2024-02-17T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
912707,STATION ANCASTER,2024-02-17T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.73
912707,STATION ANCASTER,2024-02-17T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
912707,STATION ANCASTER,2024-02-17T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.49
912707,STATION ANCASTER,2024-02-17T21:40:00.000+00:00,feeder,4,N Current (RMS),A,59.6
912707,STATION ANCASTER,2024-02-17T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
912707,STATION ANCASTER,2024-02-17T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
912707,STATION ANCASTER,2024-02-17T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.9
912707,STATION ANCASTER,2024-02-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
912707,STATION ANCASTER,2024-02-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
912707,STATION ANCASTER,2024-02-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
912707,STATION ANCASTER,2024-02-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
912707,STATION ANCASTER,2024-02-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.69
912707,STATION ANCASTER,2024-02-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
912707,STATION ANCASTER,2024-02-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,43.5
912707,STATION ANCASTER,2024-02-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
912707,STATION ANCASTER,2024-02-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
912707,STATION ANCASTER,2024-02-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
912707,STATION ANCASTER,2024-02-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
912707,STATION ANCASTER,2024-02-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
912707,STATION ANCASTER,2024-02-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
912707,STATION ANCASTER,2024-02-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
912707,STATION ANCASTER,2024-02-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
912707,STATION ANCASTER,2024-02-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.55
912707,STATION ANCASTER,2024-02-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,34.2
