Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912707,STATION ANCASTER,2024-02-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
912707,STATION ANCASTER,2024-02-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
912707,STATION ANCASTER,2024-02-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
912707,STATION ANCASTER,2024-02-17T21:40:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
912707,STATION ANCASTER,2024-02-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
912707,STATION ANCASTER,2024-02-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
912707,STATION ANCASTER,2024-02-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
912707,STATION ANCASTER,2024-02-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
912707,STATION ANCASTER,2024-02-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
912707,STATION ANCASTER,2024-02-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
912707,STATION ANCASTER,2024-02-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
912707,STATION ANCASTER,2024-02-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
912707,STATION ANCASTER,2024-02-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.95
912707,STATION ANCASTER,2024-02-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.87
912707,STATION ANCASTER,2024-02-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.02
912707,STATION ANCASTER,2024-02-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
912707,STATION ANCASTER,2024-02-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
912707,STATION ANCASTER,2024-02-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
912707,STATION ANCASTER,2024-02-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
912707,STATION ANCASTER,2024-02-17T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
912707,STATION ANCASTER,2024-02-17T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
912707,STATION ANCASTER,2024-02-17T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
912707,STATION ANCASTER,2024-02-17T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.43
912707,STATION ANCASTER,2024-02-17T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
912707,STATION ANCASTER,2024-02-17T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.15
912707,STATION ANCASTER,2024-02-17T21:30:00.000+00:00,feeder,4,N Current (RMS),A,70.3
912707,STATION ANCASTER,2024-02-17T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
912707,STATION ANCASTER,2024-02-17T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
912707,STATION ANCASTER,2024-02-17T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.8
912707,STATION ANCASTER,2024-02-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
912707,STATION ANCASTER,2024-02-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
912707,STATION ANCASTER,2024-02-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
912707,STATION ANCASTER,2024-02-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
912707,STATION ANCASTER,2024-02-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.9
912707,STATION ANCASTER,2024-02-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
912707,STATION ANCASTER,2024-02-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,57.6
912707,STATION ANCASTER,2024-02-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
912707,STATION ANCASTER,2024-02-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.7
912707,STATION ANCASTER,2024-02-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
912707,STATION ANCASTER,2024-02-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
912707,STATION ANCASTER,2024-02-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
912707,STATION ANCASTER,2024-02-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
912707,STATION ANCASTER,2024-02-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
912707,STATION ANCASTER,2024-02-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
912707,STATION ANCASTER,2024-02-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
912707,STATION ANCASTER,2024-02-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,30.6
912707,STATION ANCASTER,2024-02-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
912707,STATION ANCASTER,2024-02-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
912707,STATION ANCASTER,2024-02-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
912707,STATION ANCASTER,2024-02-17T21:30:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
912707,STATION ANCASTER,2024-02-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
912707,STATION ANCASTER,2024-02-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
912707,STATION ANCASTER,2024-02-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
912707,STATION ANCASTER,2024-02-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
912707,STATION ANCASTER,2024-02-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
912707,STATION ANCASTER,2024-02-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
912707,STATION ANCASTER,2024-02-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
912707,STATION ANCASTER,2024-02-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
912707,STATION ANCASTER,2024-02-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.55
912707,STATION ANCASTER,2024-02-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.89
912707,STATION ANCASTER,2024-02-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.78
912707,STATION ANCASTER,2024-02-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
912707,STATION ANCASTER,2024-02-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
912707,STATION ANCASTER,2024-02-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
912707,STATION ANCASTER,2024-02-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
912707,STATION ANCASTER,2024-02-17T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
912707,STATION ANCASTER,2024-02-17T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
912707,STATION ANCASTER,2024-02-17T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
912707,STATION ANCASTER,2024-02-17T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
912707,STATION ANCASTER,2024-02-17T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
912707,STATION ANCASTER,2024-02-17T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.27
912707,STATION ANCASTER,2024-02-17T21:20:00.000+00:00,feeder,4,N Current (RMS),A,68.9
912707,STATION ANCASTER,2024-02-17T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
912707,STATION ANCASTER,2024-02-17T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
912707,STATION ANCASTER,2024-02-17T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.1
912707,STATION ANCASTER,2024-02-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
912707,STATION ANCASTER,2024-02-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
912707,STATION ANCASTER,2024-02-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
912707,STATION ANCASTER,2024-02-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
912707,STATION ANCASTER,2024-02-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.95
912707,STATION ANCASTER,2024-02-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
912707,STATION ANCASTER,2024-02-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,36.3
912707,STATION ANCASTER,2024-02-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
912707,STATION ANCASTER,2024-02-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
912707,STATION ANCASTER,2024-02-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
912707,STATION ANCASTER,2024-02-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
912707,STATION ANCASTER,2024-02-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
912707,STATION ANCASTER,2024-02-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
912707,STATION ANCASTER,2024-02-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
912707,STATION ANCASTER,2024-02-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
912707,STATION ANCASTER,2024-02-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.22
912707,STATION ANCASTER,2024-02-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
912707,STATION ANCASTER,2024-02-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
912707,STATION ANCASTER,2024-02-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
912707,STATION ANCASTER,2024-02-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
912707,STATION ANCASTER,2024-02-17T21:20:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
912707,STATION ANCASTER,2024-02-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
912707,STATION ANCASTER,2024-02-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
912707,STATION ANCASTER,2024-02-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
912707,STATION ANCASTER,2024-02-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
912707,STATION ANCASTER,2024-02-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
912707,STATION ANCASTER,2024-02-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
912707,STATION ANCASTER,2024-02-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
912707,STATION ANCASTER,2024-02-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
912707,STATION ANCASTER,2024-02-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.4
912707,STATION ANCASTER,2024-02-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.65
912707,STATION ANCASTER,2024-02-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.34
912707,STATION ANCASTER,2024-02-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
912707,STATION ANCASTER,2024-02-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
912707,STATION ANCASTER,2024-02-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
912707,STATION ANCASTER,2024-02-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
912707,STATION ANCASTER,2024-02-17T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
912707,STATION ANCASTER,2024-02-17T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
912707,STATION ANCASTER,2024-02-17T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
912707,STATION ANCASTER,2024-02-17T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
912707,STATION ANCASTER,2024-02-17T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
912707,STATION ANCASTER,2024-02-17T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.81
912707,STATION ANCASTER,2024-02-17T21:10:00.000+00:00,feeder,4,N Current (RMS),A,59.6
912707,STATION ANCASTER,2024-02-17T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
912707,STATION ANCASTER,2024-02-17T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
912707,STATION ANCASTER,2024-02-17T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.7
912707,STATION ANCASTER,2024-02-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
912707,STATION ANCASTER,2024-02-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
912707,STATION ANCASTER,2024-02-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
912707,STATION ANCASTER,2024-02-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
912707,STATION ANCASTER,2024-02-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.03
912707,STATION ANCASTER,2024-02-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
912707,STATION ANCASTER,2024-02-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,20.8
912707,STATION ANCASTER,2024-02-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
912707,STATION ANCASTER,2024-02-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
912707,STATION ANCASTER,2024-02-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
912707,STATION ANCASTER,2024-02-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
912707,STATION ANCASTER,2024-02-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
912707,STATION ANCASTER,2024-02-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
912707,STATION ANCASTER,2024-02-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
912707,STATION ANCASTER,2024-02-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
912707,STATION ANCASTER,2024-02-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.5
912707,STATION ANCASTER,2024-02-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,31.9
912707,STATION ANCASTER,2024-02-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
912707,STATION ANCASTER,2024-02-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
912707,STATION ANCASTER,2024-02-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
912707,STATION ANCASTER,2024-02-17T21:10:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
912707,STATION ANCASTER,2024-02-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
912707,STATION ANCASTER,2024-02-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
912707,STATION ANCASTER,2024-02-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
912707,STATION ANCASTER,2024-02-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
912707,STATION ANCASTER,2024-02-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
912707,STATION ANCASTER,2024-02-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
912707,STATION ANCASTER,2024-02-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
912707,STATION ANCASTER,2024-02-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
912707,STATION ANCASTER,2024-02-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.85
912707,STATION ANCASTER,2024-02-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.39
912707,STATION ANCASTER,2024-02-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.74
912707,STATION ANCASTER,2024-02-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
912707,STATION ANCASTER,2024-02-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
912707,STATION ANCASTER,2024-02-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
912707,STATION ANCASTER,2024-02-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
912707,STATION ANCASTER,2024-02-17T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
912707,STATION ANCASTER,2024-02-17T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
912707,STATION ANCASTER,2024-02-17T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
912707,STATION ANCASTER,2024-02-17T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.64
912707,STATION ANCASTER,2024-02-17T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
912707,STATION ANCASTER,2024-02-17T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.32
912707,STATION ANCASTER,2024-02-17T21:00:00.000+00:00,feeder,4,N Current (RMS),A,72.6
912707,STATION ANCASTER,2024-02-17T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
912707,STATION ANCASTER,2024-02-17T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
912707,STATION ANCASTER,2024-02-17T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.2
912707,STATION ANCASTER,2024-02-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
912707,STATION ANCASTER,2024-02-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
912707,STATION ANCASTER,2024-02-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
912707,STATION ANCASTER,2024-02-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
912707,STATION ANCASTER,2024-02-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.63
912707,STATION ANCASTER,2024-02-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.94
912707,STATION ANCASTER,2024-02-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,39.6
912707,STATION ANCASTER,2024-02-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
912707,STATION ANCASTER,2024-02-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
912707,STATION ANCASTER,2024-02-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
912707,STATION ANCASTER,2024-02-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
912707,STATION ANCASTER,2024-02-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
912707,STATION ANCASTER,2024-02-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
912707,STATION ANCASTER,2024-02-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
912707,STATION ANCASTER,2024-02-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
912707,STATION ANCASTER,2024-02-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.87
912707,STATION ANCASTER,2024-02-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,34.9
912707,STATION ANCASTER,2024-02-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
912707,STATION ANCASTER,2024-02-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
912707,STATION ANCASTER,2024-02-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
912707,STATION ANCASTER,2024-02-17T21:00:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
912707,STATION ANCASTER,2024-02-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
912707,STATION ANCASTER,2024-02-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
912707,STATION ANCASTER,2024-02-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
912707,STATION ANCASTER,2024-02-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
912707,STATION ANCASTER,2024-02-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
912707,STATION ANCASTER,2024-02-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
912707,STATION ANCASTER,2024-02-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
912707,STATION ANCASTER,2024-02-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
912707,STATION ANCASTER,2024-02-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.64
912707,STATION ANCASTER,2024-02-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.49
912707,STATION ANCASTER,2024-02-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.13
912707,STATION ANCASTER,2024-02-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,124.1
912707,STATION ANCASTER,2024-02-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
912707,STATION ANCASTER,2024-02-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
912707,STATION ANCASTER,2024-02-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
912707,STATION ANCASTER,2024-02-17T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
912707,STATION ANCASTER,2024-02-17T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
912707,STATION ANCASTER,2024-02-17T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
912707,STATION ANCASTER,2024-02-17T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
912707,STATION ANCASTER,2024-02-17T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
912707,STATION ANCASTER,2024-02-17T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.69
912707,STATION ANCASTER,2024-02-17T20:50:00.000+00:00,feeder,4,N Current (RMS),A,73.5
912707,STATION ANCASTER,2024-02-17T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
912707,STATION ANCASTER,2024-02-17T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
912707,STATION ANCASTER,2024-02-17T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.2
912707,STATION ANCASTER,2024-02-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
912707,STATION ANCASTER,2024-02-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
912707,STATION ANCASTER,2024-02-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
912707,STATION ANCASTER,2024-02-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
912707,STATION ANCASTER,2024-02-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.96
912707,STATION ANCASTER,2024-02-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
912707,STATION ANCASTER,2024-02-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,61.1
912707,STATION ANCASTER,2024-02-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
912707,STATION ANCASTER,2024-02-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.7
912707,STATION ANCASTER,2024-02-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
912707,STATION ANCASTER,2024-02-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
912707,STATION ANCASTER,2024-02-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
912707,STATION ANCASTER,2024-02-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
912707,STATION ANCASTER,2024-02-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
912707,STATION ANCASTER,2024-02-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
912707,STATION ANCASTER,2024-02-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.56
912707,STATION ANCASTER,2024-02-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,33.3
912707,STATION ANCASTER,2024-02-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
912707,STATION ANCASTER,2024-02-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
912707,STATION ANCASTER,2024-02-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
912707,STATION ANCASTER,2024-02-17T20:50:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
912707,STATION ANCASTER,2024-02-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
912707,STATION ANCASTER,2024-02-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
912707,STATION ANCASTER,2024-02-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
912707,STATION ANCASTER,2024-02-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
912707,STATION ANCASTER,2024-02-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
912707,STATION ANCASTER,2024-02-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
912707,STATION ANCASTER,2024-02-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
912707,STATION ANCASTER,2024-02-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
912707,STATION ANCASTER,2024-02-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.36
912707,STATION ANCASTER,2024-02-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.45
912707,STATION ANCASTER,2024-02-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.52
912707,STATION ANCASTER,2024-02-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
912707,STATION ANCASTER,2024-02-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
912707,STATION ANCASTER,2024-02-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
912707,STATION ANCASTER,2024-02-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
912707,STATION ANCASTER,2024-02-17T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
912707,STATION ANCASTER,2024-02-17T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
912707,STATION ANCASTER,2024-02-17T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
912707,STATION ANCASTER,2024-02-17T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
912707,STATION ANCASTER,2024-02-17T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
912707,STATION ANCASTER,2024-02-17T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.97
912707,STATION ANCASTER,2024-02-17T20:40:00.000+00:00,feeder,4,N Current (RMS),A,64.1
912707,STATION ANCASTER,2024-02-17T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
912707,STATION ANCASTER,2024-02-17T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
912707,STATION ANCASTER,2024-02-17T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
912707,STATION ANCASTER,2024-02-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
912707,STATION ANCASTER,2024-02-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
912707,STATION ANCASTER,2024-02-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
912707,STATION ANCASTER,2024-02-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
912707,STATION ANCASTER,2024-02-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
912707,STATION ANCASTER,2024-02-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
912707,STATION ANCASTER,2024-02-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,28.4
912707,STATION ANCASTER,2024-02-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
912707,STATION ANCASTER,2024-02-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
912707,STATION ANCASTER,2024-02-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
912707,STATION ANCASTER,2024-02-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
912707,STATION ANCASTER,2024-02-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
912707,STATION ANCASTER,2024-02-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
912707,STATION ANCASTER,2024-02-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
912707,STATION ANCASTER,2024-02-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
912707,STATION ANCASTER,2024-02-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.52
912707,STATION ANCASTER,2024-02-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,32.3
912707,STATION ANCASTER,2024-02-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
912707,STATION ANCASTER,2024-02-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
912707,STATION ANCASTER,2024-02-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
912707,STATION ANCASTER,2024-02-17T20:40:00.000+00:00,transformer,,Temperature,C,20.7
912707,STATION ANCASTER,2024-02-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
912707,STATION ANCASTER,2024-02-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
912707,STATION ANCASTER,2024-02-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
912707,STATION ANCASTER,2024-02-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
912707,STATION ANCASTER,2024-02-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
912707,STATION ANCASTER,2024-02-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
912707,STATION ANCASTER,2024-02-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
912707,STATION ANCASTER,2024-02-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
912707,STATION ANCASTER,2024-02-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
912707,STATION ANCASTER,2024-02-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.22
912707,STATION ANCASTER,2024-02-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.11
912707,STATION ANCASTER,2024-02-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.98
912707,STATION ANCASTER,2024-02-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
912707,STATION ANCASTER,2024-02-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
912707,STATION ANCASTER,2024-02-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
912707,STATION ANCASTER,2024-02-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
912707,STATION ANCASTER,2024-02-17T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
912707,STATION ANCASTER,2024-02-17T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
912707,STATION ANCASTER,2024-02-17T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
912707,STATION ANCASTER,2024-02-17T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.11
912707,STATION ANCASTER,2024-02-17T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
912707,STATION ANCASTER,2024-02-17T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.06
912707,STATION ANCASTER,2024-02-17T20:30:00.000+00:00,feeder,4,N Current (RMS),A,59.1
912707,STATION ANCASTER,2024-02-17T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
912707,STATION ANCASTER,2024-02-17T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
912707,STATION ANCASTER,2024-02-17T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.2
912707,STATION ANCASTER,2024-02-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
912707,STATION ANCASTER,2024-02-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
912707,STATION ANCASTER,2024-02-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
912707,STATION ANCASTER,2024-02-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
912707,STATION ANCASTER,2024-02-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
912707,STATION ANCASTER,2024-02-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
912707,STATION ANCASTER,2024-02-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,18.6
912707,STATION ANCASTER,2024-02-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
912707,STATION ANCASTER,2024-02-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
912707,STATION ANCASTER,2024-02-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
912707,STATION ANCASTER,2024-02-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
912707,STATION ANCASTER,2024-02-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
912707,STATION ANCASTER,2024-02-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
912707,STATION ANCASTER,2024-02-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
912707,STATION ANCASTER,2024-02-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
912707,STATION ANCASTER,2024-02-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.79
912707,STATION ANCASTER,2024-02-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,35.6
912707,STATION ANCASTER,2024-02-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
912707,STATION ANCASTER,2024-02-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
912707,STATION ANCASTER,2024-02-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
912707,STATION ANCASTER,2024-02-17T20:30:00.000+00:00,transformer,,Temperature,C,20.7
912707,STATION ANCASTER,2024-02-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
912707,STATION ANCASTER,2024-02-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
912707,STATION ANCASTER,2024-02-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
912707,STATION ANCASTER,2024-02-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
912707,STATION ANCASTER,2024-02-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
912707,STATION ANCASTER,2024-02-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
912707,STATION ANCASTER,2024-02-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
912707,STATION ANCASTER,2024-02-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
912707,STATION ANCASTER,2024-02-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
912707,STATION ANCASTER,2024-02-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.29
912707,STATION ANCASTER,2024-02-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.69
912707,STATION ANCASTER,2024-02-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.38
912707,STATION ANCASTER,2024-02-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
912707,STATION ANCASTER,2024-02-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
912707,STATION ANCASTER,2024-02-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
912707,STATION ANCASTER,2024-02-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
912707,STATION ANCASTER,2024-02-17T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
912707,STATION ANCASTER,2024-02-17T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
912707,STATION ANCASTER,2024-02-17T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
912707,STATION ANCASTER,2024-02-17T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.36
912707,STATION ANCASTER,2024-02-17T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.05
912707,STATION ANCASTER,2024-02-17T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.85
912707,STATION ANCASTER,2024-02-17T20:20:00.000+00:00,feeder,4,N Current (RMS),A,58.5
912707,STATION ANCASTER,2024-02-17T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
912707,STATION ANCASTER,2024-02-17T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
912707,STATION ANCASTER,2024-02-17T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.3
912707,STATION ANCASTER,2024-02-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
912707,STATION ANCASTER,2024-02-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
912707,STATION ANCASTER,2024-02-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
912707,STATION ANCASTER,2024-02-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
912707,STATION ANCASTER,2024-02-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.84
912707,STATION ANCASTER,2024-02-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
912707,STATION ANCASTER,2024-02-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,19.1
912707,STATION ANCASTER,2024-02-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
912707,STATION ANCASTER,2024-02-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
912707,STATION ANCASTER,2024-02-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
912707,STATION ANCASTER,2024-02-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
912707,STATION ANCASTER,2024-02-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
912707,STATION ANCASTER,2024-02-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
912707,STATION ANCASTER,2024-02-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
912707,STATION ANCASTER,2024-02-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
912707,STATION ANCASTER,2024-02-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.27
912707,STATION ANCASTER,2024-02-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
912707,STATION ANCASTER,2024-02-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
912707,STATION ANCASTER,2024-02-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
912707,STATION ANCASTER,2024-02-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
912707,STATION ANCASTER,2024-02-17T20:20:00.000+00:00,transformer,,Temperature,C,20.7
912707,STATION ANCASTER,2024-02-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
912707,STATION ANCASTER,2024-02-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
912707,STATION ANCASTER,2024-02-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
912707,STATION ANCASTER,2024-02-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
912707,STATION ANCASTER,2024-02-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
912707,STATION ANCASTER,2024-02-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
912707,STATION ANCASTER,2024-02-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
912707,STATION ANCASTER,2024-02-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
912707,STATION ANCASTER,2024-02-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
912707,STATION ANCASTER,2024-02-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.46
912707,STATION ANCASTER,2024-02-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
912707,STATION ANCASTER,2024-02-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.82
912707,STATION ANCASTER,2024-02-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
912707,STATION ANCASTER,2024-02-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
912707,STATION ANCASTER,2024-02-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
912707,STATION ANCASTER,2024-02-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
912707,STATION ANCASTER,2024-02-17T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
912707,STATION ANCASTER,2024-02-17T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
912707,STATION ANCASTER,2024-02-17T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
912707,STATION ANCASTER,2024-02-17T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.65
912707,STATION ANCASTER,2024-02-17T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
912707,STATION ANCASTER,2024-02-17T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.48
912707,STATION ANCASTER,2024-02-17T20:10:00.000+00:00,feeder,4,N Current (RMS),A,52.9
912707,STATION ANCASTER,2024-02-17T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
912707,STATION ANCASTER,2024-02-17T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
912707,STATION ANCASTER,2024-02-17T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.6
912707,STATION ANCASTER,2024-02-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
912707,STATION ANCASTER,2024-02-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
912707,STATION ANCASTER,2024-02-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
912707,STATION ANCASTER,2024-02-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
912707,STATION ANCASTER,2024-02-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
912707,STATION ANCASTER,2024-02-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.36
912707,STATION ANCASTER,2024-02-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
912707,STATION ANCASTER,2024-02-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
912707,STATION ANCASTER,2024-02-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
912707,STATION ANCASTER,2024-02-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
912707,STATION ANCASTER,2024-02-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
912707,STATION ANCASTER,2024-02-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
912707,STATION ANCASTER,2024-02-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
912707,STATION ANCASTER,2024-02-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
912707,STATION ANCASTER,2024-02-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
912707,STATION ANCASTER,2024-02-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.2
912707,STATION ANCASTER,2024-02-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,35.3
912707,STATION ANCASTER,2024-02-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
912707,STATION ANCASTER,2024-02-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
912707,STATION ANCASTER,2024-02-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
912707,STATION ANCASTER,2024-02-17T20:10:00.000+00:00,transformer,,Temperature,C,20.7
912707,STATION ANCASTER,2024-02-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
912707,STATION ANCASTER,2024-02-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
912707,STATION ANCASTER,2024-02-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
912707,STATION ANCASTER,2024-02-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
912707,STATION ANCASTER,2024-02-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
912707,STATION ANCASTER,2024-02-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
912707,STATION ANCASTER,2024-02-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
912707,STATION ANCASTER,2024-02-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
912707,STATION ANCASTER,2024-02-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
912707,STATION ANCASTER,2024-02-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.16
912707,STATION ANCASTER,2024-02-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
912707,STATION ANCASTER,2024-02-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.03
912707,STATION ANCASTER,2024-02-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
912707,STATION ANCASTER,2024-02-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
912707,STATION ANCASTER,2024-02-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
912707,STATION ANCASTER,2024-02-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
912707,STATION ANCASTER,2024-02-17T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
912707,STATION ANCASTER,2024-02-17T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
912707,STATION ANCASTER,2024-02-17T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
912707,STATION ANCASTER,2024-02-17T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
912707,STATION ANCASTER,2024-02-17T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.53
912707,STATION ANCASTER,2024-02-17T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.65
912707,STATION ANCASTER,2024-02-17T20:00:00.000+00:00,feeder,4,N Current (RMS),A,58.1
912707,STATION ANCASTER,2024-02-17T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
912707,STATION ANCASTER,2024-02-17T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
912707,STATION ANCASTER,2024-02-17T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.7
912707,STATION ANCASTER,2024-02-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
912707,STATION ANCASTER,2024-02-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
912707,STATION ANCASTER,2024-02-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
912707,STATION ANCASTER,2024-02-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
912707,STATION ANCASTER,2024-02-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.74
912707,STATION ANCASTER,2024-02-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
912707,STATION ANCASTER,2024-02-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,31.7
912707,STATION ANCASTER,2024-02-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
912707,STATION ANCASTER,2024-02-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
912707,STATION ANCASTER,2024-02-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
912707,STATION ANCASTER,2024-02-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
912707,STATION ANCASTER,2024-02-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
912707,STATION ANCASTER,2024-02-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
912707,STATION ANCASTER,2024-02-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
912707,STATION ANCASTER,2024-02-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
912707,STATION ANCASTER,2024-02-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.38
912707,STATION ANCASTER,2024-02-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,34.3
912707,STATION ANCASTER,2024-02-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
912707,STATION ANCASTER,2024-02-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
912707,STATION ANCASTER,2024-02-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
912707,STATION ANCASTER,2024-02-17T20:00:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
912707,STATION ANCASTER,2024-02-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
912707,STATION ANCASTER,2024-02-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
912707,STATION ANCASTER,2024-02-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
912707,STATION ANCASTER,2024-02-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
912707,STATION ANCASTER,2024-02-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
912707,STATION ANCASTER,2024-02-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
912707,STATION ANCASTER,2024-02-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
912707,STATION ANCASTER,2024-02-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
912707,STATION ANCASTER,2024-02-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.58
912707,STATION ANCASTER,2024-02-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.31
912707,STATION ANCASTER,2024-02-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.15
912707,STATION ANCASTER,2024-02-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
912707,STATION ANCASTER,2024-02-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
912707,STATION ANCASTER,2024-02-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
912707,STATION ANCASTER,2024-02-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
912707,STATION ANCASTER,2024-02-17T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
912707,STATION ANCASTER,2024-02-17T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
912707,STATION ANCASTER,2024-02-17T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
912707,STATION ANCASTER,2024-02-17T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
912707,STATION ANCASTER,2024-02-17T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.42
912707,STATION ANCASTER,2024-02-17T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.54
912707,STATION ANCASTER,2024-02-17T19:50:00.000+00:00,feeder,4,N Current (RMS),A,77.1
912707,STATION ANCASTER,2024-02-17T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
912707,STATION ANCASTER,2024-02-17T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.0
912707,STATION ANCASTER,2024-02-17T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
912707,STATION ANCASTER,2024-02-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
912707,STATION ANCASTER,2024-02-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
912707,STATION ANCASTER,2024-02-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
912707,STATION ANCASTER,2024-02-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
912707,STATION ANCASTER,2024-02-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.71
912707,STATION ANCASTER,2024-02-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
912707,STATION ANCASTER,2024-02-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,51.5
912707,STATION ANCASTER,2024-02-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
912707,STATION ANCASTER,2024-02-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
912707,STATION ANCASTER,2024-02-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
912707,STATION ANCASTER,2024-02-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
912707,STATION ANCASTER,2024-02-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
912707,STATION ANCASTER,2024-02-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
912707,STATION ANCASTER,2024-02-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
912707,STATION ANCASTER,2024-02-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
912707,STATION ANCASTER,2024-02-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
912707,STATION ANCASTER,2024-02-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,33.7
912707,STATION ANCASTER,2024-02-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
912707,STATION ANCASTER,2024-02-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
912707,STATION ANCASTER,2024-02-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
912707,STATION ANCASTER,2024-02-17T19:50:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
912707,STATION ANCASTER,2024-02-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
912707,STATION ANCASTER,2024-02-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
912707,STATION ANCASTER,2024-02-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
912707,STATION ANCASTER,2024-02-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
912707,STATION ANCASTER,2024-02-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
912707,STATION ANCASTER,2024-02-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
912707,STATION ANCASTER,2024-02-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
912707,STATION ANCASTER,2024-02-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
912707,STATION ANCASTER,2024-02-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.44
912707,STATION ANCASTER,2024-02-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.78
912707,STATION ANCASTER,2024-02-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.72
912707,STATION ANCASTER,2024-02-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
912707,STATION ANCASTER,2024-02-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
912707,STATION ANCASTER,2024-02-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
912707,STATION ANCASTER,2024-02-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
912707,STATION ANCASTER,2024-02-17T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
912707,STATION ANCASTER,2024-02-17T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
912707,STATION ANCASTER,2024-02-17T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
912707,STATION ANCASTER,2024-02-17T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
912707,STATION ANCASTER,2024-02-17T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.9
912707,STATION ANCASTER,2024-02-17T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.78
912707,STATION ANCASTER,2024-02-17T19:40:00.000+00:00,feeder,4,N Current (RMS),A,70.8
912707,STATION ANCASTER,2024-02-17T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
912707,STATION ANCASTER,2024-02-17T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.1
