Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912707,STATION ANCASTER,2024-02-17T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.3
912707,STATION ANCASTER,2024-02-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
912707,STATION ANCASTER,2024-02-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
912707,STATION ANCASTER,2024-02-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
912707,STATION ANCASTER,2024-02-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
912707,STATION ANCASTER,2024-02-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.96
912707,STATION ANCASTER,2024-02-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
912707,STATION ANCASTER,2024-02-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,46.8
912707,STATION ANCASTER,2024-02-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
912707,STATION ANCASTER,2024-02-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.1
912707,STATION ANCASTER,2024-02-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
912707,STATION ANCASTER,2024-02-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
912707,STATION ANCASTER,2024-02-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
912707,STATION ANCASTER,2024-02-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
912707,STATION ANCASTER,2024-02-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
912707,STATION ANCASTER,2024-02-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
912707,STATION ANCASTER,2024-02-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.8
912707,STATION ANCASTER,2024-02-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,33.3
912707,STATION ANCASTER,2024-02-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
912707,STATION ANCASTER,2024-02-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
912707,STATION ANCASTER,2024-02-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
912707,STATION ANCASTER,2024-02-17T19:40:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
912707,STATION ANCASTER,2024-02-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
912707,STATION ANCASTER,2024-02-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
912707,STATION ANCASTER,2024-02-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
912707,STATION ANCASTER,2024-02-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
912707,STATION ANCASTER,2024-02-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
912707,STATION ANCASTER,2024-02-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
912707,STATION ANCASTER,2024-02-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
912707,STATION ANCASTER,2024-02-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
912707,STATION ANCASTER,2024-02-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.06
912707,STATION ANCASTER,2024-02-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.77
912707,STATION ANCASTER,2024-02-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.86
912707,STATION ANCASTER,2024-02-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
912707,STATION ANCASTER,2024-02-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
912707,STATION ANCASTER,2024-02-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
912707,STATION ANCASTER,2024-02-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
912707,STATION ANCASTER,2024-02-17T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
912707,STATION ANCASTER,2024-02-17T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
912707,STATION ANCASTER,2024-02-17T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
912707,STATION ANCASTER,2024-02-17T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
912707,STATION ANCASTER,2024-02-17T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.03
912707,STATION ANCASTER,2024-02-17T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.6
912707,STATION ANCASTER,2024-02-17T19:30:00.000+00:00,feeder,4,N Current (RMS),A,64.5
912707,STATION ANCASTER,2024-02-17T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
912707,STATION ANCASTER,2024-02-17T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
912707,STATION ANCASTER,2024-02-17T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.6
912707,STATION ANCASTER,2024-02-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
912707,STATION ANCASTER,2024-02-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
912707,STATION ANCASTER,2024-02-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
912707,STATION ANCASTER,2024-02-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
912707,STATION ANCASTER,2024-02-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.74
912707,STATION ANCASTER,2024-02-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
912707,STATION ANCASTER,2024-02-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,35.5
912707,STATION ANCASTER,2024-02-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
912707,STATION ANCASTER,2024-02-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
912707,STATION ANCASTER,2024-02-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
912707,STATION ANCASTER,2024-02-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
912707,STATION ANCASTER,2024-02-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
912707,STATION ANCASTER,2024-02-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
912707,STATION ANCASTER,2024-02-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
912707,STATION ANCASTER,2024-02-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
912707,STATION ANCASTER,2024-02-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.65
912707,STATION ANCASTER,2024-02-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,56.1
912707,STATION ANCASTER,2024-02-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
912707,STATION ANCASTER,2024-02-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
912707,STATION ANCASTER,2024-02-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
912707,STATION ANCASTER,2024-02-17T19:30:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
912707,STATION ANCASTER,2024-02-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
912707,STATION ANCASTER,2024-02-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
912707,STATION ANCASTER,2024-02-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
912707,STATION ANCASTER,2024-02-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
912707,STATION ANCASTER,2024-02-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
912707,STATION ANCASTER,2024-02-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
912707,STATION ANCASTER,2024-02-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
912707,STATION ANCASTER,2024-02-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
912707,STATION ANCASTER,2024-02-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.85
912707,STATION ANCASTER,2024-02-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.36
912707,STATION ANCASTER,2024-02-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.76
912707,STATION ANCASTER,2024-02-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,114.1
912707,STATION ANCASTER,2024-02-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
912707,STATION ANCASTER,2024-02-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
912707,STATION ANCASTER,2024-02-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
912707,STATION ANCASTER,2024-02-17T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
912707,STATION ANCASTER,2024-02-17T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
912707,STATION ANCASTER,2024-02-17T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
912707,STATION ANCASTER,2024-02-17T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
912707,STATION ANCASTER,2024-02-17T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.16
912707,STATION ANCASTER,2024-02-17T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.68
912707,STATION ANCASTER,2024-02-17T19:20:00.000+00:00,feeder,4,N Current (RMS),A,71.9
912707,STATION ANCASTER,2024-02-17T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
912707,STATION ANCASTER,2024-02-17T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
912707,STATION ANCASTER,2024-02-17T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.0
912707,STATION ANCASTER,2024-02-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
912707,STATION ANCASTER,2024-02-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
912707,STATION ANCASTER,2024-02-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
912707,STATION ANCASTER,2024-02-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
912707,STATION ANCASTER,2024-02-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.34
912707,STATION ANCASTER,2024-02-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.78
912707,STATION ANCASTER,2024-02-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,37.4
912707,STATION ANCASTER,2024-02-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
912707,STATION ANCASTER,2024-02-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
912707,STATION ANCASTER,2024-02-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
912707,STATION ANCASTER,2024-02-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
912707,STATION ANCASTER,2024-02-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
912707,STATION ANCASTER,2024-02-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
912707,STATION ANCASTER,2024-02-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
912707,STATION ANCASTER,2024-02-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
912707,STATION ANCASTER,2024-02-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
912707,STATION ANCASTER,2024-02-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
912707,STATION ANCASTER,2024-02-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
912707,STATION ANCASTER,2024-02-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
912707,STATION ANCASTER,2024-02-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
912707,STATION ANCASTER,2024-02-17T19:20:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
912707,STATION ANCASTER,2024-02-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
912707,STATION ANCASTER,2024-02-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
912707,STATION ANCASTER,2024-02-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
912707,STATION ANCASTER,2024-02-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
912707,STATION ANCASTER,2024-02-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
912707,STATION ANCASTER,2024-02-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
912707,STATION ANCASTER,2024-02-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
912707,STATION ANCASTER,2024-02-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
912707,STATION ANCASTER,2024-02-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.74
912707,STATION ANCASTER,2024-02-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.66
912707,STATION ANCASTER,2024-02-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.27
912707,STATION ANCASTER,2024-02-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
912707,STATION ANCASTER,2024-02-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
912707,STATION ANCASTER,2024-02-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
912707,STATION ANCASTER,2024-02-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
912707,STATION ANCASTER,2024-02-17T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
912707,STATION ANCASTER,2024-02-17T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
912707,STATION ANCASTER,2024-02-17T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
912707,STATION ANCASTER,2024-02-17T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
912707,STATION ANCASTER,2024-02-17T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.75
912707,STATION ANCASTER,2024-02-17T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.59
912707,STATION ANCASTER,2024-02-17T19:10:00.000+00:00,feeder,4,N Current (RMS),A,57.2
912707,STATION ANCASTER,2024-02-17T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
912707,STATION ANCASTER,2024-02-17T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
912707,STATION ANCASTER,2024-02-17T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.3
912707,STATION ANCASTER,2024-02-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
912707,STATION ANCASTER,2024-02-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
912707,STATION ANCASTER,2024-02-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
912707,STATION ANCASTER,2024-02-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
912707,STATION ANCASTER,2024-02-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.34
912707,STATION ANCASTER,2024-02-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.55
912707,STATION ANCASTER,2024-02-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,28.8
912707,STATION ANCASTER,2024-02-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
912707,STATION ANCASTER,2024-02-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
912707,STATION ANCASTER,2024-02-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
912707,STATION ANCASTER,2024-02-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
912707,STATION ANCASTER,2024-02-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
912707,STATION ANCASTER,2024-02-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
912707,STATION ANCASTER,2024-02-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
912707,STATION ANCASTER,2024-02-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
912707,STATION ANCASTER,2024-02-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.42
912707,STATION ANCASTER,2024-02-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
912707,STATION ANCASTER,2024-02-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
912707,STATION ANCASTER,2024-02-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
912707,STATION ANCASTER,2024-02-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
912707,STATION ANCASTER,2024-02-17T19:10:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
912707,STATION ANCASTER,2024-02-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
912707,STATION ANCASTER,2024-02-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
912707,STATION ANCASTER,2024-02-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
912707,STATION ANCASTER,2024-02-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
912707,STATION ANCASTER,2024-02-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
912707,STATION ANCASTER,2024-02-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
912707,STATION ANCASTER,2024-02-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
912707,STATION ANCASTER,2024-02-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
912707,STATION ANCASTER,2024-02-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.46
912707,STATION ANCASTER,2024-02-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.2
912707,STATION ANCASTER,2024-02-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.56
912707,STATION ANCASTER,2024-02-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
912707,STATION ANCASTER,2024-02-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
912707,STATION ANCASTER,2024-02-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
912707,STATION ANCASTER,2024-02-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
912707,STATION ANCASTER,2024-02-17T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
912707,STATION ANCASTER,2024-02-17T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
912707,STATION ANCASTER,2024-02-17T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
912707,STATION ANCASTER,2024-02-17T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
912707,STATION ANCASTER,2024-02-17T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.04
912707,STATION ANCASTER,2024-02-17T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.93
912707,STATION ANCASTER,2024-02-17T19:00:00.000+00:00,feeder,4,N Current (RMS),A,57.9
912707,STATION ANCASTER,2024-02-17T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
912707,STATION ANCASTER,2024-02-17T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
912707,STATION ANCASTER,2024-02-17T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.7
912707,STATION ANCASTER,2024-02-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
912707,STATION ANCASTER,2024-02-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
912707,STATION ANCASTER,2024-02-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
912707,STATION ANCASTER,2024-02-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
912707,STATION ANCASTER,2024-02-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.89
912707,STATION ANCASTER,2024-02-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.55
912707,STATION ANCASTER,2024-02-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,25.1
912707,STATION ANCASTER,2024-02-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
912707,STATION ANCASTER,2024-02-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
912707,STATION ANCASTER,2024-02-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
912707,STATION ANCASTER,2024-02-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
912707,STATION ANCASTER,2024-02-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
912707,STATION ANCASTER,2024-02-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
912707,STATION ANCASTER,2024-02-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
912707,STATION ANCASTER,2024-02-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
912707,STATION ANCASTER,2024-02-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
912707,STATION ANCASTER,2024-02-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
912707,STATION ANCASTER,2024-02-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
912707,STATION ANCASTER,2024-02-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
912707,STATION ANCASTER,2024-02-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
912707,STATION ANCASTER,2024-02-17T19:00:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
912707,STATION ANCASTER,2024-02-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
912707,STATION ANCASTER,2024-02-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
912707,STATION ANCASTER,2024-02-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
912707,STATION ANCASTER,2024-02-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
912707,STATION ANCASTER,2024-02-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
912707,STATION ANCASTER,2024-02-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
912707,STATION ANCASTER,2024-02-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
912707,STATION ANCASTER,2024-02-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
912707,STATION ANCASTER,2024-02-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.11
912707,STATION ANCASTER,2024-02-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
912707,STATION ANCASTER,2024-02-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.47
912707,STATION ANCASTER,2024-02-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
912707,STATION ANCASTER,2024-02-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
912707,STATION ANCASTER,2024-02-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
912707,STATION ANCASTER,2024-02-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
912707,STATION ANCASTER,2024-02-17T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
912707,STATION ANCASTER,2024-02-17T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
912707,STATION ANCASTER,2024-02-17T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
912707,STATION ANCASTER,2024-02-17T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.98
912707,STATION ANCASTER,2024-02-17T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
912707,STATION ANCASTER,2024-02-17T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.75
912707,STATION ANCASTER,2024-02-17T18:50:00.000+00:00,feeder,4,N Current (RMS),A,75.5
912707,STATION ANCASTER,2024-02-17T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
912707,STATION ANCASTER,2024-02-17T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
912707,STATION ANCASTER,2024-02-17T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,93.2
912707,STATION ANCASTER,2024-02-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
912707,STATION ANCASTER,2024-02-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
912707,STATION ANCASTER,2024-02-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
912707,STATION ANCASTER,2024-02-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
912707,STATION ANCASTER,2024-02-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.51
912707,STATION ANCASTER,2024-02-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
912707,STATION ANCASTER,2024-02-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,34.3
912707,STATION ANCASTER,2024-02-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
912707,STATION ANCASTER,2024-02-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
912707,STATION ANCASTER,2024-02-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
912707,STATION ANCASTER,2024-02-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
912707,STATION ANCASTER,2024-02-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
912707,STATION ANCASTER,2024-02-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
912707,STATION ANCASTER,2024-02-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
912707,STATION ANCASTER,2024-02-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
912707,STATION ANCASTER,2024-02-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.5
912707,STATION ANCASTER,2024-02-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,27.8
912707,STATION ANCASTER,2024-02-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
912707,STATION ANCASTER,2024-02-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
912707,STATION ANCASTER,2024-02-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
912707,STATION ANCASTER,2024-02-17T18:50:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
912707,STATION ANCASTER,2024-02-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
912707,STATION ANCASTER,2024-02-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
912707,STATION ANCASTER,2024-02-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
912707,STATION ANCASTER,2024-02-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
912707,STATION ANCASTER,2024-02-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
912707,STATION ANCASTER,2024-02-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
912707,STATION ANCASTER,2024-02-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
912707,STATION ANCASTER,2024-02-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
912707,STATION ANCASTER,2024-02-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.87
912707,STATION ANCASTER,2024-02-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.59
912707,STATION ANCASTER,2024-02-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.18
912707,STATION ANCASTER,2024-02-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
912707,STATION ANCASTER,2024-02-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
912707,STATION ANCASTER,2024-02-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
912707,STATION ANCASTER,2024-02-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
912707,STATION ANCASTER,2024-02-17T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
912707,STATION ANCASTER,2024-02-17T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
912707,STATION ANCASTER,2024-02-17T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
912707,STATION ANCASTER,2024-02-17T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
912707,STATION ANCASTER,2024-02-17T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.7
912707,STATION ANCASTER,2024-02-17T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.8
912707,STATION ANCASTER,2024-02-17T18:40:00.000+00:00,feeder,4,N Current (RMS),A,81.9
912707,STATION ANCASTER,2024-02-17T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
912707,STATION ANCASTER,2024-02-17T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
912707,STATION ANCASTER,2024-02-17T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,102.7
912707,STATION ANCASTER,2024-02-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
912707,STATION ANCASTER,2024-02-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
912707,STATION ANCASTER,2024-02-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
912707,STATION ANCASTER,2024-02-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
912707,STATION ANCASTER,2024-02-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.37
912707,STATION ANCASTER,2024-02-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
912707,STATION ANCASTER,2024-02-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
912707,STATION ANCASTER,2024-02-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
912707,STATION ANCASTER,2024-02-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
912707,STATION ANCASTER,2024-02-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
912707,STATION ANCASTER,2024-02-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
912707,STATION ANCASTER,2024-02-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
912707,STATION ANCASTER,2024-02-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
912707,STATION ANCASTER,2024-02-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
912707,STATION ANCASTER,2024-02-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
912707,STATION ANCASTER,2024-02-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.15
912707,STATION ANCASTER,2024-02-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,36.3
912707,STATION ANCASTER,2024-02-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
912707,STATION ANCASTER,2024-02-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
912707,STATION ANCASTER,2024-02-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
912707,STATION ANCASTER,2024-02-17T18:40:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
912707,STATION ANCASTER,2024-02-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
912707,STATION ANCASTER,2024-02-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
912707,STATION ANCASTER,2024-02-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
912707,STATION ANCASTER,2024-02-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
912707,STATION ANCASTER,2024-02-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
912707,STATION ANCASTER,2024-02-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
912707,STATION ANCASTER,2024-02-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
912707,STATION ANCASTER,2024-02-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
912707,STATION ANCASTER,2024-02-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.36
912707,STATION ANCASTER,2024-02-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.15
912707,STATION ANCASTER,2024-02-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.87
912707,STATION ANCASTER,2024-02-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
912707,STATION ANCASTER,2024-02-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
912707,STATION ANCASTER,2024-02-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
912707,STATION ANCASTER,2024-02-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
912707,STATION ANCASTER,2024-02-17T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
912707,STATION ANCASTER,2024-02-17T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
912707,STATION ANCASTER,2024-02-17T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
912707,STATION ANCASTER,2024-02-17T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.83
912707,STATION ANCASTER,2024-02-17T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
912707,STATION ANCASTER,2024-02-17T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.14
912707,STATION ANCASTER,2024-02-17T18:30:00.000+00:00,feeder,4,N Current (RMS),A,80.1
912707,STATION ANCASTER,2024-02-17T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
912707,STATION ANCASTER,2024-02-17T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
912707,STATION ANCASTER,2024-02-17T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,100.1
912707,STATION ANCASTER,2024-02-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
912707,STATION ANCASTER,2024-02-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
912707,STATION ANCASTER,2024-02-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
912707,STATION ANCASTER,2024-02-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
912707,STATION ANCASTER,2024-02-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.68
912707,STATION ANCASTER,2024-02-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.98
912707,STATION ANCASTER,2024-02-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,43.8
912707,STATION ANCASTER,2024-02-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
912707,STATION ANCASTER,2024-02-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
912707,STATION ANCASTER,2024-02-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
912707,STATION ANCASTER,2024-02-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
912707,STATION ANCASTER,2024-02-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
912707,STATION ANCASTER,2024-02-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
912707,STATION ANCASTER,2024-02-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
912707,STATION ANCASTER,2024-02-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
912707,STATION ANCASTER,2024-02-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
912707,STATION ANCASTER,2024-02-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,29.4
912707,STATION ANCASTER,2024-02-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
912707,STATION ANCASTER,2024-02-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
912707,STATION ANCASTER,2024-02-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
912707,STATION ANCASTER,2024-02-17T18:30:00.000+00:00,transformer,,Temperature,C,20.9
912707,STATION ANCASTER,2024-02-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
912707,STATION ANCASTER,2024-02-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
912707,STATION ANCASTER,2024-02-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
912707,STATION ANCASTER,2024-02-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
912707,STATION ANCASTER,2024-02-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
912707,STATION ANCASTER,2024-02-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
912707,STATION ANCASTER,2024-02-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
912707,STATION ANCASTER,2024-02-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
912707,STATION ANCASTER,2024-02-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
912707,STATION ANCASTER,2024-02-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.09
912707,STATION ANCASTER,2024-02-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.62
912707,STATION ANCASTER,2024-02-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.91
912707,STATION ANCASTER,2024-02-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
912707,STATION ANCASTER,2024-02-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
912707,STATION ANCASTER,2024-02-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
912707,STATION ANCASTER,2024-02-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
912707,STATION ANCASTER,2024-02-17T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
912707,STATION ANCASTER,2024-02-17T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
912707,STATION ANCASTER,2024-02-17T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
912707,STATION ANCASTER,2024-02-17T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
912707,STATION ANCASTER,2024-02-17T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.9
912707,STATION ANCASTER,2024-02-17T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.88
912707,STATION ANCASTER,2024-02-17T18:20:00.000+00:00,feeder,4,N Current (RMS),A,99.0
912707,STATION ANCASTER,2024-02-17T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
912707,STATION ANCASTER,2024-02-17T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
912707,STATION ANCASTER,2024-02-17T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,122.8
912707,STATION ANCASTER,2024-02-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
912707,STATION ANCASTER,2024-02-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
912707,STATION ANCASTER,2024-02-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
912707,STATION ANCASTER,2024-02-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
912707,STATION ANCASTER,2024-02-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.31
912707,STATION ANCASTER,2024-02-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
912707,STATION ANCASTER,2024-02-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,44.9
912707,STATION ANCASTER,2024-02-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
912707,STATION ANCASTER,2024-02-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
912707,STATION ANCASTER,2024-02-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
912707,STATION ANCASTER,2024-02-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
912707,STATION ANCASTER,2024-02-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
912707,STATION ANCASTER,2024-02-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
912707,STATION ANCASTER,2024-02-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
912707,STATION ANCASTER,2024-02-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
912707,STATION ANCASTER,2024-02-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
912707,STATION ANCASTER,2024-02-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,19.3
912707,STATION ANCASTER,2024-02-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
912707,STATION ANCASTER,2024-02-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
912707,STATION ANCASTER,2024-02-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
912707,STATION ANCASTER,2024-02-17T18:20:00.000+00:00,transformer,,Temperature,C,20.9
912707,STATION ANCASTER,2024-02-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
912707,STATION ANCASTER,2024-02-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
912707,STATION ANCASTER,2024-02-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
912707,STATION ANCASTER,2024-02-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
912707,STATION ANCASTER,2024-02-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
912707,STATION ANCASTER,2024-02-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
912707,STATION ANCASTER,2024-02-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
912707,STATION ANCASTER,2024-02-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
912707,STATION ANCASTER,2024-02-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
912707,STATION ANCASTER,2024-02-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
912707,STATION ANCASTER,2024-02-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.61
912707,STATION ANCASTER,2024-02-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.74
912707,STATION ANCASTER,2024-02-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
912707,STATION ANCASTER,2024-02-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
912707,STATION ANCASTER,2024-02-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
912707,STATION ANCASTER,2024-02-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
912707,STATION ANCASTER,2024-02-17T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
912707,STATION ANCASTER,2024-02-17T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
912707,STATION ANCASTER,2024-02-17T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
912707,STATION ANCASTER,2024-02-17T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
912707,STATION ANCASTER,2024-02-17T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.69
912707,STATION ANCASTER,2024-02-17T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.59
912707,STATION ANCASTER,2024-02-17T18:10:00.000+00:00,feeder,4,N Current (RMS),A,95.0
912707,STATION ANCASTER,2024-02-17T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
912707,STATION ANCASTER,2024-02-17T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
912707,STATION ANCASTER,2024-02-17T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,121.1
912707,STATION ANCASTER,2024-02-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
912707,STATION ANCASTER,2024-02-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
912707,STATION ANCASTER,2024-02-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
912707,STATION ANCASTER,2024-02-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
912707,STATION ANCASTER,2024-02-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
912707,STATION ANCASTER,2024-02-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.24
912707,STATION ANCASTER,2024-02-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
912707,STATION ANCASTER,2024-02-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
912707,STATION ANCASTER,2024-02-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
912707,STATION ANCASTER,2024-02-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
912707,STATION ANCASTER,2024-02-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
912707,STATION ANCASTER,2024-02-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
912707,STATION ANCASTER,2024-02-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
912707,STATION ANCASTER,2024-02-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
912707,STATION ANCASTER,2024-02-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
912707,STATION ANCASTER,2024-02-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
912707,STATION ANCASTER,2024-02-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
912707,STATION ANCASTER,2024-02-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
912707,STATION ANCASTER,2024-02-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
912707,STATION ANCASTER,2024-02-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
912707,STATION ANCASTER,2024-02-17T18:10:00.000+00:00,transformer,,Temperature,C,20.9
912707,STATION ANCASTER,2024-02-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
912707,STATION ANCASTER,2024-02-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
912707,STATION ANCASTER,2024-02-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
912707,STATION ANCASTER,2024-02-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
912707,STATION ANCASTER,2024-02-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
912707,STATION ANCASTER,2024-02-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
912707,STATION ANCASTER,2024-02-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
912707,STATION ANCASTER,2024-02-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
912707,STATION ANCASTER,2024-02-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
912707,STATION ANCASTER,2024-02-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.64
912707,STATION ANCASTER,2024-02-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.49
912707,STATION ANCASTER,2024-02-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.52
912707,STATION ANCASTER,2024-02-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
912707,STATION ANCASTER,2024-02-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
912707,STATION ANCASTER,2024-02-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
912707,STATION ANCASTER,2024-02-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
912707,STATION ANCASTER,2024-02-17T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
912707,STATION ANCASTER,2024-02-17T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
912707,STATION ANCASTER,2024-02-17T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
912707,STATION ANCASTER,2024-02-17T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
912707,STATION ANCASTER,2024-02-17T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.38
912707,STATION ANCASTER,2024-02-17T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.8
912707,STATION ANCASTER,2024-02-17T18:00:00.000+00:00,feeder,4,N Current (RMS),A,71.6
912707,STATION ANCASTER,2024-02-17T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
912707,STATION ANCASTER,2024-02-17T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
912707,STATION ANCASTER,2024-02-17T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.6
912707,STATION ANCASTER,2024-02-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
912707,STATION ANCASTER,2024-02-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
912707,STATION ANCASTER,2024-02-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
912707,STATION ANCASTER,2024-02-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.78
912707,STATION ANCASTER,2024-02-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
912707,STATION ANCASTER,2024-02-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,33.0
912707,STATION ANCASTER,2024-02-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
912707,STATION ANCASTER,2024-02-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
912707,STATION ANCASTER,2024-02-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
912707,STATION ANCASTER,2024-02-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
912707,STATION ANCASTER,2024-02-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
912707,STATION ANCASTER,2024-02-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
912707,STATION ANCASTER,2024-02-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
912707,STATION ANCASTER,2024-02-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
912707,STATION ANCASTER,2024-02-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
912707,STATION ANCASTER,2024-02-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
912707,STATION ANCASTER,2024-02-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
912707,STATION ANCASTER,2024-02-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
912707,STATION ANCASTER,2024-02-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
912707,STATION ANCASTER,2024-02-17T18:00:00.000+00:00,transformer,,Temperature,C,20.9
912707,STATION ANCASTER,2024-02-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
912707,STATION ANCASTER,2024-02-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
912707,STATION ANCASTER,2024-02-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
912707,STATION ANCASTER,2024-02-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
912707,STATION ANCASTER,2024-02-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
912707,STATION ANCASTER,2024-02-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
912707,STATION ANCASTER,2024-02-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
912707,STATION ANCASTER,2024-02-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
912707,STATION ANCASTER,2024-02-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
912707,STATION ANCASTER,2024-02-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.63
912707,STATION ANCASTER,2024-02-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.96
912707,STATION ANCASTER,2024-02-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.62
912707,STATION ANCASTER,2024-02-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
912707,STATION ANCASTER,2024-02-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
912707,STATION ANCASTER,2024-02-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
912707,STATION ANCASTER,2024-02-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
912707,STATION ANCASTER,2024-02-17T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
912707,STATION ANCASTER,2024-02-17T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
912707,STATION ANCASTER,2024-02-17T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
912707,STATION ANCASTER,2024-02-17T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.33
912707,STATION ANCASTER,2024-02-17T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.21
912707,STATION ANCASTER,2024-02-17T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.74
912707,STATION ANCASTER,2024-02-17T17:50:00.000+00:00,feeder,4,N Current (RMS),A,23.8
912707,STATION ANCASTER,2024-02-17T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
912707,STATION ANCASTER,2024-02-17T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
912707,STATION ANCASTER,2024-02-17T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
912707,STATION ANCASTER,2024-02-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
912707,STATION ANCASTER,2024-02-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
912707,STATION ANCASTER,2024-02-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
912707,STATION ANCASTER,2024-02-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
912707,STATION ANCASTER,2024-02-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.5
912707,STATION ANCASTER,2024-02-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.28
912707,STATION ANCASTER,2024-02-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,61.2
912707,STATION ANCASTER,2024-02-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
912707,STATION ANCASTER,2024-02-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.6
912707,STATION ANCASTER,2024-02-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
912707,STATION ANCASTER,2024-02-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
912707,STATION ANCASTER,2024-02-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
912707,STATION ANCASTER,2024-02-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
912707,STATION ANCASTER,2024-02-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
912707,STATION ANCASTER,2024-02-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.92
912707,STATION ANCASTER,2024-02-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
912707,STATION ANCASTER,2024-02-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
912707,STATION ANCASTER,2024-02-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
912707,STATION ANCASTER,2024-02-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
912707,STATION ANCASTER,2024-02-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
912707,STATION ANCASTER,2024-02-17T17:50:00.000+00:00,transformer,,Temperature,C,20.9
912707,STATION ANCASTER,2024-02-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
912707,STATION ANCASTER,2024-02-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
912707,STATION ANCASTER,2024-02-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
912707,STATION ANCASTER,2024-02-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
912707,STATION ANCASTER,2024-02-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
912707,STATION ANCASTER,2024-02-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
