Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912707,STATION ANCASTER,2024-02-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
912707,STATION ANCASTER,2024-02-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
912707,STATION ANCASTER,2024-02-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
912707,STATION ANCASTER,2024-02-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.4
912707,STATION ANCASTER,2024-02-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.62
912707,STATION ANCASTER,2024-02-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.44
912707,STATION ANCASTER,2024-02-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
912707,STATION ANCASTER,2024-02-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
912707,STATION ANCASTER,2024-02-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
912707,STATION ANCASTER,2024-02-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
912707,STATION ANCASTER,2024-02-17T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
912707,STATION ANCASTER,2024-02-17T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
912707,STATION ANCASTER,2024-02-17T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
912707,STATION ANCASTER,2024-02-17T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
912707,STATION ANCASTER,2024-02-17T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.09
912707,STATION ANCASTER,2024-02-17T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.44
912707,STATION ANCASTER,2024-02-17T17:40:00.000+00:00,feeder,4,N Current (RMS),A,25.8
912707,STATION ANCASTER,2024-02-17T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
912707,STATION ANCASTER,2024-02-17T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
912707,STATION ANCASTER,2024-02-17T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
912707,STATION ANCASTER,2024-02-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
912707,STATION ANCASTER,2024-02-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
912707,STATION ANCASTER,2024-02-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
912707,STATION ANCASTER,2024-02-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
912707,STATION ANCASTER,2024-02-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.69
912707,STATION ANCASTER,2024-02-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.56
912707,STATION ANCASTER,2024-02-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,72.9
912707,STATION ANCASTER,2024-02-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
912707,STATION ANCASTER,2024-02-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.5
912707,STATION ANCASTER,2024-02-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
912707,STATION ANCASTER,2024-02-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
912707,STATION ANCASTER,2024-02-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
912707,STATION ANCASTER,2024-02-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
912707,STATION ANCASTER,2024-02-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
912707,STATION ANCASTER,2024-02-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.65
912707,STATION ANCASTER,2024-02-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.76
912707,STATION ANCASTER,2024-02-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,37.8
912707,STATION ANCASTER,2024-02-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
912707,STATION ANCASTER,2024-02-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
912707,STATION ANCASTER,2024-02-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
912707,STATION ANCASTER,2024-02-17T17:40:00.000+00:00,transformer,,Temperature,C,20.9
912707,STATION ANCASTER,2024-02-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
912707,STATION ANCASTER,2024-02-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
912707,STATION ANCASTER,2024-02-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
912707,STATION ANCASTER,2024-02-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
912707,STATION ANCASTER,2024-02-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
912707,STATION ANCASTER,2024-02-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
912707,STATION ANCASTER,2024-02-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
912707,STATION ANCASTER,2024-02-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
912707,STATION ANCASTER,2024-02-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
912707,STATION ANCASTER,2024-02-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
912707,STATION ANCASTER,2024-02-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.43
912707,STATION ANCASTER,2024-02-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.76
912707,STATION ANCASTER,2024-02-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
912707,STATION ANCASTER,2024-02-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
912707,STATION ANCASTER,2024-02-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
912707,STATION ANCASTER,2024-02-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
912707,STATION ANCASTER,2024-02-17T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
912707,STATION ANCASTER,2024-02-17T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
912707,STATION ANCASTER,2024-02-17T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
912707,STATION ANCASTER,2024-02-17T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.39
912707,STATION ANCASTER,2024-02-17T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.09
912707,STATION ANCASTER,2024-02-17T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.09
912707,STATION ANCASTER,2024-02-17T17:30:00.000+00:00,feeder,4,N Current (RMS),A,16.6
912707,STATION ANCASTER,2024-02-17T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
912707,STATION ANCASTER,2024-02-17T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
912707,STATION ANCASTER,2024-02-17T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
912707,STATION ANCASTER,2024-02-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
912707,STATION ANCASTER,2024-02-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
912707,STATION ANCASTER,2024-02-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
912707,STATION ANCASTER,2024-02-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
912707,STATION ANCASTER,2024-02-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
912707,STATION ANCASTER,2024-02-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.94
912707,STATION ANCASTER,2024-02-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,21.3
912707,STATION ANCASTER,2024-02-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
912707,STATION ANCASTER,2024-02-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
912707,STATION ANCASTER,2024-02-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
912707,STATION ANCASTER,2024-02-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
912707,STATION ANCASTER,2024-02-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
912707,STATION ANCASTER,2024-02-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
912707,STATION ANCASTER,2024-02-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
912707,STATION ANCASTER,2024-02-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
912707,STATION ANCASTER,2024-02-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
912707,STATION ANCASTER,2024-02-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,28.8
912707,STATION ANCASTER,2024-02-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
912707,STATION ANCASTER,2024-02-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
912707,STATION ANCASTER,2024-02-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
912707,STATION ANCASTER,2024-02-17T17:30:00.000+00:00,transformer,,Temperature,C,20.9
912707,STATION ANCASTER,2024-02-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
912707,STATION ANCASTER,2024-02-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
912707,STATION ANCASTER,2024-02-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
912707,STATION ANCASTER,2024-02-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
912707,STATION ANCASTER,2024-02-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
912707,STATION ANCASTER,2024-02-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
912707,STATION ANCASTER,2024-02-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
912707,STATION ANCASTER,2024-02-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
912707,STATION ANCASTER,2024-02-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
912707,STATION ANCASTER,2024-02-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.59
912707,STATION ANCASTER,2024-02-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.79
912707,STATION ANCASTER,2024-02-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.02
912707,STATION ANCASTER,2024-02-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
912707,STATION ANCASTER,2024-02-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
912707,STATION ANCASTER,2024-02-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
912707,STATION ANCASTER,2024-02-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
912707,STATION ANCASTER,2024-02-17T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
912707,STATION ANCASTER,2024-02-17T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
912707,STATION ANCASTER,2024-02-17T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
912707,STATION ANCASTER,2024-02-17T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.43
912707,STATION ANCASTER,2024-02-17T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.76
912707,STATION ANCASTER,2024-02-17T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.75
912707,STATION ANCASTER,2024-02-17T17:20:00.000+00:00,feeder,4,N Current (RMS),A,16.4
912707,STATION ANCASTER,2024-02-17T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
912707,STATION ANCASTER,2024-02-17T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
912707,STATION ANCASTER,2024-02-17T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
912707,STATION ANCASTER,2024-02-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
912707,STATION ANCASTER,2024-02-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
912707,STATION ANCASTER,2024-02-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
912707,STATION ANCASTER,2024-02-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.52
912707,STATION ANCASTER,2024-02-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
912707,STATION ANCASTER,2024-02-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
912707,STATION ANCASTER,2024-02-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
912707,STATION ANCASTER,2024-02-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
912707,STATION ANCASTER,2024-02-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
912707,STATION ANCASTER,2024-02-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
912707,STATION ANCASTER,2024-02-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
912707,STATION ANCASTER,2024-02-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
912707,STATION ANCASTER,2024-02-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
912707,STATION ANCASTER,2024-02-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
912707,STATION ANCASTER,2024-02-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
912707,STATION ANCASTER,2024-02-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,21.9
912707,STATION ANCASTER,2024-02-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
912707,STATION ANCASTER,2024-02-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
912707,STATION ANCASTER,2024-02-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
912707,STATION ANCASTER,2024-02-17T17:20:00.000+00:00,transformer,,Temperature,C,21.0
912707,STATION ANCASTER,2024-02-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
912707,STATION ANCASTER,2024-02-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
912707,STATION ANCASTER,2024-02-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
912707,STATION ANCASTER,2024-02-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
912707,STATION ANCASTER,2024-02-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
912707,STATION ANCASTER,2024-02-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
912707,STATION ANCASTER,2024-02-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
912707,STATION ANCASTER,2024-02-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
912707,STATION ANCASTER,2024-02-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
912707,STATION ANCASTER,2024-02-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.54
912707,STATION ANCASTER,2024-02-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.73
912707,STATION ANCASTER,2024-02-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.81
912707,STATION ANCASTER,2024-02-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
912707,STATION ANCASTER,2024-02-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
912707,STATION ANCASTER,2024-02-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
912707,STATION ANCASTER,2024-02-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
912707,STATION ANCASTER,2024-02-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
912707,STATION ANCASTER,2024-02-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
912707,STATION ANCASTER,2024-02-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
912707,STATION ANCASTER,2024-02-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.6
912707,STATION ANCASTER,2024-02-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.15
912707,STATION ANCASTER,2024-02-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.79
912707,STATION ANCASTER,2024-02-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,28.4
912707,STATION ANCASTER,2024-02-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
912707,STATION ANCASTER,2024-02-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
912707,STATION ANCASTER,2024-02-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
912707,STATION ANCASTER,2024-02-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
912707,STATION ANCASTER,2024-02-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
912707,STATION ANCASTER,2024-02-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
912707,STATION ANCASTER,2024-02-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
912707,STATION ANCASTER,2024-02-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.47
912707,STATION ANCASTER,2024-02-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
912707,STATION ANCASTER,2024-02-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,17.3
912707,STATION ANCASTER,2024-02-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
912707,STATION ANCASTER,2024-02-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
912707,STATION ANCASTER,2024-02-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
912707,STATION ANCASTER,2024-02-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
912707,STATION ANCASTER,2024-02-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
912707,STATION ANCASTER,2024-02-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
912707,STATION ANCASTER,2024-02-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
912707,STATION ANCASTER,2024-02-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
912707,STATION ANCASTER,2024-02-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.47
912707,STATION ANCASTER,2024-02-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
912707,STATION ANCASTER,2024-02-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
912707,STATION ANCASTER,2024-02-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
912707,STATION ANCASTER,2024-02-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
912707,STATION ANCASTER,2024-02-17T17:10:00.000+00:00,transformer,,Temperature,C,21.0
912707,STATION ANCASTER,2024-02-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
912707,STATION ANCASTER,2024-02-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
912707,STATION ANCASTER,2024-02-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
912707,STATION ANCASTER,2024-02-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
912707,STATION ANCASTER,2024-02-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
912707,STATION ANCASTER,2024-02-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
912707,STATION ANCASTER,2024-02-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
912707,STATION ANCASTER,2024-02-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
912707,STATION ANCASTER,2024-02-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
912707,STATION ANCASTER,2024-02-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.9
912707,STATION ANCASTER,2024-02-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.67
912707,STATION ANCASTER,2024-02-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.61
912707,STATION ANCASTER,2024-02-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
912707,STATION ANCASTER,2024-02-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
912707,STATION ANCASTER,2024-02-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
912707,STATION ANCASTER,2024-02-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
912707,STATION ANCASTER,2024-02-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
912707,STATION ANCASTER,2024-02-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
912707,STATION ANCASTER,2024-02-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.93
912707,STATION ANCASTER,2024-02-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.77
912707,STATION ANCASTER,2024-02-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.31
912707,STATION ANCASTER,2024-02-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,27.2
912707,STATION ANCASTER,2024-02-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
912707,STATION ANCASTER,2024-02-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
912707,STATION ANCASTER,2024-02-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
912707,STATION ANCASTER,2024-02-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
912707,STATION ANCASTER,2024-02-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
912707,STATION ANCASTER,2024-02-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.23
912707,STATION ANCASTER,2024-02-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
912707,STATION ANCASTER,2024-02-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
912707,STATION ANCASTER,2024-02-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,19.2
912707,STATION ANCASTER,2024-02-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
912707,STATION ANCASTER,2024-02-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
912707,STATION ANCASTER,2024-02-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
912707,STATION ANCASTER,2024-02-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
912707,STATION ANCASTER,2024-02-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
912707,STATION ANCASTER,2024-02-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
912707,STATION ANCASTER,2024-02-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
912707,STATION ANCASTER,2024-02-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
912707,STATION ANCASTER,2024-02-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
912707,STATION ANCASTER,2024-02-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,31.4
912707,STATION ANCASTER,2024-02-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
912707,STATION ANCASTER,2024-02-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
912707,STATION ANCASTER,2024-02-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
912707,STATION ANCASTER,2024-02-17T17:00:00.000+00:00,transformer,,Temperature,C,21.0
912707,STATION ANCASTER,2024-02-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
912707,STATION ANCASTER,2024-02-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
912707,STATION ANCASTER,2024-02-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
912707,STATION ANCASTER,2024-02-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
912707,STATION ANCASTER,2024-02-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
912707,STATION ANCASTER,2024-02-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.18
912707,STATION ANCASTER,2024-02-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
912707,STATION ANCASTER,2024-02-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
912707,STATION ANCASTER,2024-02-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
912707,STATION ANCASTER,2024-02-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.79
912707,STATION ANCASTER,2024-02-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.94
912707,STATION ANCASTER,2024-02-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.77
912707,STATION ANCASTER,2024-02-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
912707,STATION ANCASTER,2024-02-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
912707,STATION ANCASTER,2024-02-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
912707,STATION ANCASTER,2024-02-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
912707,STATION ANCASTER,2024-02-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
912707,STATION ANCASTER,2024-02-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
912707,STATION ANCASTER,2024-02-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
912707,STATION ANCASTER,2024-02-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.36
912707,STATION ANCASTER,2024-02-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.16
912707,STATION ANCASTER,2024-02-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.02
912707,STATION ANCASTER,2024-02-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,20.8
912707,STATION ANCASTER,2024-02-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
912707,STATION ANCASTER,2024-02-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
912707,STATION ANCASTER,2024-02-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
912707,STATION ANCASTER,2024-02-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
912707,STATION ANCASTER,2024-02-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
912707,STATION ANCASTER,2024-02-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
912707,STATION ANCASTER,2024-02-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.99
912707,STATION ANCASTER,2024-02-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.74
912707,STATION ANCASTER,2024-02-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.47
912707,STATION ANCASTER,2024-02-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,16.9
912707,STATION ANCASTER,2024-02-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
912707,STATION ANCASTER,2024-02-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
912707,STATION ANCASTER,2024-02-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
912707,STATION ANCASTER,2024-02-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
912707,STATION ANCASTER,2024-02-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
912707,STATION ANCASTER,2024-02-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
912707,STATION ANCASTER,2024-02-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
912707,STATION ANCASTER,2024-02-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
912707,STATION ANCASTER,2024-02-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
912707,STATION ANCASTER,2024-02-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
912707,STATION ANCASTER,2024-02-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
912707,STATION ANCASTER,2024-02-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
912707,STATION ANCASTER,2024-02-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
912707,STATION ANCASTER,2024-02-17T16:50:00.000+00:00,transformer,,Temperature,C,21.0
912707,STATION ANCASTER,2024-02-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
912707,STATION ANCASTER,2024-02-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
912707,STATION ANCASTER,2024-02-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
912707,STATION ANCASTER,2024-02-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
912707,STATION ANCASTER,2024-02-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
912707,STATION ANCASTER,2024-02-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
912707,STATION ANCASTER,2024-02-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
912707,STATION ANCASTER,2024-02-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
912707,STATION ANCASTER,2024-02-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
912707,STATION ANCASTER,2024-02-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.98
912707,STATION ANCASTER,2024-02-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.27
912707,STATION ANCASTER,2024-02-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.52
912707,STATION ANCASTER,2024-02-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
912707,STATION ANCASTER,2024-02-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
912707,STATION ANCASTER,2024-02-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
912707,STATION ANCASTER,2024-02-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
912707,STATION ANCASTER,2024-02-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
912707,STATION ANCASTER,2024-02-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
912707,STATION ANCASTER,2024-02-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
912707,STATION ANCASTER,2024-02-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
912707,STATION ANCASTER,2024-02-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.48
912707,STATION ANCASTER,2024-02-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
912707,STATION ANCASTER,2024-02-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,26.1
912707,STATION ANCASTER,2024-02-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
912707,STATION ANCASTER,2024-02-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
912707,STATION ANCASTER,2024-02-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
912707,STATION ANCASTER,2024-02-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
912707,STATION ANCASTER,2024-02-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
912707,STATION ANCASTER,2024-02-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
912707,STATION ANCASTER,2024-02-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.78
912707,STATION ANCASTER,2024-02-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
912707,STATION ANCASTER,2024-02-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
912707,STATION ANCASTER,2024-02-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
912707,STATION ANCASTER,2024-02-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
912707,STATION ANCASTER,2024-02-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
912707,STATION ANCASTER,2024-02-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
912707,STATION ANCASTER,2024-02-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
912707,STATION ANCASTER,2024-02-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
912707,STATION ANCASTER,2024-02-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
912707,STATION ANCASTER,2024-02-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
912707,STATION ANCASTER,2024-02-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
912707,STATION ANCASTER,2024-02-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
912707,STATION ANCASTER,2024-02-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,18.3
912707,STATION ANCASTER,2024-02-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
912707,STATION ANCASTER,2024-02-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
912707,STATION ANCASTER,2024-02-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
912707,STATION ANCASTER,2024-02-17T16:40:00.000+00:00,transformer,,Temperature,C,21.0
912707,STATION ANCASTER,2024-02-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
912707,STATION ANCASTER,2024-02-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
912707,STATION ANCASTER,2024-02-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
912707,STATION ANCASTER,2024-02-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
912707,STATION ANCASTER,2024-02-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
912707,STATION ANCASTER,2024-02-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
912707,STATION ANCASTER,2024-02-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
912707,STATION ANCASTER,2024-02-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
912707,STATION ANCASTER,2024-02-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
912707,STATION ANCASTER,2024-02-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.8
912707,STATION ANCASTER,2024-02-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.33
912707,STATION ANCASTER,2024-02-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.29
912707,STATION ANCASTER,2024-02-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
912707,STATION ANCASTER,2024-02-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
912707,STATION ANCASTER,2024-02-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
912707,STATION ANCASTER,2024-02-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
912707,STATION ANCASTER,2024-02-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
912707,STATION ANCASTER,2024-02-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
912707,STATION ANCASTER,2024-02-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
912707,STATION ANCASTER,2024-02-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
912707,STATION ANCASTER,2024-02-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.63
912707,STATION ANCASTER,2024-02-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
912707,STATION ANCASTER,2024-02-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
912707,STATION ANCASTER,2024-02-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
912707,STATION ANCASTER,2024-02-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
912707,STATION ANCASTER,2024-02-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
912707,STATION ANCASTER,2024-02-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
912707,STATION ANCASTER,2024-02-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
912707,STATION ANCASTER,2024-02-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
912707,STATION ANCASTER,2024-02-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
912707,STATION ANCASTER,2024-02-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
912707,STATION ANCASTER,2024-02-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
912707,STATION ANCASTER,2024-02-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,14.1
912707,STATION ANCASTER,2024-02-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
912707,STATION ANCASTER,2024-02-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
912707,STATION ANCASTER,2024-02-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
912707,STATION ANCASTER,2024-02-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
912707,STATION ANCASTER,2024-02-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
912707,STATION ANCASTER,2024-02-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
912707,STATION ANCASTER,2024-02-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
912707,STATION ANCASTER,2024-02-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
912707,STATION ANCASTER,2024-02-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
912707,STATION ANCASTER,2024-02-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,14.7
912707,STATION ANCASTER,2024-02-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
912707,STATION ANCASTER,2024-02-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
912707,STATION ANCASTER,2024-02-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
912707,STATION ANCASTER,2024-02-17T16:30:00.000+00:00,transformer,,Temperature,C,21.0
912707,STATION ANCASTER,2024-02-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
912707,STATION ANCASTER,2024-02-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
912707,STATION ANCASTER,2024-02-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
912707,STATION ANCASTER,2024-02-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
912707,STATION ANCASTER,2024-02-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
912707,STATION ANCASTER,2024-02-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
912707,STATION ANCASTER,2024-02-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
912707,STATION ANCASTER,2024-02-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
912707,STATION ANCASTER,2024-02-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
912707,STATION ANCASTER,2024-02-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.55
912707,STATION ANCASTER,2024-02-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.91
912707,STATION ANCASTER,2024-02-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.98
912707,STATION ANCASTER,2024-02-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
912707,STATION ANCASTER,2024-02-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
912707,STATION ANCASTER,2024-02-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
912707,STATION ANCASTER,2024-02-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
912707,STATION ANCASTER,2024-02-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
912707,STATION ANCASTER,2024-02-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
912707,STATION ANCASTER,2024-02-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
912707,STATION ANCASTER,2024-02-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
912707,STATION ANCASTER,2024-02-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.27
912707,STATION ANCASTER,2024-02-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,13.3
912707,STATION ANCASTER,2024-02-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
912707,STATION ANCASTER,2024-02-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
912707,STATION ANCASTER,2024-02-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
912707,STATION ANCASTER,2024-02-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
912707,STATION ANCASTER,2024-02-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
912707,STATION ANCASTER,2024-02-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
912707,STATION ANCASTER,2024-02-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.28
912707,STATION ANCASTER,2024-02-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
912707,STATION ANCASTER,2024-02-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
912707,STATION ANCASTER,2024-02-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,26.9
912707,STATION ANCASTER,2024-02-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
912707,STATION ANCASTER,2024-02-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
912707,STATION ANCASTER,2024-02-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
912707,STATION ANCASTER,2024-02-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
912707,STATION ANCASTER,2024-02-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
912707,STATION ANCASTER,2024-02-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
912707,STATION ANCASTER,2024-02-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
912707,STATION ANCASTER,2024-02-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
912707,STATION ANCASTER,2024-02-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
912707,STATION ANCASTER,2024-02-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
912707,STATION ANCASTER,2024-02-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
912707,STATION ANCASTER,2024-02-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
912707,STATION ANCASTER,2024-02-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
912707,STATION ANCASTER,2024-02-17T16:20:00.000+00:00,transformer,,Temperature,C,21.0
912707,STATION ANCASTER,2024-02-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
912707,STATION ANCASTER,2024-02-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
912707,STATION ANCASTER,2024-02-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
912707,STATION ANCASTER,2024-02-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
912707,STATION ANCASTER,2024-02-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
912707,STATION ANCASTER,2024-02-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
912707,STATION ANCASTER,2024-02-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
912707,STATION ANCASTER,2024-02-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
912707,STATION ANCASTER,2024-02-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
912707,STATION ANCASTER,2024-02-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.62
912707,STATION ANCASTER,2024-02-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.17
912707,STATION ANCASTER,2024-02-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.88
912707,STATION ANCASTER,2024-02-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
912707,STATION ANCASTER,2024-02-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
912707,STATION ANCASTER,2024-02-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
912707,STATION ANCASTER,2024-02-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
912707,STATION ANCASTER,2024-02-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
912707,STATION ANCASTER,2024-02-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
912707,STATION ANCASTER,2024-02-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
912707,STATION ANCASTER,2024-02-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
912707,STATION ANCASTER,2024-02-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.47
912707,STATION ANCASTER,2024-02-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
912707,STATION ANCASTER,2024-02-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
912707,STATION ANCASTER,2024-02-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
912707,STATION ANCASTER,2024-02-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
912707,STATION ANCASTER,2024-02-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
912707,STATION ANCASTER,2024-02-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
912707,STATION ANCASTER,2024-02-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
912707,STATION ANCASTER,2024-02-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.49
912707,STATION ANCASTER,2024-02-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
912707,STATION ANCASTER,2024-02-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.7
912707,STATION ANCASTER,2024-02-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,22.4
912707,STATION ANCASTER,2024-02-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
912707,STATION ANCASTER,2024-02-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
912707,STATION ANCASTER,2024-02-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
912707,STATION ANCASTER,2024-02-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
912707,STATION ANCASTER,2024-02-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
912707,STATION ANCASTER,2024-02-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
912707,STATION ANCASTER,2024-02-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
912707,STATION ANCASTER,2024-02-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
912707,STATION ANCASTER,2024-02-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.11
912707,STATION ANCASTER,2024-02-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
912707,STATION ANCASTER,2024-02-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
912707,STATION ANCASTER,2024-02-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
912707,STATION ANCASTER,2024-02-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
912707,STATION ANCASTER,2024-02-17T16:10:00.000+00:00,transformer,,Temperature,C,21.0
912707,STATION ANCASTER,2024-02-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
912707,STATION ANCASTER,2024-02-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
912707,STATION ANCASTER,2024-02-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
912707,STATION ANCASTER,2024-02-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
912707,STATION ANCASTER,2024-02-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
912707,STATION ANCASTER,2024-02-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
912707,STATION ANCASTER,2024-02-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
912707,STATION ANCASTER,2024-02-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
912707,STATION ANCASTER,2024-02-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
912707,STATION ANCASTER,2024-02-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.09
912707,STATION ANCASTER,2024-02-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.33
912707,STATION ANCASTER,2024-02-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.28
912707,STATION ANCASTER,2024-02-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
912707,STATION ANCASTER,2024-02-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
912707,STATION ANCASTER,2024-02-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
912707,STATION ANCASTER,2024-02-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
912707,STATION ANCASTER,2024-02-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
912707,STATION ANCASTER,2024-02-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
912707,STATION ANCASTER,2024-02-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
912707,STATION ANCASTER,2024-02-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.9
912707,STATION ANCASTER,2024-02-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.48
912707,STATION ANCASTER,2024-02-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
912707,STATION ANCASTER,2024-02-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
912707,STATION ANCASTER,2024-02-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
912707,STATION ANCASTER,2024-02-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
912707,STATION ANCASTER,2024-02-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
912707,STATION ANCASTER,2024-02-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
912707,STATION ANCASTER,2024-02-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
912707,STATION ANCASTER,2024-02-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
912707,STATION ANCASTER,2024-02-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.04
912707,STATION ANCASTER,2024-02-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
912707,STATION ANCASTER,2024-02-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
912707,STATION ANCASTER,2024-02-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,20.7
912707,STATION ANCASTER,2024-02-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
912707,STATION ANCASTER,2024-02-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
912707,STATION ANCASTER,2024-02-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
912707,STATION ANCASTER,2024-02-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
912707,STATION ANCASTER,2024-02-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
912707,STATION ANCASTER,2024-02-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
912707,STATION ANCASTER,2024-02-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
912707,STATION ANCASTER,2024-02-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
912707,STATION ANCASTER,2024-02-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
912707,STATION ANCASTER,2024-02-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
912707,STATION ANCASTER,2024-02-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
912707,STATION ANCASTER,2024-02-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
912707,STATION ANCASTER,2024-02-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
912707,STATION ANCASTER,2024-02-17T16:00:00.000+00:00,transformer,,Temperature,C,21.0
912707,STATION ANCASTER,2024-02-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
912707,STATION ANCASTER,2024-02-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
912707,STATION ANCASTER,2024-02-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
912707,STATION ANCASTER,2024-02-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
912707,STATION ANCASTER,2024-02-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
912707,STATION ANCASTER,2024-02-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
912707,STATION ANCASTER,2024-02-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
912707,STATION ANCASTER,2024-02-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
912707,STATION ANCASTER,2024-02-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
912707,STATION ANCASTER,2024-02-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.69
912707,STATION ANCASTER,2024-02-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.69
912707,STATION ANCASTER,2024-02-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.21
912707,STATION ANCASTER,2024-02-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
912707,STATION ANCASTER,2024-02-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
912707,STATION ANCASTER,2024-02-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
912707,STATION ANCASTER,2024-02-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
912707,STATION ANCASTER,2024-02-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
912707,STATION ANCASTER,2024-02-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
912707,STATION ANCASTER,2024-02-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
912707,STATION ANCASTER,2024-02-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.46
912707,STATION ANCASTER,2024-02-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.2
912707,STATION ANCASTER,2024-02-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,15.5
912707,STATION ANCASTER,2024-02-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
912707,STATION ANCASTER,2024-02-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
912707,STATION ANCASTER,2024-02-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
912707,STATION ANCASTER,2024-02-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
912707,STATION ANCASTER,2024-02-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
912707,STATION ANCASTER,2024-02-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
912707,STATION ANCASTER,2024-02-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.52
912707,STATION ANCASTER,2024-02-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
912707,STATION ANCASTER,2024-02-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
912707,STATION ANCASTER,2024-02-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
912707,STATION ANCASTER,2024-02-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
912707,STATION ANCASTER,2024-02-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
