Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912707,STATION ANCASTER,2024-02-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
912707,STATION ANCASTER,2024-02-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
912707,STATION ANCASTER,2024-02-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
912707,STATION ANCASTER,2024-02-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
912707,STATION ANCASTER,2024-02-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
912707,STATION ANCASTER,2024-02-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
912707,STATION ANCASTER,2024-02-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
912707,STATION ANCASTER,2024-02-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
912707,STATION ANCASTER,2024-02-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
912707,STATION ANCASTER,2024-02-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
912707,STATION ANCASTER,2024-02-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
912707,STATION ANCASTER,2024-02-17T15:50:00.000+00:00,transformer,,Temperature,C,21.0
912707,STATION ANCASTER,2024-02-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
912707,STATION ANCASTER,2024-02-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
912707,STATION ANCASTER,2024-02-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
912707,STATION ANCASTER,2024-02-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
912707,STATION ANCASTER,2024-02-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
912707,STATION ANCASTER,2024-02-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
912707,STATION ANCASTER,2024-02-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
912707,STATION ANCASTER,2024-02-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
912707,STATION ANCASTER,2024-02-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
912707,STATION ANCASTER,2024-02-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.12
912707,STATION ANCASTER,2024-02-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.18
912707,STATION ANCASTER,2024-02-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.74
912707,STATION ANCASTER,2024-02-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
912707,STATION ANCASTER,2024-02-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
912707,STATION ANCASTER,2024-02-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
912707,STATION ANCASTER,2024-02-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
912707,STATION ANCASTER,2024-02-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
912707,STATION ANCASTER,2024-02-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
912707,STATION ANCASTER,2024-02-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
912707,STATION ANCASTER,2024-02-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
912707,STATION ANCASTER,2024-02-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
912707,STATION ANCASTER,2024-02-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
912707,STATION ANCASTER,2024-02-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,19.7
912707,STATION ANCASTER,2024-02-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
912707,STATION ANCASTER,2024-02-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
912707,STATION ANCASTER,2024-02-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
912707,STATION ANCASTER,2024-02-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
912707,STATION ANCASTER,2024-02-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
912707,STATION ANCASTER,2024-02-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
912707,STATION ANCASTER,2024-02-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
912707,STATION ANCASTER,2024-02-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
912707,STATION ANCASTER,2024-02-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.64
912707,STATION ANCASTER,2024-02-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,16.8
912707,STATION ANCASTER,2024-02-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
912707,STATION ANCASTER,2024-02-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
912707,STATION ANCASTER,2024-02-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
912707,STATION ANCASTER,2024-02-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
912707,STATION ANCASTER,2024-02-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
912707,STATION ANCASTER,2024-02-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
912707,STATION ANCASTER,2024-02-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
912707,STATION ANCASTER,2024-02-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.68
912707,STATION ANCASTER,2024-02-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
912707,STATION ANCASTER,2024-02-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
912707,STATION ANCASTER,2024-02-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
912707,STATION ANCASTER,2024-02-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
912707,STATION ANCASTER,2024-02-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
912707,STATION ANCASTER,2024-02-17T15:40:00.000+00:00,transformer,,Temperature,C,21.0
912707,STATION ANCASTER,2024-02-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
912707,STATION ANCASTER,2024-02-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
912707,STATION ANCASTER,2024-02-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
912707,STATION ANCASTER,2024-02-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
912707,STATION ANCASTER,2024-02-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
912707,STATION ANCASTER,2024-02-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
912707,STATION ANCASTER,2024-02-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
912707,STATION ANCASTER,2024-02-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
912707,STATION ANCASTER,2024-02-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
912707,STATION ANCASTER,2024-02-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.22
912707,STATION ANCASTER,2024-02-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.15
912707,STATION ANCASTER,2024-02-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.69
912707,STATION ANCASTER,2024-02-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
912707,STATION ANCASTER,2024-02-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
912707,STATION ANCASTER,2024-02-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
912707,STATION ANCASTER,2024-02-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
912707,STATION ANCASTER,2024-02-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
912707,STATION ANCASTER,2024-02-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
912707,STATION ANCASTER,2024-02-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
912707,STATION ANCASTER,2024-02-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.48
912707,STATION ANCASTER,2024-02-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.54
912707,STATION ANCASTER,2024-02-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.24
912707,STATION ANCASTER,2024-02-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
912707,STATION ANCASTER,2024-02-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
912707,STATION ANCASTER,2024-02-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
912707,STATION ANCASTER,2024-02-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
912707,STATION ANCASTER,2024-02-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
912707,STATION ANCASTER,2024-02-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
912707,STATION ANCASTER,2024-02-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
912707,STATION ANCASTER,2024-02-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
912707,STATION ANCASTER,2024-02-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.46
912707,STATION ANCASTER,2024-02-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
912707,STATION ANCASTER,2024-02-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,29.3
912707,STATION ANCASTER,2024-02-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
912707,STATION ANCASTER,2024-02-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
912707,STATION ANCASTER,2024-02-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
912707,STATION ANCASTER,2024-02-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
912707,STATION ANCASTER,2024-02-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
912707,STATION ANCASTER,2024-02-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
912707,STATION ANCASTER,2024-02-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
912707,STATION ANCASTER,2024-02-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.85
912707,STATION ANCASTER,2024-02-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
912707,STATION ANCASTER,2024-02-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,25.5
912707,STATION ANCASTER,2024-02-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
912707,STATION ANCASTER,2024-02-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
912707,STATION ANCASTER,2024-02-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
912707,STATION ANCASTER,2024-02-17T15:30:00.000+00:00,transformer,,Temperature,C,21.0
912707,STATION ANCASTER,2024-02-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
912707,STATION ANCASTER,2024-02-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
912707,STATION ANCASTER,2024-02-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
912707,STATION ANCASTER,2024-02-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
912707,STATION ANCASTER,2024-02-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
912707,STATION ANCASTER,2024-02-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
912707,STATION ANCASTER,2024-02-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
912707,STATION ANCASTER,2024-02-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
912707,STATION ANCASTER,2024-02-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
912707,STATION ANCASTER,2024-02-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.66
912707,STATION ANCASTER,2024-02-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.85
912707,STATION ANCASTER,2024-02-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.24
912707,STATION ANCASTER,2024-02-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
912707,STATION ANCASTER,2024-02-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
912707,STATION ANCASTER,2024-02-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
912707,STATION ANCASTER,2024-02-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
912707,STATION ANCASTER,2024-02-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
912707,STATION ANCASTER,2024-02-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
912707,STATION ANCASTER,2024-02-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
912707,STATION ANCASTER,2024-02-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
912707,STATION ANCASTER,2024-02-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.33
912707,STATION ANCASTER,2024-02-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.72
912707,STATION ANCASTER,2024-02-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,28.8
912707,STATION ANCASTER,2024-02-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
912707,STATION ANCASTER,2024-02-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
912707,STATION ANCASTER,2024-02-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
912707,STATION ANCASTER,2024-02-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
912707,STATION ANCASTER,2024-02-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
912707,STATION ANCASTER,2024-02-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
912707,STATION ANCASTER,2024-02-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
912707,STATION ANCASTER,2024-02-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
912707,STATION ANCASTER,2024-02-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,23.6
912707,STATION ANCASTER,2024-02-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
912707,STATION ANCASTER,2024-02-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
912707,STATION ANCASTER,2024-02-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
912707,STATION ANCASTER,2024-02-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
912707,STATION ANCASTER,2024-02-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
912707,STATION ANCASTER,2024-02-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
912707,STATION ANCASTER,2024-02-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
912707,STATION ANCASTER,2024-02-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
912707,STATION ANCASTER,2024-02-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
912707,STATION ANCASTER,2024-02-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
912707,STATION ANCASTER,2024-02-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
912707,STATION ANCASTER,2024-02-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
912707,STATION ANCASTER,2024-02-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
912707,STATION ANCASTER,2024-02-17T15:20:00.000+00:00,transformer,,Temperature,C,21.0
912707,STATION ANCASTER,2024-02-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
912707,STATION ANCASTER,2024-02-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
912707,STATION ANCASTER,2024-02-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
912707,STATION ANCASTER,2024-02-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
912707,STATION ANCASTER,2024-02-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
912707,STATION ANCASTER,2024-02-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
912707,STATION ANCASTER,2024-02-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
912707,STATION ANCASTER,2024-02-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
912707,STATION ANCASTER,2024-02-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
912707,STATION ANCASTER,2024-02-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.01
912707,STATION ANCASTER,2024-02-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.27
912707,STATION ANCASTER,2024-02-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.08
912707,STATION ANCASTER,2024-02-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
912707,STATION ANCASTER,2024-02-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
912707,STATION ANCASTER,2024-02-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
912707,STATION ANCASTER,2024-02-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
912707,STATION ANCASTER,2024-02-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
912707,STATION ANCASTER,2024-02-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
912707,STATION ANCASTER,2024-02-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
912707,STATION ANCASTER,2024-02-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
912707,STATION ANCASTER,2024-02-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.73
912707,STATION ANCASTER,2024-02-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.13
912707,STATION ANCASTER,2024-02-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,25.0
912707,STATION ANCASTER,2024-02-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
912707,STATION ANCASTER,2024-02-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
912707,STATION ANCASTER,2024-02-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
912707,STATION ANCASTER,2024-02-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
912707,STATION ANCASTER,2024-02-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
912707,STATION ANCASTER,2024-02-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
912707,STATION ANCASTER,2024-02-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
912707,STATION ANCASTER,2024-02-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
912707,STATION ANCASTER,2024-02-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
912707,STATION ANCASTER,2024-02-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
912707,STATION ANCASTER,2024-02-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
912707,STATION ANCASTER,2024-02-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
912707,STATION ANCASTER,2024-02-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
912707,STATION ANCASTER,2024-02-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
912707,STATION ANCASTER,2024-02-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
912707,STATION ANCASTER,2024-02-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
912707,STATION ANCASTER,2024-02-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
912707,STATION ANCASTER,2024-02-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
912707,STATION ANCASTER,2024-02-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
912707,STATION ANCASTER,2024-02-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,14.1
912707,STATION ANCASTER,2024-02-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
912707,STATION ANCASTER,2024-02-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
912707,STATION ANCASTER,2024-02-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
912707,STATION ANCASTER,2024-02-17T15:10:00.000+00:00,transformer,,Temperature,C,21.0
912707,STATION ANCASTER,2024-02-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
912707,STATION ANCASTER,2024-02-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
912707,STATION ANCASTER,2024-02-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
912707,STATION ANCASTER,2024-02-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
912707,STATION ANCASTER,2024-02-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
912707,STATION ANCASTER,2024-02-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
912707,STATION ANCASTER,2024-02-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
912707,STATION ANCASTER,2024-02-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
912707,STATION ANCASTER,2024-02-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
912707,STATION ANCASTER,2024-02-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.86
912707,STATION ANCASTER,2024-02-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.24
912707,STATION ANCASTER,2024-02-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.72
912707,STATION ANCASTER,2024-02-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
912707,STATION ANCASTER,2024-02-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
912707,STATION ANCASTER,2024-02-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
912707,STATION ANCASTER,2024-02-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
912707,STATION ANCASTER,2024-02-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
912707,STATION ANCASTER,2024-02-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
912707,STATION ANCASTER,2024-02-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
912707,STATION ANCASTER,2024-02-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
912707,STATION ANCASTER,2024-02-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.29
912707,STATION ANCASTER,2024-02-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.96
912707,STATION ANCASTER,2024-02-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
912707,STATION ANCASTER,2024-02-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
912707,STATION ANCASTER,2024-02-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
912707,STATION ANCASTER,2024-02-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
912707,STATION ANCASTER,2024-02-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
912707,STATION ANCASTER,2024-02-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
912707,STATION ANCASTER,2024-02-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
912707,STATION ANCASTER,2024-02-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
912707,STATION ANCASTER,2024-02-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
912707,STATION ANCASTER,2024-02-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
912707,STATION ANCASTER,2024-02-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
912707,STATION ANCASTER,2024-02-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
912707,STATION ANCASTER,2024-02-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
912707,STATION ANCASTER,2024-02-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
912707,STATION ANCASTER,2024-02-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
912707,STATION ANCASTER,2024-02-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
912707,STATION ANCASTER,2024-02-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
912707,STATION ANCASTER,2024-02-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
912707,STATION ANCASTER,2024-02-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.3
912707,STATION ANCASTER,2024-02-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
912707,STATION ANCASTER,2024-02-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
912707,STATION ANCASTER,2024-02-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
912707,STATION ANCASTER,2024-02-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
912707,STATION ANCASTER,2024-02-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
912707,STATION ANCASTER,2024-02-17T15:00:00.000+00:00,transformer,,Temperature,C,21.0
912707,STATION ANCASTER,2024-02-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
912707,STATION ANCASTER,2024-02-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
912707,STATION ANCASTER,2024-02-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
912707,STATION ANCASTER,2024-02-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
912707,STATION ANCASTER,2024-02-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
912707,STATION ANCASTER,2024-02-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
912707,STATION ANCASTER,2024-02-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
912707,STATION ANCASTER,2024-02-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
912707,STATION ANCASTER,2024-02-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
912707,STATION ANCASTER,2024-02-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.86
912707,STATION ANCASTER,2024-02-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.99
912707,STATION ANCASTER,2024-02-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.08
912707,STATION ANCASTER,2024-02-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
912707,STATION ANCASTER,2024-02-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
912707,STATION ANCASTER,2024-02-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
912707,STATION ANCASTER,2024-02-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
912707,STATION ANCASTER,2024-02-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
912707,STATION ANCASTER,2024-02-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
912707,STATION ANCASTER,2024-02-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
912707,STATION ANCASTER,2024-02-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
912707,STATION ANCASTER,2024-02-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
912707,STATION ANCASTER,2024-02-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.28
912707,STATION ANCASTER,2024-02-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,26.3
912707,STATION ANCASTER,2024-02-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
912707,STATION ANCASTER,2024-02-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
912707,STATION ANCASTER,2024-02-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
912707,STATION ANCASTER,2024-02-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
912707,STATION ANCASTER,2024-02-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
912707,STATION ANCASTER,2024-02-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
912707,STATION ANCASTER,2024-02-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
912707,STATION ANCASTER,2024-02-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.14
912707,STATION ANCASTER,2024-02-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
912707,STATION ANCASTER,2024-02-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
912707,STATION ANCASTER,2024-02-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
912707,STATION ANCASTER,2024-02-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
912707,STATION ANCASTER,2024-02-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
912707,STATION ANCASTER,2024-02-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
912707,STATION ANCASTER,2024-02-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
912707,STATION ANCASTER,2024-02-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
912707,STATION ANCASTER,2024-02-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
912707,STATION ANCASTER,2024-02-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.96
912707,STATION ANCASTER,2024-02-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
912707,STATION ANCASTER,2024-02-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,22.4
912707,STATION ANCASTER,2024-02-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
912707,STATION ANCASTER,2024-02-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
912707,STATION ANCASTER,2024-02-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
912707,STATION ANCASTER,2024-02-17T14:50:00.000+00:00,transformer,,Temperature,C,21.0
912707,STATION ANCASTER,2024-02-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
912707,STATION ANCASTER,2024-02-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
912707,STATION ANCASTER,2024-02-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
912707,STATION ANCASTER,2024-02-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
912707,STATION ANCASTER,2024-02-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
912707,STATION ANCASTER,2024-02-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
912707,STATION ANCASTER,2024-02-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
912707,STATION ANCASTER,2024-02-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
912707,STATION ANCASTER,2024-02-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
912707,STATION ANCASTER,2024-02-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.46
912707,STATION ANCASTER,2024-02-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.99
912707,STATION ANCASTER,2024-02-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.37
912707,STATION ANCASTER,2024-02-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
912707,STATION ANCASTER,2024-02-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
912707,STATION ANCASTER,2024-02-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
912707,STATION ANCASTER,2024-02-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
912707,STATION ANCASTER,2024-02-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
912707,STATION ANCASTER,2024-02-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
912707,STATION ANCASTER,2024-02-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
912707,STATION ANCASTER,2024-02-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
912707,STATION ANCASTER,2024-02-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
912707,STATION ANCASTER,2024-02-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.56
912707,STATION ANCASTER,2024-02-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,32.2
912707,STATION ANCASTER,2024-02-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
912707,STATION ANCASTER,2024-02-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
912707,STATION ANCASTER,2024-02-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
912707,STATION ANCASTER,2024-02-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
912707,STATION ANCASTER,2024-02-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
912707,STATION ANCASTER,2024-02-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
912707,STATION ANCASTER,2024-02-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
912707,STATION ANCASTER,2024-02-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.46
912707,STATION ANCASTER,2024-02-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
912707,STATION ANCASTER,2024-02-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
912707,STATION ANCASTER,2024-02-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
912707,STATION ANCASTER,2024-02-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
912707,STATION ANCASTER,2024-02-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
912707,STATION ANCASTER,2024-02-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
912707,STATION ANCASTER,2024-02-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
912707,STATION ANCASTER,2024-02-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
912707,STATION ANCASTER,2024-02-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
912707,STATION ANCASTER,2024-02-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
912707,STATION ANCASTER,2024-02-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
912707,STATION ANCASTER,2024-02-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,15.3
912707,STATION ANCASTER,2024-02-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
912707,STATION ANCASTER,2024-02-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
912707,STATION ANCASTER,2024-02-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
912707,STATION ANCASTER,2024-02-17T14:40:00.000+00:00,transformer,,Temperature,C,20.9
912707,STATION ANCASTER,2024-02-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
912707,STATION ANCASTER,2024-02-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
912707,STATION ANCASTER,2024-02-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
912707,STATION ANCASTER,2024-02-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
912707,STATION ANCASTER,2024-02-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
912707,STATION ANCASTER,2024-02-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
912707,STATION ANCASTER,2024-02-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
912707,STATION ANCASTER,2024-02-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
912707,STATION ANCASTER,2024-02-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
912707,STATION ANCASTER,2024-02-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.93
912707,STATION ANCASTER,2024-02-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.74
912707,STATION ANCASTER,2024-02-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.75
912707,STATION ANCASTER,2024-02-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
912707,STATION ANCASTER,2024-02-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
912707,STATION ANCASTER,2024-02-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
912707,STATION ANCASTER,2024-02-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
912707,STATION ANCASTER,2024-02-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
912707,STATION ANCASTER,2024-02-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
912707,STATION ANCASTER,2024-02-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
912707,STATION ANCASTER,2024-02-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.51
912707,STATION ANCASTER,2024-02-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
912707,STATION ANCASTER,2024-02-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.49
912707,STATION ANCASTER,2024-02-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,35.8
912707,STATION ANCASTER,2024-02-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
912707,STATION ANCASTER,2024-02-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
912707,STATION ANCASTER,2024-02-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
912707,STATION ANCASTER,2024-02-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
912707,STATION ANCASTER,2024-02-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
912707,STATION ANCASTER,2024-02-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
912707,STATION ANCASTER,2024-02-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
912707,STATION ANCASTER,2024-02-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
912707,STATION ANCASTER,2024-02-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
912707,STATION ANCASTER,2024-02-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
912707,STATION ANCASTER,2024-02-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
912707,STATION ANCASTER,2024-02-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
912707,STATION ANCASTER,2024-02-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
912707,STATION ANCASTER,2024-02-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
912707,STATION ANCASTER,2024-02-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
912707,STATION ANCASTER,2024-02-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
912707,STATION ANCASTER,2024-02-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
912707,STATION ANCASTER,2024-02-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
912707,STATION ANCASTER,2024-02-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
912707,STATION ANCASTER,2024-02-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
912707,STATION ANCASTER,2024-02-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
912707,STATION ANCASTER,2024-02-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
912707,STATION ANCASTER,2024-02-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
912707,STATION ANCASTER,2024-02-17T14:30:00.000+00:00,transformer,,Temperature,C,20.9
912707,STATION ANCASTER,2024-02-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
912707,STATION ANCASTER,2024-02-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
912707,STATION ANCASTER,2024-02-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
912707,STATION ANCASTER,2024-02-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
912707,STATION ANCASTER,2024-02-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
912707,STATION ANCASTER,2024-02-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
912707,STATION ANCASTER,2024-02-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
912707,STATION ANCASTER,2024-02-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
912707,STATION ANCASTER,2024-02-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
912707,STATION ANCASTER,2024-02-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.51
912707,STATION ANCASTER,2024-02-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.16
912707,STATION ANCASTER,2024-02-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.55
912707,STATION ANCASTER,2024-02-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
912707,STATION ANCASTER,2024-02-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
912707,STATION ANCASTER,2024-02-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
912707,STATION ANCASTER,2024-02-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
912707,STATION ANCASTER,2024-02-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
912707,STATION ANCASTER,2024-02-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
912707,STATION ANCASTER,2024-02-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
912707,STATION ANCASTER,2024-02-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.82
912707,STATION ANCASTER,2024-02-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
912707,STATION ANCASTER,2024-02-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.93
912707,STATION ANCASTER,2024-02-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,21.1
912707,STATION ANCASTER,2024-02-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
912707,STATION ANCASTER,2024-02-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
912707,STATION ANCASTER,2024-02-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
912707,STATION ANCASTER,2024-02-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
912707,STATION ANCASTER,2024-02-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
912707,STATION ANCASTER,2024-02-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
912707,STATION ANCASTER,2024-02-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
912707,STATION ANCASTER,2024-02-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
912707,STATION ANCASTER,2024-02-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
912707,STATION ANCASTER,2024-02-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,12.7
912707,STATION ANCASTER,2024-02-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
912707,STATION ANCASTER,2024-02-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
912707,STATION ANCASTER,2024-02-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
912707,STATION ANCASTER,2024-02-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
912707,STATION ANCASTER,2024-02-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
912707,STATION ANCASTER,2024-02-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
912707,STATION ANCASTER,2024-02-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
912707,STATION ANCASTER,2024-02-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
912707,STATION ANCASTER,2024-02-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
912707,STATION ANCASTER,2024-02-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,14.8
912707,STATION ANCASTER,2024-02-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
912707,STATION ANCASTER,2024-02-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
912707,STATION ANCASTER,2024-02-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
912707,STATION ANCASTER,2024-02-17T14:20:00.000+00:00,transformer,,Temperature,C,20.9
912707,STATION ANCASTER,2024-02-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
912707,STATION ANCASTER,2024-02-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
912707,STATION ANCASTER,2024-02-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
912707,STATION ANCASTER,2024-02-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
912707,STATION ANCASTER,2024-02-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
912707,STATION ANCASTER,2024-02-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
912707,STATION ANCASTER,2024-02-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
912707,STATION ANCASTER,2024-02-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
912707,STATION ANCASTER,2024-02-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
912707,STATION ANCASTER,2024-02-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.11
912707,STATION ANCASTER,2024-02-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.45
912707,STATION ANCASTER,2024-02-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.65
912707,STATION ANCASTER,2024-02-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
912707,STATION ANCASTER,2024-02-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
912707,STATION ANCASTER,2024-02-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
912707,STATION ANCASTER,2024-02-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
912707,STATION ANCASTER,2024-02-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
912707,STATION ANCASTER,2024-02-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
912707,STATION ANCASTER,2024-02-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
912707,STATION ANCASTER,2024-02-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.34
912707,STATION ANCASTER,2024-02-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.11
912707,STATION ANCASTER,2024-02-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.35
912707,STATION ANCASTER,2024-02-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,33.0
912707,STATION ANCASTER,2024-02-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
912707,STATION ANCASTER,2024-02-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
912707,STATION ANCASTER,2024-02-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
912707,STATION ANCASTER,2024-02-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
912707,STATION ANCASTER,2024-02-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
912707,STATION ANCASTER,2024-02-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
912707,STATION ANCASTER,2024-02-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.3
912707,STATION ANCASTER,2024-02-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
912707,STATION ANCASTER,2024-02-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
912707,STATION ANCASTER,2024-02-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,17.4
912707,STATION ANCASTER,2024-02-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
912707,STATION ANCASTER,2024-02-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
912707,STATION ANCASTER,2024-02-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
912707,STATION ANCASTER,2024-02-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
912707,STATION ANCASTER,2024-02-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
912707,STATION ANCASTER,2024-02-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
912707,STATION ANCASTER,2024-02-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
912707,STATION ANCASTER,2024-02-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
912707,STATION ANCASTER,2024-02-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
912707,STATION ANCASTER,2024-02-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
912707,STATION ANCASTER,2024-02-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
912707,STATION ANCASTER,2024-02-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
912707,STATION ANCASTER,2024-02-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
912707,STATION ANCASTER,2024-02-17T14:10:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
912707,STATION ANCASTER,2024-02-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
912707,STATION ANCASTER,2024-02-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
912707,STATION ANCASTER,2024-02-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
912707,STATION ANCASTER,2024-02-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
912707,STATION ANCASTER,2024-02-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
912707,STATION ANCASTER,2024-02-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
912707,STATION ANCASTER,2024-02-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
912707,STATION ANCASTER,2024-02-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
912707,STATION ANCASTER,2024-02-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.87
912707,STATION ANCASTER,2024-02-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.05
912707,STATION ANCASTER,2024-02-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.03
912707,STATION ANCASTER,2024-02-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
912707,STATION ANCASTER,2024-02-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
912707,STATION ANCASTER,2024-02-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
912707,STATION ANCASTER,2024-02-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
912707,STATION ANCASTER,2024-02-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
912707,STATION ANCASTER,2024-02-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
912707,STATION ANCASTER,2024-02-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
912707,STATION ANCASTER,2024-02-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.18
912707,STATION ANCASTER,2024-02-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.3
912707,STATION ANCASTER,2024-02-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.99
912707,STATION ANCASTER,2024-02-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,23.8
912707,STATION ANCASTER,2024-02-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
912707,STATION ANCASTER,2024-02-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
912707,STATION ANCASTER,2024-02-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
912707,STATION ANCASTER,2024-02-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
912707,STATION ANCASTER,2024-02-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
912707,STATION ANCASTER,2024-02-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
912707,STATION ANCASTER,2024-02-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
912707,STATION ANCASTER,2024-02-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
912707,STATION ANCASTER,2024-02-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.89
912707,STATION ANCASTER,2024-02-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,13.1
912707,STATION ANCASTER,2024-02-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
912707,STATION ANCASTER,2024-02-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
912707,STATION ANCASTER,2024-02-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
912707,STATION ANCASTER,2024-02-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
912707,STATION ANCASTER,2024-02-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
912707,STATION ANCASTER,2024-02-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
912707,STATION ANCASTER,2024-02-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
912707,STATION ANCASTER,2024-02-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
912707,STATION ANCASTER,2024-02-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
912707,STATION ANCASTER,2024-02-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
912707,STATION ANCASTER,2024-02-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
912707,STATION ANCASTER,2024-02-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
912707,STATION ANCASTER,2024-02-17T14:00:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
912707,STATION ANCASTER,2024-02-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
912707,STATION ANCASTER,2024-02-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
912707,STATION ANCASTER,2024-02-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
912707,STATION ANCASTER,2024-02-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
912707,STATION ANCASTER,2024-02-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
912707,STATION ANCASTER,2024-02-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
912707,STATION ANCASTER,2024-02-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
912707,STATION ANCASTER,2024-02-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
912707,STATION ANCASTER,2024-02-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.58
912707,STATION ANCASTER,2024-02-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.28
912707,STATION ANCASTER,2024-02-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.4
912707,STATION ANCASTER,2024-02-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
912707,STATION ANCASTER,2024-02-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
912707,STATION ANCASTER,2024-02-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
912707,STATION ANCASTER,2024-02-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
912707,STATION ANCASTER,2024-02-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
