Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912707,STATION ANCASTER,2024-02-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
912707,STATION ANCASTER,2024-02-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
912707,STATION ANCASTER,2024-02-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
912707,STATION ANCASTER,2024-02-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
912707,STATION ANCASTER,2024-02-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.35
912707,STATION ANCASTER,2024-02-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,25.2
912707,STATION ANCASTER,2024-02-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
912707,STATION ANCASTER,2024-02-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
912707,STATION ANCASTER,2024-02-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
912707,STATION ANCASTER,2024-02-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
912707,STATION ANCASTER,2024-02-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
912707,STATION ANCASTER,2024-02-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
912707,STATION ANCASTER,2024-02-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
912707,STATION ANCASTER,2024-02-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
912707,STATION ANCASTER,2024-02-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.52
912707,STATION ANCASTER,2024-02-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,18.8
912707,STATION ANCASTER,2024-02-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
912707,STATION ANCASTER,2024-02-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
912707,STATION ANCASTER,2024-02-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
912707,STATION ANCASTER,2024-02-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
912707,STATION ANCASTER,2024-02-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
912707,STATION ANCASTER,2024-02-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
912707,STATION ANCASTER,2024-02-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
912707,STATION ANCASTER,2024-02-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
912707,STATION ANCASTER,2024-02-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.48
912707,STATION ANCASTER,2024-02-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
912707,STATION ANCASTER,2024-02-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
912707,STATION ANCASTER,2024-02-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
912707,STATION ANCASTER,2024-02-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
912707,STATION ANCASTER,2024-02-17T13:50:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
912707,STATION ANCASTER,2024-02-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
912707,STATION ANCASTER,2024-02-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
912707,STATION ANCASTER,2024-02-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
912707,STATION ANCASTER,2024-02-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
912707,STATION ANCASTER,2024-02-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
912707,STATION ANCASTER,2024-02-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
912707,STATION ANCASTER,2024-02-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
912707,STATION ANCASTER,2024-02-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
912707,STATION ANCASTER,2024-02-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.22
912707,STATION ANCASTER,2024-02-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.12
912707,STATION ANCASTER,2024-02-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.35
912707,STATION ANCASTER,2024-02-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
912707,STATION ANCASTER,2024-02-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
912707,STATION ANCASTER,2024-02-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
912707,STATION ANCASTER,2024-02-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
912707,STATION ANCASTER,2024-02-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
912707,STATION ANCASTER,2024-02-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
912707,STATION ANCASTER,2024-02-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
912707,STATION ANCASTER,2024-02-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
912707,STATION ANCASTER,2024-02-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
912707,STATION ANCASTER,2024-02-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.66
912707,STATION ANCASTER,2024-02-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,41.9
912707,STATION ANCASTER,2024-02-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
912707,STATION ANCASTER,2024-02-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
912707,STATION ANCASTER,2024-02-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
912707,STATION ANCASTER,2024-02-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
912707,STATION ANCASTER,2024-02-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
912707,STATION ANCASTER,2024-02-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
912707,STATION ANCASTER,2024-02-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
912707,STATION ANCASTER,2024-02-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
912707,STATION ANCASTER,2024-02-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.88
912707,STATION ANCASTER,2024-02-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,26.8
912707,STATION ANCASTER,2024-02-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
912707,STATION ANCASTER,2024-02-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
912707,STATION ANCASTER,2024-02-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
912707,STATION ANCASTER,2024-02-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
912707,STATION ANCASTER,2024-02-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
912707,STATION ANCASTER,2024-02-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
912707,STATION ANCASTER,2024-02-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
912707,STATION ANCASTER,2024-02-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
912707,STATION ANCASTER,2024-02-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
912707,STATION ANCASTER,2024-02-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,11.1
912707,STATION ANCASTER,2024-02-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
912707,STATION ANCASTER,2024-02-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
912707,STATION ANCASTER,2024-02-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
912707,STATION ANCASTER,2024-02-17T13:40:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
912707,STATION ANCASTER,2024-02-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
912707,STATION ANCASTER,2024-02-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
912707,STATION ANCASTER,2024-02-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
912707,STATION ANCASTER,2024-02-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
912707,STATION ANCASTER,2024-02-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
912707,STATION ANCASTER,2024-02-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
912707,STATION ANCASTER,2024-02-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
912707,STATION ANCASTER,2024-02-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
912707,STATION ANCASTER,2024-02-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.9
912707,STATION ANCASTER,2024-02-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.77
912707,STATION ANCASTER,2024-02-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.93
912707,STATION ANCASTER,2024-02-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
912707,STATION ANCASTER,2024-02-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
912707,STATION ANCASTER,2024-02-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
912707,STATION ANCASTER,2024-02-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
912707,STATION ANCASTER,2024-02-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
912707,STATION ANCASTER,2024-02-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
912707,STATION ANCASTER,2024-02-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
912707,STATION ANCASTER,2024-02-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
912707,STATION ANCASTER,2024-02-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
912707,STATION ANCASTER,2024-02-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.76
912707,STATION ANCASTER,2024-02-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,37.4
912707,STATION ANCASTER,2024-02-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
912707,STATION ANCASTER,2024-02-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
912707,STATION ANCASTER,2024-02-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
912707,STATION ANCASTER,2024-02-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
912707,STATION ANCASTER,2024-02-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
912707,STATION ANCASTER,2024-02-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
912707,STATION ANCASTER,2024-02-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
912707,STATION ANCASTER,2024-02-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
912707,STATION ANCASTER,2024-02-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
912707,STATION ANCASTER,2024-02-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,25.2
912707,STATION ANCASTER,2024-02-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
912707,STATION ANCASTER,2024-02-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
912707,STATION ANCASTER,2024-02-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
912707,STATION ANCASTER,2024-02-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
912707,STATION ANCASTER,2024-02-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
912707,STATION ANCASTER,2024-02-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
912707,STATION ANCASTER,2024-02-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
912707,STATION ANCASTER,2024-02-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
912707,STATION ANCASTER,2024-02-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
912707,STATION ANCASTER,2024-02-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,13.7
912707,STATION ANCASTER,2024-02-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
912707,STATION ANCASTER,2024-02-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
912707,STATION ANCASTER,2024-02-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
912707,STATION ANCASTER,2024-02-17T13:30:00.000+00:00,transformer,,Temperature,C,20.7
912707,STATION ANCASTER,2024-02-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
912707,STATION ANCASTER,2024-02-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
912707,STATION ANCASTER,2024-02-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
912707,STATION ANCASTER,2024-02-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
912707,STATION ANCASTER,2024-02-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
912707,STATION ANCASTER,2024-02-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
912707,STATION ANCASTER,2024-02-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
912707,STATION ANCASTER,2024-02-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
912707,STATION ANCASTER,2024-02-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
912707,STATION ANCASTER,2024-02-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
912707,STATION ANCASTER,2024-02-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.31
912707,STATION ANCASTER,2024-02-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.52
912707,STATION ANCASTER,2024-02-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
912707,STATION ANCASTER,2024-02-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
912707,STATION ANCASTER,2024-02-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
912707,STATION ANCASTER,2024-02-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
912707,STATION ANCASTER,2024-02-17T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
912707,STATION ANCASTER,2024-02-17T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
912707,STATION ANCASTER,2024-02-17T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
912707,STATION ANCASTER,2024-02-17T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
912707,STATION ANCASTER,2024-02-17T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.35
912707,STATION ANCASTER,2024-02-17T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.23
912707,STATION ANCASTER,2024-02-17T13:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
912707,STATION ANCASTER,2024-02-17T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
912707,STATION ANCASTER,2024-02-17T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
912707,STATION ANCASTER,2024-02-17T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
912707,STATION ANCASTER,2024-02-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
912707,STATION ANCASTER,2024-02-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
912707,STATION ANCASTER,2024-02-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
912707,STATION ANCASTER,2024-02-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
912707,STATION ANCASTER,2024-02-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
912707,STATION ANCASTER,2024-02-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
912707,STATION ANCASTER,2024-02-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,18.3
912707,STATION ANCASTER,2024-02-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
912707,STATION ANCASTER,2024-02-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
912707,STATION ANCASTER,2024-02-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
912707,STATION ANCASTER,2024-02-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
912707,STATION ANCASTER,2024-02-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
912707,STATION ANCASTER,2024-02-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
912707,STATION ANCASTER,2024-02-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
912707,STATION ANCASTER,2024-02-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
912707,STATION ANCASTER,2024-02-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
912707,STATION ANCASTER,2024-02-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
912707,STATION ANCASTER,2024-02-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
912707,STATION ANCASTER,2024-02-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
912707,STATION ANCASTER,2024-02-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
912707,STATION ANCASTER,2024-02-17T13:20:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
912707,STATION ANCASTER,2024-02-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
912707,STATION ANCASTER,2024-02-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
912707,STATION ANCASTER,2024-02-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
912707,STATION ANCASTER,2024-02-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
912707,STATION ANCASTER,2024-02-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
912707,STATION ANCASTER,2024-02-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
912707,STATION ANCASTER,2024-02-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
912707,STATION ANCASTER,2024-02-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
912707,STATION ANCASTER,2024-02-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.08
912707,STATION ANCASTER,2024-02-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
912707,STATION ANCASTER,2024-02-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.37
912707,STATION ANCASTER,2024-02-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
912707,STATION ANCASTER,2024-02-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
912707,STATION ANCASTER,2024-02-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
912707,STATION ANCASTER,2024-02-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
912707,STATION ANCASTER,2024-02-17T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
912707,STATION ANCASTER,2024-02-17T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-17T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
912707,STATION ANCASTER,2024-02-17T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.06
912707,STATION ANCASTER,2024-02-17T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.24
912707,STATION ANCASTER,2024-02-17T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.36
912707,STATION ANCASTER,2024-02-17T13:10:00.000+00:00,feeder,4,N Current (RMS),A,30.2
912707,STATION ANCASTER,2024-02-17T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
912707,STATION ANCASTER,2024-02-17T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
912707,STATION ANCASTER,2024-02-17T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
912707,STATION ANCASTER,2024-02-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
912707,STATION ANCASTER,2024-02-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
912707,STATION ANCASTER,2024-02-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
912707,STATION ANCASTER,2024-02-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
912707,STATION ANCASTER,2024-02-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
912707,STATION ANCASTER,2024-02-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
912707,STATION ANCASTER,2024-02-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,13.7
912707,STATION ANCASTER,2024-02-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
912707,STATION ANCASTER,2024-02-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
912707,STATION ANCASTER,2024-02-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
912707,STATION ANCASTER,2024-02-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
912707,STATION ANCASTER,2024-02-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
912707,STATION ANCASTER,2024-02-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
912707,STATION ANCASTER,2024-02-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
912707,STATION ANCASTER,2024-02-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
912707,STATION ANCASTER,2024-02-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
912707,STATION ANCASTER,2024-02-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
912707,STATION ANCASTER,2024-02-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
912707,STATION ANCASTER,2024-02-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
912707,STATION ANCASTER,2024-02-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
912707,STATION ANCASTER,2024-02-17T13:10:00.000+00:00,transformer,,Temperature,C,20.7
912707,STATION ANCASTER,2024-02-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
912707,STATION ANCASTER,2024-02-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
912707,STATION ANCASTER,2024-02-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
912707,STATION ANCASTER,2024-02-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
912707,STATION ANCASTER,2024-02-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
912707,STATION ANCASTER,2024-02-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
912707,STATION ANCASTER,2024-02-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
912707,STATION ANCASTER,2024-02-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
912707,STATION ANCASTER,2024-02-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
912707,STATION ANCASTER,2024-02-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.94
912707,STATION ANCASTER,2024-02-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.07
912707,STATION ANCASTER,2024-02-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.57
912707,STATION ANCASTER,2024-02-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
912707,STATION ANCASTER,2024-02-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
912707,STATION ANCASTER,2024-02-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
912707,STATION ANCASTER,2024-02-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
912707,STATION ANCASTER,2024-02-17T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-17T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
912707,STATION ANCASTER,2024-02-17T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
912707,STATION ANCASTER,2024-02-17T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
912707,STATION ANCASTER,2024-02-17T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
912707,STATION ANCASTER,2024-02-17T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.3
912707,STATION ANCASTER,2024-02-17T13:00:00.000+00:00,feeder,4,N Current (RMS),A,22.6
912707,STATION ANCASTER,2024-02-17T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
912707,STATION ANCASTER,2024-02-17T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
912707,STATION ANCASTER,2024-02-17T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
912707,STATION ANCASTER,2024-02-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
912707,STATION ANCASTER,2024-02-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
912707,STATION ANCASTER,2024-02-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
912707,STATION ANCASTER,2024-02-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
912707,STATION ANCASTER,2024-02-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
912707,STATION ANCASTER,2024-02-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
912707,STATION ANCASTER,2024-02-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,27.3
912707,STATION ANCASTER,2024-02-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
912707,STATION ANCASTER,2024-02-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
912707,STATION ANCASTER,2024-02-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
912707,STATION ANCASTER,2024-02-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
912707,STATION ANCASTER,2024-02-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
912707,STATION ANCASTER,2024-02-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
912707,STATION ANCASTER,2024-02-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
912707,STATION ANCASTER,2024-02-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
912707,STATION ANCASTER,2024-02-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
912707,STATION ANCASTER,2024-02-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
912707,STATION ANCASTER,2024-02-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
912707,STATION ANCASTER,2024-02-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
912707,STATION ANCASTER,2024-02-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
912707,STATION ANCASTER,2024-02-17T13:00:00.000+00:00,transformer,,Temperature,C,20.7
912707,STATION ANCASTER,2024-02-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
912707,STATION ANCASTER,2024-02-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
912707,STATION ANCASTER,2024-02-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
912707,STATION ANCASTER,2024-02-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
912707,STATION ANCASTER,2024-02-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
912707,STATION ANCASTER,2024-02-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
912707,STATION ANCASTER,2024-02-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
912707,STATION ANCASTER,2024-02-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
912707,STATION ANCASTER,2024-02-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
912707,STATION ANCASTER,2024-02-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.41
912707,STATION ANCASTER,2024-02-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.96
912707,STATION ANCASTER,2024-02-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.2
912707,STATION ANCASTER,2024-02-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
912707,STATION ANCASTER,2024-02-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
912707,STATION ANCASTER,2024-02-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
912707,STATION ANCASTER,2024-02-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
912707,STATION ANCASTER,2024-02-17T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
912707,STATION ANCASTER,2024-02-17T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-17T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
912707,STATION ANCASTER,2024-02-17T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
912707,STATION ANCASTER,2024-02-17T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.64
912707,STATION ANCASTER,2024-02-17T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.24
912707,STATION ANCASTER,2024-02-17T12:50:00.000+00:00,feeder,4,N Current (RMS),A,23.2
912707,STATION ANCASTER,2024-02-17T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
912707,STATION ANCASTER,2024-02-17T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
912707,STATION ANCASTER,2024-02-17T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
912707,STATION ANCASTER,2024-02-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
912707,STATION ANCASTER,2024-02-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
912707,STATION ANCASTER,2024-02-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
912707,STATION ANCASTER,2024-02-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
912707,STATION ANCASTER,2024-02-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
912707,STATION ANCASTER,2024-02-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
912707,STATION ANCASTER,2024-02-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,22.9
912707,STATION ANCASTER,2024-02-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
912707,STATION ANCASTER,2024-02-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
912707,STATION ANCASTER,2024-02-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
912707,STATION ANCASTER,2024-02-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
912707,STATION ANCASTER,2024-02-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
912707,STATION ANCASTER,2024-02-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
912707,STATION ANCASTER,2024-02-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
912707,STATION ANCASTER,2024-02-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
912707,STATION ANCASTER,2024-02-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
912707,STATION ANCASTER,2024-02-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,31.1
912707,STATION ANCASTER,2024-02-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
912707,STATION ANCASTER,2024-02-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
912707,STATION ANCASTER,2024-02-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
912707,STATION ANCASTER,2024-02-17T12:50:00.000+00:00,transformer,,Temperature,C,20.7
912707,STATION ANCASTER,2024-02-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
912707,STATION ANCASTER,2024-02-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
912707,STATION ANCASTER,2024-02-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
912707,STATION ANCASTER,2024-02-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
912707,STATION ANCASTER,2024-02-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
912707,STATION ANCASTER,2024-02-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
912707,STATION ANCASTER,2024-02-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
912707,STATION ANCASTER,2024-02-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
912707,STATION ANCASTER,2024-02-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
912707,STATION ANCASTER,2024-02-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.06
912707,STATION ANCASTER,2024-02-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.38
912707,STATION ANCASTER,2024-02-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.27
912707,STATION ANCASTER,2024-02-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
912707,STATION ANCASTER,2024-02-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
912707,STATION ANCASTER,2024-02-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
912707,STATION ANCASTER,2024-02-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
912707,STATION ANCASTER,2024-02-17T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
912707,STATION ANCASTER,2024-02-17T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
912707,STATION ANCASTER,2024-02-17T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
912707,STATION ANCASTER,2024-02-17T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.08
912707,STATION ANCASTER,2024-02-17T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.7
912707,STATION ANCASTER,2024-02-17T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
912707,STATION ANCASTER,2024-02-17T12:40:00.000+00:00,feeder,4,N Current (RMS),A,15.3
912707,STATION ANCASTER,2024-02-17T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
912707,STATION ANCASTER,2024-02-17T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
912707,STATION ANCASTER,2024-02-17T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
912707,STATION ANCASTER,2024-02-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
912707,STATION ANCASTER,2024-02-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
912707,STATION ANCASTER,2024-02-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
912707,STATION ANCASTER,2024-02-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
912707,STATION ANCASTER,2024-02-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
912707,STATION ANCASTER,2024-02-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
912707,STATION ANCASTER,2024-02-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,18.7
912707,STATION ANCASTER,2024-02-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
912707,STATION ANCASTER,2024-02-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
912707,STATION ANCASTER,2024-02-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
912707,STATION ANCASTER,2024-02-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
912707,STATION ANCASTER,2024-02-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
912707,STATION ANCASTER,2024-02-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
912707,STATION ANCASTER,2024-02-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
912707,STATION ANCASTER,2024-02-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
912707,STATION ANCASTER,2024-02-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
912707,STATION ANCASTER,2024-02-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
912707,STATION ANCASTER,2024-02-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
912707,STATION ANCASTER,2024-02-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
912707,STATION ANCASTER,2024-02-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
912707,STATION ANCASTER,2024-02-17T12:40:00.000+00:00,transformer,,Temperature,C,20.6
912707,STATION ANCASTER,2024-02-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
912707,STATION ANCASTER,2024-02-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
912707,STATION ANCASTER,2024-02-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
912707,STATION ANCASTER,2024-02-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
912707,STATION ANCASTER,2024-02-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
912707,STATION ANCASTER,2024-02-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
912707,STATION ANCASTER,2024-02-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
912707,STATION ANCASTER,2024-02-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
912707,STATION ANCASTER,2024-02-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
912707,STATION ANCASTER,2024-02-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.22
912707,STATION ANCASTER,2024-02-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.72
912707,STATION ANCASTER,2024-02-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.28
912707,STATION ANCASTER,2024-02-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
912707,STATION ANCASTER,2024-02-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
912707,STATION ANCASTER,2024-02-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
912707,STATION ANCASTER,2024-02-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
912707,STATION ANCASTER,2024-02-17T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
912707,STATION ANCASTER,2024-02-17T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
912707,STATION ANCASTER,2024-02-17T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
912707,STATION ANCASTER,2024-02-17T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
912707,STATION ANCASTER,2024-02-17T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
912707,STATION ANCASTER,2024-02-17T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.11
912707,STATION ANCASTER,2024-02-17T12:30:00.000+00:00,feeder,4,N Current (RMS),A,21.9
912707,STATION ANCASTER,2024-02-17T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
912707,STATION ANCASTER,2024-02-17T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
912707,STATION ANCASTER,2024-02-17T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
912707,STATION ANCASTER,2024-02-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
912707,STATION ANCASTER,2024-02-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
912707,STATION ANCASTER,2024-02-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
912707,STATION ANCASTER,2024-02-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
912707,STATION ANCASTER,2024-02-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
912707,STATION ANCASTER,2024-02-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
912707,STATION ANCASTER,2024-02-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,21.6
912707,STATION ANCASTER,2024-02-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
912707,STATION ANCASTER,2024-02-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
912707,STATION ANCASTER,2024-02-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
912707,STATION ANCASTER,2024-02-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
912707,STATION ANCASTER,2024-02-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
912707,STATION ANCASTER,2024-02-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
912707,STATION ANCASTER,2024-02-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
912707,STATION ANCASTER,2024-02-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
912707,STATION ANCASTER,2024-02-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
912707,STATION ANCASTER,2024-02-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
912707,STATION ANCASTER,2024-02-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
912707,STATION ANCASTER,2024-02-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
912707,STATION ANCASTER,2024-02-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
912707,STATION ANCASTER,2024-02-17T12:30:00.000+00:00,transformer,,Temperature,C,20.6
912707,STATION ANCASTER,2024-02-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
912707,STATION ANCASTER,2024-02-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
912707,STATION ANCASTER,2024-02-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
912707,STATION ANCASTER,2024-02-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
912707,STATION ANCASTER,2024-02-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
912707,STATION ANCASTER,2024-02-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
912707,STATION ANCASTER,2024-02-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
912707,STATION ANCASTER,2024-02-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
912707,STATION ANCASTER,2024-02-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
912707,STATION ANCASTER,2024-02-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.65
912707,STATION ANCASTER,2024-02-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.83
912707,STATION ANCASTER,2024-02-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.93
912707,STATION ANCASTER,2024-02-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
912707,STATION ANCASTER,2024-02-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
912707,STATION ANCASTER,2024-02-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
912707,STATION ANCASTER,2024-02-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
912707,STATION ANCASTER,2024-02-17T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
912707,STATION ANCASTER,2024-02-17T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
912707,STATION ANCASTER,2024-02-17T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
912707,STATION ANCASTER,2024-02-17T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.82
912707,STATION ANCASTER,2024-02-17T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
912707,STATION ANCASTER,2024-02-17T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
912707,STATION ANCASTER,2024-02-17T12:20:00.000+00:00,feeder,4,N Current (RMS),A,31.8
912707,STATION ANCASTER,2024-02-17T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
912707,STATION ANCASTER,2024-02-17T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
912707,STATION ANCASTER,2024-02-17T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
912707,STATION ANCASTER,2024-02-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
912707,STATION ANCASTER,2024-02-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
912707,STATION ANCASTER,2024-02-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
912707,STATION ANCASTER,2024-02-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
912707,STATION ANCASTER,2024-02-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
912707,STATION ANCASTER,2024-02-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
912707,STATION ANCASTER,2024-02-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,23.5
912707,STATION ANCASTER,2024-02-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
912707,STATION ANCASTER,2024-02-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
912707,STATION ANCASTER,2024-02-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
912707,STATION ANCASTER,2024-02-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
912707,STATION ANCASTER,2024-02-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
912707,STATION ANCASTER,2024-02-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
912707,STATION ANCASTER,2024-02-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
912707,STATION ANCASTER,2024-02-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
912707,STATION ANCASTER,2024-02-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
912707,STATION ANCASTER,2024-02-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
912707,STATION ANCASTER,2024-02-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
912707,STATION ANCASTER,2024-02-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
912707,STATION ANCASTER,2024-02-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
912707,STATION ANCASTER,2024-02-17T12:20:00.000+00:00,transformer,,Temperature,C,20.6
912707,STATION ANCASTER,2024-02-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
912707,STATION ANCASTER,2024-02-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
912707,STATION ANCASTER,2024-02-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
912707,STATION ANCASTER,2024-02-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
912707,STATION ANCASTER,2024-02-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
912707,STATION ANCASTER,2024-02-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
912707,STATION ANCASTER,2024-02-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
912707,STATION ANCASTER,2024-02-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
912707,STATION ANCASTER,2024-02-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
912707,STATION ANCASTER,2024-02-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.2
912707,STATION ANCASTER,2024-02-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
912707,STATION ANCASTER,2024-02-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.57
912707,STATION ANCASTER,2024-02-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
912707,STATION ANCASTER,2024-02-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
912707,STATION ANCASTER,2024-02-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
912707,STATION ANCASTER,2024-02-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
912707,STATION ANCASTER,2024-02-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
912707,STATION ANCASTER,2024-02-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
912707,STATION ANCASTER,2024-02-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
912707,STATION ANCASTER,2024-02-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.95
912707,STATION ANCASTER,2024-02-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
912707,STATION ANCASTER,2024-02-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
912707,STATION ANCASTER,2024-02-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,30.8
912707,STATION ANCASTER,2024-02-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
912707,STATION ANCASTER,2024-02-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
912707,STATION ANCASTER,2024-02-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
912707,STATION ANCASTER,2024-02-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
912707,STATION ANCASTER,2024-02-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
912707,STATION ANCASTER,2024-02-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
912707,STATION ANCASTER,2024-02-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
912707,STATION ANCASTER,2024-02-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
912707,STATION ANCASTER,2024-02-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
912707,STATION ANCASTER,2024-02-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,22.8
912707,STATION ANCASTER,2024-02-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
912707,STATION ANCASTER,2024-02-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
912707,STATION ANCASTER,2024-02-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
912707,STATION ANCASTER,2024-02-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
912707,STATION ANCASTER,2024-02-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
912707,STATION ANCASTER,2024-02-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
912707,STATION ANCASTER,2024-02-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
912707,STATION ANCASTER,2024-02-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
912707,STATION ANCASTER,2024-02-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
912707,STATION ANCASTER,2024-02-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
912707,STATION ANCASTER,2024-02-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
912707,STATION ANCASTER,2024-02-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
912707,STATION ANCASTER,2024-02-17T12:10:00.000+00:00,transformer,,Temperature,C,20.6
912707,STATION ANCASTER,2024-02-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
912707,STATION ANCASTER,2024-02-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
912707,STATION ANCASTER,2024-02-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
912707,STATION ANCASTER,2024-02-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
912707,STATION ANCASTER,2024-02-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
912707,STATION ANCASTER,2024-02-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
912707,STATION ANCASTER,2024-02-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
912707,STATION ANCASTER,2024-02-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
912707,STATION ANCASTER,2024-02-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
912707,STATION ANCASTER,2024-02-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.52
912707,STATION ANCASTER,2024-02-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.47
912707,STATION ANCASTER,2024-02-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.11
912707,STATION ANCASTER,2024-02-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
912707,STATION ANCASTER,2024-02-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
912707,STATION ANCASTER,2024-02-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
912707,STATION ANCASTER,2024-02-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
912707,STATION ANCASTER,2024-02-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
912707,STATION ANCASTER,2024-02-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
912707,STATION ANCASTER,2024-02-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
912707,STATION ANCASTER,2024-02-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
912707,STATION ANCASTER,2024-02-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
912707,STATION ANCASTER,2024-02-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.63
912707,STATION ANCASTER,2024-02-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,25.8
912707,STATION ANCASTER,2024-02-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
912707,STATION ANCASTER,2024-02-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
912707,STATION ANCASTER,2024-02-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
912707,STATION ANCASTER,2024-02-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
912707,STATION ANCASTER,2024-02-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
912707,STATION ANCASTER,2024-02-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
912707,STATION ANCASTER,2024-02-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.66
912707,STATION ANCASTER,2024-02-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
912707,STATION ANCASTER,2024-02-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
912707,STATION ANCASTER,2024-02-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,24.7
912707,STATION ANCASTER,2024-02-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
912707,STATION ANCASTER,2024-02-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
912707,STATION ANCASTER,2024-02-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
912707,STATION ANCASTER,2024-02-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
912707,STATION ANCASTER,2024-02-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
912707,STATION ANCASTER,2024-02-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
912707,STATION ANCASTER,2024-02-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
912707,STATION ANCASTER,2024-02-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
912707,STATION ANCASTER,2024-02-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.39
912707,STATION ANCASTER,2024-02-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,34.1
912707,STATION ANCASTER,2024-02-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
912707,STATION ANCASTER,2024-02-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
912707,STATION ANCASTER,2024-02-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
