Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912707,STATION ANCASTER,2024-02-17T12:00:00.000+00:00,transformer,,Temperature,C,20.5
912707,STATION ANCASTER,2024-02-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
912707,STATION ANCASTER,2024-02-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
912707,STATION ANCASTER,2024-02-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
912707,STATION ANCASTER,2024-02-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
912707,STATION ANCASTER,2024-02-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
912707,STATION ANCASTER,2024-02-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
912707,STATION ANCASTER,2024-02-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
912707,STATION ANCASTER,2024-02-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
912707,STATION ANCASTER,2024-02-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
912707,STATION ANCASTER,2024-02-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.07
912707,STATION ANCASTER,2024-02-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.78
912707,STATION ANCASTER,2024-02-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.57
912707,STATION ANCASTER,2024-02-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
912707,STATION ANCASTER,2024-02-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
912707,STATION ANCASTER,2024-02-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
912707,STATION ANCASTER,2024-02-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
912707,STATION ANCASTER,2024-02-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
912707,STATION ANCASTER,2024-02-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
912707,STATION ANCASTER,2024-02-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
912707,STATION ANCASTER,2024-02-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.18
912707,STATION ANCASTER,2024-02-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.66
912707,STATION ANCASTER,2024-02-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
912707,STATION ANCASTER,2024-02-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,18.1
912707,STATION ANCASTER,2024-02-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
912707,STATION ANCASTER,2024-02-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
912707,STATION ANCASTER,2024-02-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
912707,STATION ANCASTER,2024-02-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
912707,STATION ANCASTER,2024-02-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
912707,STATION ANCASTER,2024-02-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
912707,STATION ANCASTER,2024-02-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
912707,STATION ANCASTER,2024-02-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
912707,STATION ANCASTER,2024-02-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,24.8
912707,STATION ANCASTER,2024-02-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
912707,STATION ANCASTER,2024-02-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
912707,STATION ANCASTER,2024-02-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
912707,STATION ANCASTER,2024-02-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
912707,STATION ANCASTER,2024-02-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
912707,STATION ANCASTER,2024-02-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
912707,STATION ANCASTER,2024-02-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
912707,STATION ANCASTER,2024-02-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
912707,STATION ANCASTER,2024-02-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
912707,STATION ANCASTER,2024-02-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,34.7
912707,STATION ANCASTER,2024-02-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
912707,STATION ANCASTER,2024-02-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
912707,STATION ANCASTER,2024-02-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
912707,STATION ANCASTER,2024-02-17T11:50:00.000+00:00,transformer,,Temperature,C,20.4
912707,STATION ANCASTER,2024-02-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
912707,STATION ANCASTER,2024-02-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
912707,STATION ANCASTER,2024-02-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
912707,STATION ANCASTER,2024-02-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
912707,STATION ANCASTER,2024-02-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
912707,STATION ANCASTER,2024-02-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
912707,STATION ANCASTER,2024-02-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
912707,STATION ANCASTER,2024-02-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
912707,STATION ANCASTER,2024-02-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
912707,STATION ANCASTER,2024-02-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.51
912707,STATION ANCASTER,2024-02-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
912707,STATION ANCASTER,2024-02-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.05
912707,STATION ANCASTER,2024-02-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
912707,STATION ANCASTER,2024-02-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
912707,STATION ANCASTER,2024-02-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
912707,STATION ANCASTER,2024-02-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
912707,STATION ANCASTER,2024-02-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
912707,STATION ANCASTER,2024-02-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
912707,STATION ANCASTER,2024-02-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
912707,STATION ANCASTER,2024-02-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
912707,STATION ANCASTER,2024-02-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.9
912707,STATION ANCASTER,2024-02-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
912707,STATION ANCASTER,2024-02-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,36.1
912707,STATION ANCASTER,2024-02-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
912707,STATION ANCASTER,2024-02-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
912707,STATION ANCASTER,2024-02-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
912707,STATION ANCASTER,2024-02-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
912707,STATION ANCASTER,2024-02-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
912707,STATION ANCASTER,2024-02-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
912707,STATION ANCASTER,2024-02-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
912707,STATION ANCASTER,2024-02-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
912707,STATION ANCASTER,2024-02-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,32.1
912707,STATION ANCASTER,2024-02-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
912707,STATION ANCASTER,2024-02-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
912707,STATION ANCASTER,2024-02-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
912707,STATION ANCASTER,2024-02-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
912707,STATION ANCASTER,2024-02-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
912707,STATION ANCASTER,2024-02-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
912707,STATION ANCASTER,2024-02-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
912707,STATION ANCASTER,2024-02-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
912707,STATION ANCASTER,2024-02-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
912707,STATION ANCASTER,2024-02-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
912707,STATION ANCASTER,2024-02-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
912707,STATION ANCASTER,2024-02-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
912707,STATION ANCASTER,2024-02-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
912707,STATION ANCASTER,2024-02-17T11:40:00.000+00:00,transformer,,Temperature,C,20.3
912707,STATION ANCASTER,2024-02-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
912707,STATION ANCASTER,2024-02-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
912707,STATION ANCASTER,2024-02-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
912707,STATION ANCASTER,2024-02-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
912707,STATION ANCASTER,2024-02-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
912707,STATION ANCASTER,2024-02-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
912707,STATION ANCASTER,2024-02-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
912707,STATION ANCASTER,2024-02-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
912707,STATION ANCASTER,2024-02-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
912707,STATION ANCASTER,2024-02-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.57
912707,STATION ANCASTER,2024-02-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
912707,STATION ANCASTER,2024-02-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.35
912707,STATION ANCASTER,2024-02-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
912707,STATION ANCASTER,2024-02-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
912707,STATION ANCASTER,2024-02-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
912707,STATION ANCASTER,2024-02-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
912707,STATION ANCASTER,2024-02-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
912707,STATION ANCASTER,2024-02-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
912707,STATION ANCASTER,2024-02-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
912707,STATION ANCASTER,2024-02-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
912707,STATION ANCASTER,2024-02-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
912707,STATION ANCASTER,2024-02-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
912707,STATION ANCASTER,2024-02-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,17.2
912707,STATION ANCASTER,2024-02-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
912707,STATION ANCASTER,2024-02-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
912707,STATION ANCASTER,2024-02-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
912707,STATION ANCASTER,2024-02-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
912707,STATION ANCASTER,2024-02-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
912707,STATION ANCASTER,2024-02-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
912707,STATION ANCASTER,2024-02-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
912707,STATION ANCASTER,2024-02-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
912707,STATION ANCASTER,2024-02-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
912707,STATION ANCASTER,2024-02-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,20.4
912707,STATION ANCASTER,2024-02-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
912707,STATION ANCASTER,2024-02-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
912707,STATION ANCASTER,2024-02-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
912707,STATION ANCASTER,2024-02-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
912707,STATION ANCASTER,2024-02-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
912707,STATION ANCASTER,2024-02-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
912707,STATION ANCASTER,2024-02-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
912707,STATION ANCASTER,2024-02-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
912707,STATION ANCASTER,2024-02-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
912707,STATION ANCASTER,2024-02-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,22.3
912707,STATION ANCASTER,2024-02-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
912707,STATION ANCASTER,2024-02-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
912707,STATION ANCASTER,2024-02-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
912707,STATION ANCASTER,2024-02-17T11:30:00.000+00:00,transformer,,Temperature,C,20.2
912707,STATION ANCASTER,2024-02-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
912707,STATION ANCASTER,2024-02-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
912707,STATION ANCASTER,2024-02-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
912707,STATION ANCASTER,2024-02-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
912707,STATION ANCASTER,2024-02-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
912707,STATION ANCASTER,2024-02-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
912707,STATION ANCASTER,2024-02-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
912707,STATION ANCASTER,2024-02-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
912707,STATION ANCASTER,2024-02-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
912707,STATION ANCASTER,2024-02-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.64
912707,STATION ANCASTER,2024-02-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
912707,STATION ANCASTER,2024-02-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.42
912707,STATION ANCASTER,2024-02-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
912707,STATION ANCASTER,2024-02-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
912707,STATION ANCASTER,2024-02-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
912707,STATION ANCASTER,2024-02-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
912707,STATION ANCASTER,2024-02-17T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
912707,STATION ANCASTER,2024-02-17T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
912707,STATION ANCASTER,2024-02-17T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
912707,STATION ANCASTER,2024-02-17T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
912707,STATION ANCASTER,2024-02-17T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
912707,STATION ANCASTER,2024-02-17T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.54
912707,STATION ANCASTER,2024-02-17T11:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
912707,STATION ANCASTER,2024-02-17T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
912707,STATION ANCASTER,2024-02-17T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
912707,STATION ANCASTER,2024-02-17T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
912707,STATION ANCASTER,2024-02-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
912707,STATION ANCASTER,2024-02-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
912707,STATION ANCASTER,2024-02-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
912707,STATION ANCASTER,2024-02-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
912707,STATION ANCASTER,2024-02-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
912707,STATION ANCASTER,2024-02-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
912707,STATION ANCASTER,2024-02-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,15.9
912707,STATION ANCASTER,2024-02-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
912707,STATION ANCASTER,2024-02-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
912707,STATION ANCASTER,2024-02-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
912707,STATION ANCASTER,2024-02-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
912707,STATION ANCASTER,2024-02-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
912707,STATION ANCASTER,2024-02-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
912707,STATION ANCASTER,2024-02-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
912707,STATION ANCASTER,2024-02-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
912707,STATION ANCASTER,2024-02-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
912707,STATION ANCASTER,2024-02-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
912707,STATION ANCASTER,2024-02-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
912707,STATION ANCASTER,2024-02-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
912707,STATION ANCASTER,2024-02-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
912707,STATION ANCASTER,2024-02-17T11:20:00.000+00:00,transformer,,Temperature,C,20.0
912707,STATION ANCASTER,2024-02-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
912707,STATION ANCASTER,2024-02-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
912707,STATION ANCASTER,2024-02-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
912707,STATION ANCASTER,2024-02-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
912707,STATION ANCASTER,2024-02-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
912707,STATION ANCASTER,2024-02-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
912707,STATION ANCASTER,2024-02-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
912707,STATION ANCASTER,2024-02-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
912707,STATION ANCASTER,2024-02-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
912707,STATION ANCASTER,2024-02-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.15
912707,STATION ANCASTER,2024-02-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.43
912707,STATION ANCASTER,2024-02-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.85
912707,STATION ANCASTER,2024-02-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
912707,STATION ANCASTER,2024-02-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
912707,STATION ANCASTER,2024-02-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
912707,STATION ANCASTER,2024-02-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
912707,STATION ANCASTER,2024-02-17T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
912707,STATION ANCASTER,2024-02-17T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
912707,STATION ANCASTER,2024-02-17T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
912707,STATION ANCASTER,2024-02-17T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
912707,STATION ANCASTER,2024-02-17T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
912707,STATION ANCASTER,2024-02-17T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.15
912707,STATION ANCASTER,2024-02-17T11:10:00.000+00:00,feeder,4,N Current (RMS),A,13.2
912707,STATION ANCASTER,2024-02-17T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
912707,STATION ANCASTER,2024-02-17T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
912707,STATION ANCASTER,2024-02-17T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
912707,STATION ANCASTER,2024-02-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
912707,STATION ANCASTER,2024-02-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
912707,STATION ANCASTER,2024-02-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
912707,STATION ANCASTER,2024-02-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.88
912707,STATION ANCASTER,2024-02-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.53
912707,STATION ANCASTER,2024-02-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
912707,STATION ANCASTER,2024-02-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,37.0
912707,STATION ANCASTER,2024-02-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
912707,STATION ANCASTER,2024-02-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
912707,STATION ANCASTER,2024-02-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
912707,STATION ANCASTER,2024-02-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
912707,STATION ANCASTER,2024-02-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
912707,STATION ANCASTER,2024-02-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
912707,STATION ANCASTER,2024-02-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
912707,STATION ANCASTER,2024-02-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
912707,STATION ANCASTER,2024-02-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
912707,STATION ANCASTER,2024-02-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
912707,STATION ANCASTER,2024-02-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
912707,STATION ANCASTER,2024-02-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
912707,STATION ANCASTER,2024-02-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
912707,STATION ANCASTER,2024-02-17T11:10:00.000+00:00,transformer,,Temperature,C,20.0
912707,STATION ANCASTER,2024-02-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
912707,STATION ANCASTER,2024-02-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
912707,STATION ANCASTER,2024-02-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
912707,STATION ANCASTER,2024-02-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
912707,STATION ANCASTER,2024-02-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
912707,STATION ANCASTER,2024-02-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
912707,STATION ANCASTER,2024-02-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
912707,STATION ANCASTER,2024-02-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
912707,STATION ANCASTER,2024-02-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
912707,STATION ANCASTER,2024-02-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.91
912707,STATION ANCASTER,2024-02-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.7
912707,STATION ANCASTER,2024-02-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.72
912707,STATION ANCASTER,2024-02-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
912707,STATION ANCASTER,2024-02-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
912707,STATION ANCASTER,2024-02-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
912707,STATION ANCASTER,2024-02-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
912707,STATION ANCASTER,2024-02-17T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
912707,STATION ANCASTER,2024-02-17T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
912707,STATION ANCASTER,2024-02-17T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-17T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
912707,STATION ANCASTER,2024-02-17T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
912707,STATION ANCASTER,2024-02-17T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.4
912707,STATION ANCASTER,2024-02-17T11:00:00.000+00:00,feeder,4,N Current (RMS),A,14.1
912707,STATION ANCASTER,2024-02-17T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
912707,STATION ANCASTER,2024-02-17T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
912707,STATION ANCASTER,2024-02-17T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
912707,STATION ANCASTER,2024-02-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
912707,STATION ANCASTER,2024-02-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
912707,STATION ANCASTER,2024-02-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
912707,STATION ANCASTER,2024-02-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
912707,STATION ANCASTER,2024-02-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.78
912707,STATION ANCASTER,2024-02-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
912707,STATION ANCASTER,2024-02-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,37.4
912707,STATION ANCASTER,2024-02-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
912707,STATION ANCASTER,2024-02-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
912707,STATION ANCASTER,2024-02-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
912707,STATION ANCASTER,2024-02-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
912707,STATION ANCASTER,2024-02-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
912707,STATION ANCASTER,2024-02-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
912707,STATION ANCASTER,2024-02-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
912707,STATION ANCASTER,2024-02-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
912707,STATION ANCASTER,2024-02-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
912707,STATION ANCASTER,2024-02-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,11.9
912707,STATION ANCASTER,2024-02-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
912707,STATION ANCASTER,2024-02-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
912707,STATION ANCASTER,2024-02-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
912707,STATION ANCASTER,2024-02-17T11:00:00.000+00:00,transformer,,Temperature,C,19.9
912707,STATION ANCASTER,2024-02-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
912707,STATION ANCASTER,2024-02-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
912707,STATION ANCASTER,2024-02-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
912707,STATION ANCASTER,2024-02-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
912707,STATION ANCASTER,2024-02-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
912707,STATION ANCASTER,2024-02-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
912707,STATION ANCASTER,2024-02-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
912707,STATION ANCASTER,2024-02-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
912707,STATION ANCASTER,2024-02-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
912707,STATION ANCASTER,2024-02-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.35
912707,STATION ANCASTER,2024-02-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.53
912707,STATION ANCASTER,2024-02-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.27
912707,STATION ANCASTER,2024-02-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
912707,STATION ANCASTER,2024-02-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
912707,STATION ANCASTER,2024-02-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
912707,STATION ANCASTER,2024-02-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
912707,STATION ANCASTER,2024-02-17T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
912707,STATION ANCASTER,2024-02-17T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
912707,STATION ANCASTER,2024-02-17T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
912707,STATION ANCASTER,2024-02-17T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
912707,STATION ANCASTER,2024-02-17T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
912707,STATION ANCASTER,2024-02-17T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.1
912707,STATION ANCASTER,2024-02-17T10:50:00.000+00:00,feeder,4,N Current (RMS),A,19.1
912707,STATION ANCASTER,2024-02-17T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
912707,STATION ANCASTER,2024-02-17T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
912707,STATION ANCASTER,2024-02-17T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
912707,STATION ANCASTER,2024-02-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
912707,STATION ANCASTER,2024-02-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
912707,STATION ANCASTER,2024-02-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
912707,STATION ANCASTER,2024-02-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
912707,STATION ANCASTER,2024-02-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
912707,STATION ANCASTER,2024-02-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
912707,STATION ANCASTER,2024-02-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
912707,STATION ANCASTER,2024-02-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
912707,STATION ANCASTER,2024-02-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
912707,STATION ANCASTER,2024-02-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
912707,STATION ANCASTER,2024-02-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
912707,STATION ANCASTER,2024-02-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
912707,STATION ANCASTER,2024-02-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
912707,STATION ANCASTER,2024-02-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
912707,STATION ANCASTER,2024-02-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
912707,STATION ANCASTER,2024-02-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
912707,STATION ANCASTER,2024-02-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,16.9
912707,STATION ANCASTER,2024-02-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
912707,STATION ANCASTER,2024-02-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
912707,STATION ANCASTER,2024-02-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
912707,STATION ANCASTER,2024-02-17T10:50:00.000+00:00,transformer,,Temperature,C,19.9
912707,STATION ANCASTER,2024-02-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
912707,STATION ANCASTER,2024-02-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
912707,STATION ANCASTER,2024-02-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
912707,STATION ANCASTER,2024-02-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
912707,STATION ANCASTER,2024-02-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
912707,STATION ANCASTER,2024-02-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
912707,STATION ANCASTER,2024-02-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
912707,STATION ANCASTER,2024-02-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
912707,STATION ANCASTER,2024-02-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
912707,STATION ANCASTER,2024-02-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.75
912707,STATION ANCASTER,2024-02-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.09
912707,STATION ANCASTER,2024-02-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.47
912707,STATION ANCASTER,2024-02-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
912707,STATION ANCASTER,2024-02-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
912707,STATION ANCASTER,2024-02-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
912707,STATION ANCASTER,2024-02-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
912707,STATION ANCASTER,2024-02-17T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
912707,STATION ANCASTER,2024-02-17T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
912707,STATION ANCASTER,2024-02-17T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
912707,STATION ANCASTER,2024-02-17T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
912707,STATION ANCASTER,2024-02-17T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
912707,STATION ANCASTER,2024-02-17T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
912707,STATION ANCASTER,2024-02-17T10:40:00.000+00:00,feeder,4,N Current (RMS),A,14.8
912707,STATION ANCASTER,2024-02-17T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
912707,STATION ANCASTER,2024-02-17T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
912707,STATION ANCASTER,2024-02-17T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
912707,STATION ANCASTER,2024-02-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
912707,STATION ANCASTER,2024-02-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
912707,STATION ANCASTER,2024-02-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
912707,STATION ANCASTER,2024-02-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.97
912707,STATION ANCASTER,2024-02-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
912707,STATION ANCASTER,2024-02-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.6
912707,STATION ANCASTER,2024-02-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,25.1
912707,STATION ANCASTER,2024-02-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
912707,STATION ANCASTER,2024-02-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
912707,STATION ANCASTER,2024-02-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
912707,STATION ANCASTER,2024-02-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
912707,STATION ANCASTER,2024-02-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
912707,STATION ANCASTER,2024-02-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
912707,STATION ANCASTER,2024-02-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
912707,STATION ANCASTER,2024-02-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
912707,STATION ANCASTER,2024-02-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
912707,STATION ANCASTER,2024-02-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,17.1
912707,STATION ANCASTER,2024-02-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
912707,STATION ANCASTER,2024-02-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
912707,STATION ANCASTER,2024-02-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
912707,STATION ANCASTER,2024-02-17T10:40:00.000+00:00,transformer,,Temperature,C,19.8
912707,STATION ANCASTER,2024-02-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
912707,STATION ANCASTER,2024-02-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
912707,STATION ANCASTER,2024-02-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
912707,STATION ANCASTER,2024-02-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
912707,STATION ANCASTER,2024-02-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
912707,STATION ANCASTER,2024-02-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
912707,STATION ANCASTER,2024-02-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
912707,STATION ANCASTER,2024-02-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
912707,STATION ANCASTER,2024-02-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
912707,STATION ANCASTER,2024-02-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.99
912707,STATION ANCASTER,2024-02-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
912707,STATION ANCASTER,2024-02-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.48
912707,STATION ANCASTER,2024-02-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
912707,STATION ANCASTER,2024-02-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
912707,STATION ANCASTER,2024-02-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
912707,STATION ANCASTER,2024-02-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
912707,STATION ANCASTER,2024-02-17T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
912707,STATION ANCASTER,2024-02-17T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
912707,STATION ANCASTER,2024-02-17T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
912707,STATION ANCASTER,2024-02-17T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
912707,STATION ANCASTER,2024-02-17T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
912707,STATION ANCASTER,2024-02-17T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
912707,STATION ANCASTER,2024-02-17T10:30:00.000+00:00,feeder,4,N Current (RMS),A,12.8
912707,STATION ANCASTER,2024-02-17T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
912707,STATION ANCASTER,2024-02-17T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
912707,STATION ANCASTER,2024-02-17T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
912707,STATION ANCASTER,2024-02-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
912707,STATION ANCASTER,2024-02-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
912707,STATION ANCASTER,2024-02-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
912707,STATION ANCASTER,2024-02-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
912707,STATION ANCASTER,2024-02-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.94
912707,STATION ANCASTER,2024-02-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.74
912707,STATION ANCASTER,2024-02-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
912707,STATION ANCASTER,2024-02-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
912707,STATION ANCASTER,2024-02-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
912707,STATION ANCASTER,2024-02-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
912707,STATION ANCASTER,2024-02-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
912707,STATION ANCASTER,2024-02-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
912707,STATION ANCASTER,2024-02-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
912707,STATION ANCASTER,2024-02-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
912707,STATION ANCASTER,2024-02-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
912707,STATION ANCASTER,2024-02-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
912707,STATION ANCASTER,2024-02-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,25.0
912707,STATION ANCASTER,2024-02-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
912707,STATION ANCASTER,2024-02-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
912707,STATION ANCASTER,2024-02-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
912707,STATION ANCASTER,2024-02-17T10:30:00.000+00:00,transformer,,Temperature,C,19.8
912707,STATION ANCASTER,2024-02-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
912707,STATION ANCASTER,2024-02-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
912707,STATION ANCASTER,2024-02-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
912707,STATION ANCASTER,2024-02-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
912707,STATION ANCASTER,2024-02-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
912707,STATION ANCASTER,2024-02-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
912707,STATION ANCASTER,2024-02-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
912707,STATION ANCASTER,2024-02-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
912707,STATION ANCASTER,2024-02-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
912707,STATION ANCASTER,2024-02-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.85
912707,STATION ANCASTER,2024-02-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.38
912707,STATION ANCASTER,2024-02-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.06
912707,STATION ANCASTER,2024-02-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
912707,STATION ANCASTER,2024-02-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
912707,STATION ANCASTER,2024-02-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
912707,STATION ANCASTER,2024-02-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
912707,STATION ANCASTER,2024-02-17T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
912707,STATION ANCASTER,2024-02-17T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
912707,STATION ANCASTER,2024-02-17T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
912707,STATION ANCASTER,2024-02-17T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
912707,STATION ANCASTER,2024-02-17T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.83
912707,STATION ANCASTER,2024-02-17T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.98
912707,STATION ANCASTER,2024-02-17T10:20:00.000+00:00,feeder,4,N Current (RMS),A,24.2
912707,STATION ANCASTER,2024-02-17T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
912707,STATION ANCASTER,2024-02-17T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
912707,STATION ANCASTER,2024-02-17T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
912707,STATION ANCASTER,2024-02-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
912707,STATION ANCASTER,2024-02-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
912707,STATION ANCASTER,2024-02-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
912707,STATION ANCASTER,2024-02-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.36
912707,STATION ANCASTER,2024-02-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
912707,STATION ANCASTER,2024-02-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
912707,STATION ANCASTER,2024-02-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,28.6
912707,STATION ANCASTER,2024-02-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
912707,STATION ANCASTER,2024-02-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
912707,STATION ANCASTER,2024-02-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
912707,STATION ANCASTER,2024-02-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
912707,STATION ANCASTER,2024-02-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
912707,STATION ANCASTER,2024-02-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
912707,STATION ANCASTER,2024-02-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
912707,STATION ANCASTER,2024-02-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
912707,STATION ANCASTER,2024-02-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
912707,STATION ANCASTER,2024-02-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,19.3
912707,STATION ANCASTER,2024-02-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
912707,STATION ANCASTER,2024-02-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
912707,STATION ANCASTER,2024-02-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
912707,STATION ANCASTER,2024-02-17T10:20:00.000+00:00,transformer,,Temperature,C,19.8
912707,STATION ANCASTER,2024-02-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
912707,STATION ANCASTER,2024-02-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
912707,STATION ANCASTER,2024-02-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
912707,STATION ANCASTER,2024-02-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
912707,STATION ANCASTER,2024-02-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
912707,STATION ANCASTER,2024-02-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
912707,STATION ANCASTER,2024-02-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
912707,STATION ANCASTER,2024-02-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
912707,STATION ANCASTER,2024-02-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
912707,STATION ANCASTER,2024-02-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.27
912707,STATION ANCASTER,2024-02-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.42
912707,STATION ANCASTER,2024-02-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.37
912707,STATION ANCASTER,2024-02-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
912707,STATION ANCASTER,2024-02-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
912707,STATION ANCASTER,2024-02-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
912707,STATION ANCASTER,2024-02-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
912707,STATION ANCASTER,2024-02-17T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
912707,STATION ANCASTER,2024-02-17T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
912707,STATION ANCASTER,2024-02-17T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
912707,STATION ANCASTER,2024-02-17T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
912707,STATION ANCASTER,2024-02-17T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.61
912707,STATION ANCASTER,2024-02-17T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.55
912707,STATION ANCASTER,2024-02-17T10:10:00.000+00:00,feeder,4,N Current (RMS),A,34.2
912707,STATION ANCASTER,2024-02-17T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
912707,STATION ANCASTER,2024-02-17T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
912707,STATION ANCASTER,2024-02-17T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
912707,STATION ANCASTER,2024-02-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
912707,STATION ANCASTER,2024-02-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
912707,STATION ANCASTER,2024-02-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
912707,STATION ANCASTER,2024-02-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
912707,STATION ANCASTER,2024-02-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.3
912707,STATION ANCASTER,2024-02-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.7
912707,STATION ANCASTER,2024-02-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,26.6
912707,STATION ANCASTER,2024-02-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
912707,STATION ANCASTER,2024-02-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
912707,STATION ANCASTER,2024-02-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
912707,STATION ANCASTER,2024-02-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
912707,STATION ANCASTER,2024-02-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
912707,STATION ANCASTER,2024-02-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
912707,STATION ANCASTER,2024-02-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
912707,STATION ANCASTER,2024-02-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.06
912707,STATION ANCASTER,2024-02-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
912707,STATION ANCASTER,2024-02-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,38.2
912707,STATION ANCASTER,2024-02-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
912707,STATION ANCASTER,2024-02-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
912707,STATION ANCASTER,2024-02-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
912707,STATION ANCASTER,2024-02-17T10:10:00.000+00:00,transformer,,Temperature,C,19.7
912707,STATION ANCASTER,2024-02-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
912707,STATION ANCASTER,2024-02-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
912707,STATION ANCASTER,2024-02-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
912707,STATION ANCASTER,2024-02-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
912707,STATION ANCASTER,2024-02-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
912707,STATION ANCASTER,2024-02-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
912707,STATION ANCASTER,2024-02-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
912707,STATION ANCASTER,2024-02-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
912707,STATION ANCASTER,2024-02-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
912707,STATION ANCASTER,2024-02-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.91
912707,STATION ANCASTER,2024-02-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.97
912707,STATION ANCASTER,2024-02-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.83
912707,STATION ANCASTER,2024-02-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
912707,STATION ANCASTER,2024-02-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
912707,STATION ANCASTER,2024-02-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
912707,STATION ANCASTER,2024-02-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
912707,STATION ANCASTER,2024-02-17T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
912707,STATION ANCASTER,2024-02-17T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
912707,STATION ANCASTER,2024-02-17T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
912707,STATION ANCASTER,2024-02-17T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
912707,STATION ANCASTER,2024-02-17T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
912707,STATION ANCASTER,2024-02-17T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.36
912707,STATION ANCASTER,2024-02-17T10:00:00.000+00:00,feeder,4,N Current (RMS),A,40.2
912707,STATION ANCASTER,2024-02-17T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
912707,STATION ANCASTER,2024-02-17T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
912707,STATION ANCASTER,2024-02-17T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
912707,STATION ANCASTER,2024-02-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
912707,STATION ANCASTER,2024-02-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
