Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912707,STATION ANCASTER,2024-02-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
912707,STATION ANCASTER,2024-02-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.35
912707,STATION ANCASTER,2024-02-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.15
912707,STATION ANCASTER,2024-02-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
912707,STATION ANCASTER,2024-02-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,28.8
912707,STATION ANCASTER,2024-02-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
912707,STATION ANCASTER,2024-02-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
912707,STATION ANCASTER,2024-02-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
912707,STATION ANCASTER,2024-02-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
912707,STATION ANCASTER,2024-02-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
912707,STATION ANCASTER,2024-02-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
912707,STATION ANCASTER,2024-02-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
912707,STATION ANCASTER,2024-02-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
912707,STATION ANCASTER,2024-02-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
912707,STATION ANCASTER,2024-02-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
912707,STATION ANCASTER,2024-02-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
912707,STATION ANCASTER,2024-02-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
912707,STATION ANCASTER,2024-02-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
912707,STATION ANCASTER,2024-02-17T10:00:00.000+00:00,transformer,,Temperature,C,19.7
912707,STATION ANCASTER,2024-02-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
912707,STATION ANCASTER,2024-02-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
912707,STATION ANCASTER,2024-02-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
912707,STATION ANCASTER,2024-02-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
912707,STATION ANCASTER,2024-02-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
912707,STATION ANCASTER,2024-02-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
912707,STATION ANCASTER,2024-02-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
912707,STATION ANCASTER,2024-02-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
912707,STATION ANCASTER,2024-02-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
912707,STATION ANCASTER,2024-02-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.36
912707,STATION ANCASTER,2024-02-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.89
912707,STATION ANCASTER,2024-02-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.13
912707,STATION ANCASTER,2024-02-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
912707,STATION ANCASTER,2024-02-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
912707,STATION ANCASTER,2024-02-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
912707,STATION ANCASTER,2024-02-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
912707,STATION ANCASTER,2024-02-17T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
912707,STATION ANCASTER,2024-02-17T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
912707,STATION ANCASTER,2024-02-17T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
912707,STATION ANCASTER,2024-02-17T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.75
912707,STATION ANCASTER,2024-02-17T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
912707,STATION ANCASTER,2024-02-17T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.59
912707,STATION ANCASTER,2024-02-17T09:50:00.000+00:00,feeder,4,N Current (RMS),A,40.6
912707,STATION ANCASTER,2024-02-17T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
912707,STATION ANCASTER,2024-02-17T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
912707,STATION ANCASTER,2024-02-17T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
912707,STATION ANCASTER,2024-02-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
912707,STATION ANCASTER,2024-02-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
912707,STATION ANCASTER,2024-02-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
912707,STATION ANCASTER,2024-02-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
912707,STATION ANCASTER,2024-02-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.9
912707,STATION ANCASTER,2024-02-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
912707,STATION ANCASTER,2024-02-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,29.1
912707,STATION ANCASTER,2024-02-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
912707,STATION ANCASTER,2024-02-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
912707,STATION ANCASTER,2024-02-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
912707,STATION ANCASTER,2024-02-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
912707,STATION ANCASTER,2024-02-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
912707,STATION ANCASTER,2024-02-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
912707,STATION ANCASTER,2024-02-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
912707,STATION ANCASTER,2024-02-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
912707,STATION ANCASTER,2024-02-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
912707,STATION ANCASTER,2024-02-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
912707,STATION ANCASTER,2024-02-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
912707,STATION ANCASTER,2024-02-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
912707,STATION ANCASTER,2024-02-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
912707,STATION ANCASTER,2024-02-17T09:50:00.000+00:00,transformer,,Temperature,C,19.6
912707,STATION ANCASTER,2024-02-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
912707,STATION ANCASTER,2024-02-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
912707,STATION ANCASTER,2024-02-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
912707,STATION ANCASTER,2024-02-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
912707,STATION ANCASTER,2024-02-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
912707,STATION ANCASTER,2024-02-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
912707,STATION ANCASTER,2024-02-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
912707,STATION ANCASTER,2024-02-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
912707,STATION ANCASTER,2024-02-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
912707,STATION ANCASTER,2024-02-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.46
912707,STATION ANCASTER,2024-02-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.11
912707,STATION ANCASTER,2024-02-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.98
912707,STATION ANCASTER,2024-02-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
912707,STATION ANCASTER,2024-02-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
912707,STATION ANCASTER,2024-02-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
912707,STATION ANCASTER,2024-02-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
912707,STATION ANCASTER,2024-02-17T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
912707,STATION ANCASTER,2024-02-17T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
912707,STATION ANCASTER,2024-02-17T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
912707,STATION ANCASTER,2024-02-17T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
912707,STATION ANCASTER,2024-02-17T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
912707,STATION ANCASTER,2024-02-17T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.32
912707,STATION ANCASTER,2024-02-17T09:40:00.000+00:00,feeder,4,N Current (RMS),A,42.7
912707,STATION ANCASTER,2024-02-17T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
912707,STATION ANCASTER,2024-02-17T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
912707,STATION ANCASTER,2024-02-17T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
912707,STATION ANCASTER,2024-02-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
912707,STATION ANCASTER,2024-02-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
912707,STATION ANCASTER,2024-02-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
912707,STATION ANCASTER,2024-02-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
912707,STATION ANCASTER,2024-02-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
912707,STATION ANCASTER,2024-02-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.76
912707,STATION ANCASTER,2024-02-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
912707,STATION ANCASTER,2024-02-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
912707,STATION ANCASTER,2024-02-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
912707,STATION ANCASTER,2024-02-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
912707,STATION ANCASTER,2024-02-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
912707,STATION ANCASTER,2024-02-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
912707,STATION ANCASTER,2024-02-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
912707,STATION ANCASTER,2024-02-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
912707,STATION ANCASTER,2024-02-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
912707,STATION ANCASTER,2024-02-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
912707,STATION ANCASTER,2024-02-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,24.2
912707,STATION ANCASTER,2024-02-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
912707,STATION ANCASTER,2024-02-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
912707,STATION ANCASTER,2024-02-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
912707,STATION ANCASTER,2024-02-17T09:40:00.000+00:00,transformer,,Temperature,C,19.6
912707,STATION ANCASTER,2024-02-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
912707,STATION ANCASTER,2024-02-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
912707,STATION ANCASTER,2024-02-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
912707,STATION ANCASTER,2024-02-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
912707,STATION ANCASTER,2024-02-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
912707,STATION ANCASTER,2024-02-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
912707,STATION ANCASTER,2024-02-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
912707,STATION ANCASTER,2024-02-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
912707,STATION ANCASTER,2024-02-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
912707,STATION ANCASTER,2024-02-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.09
912707,STATION ANCASTER,2024-02-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.22
912707,STATION ANCASTER,2024-02-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.72
912707,STATION ANCASTER,2024-02-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
912707,STATION ANCASTER,2024-02-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
912707,STATION ANCASTER,2024-02-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
912707,STATION ANCASTER,2024-02-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
912707,STATION ANCASTER,2024-02-17T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
912707,STATION ANCASTER,2024-02-17T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
912707,STATION ANCASTER,2024-02-17T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
912707,STATION ANCASTER,2024-02-17T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
912707,STATION ANCASTER,2024-02-17T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.87
912707,STATION ANCASTER,2024-02-17T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.6
912707,STATION ANCASTER,2024-02-17T09:30:00.000+00:00,feeder,4,N Current (RMS),A,31.4
912707,STATION ANCASTER,2024-02-17T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
912707,STATION ANCASTER,2024-02-17T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
912707,STATION ANCASTER,2024-02-17T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
912707,STATION ANCASTER,2024-02-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
912707,STATION ANCASTER,2024-02-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
912707,STATION ANCASTER,2024-02-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
912707,STATION ANCASTER,2024-02-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
912707,STATION ANCASTER,2024-02-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
912707,STATION ANCASTER,2024-02-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
912707,STATION ANCASTER,2024-02-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,16.9
912707,STATION ANCASTER,2024-02-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
912707,STATION ANCASTER,2024-02-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
912707,STATION ANCASTER,2024-02-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
912707,STATION ANCASTER,2024-02-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
912707,STATION ANCASTER,2024-02-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
912707,STATION ANCASTER,2024-02-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
912707,STATION ANCASTER,2024-02-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
912707,STATION ANCASTER,2024-02-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
912707,STATION ANCASTER,2024-02-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
912707,STATION ANCASTER,2024-02-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,17.7
912707,STATION ANCASTER,2024-02-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
912707,STATION ANCASTER,2024-02-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
912707,STATION ANCASTER,2024-02-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
912707,STATION ANCASTER,2024-02-17T09:30:00.000+00:00,transformer,,Temperature,C,19.6
912707,STATION ANCASTER,2024-02-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
912707,STATION ANCASTER,2024-02-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
912707,STATION ANCASTER,2024-02-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
912707,STATION ANCASTER,2024-02-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
912707,STATION ANCASTER,2024-02-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
912707,STATION ANCASTER,2024-02-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
912707,STATION ANCASTER,2024-02-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
912707,STATION ANCASTER,2024-02-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
912707,STATION ANCASTER,2024-02-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
912707,STATION ANCASTER,2024-02-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.04
912707,STATION ANCASTER,2024-02-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.13
912707,STATION ANCASTER,2024-02-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.45
912707,STATION ANCASTER,2024-02-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
912707,STATION ANCASTER,2024-02-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
912707,STATION ANCASTER,2024-02-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
912707,STATION ANCASTER,2024-02-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
912707,STATION ANCASTER,2024-02-17T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
912707,STATION ANCASTER,2024-02-17T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
912707,STATION ANCASTER,2024-02-17T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
912707,STATION ANCASTER,2024-02-17T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.14
912707,STATION ANCASTER,2024-02-17T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
912707,STATION ANCASTER,2024-02-17T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.18
912707,STATION ANCASTER,2024-02-17T09:20:00.000+00:00,feeder,4,N Current (RMS),A,25.4
912707,STATION ANCASTER,2024-02-17T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
912707,STATION ANCASTER,2024-02-17T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
912707,STATION ANCASTER,2024-02-17T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
912707,STATION ANCASTER,2024-02-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
912707,STATION ANCASTER,2024-02-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
912707,STATION ANCASTER,2024-02-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
912707,STATION ANCASTER,2024-02-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
912707,STATION ANCASTER,2024-02-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
912707,STATION ANCASTER,2024-02-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.01
912707,STATION ANCASTER,2024-02-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,23.9
912707,STATION ANCASTER,2024-02-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
912707,STATION ANCASTER,2024-02-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
912707,STATION ANCASTER,2024-02-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
912707,STATION ANCASTER,2024-02-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
912707,STATION ANCASTER,2024-02-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
912707,STATION ANCASTER,2024-02-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
912707,STATION ANCASTER,2024-02-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
912707,STATION ANCASTER,2024-02-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
912707,STATION ANCASTER,2024-02-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
912707,STATION ANCASTER,2024-02-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
912707,STATION ANCASTER,2024-02-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
912707,STATION ANCASTER,2024-02-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
912707,STATION ANCASTER,2024-02-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
912707,STATION ANCASTER,2024-02-17T09:20:00.000+00:00,transformer,,Temperature,C,19.5
912707,STATION ANCASTER,2024-02-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
912707,STATION ANCASTER,2024-02-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
912707,STATION ANCASTER,2024-02-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
912707,STATION ANCASTER,2024-02-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
912707,STATION ANCASTER,2024-02-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
912707,STATION ANCASTER,2024-02-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
912707,STATION ANCASTER,2024-02-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
912707,STATION ANCASTER,2024-02-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
912707,STATION ANCASTER,2024-02-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
912707,STATION ANCASTER,2024-02-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.44
912707,STATION ANCASTER,2024-02-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.9
912707,STATION ANCASTER,2024-02-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.51
912707,STATION ANCASTER,2024-02-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
912707,STATION ANCASTER,2024-02-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
912707,STATION ANCASTER,2024-02-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
912707,STATION ANCASTER,2024-02-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
912707,STATION ANCASTER,2024-02-17T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
912707,STATION ANCASTER,2024-02-17T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
912707,STATION ANCASTER,2024-02-17T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
912707,STATION ANCASTER,2024-02-17T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
912707,STATION ANCASTER,2024-02-17T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
912707,STATION ANCASTER,2024-02-17T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.16
912707,STATION ANCASTER,2024-02-17T09:10:00.000+00:00,feeder,4,N Current (RMS),A,30.0
912707,STATION ANCASTER,2024-02-17T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
912707,STATION ANCASTER,2024-02-17T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
912707,STATION ANCASTER,2024-02-17T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
912707,STATION ANCASTER,2024-02-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
912707,STATION ANCASTER,2024-02-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
912707,STATION ANCASTER,2024-02-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
912707,STATION ANCASTER,2024-02-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
912707,STATION ANCASTER,2024-02-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.05
912707,STATION ANCASTER,2024-02-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,22.7
912707,STATION ANCASTER,2024-02-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
912707,STATION ANCASTER,2024-02-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
912707,STATION ANCASTER,2024-02-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
912707,STATION ANCASTER,2024-02-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
912707,STATION ANCASTER,2024-02-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
912707,STATION ANCASTER,2024-02-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
912707,STATION ANCASTER,2024-02-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
912707,STATION ANCASTER,2024-02-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
912707,STATION ANCASTER,2024-02-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
912707,STATION ANCASTER,2024-02-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,27.7
912707,STATION ANCASTER,2024-02-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
912707,STATION ANCASTER,2024-02-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
912707,STATION ANCASTER,2024-02-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
912707,STATION ANCASTER,2024-02-17T09:10:00.000+00:00,transformer,,Temperature,C,19.5
912707,STATION ANCASTER,2024-02-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
912707,STATION ANCASTER,2024-02-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
912707,STATION ANCASTER,2024-02-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
912707,STATION ANCASTER,2024-02-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
912707,STATION ANCASTER,2024-02-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
912707,STATION ANCASTER,2024-02-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
912707,STATION ANCASTER,2024-02-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
912707,STATION ANCASTER,2024-02-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
912707,STATION ANCASTER,2024-02-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
912707,STATION ANCASTER,2024-02-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.28
912707,STATION ANCASTER,2024-02-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.66
912707,STATION ANCASTER,2024-02-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.27
912707,STATION ANCASTER,2024-02-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
912707,STATION ANCASTER,2024-02-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
912707,STATION ANCASTER,2024-02-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
912707,STATION ANCASTER,2024-02-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
912707,STATION ANCASTER,2024-02-17T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
912707,STATION ANCASTER,2024-02-17T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
912707,STATION ANCASTER,2024-02-17T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
912707,STATION ANCASTER,2024-02-17T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.04
912707,STATION ANCASTER,2024-02-17T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
912707,STATION ANCASTER,2024-02-17T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.23
912707,STATION ANCASTER,2024-02-17T09:00:00.000+00:00,feeder,4,N Current (RMS),A,27.9
912707,STATION ANCASTER,2024-02-17T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
912707,STATION ANCASTER,2024-02-17T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
912707,STATION ANCASTER,2024-02-17T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
912707,STATION ANCASTER,2024-02-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
912707,STATION ANCASTER,2024-02-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
912707,STATION ANCASTER,2024-02-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
912707,STATION ANCASTER,2024-02-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.23
912707,STATION ANCASTER,2024-02-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
912707,STATION ANCASTER,2024-02-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
912707,STATION ANCASTER,2024-02-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,18.6
912707,STATION ANCASTER,2024-02-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
912707,STATION ANCASTER,2024-02-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
912707,STATION ANCASTER,2024-02-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
912707,STATION ANCASTER,2024-02-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
912707,STATION ANCASTER,2024-02-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
912707,STATION ANCASTER,2024-02-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
912707,STATION ANCASTER,2024-02-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
912707,STATION ANCASTER,2024-02-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
912707,STATION ANCASTER,2024-02-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
912707,STATION ANCASTER,2024-02-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
912707,STATION ANCASTER,2024-02-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
912707,STATION ANCASTER,2024-02-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
912707,STATION ANCASTER,2024-02-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
912707,STATION ANCASTER,2024-02-17T09:00:00.000+00:00,transformer,,Temperature,C,19.5
912707,STATION ANCASTER,2024-02-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
912707,STATION ANCASTER,2024-02-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
912707,STATION ANCASTER,2024-02-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
912707,STATION ANCASTER,2024-02-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
912707,STATION ANCASTER,2024-02-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
912707,STATION ANCASTER,2024-02-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
912707,STATION ANCASTER,2024-02-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
912707,STATION ANCASTER,2024-02-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
912707,STATION ANCASTER,2024-02-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
912707,STATION ANCASTER,2024-02-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.11
912707,STATION ANCASTER,2024-02-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
912707,STATION ANCASTER,2024-02-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.38
912707,STATION ANCASTER,2024-02-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
912707,STATION ANCASTER,2024-02-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
912707,STATION ANCASTER,2024-02-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
912707,STATION ANCASTER,2024-02-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
912707,STATION ANCASTER,2024-02-17T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
912707,STATION ANCASTER,2024-02-17T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
912707,STATION ANCASTER,2024-02-17T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
912707,STATION ANCASTER,2024-02-17T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.67
912707,STATION ANCASTER,2024-02-17T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
912707,STATION ANCASTER,2024-02-17T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.68
912707,STATION ANCASTER,2024-02-17T08:50:00.000+00:00,feeder,4,N Current (RMS),A,27.6
912707,STATION ANCASTER,2024-02-17T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
912707,STATION ANCASTER,2024-02-17T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
912707,STATION ANCASTER,2024-02-17T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
912707,STATION ANCASTER,2024-02-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
912707,STATION ANCASTER,2024-02-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
912707,STATION ANCASTER,2024-02-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
912707,STATION ANCASTER,2024-02-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.13
912707,STATION ANCASTER,2024-02-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.69
912707,STATION ANCASTER,2024-02-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.32
912707,STATION ANCASTER,2024-02-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,47.9
912707,STATION ANCASTER,2024-02-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
912707,STATION ANCASTER,2024-02-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
912707,STATION ANCASTER,2024-02-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
912707,STATION ANCASTER,2024-02-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
912707,STATION ANCASTER,2024-02-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
912707,STATION ANCASTER,2024-02-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
912707,STATION ANCASTER,2024-02-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
912707,STATION ANCASTER,2024-02-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.25
912707,STATION ANCASTER,2024-02-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
912707,STATION ANCASTER,2024-02-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,37.1
912707,STATION ANCASTER,2024-02-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
912707,STATION ANCASTER,2024-02-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
912707,STATION ANCASTER,2024-02-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
912707,STATION ANCASTER,2024-02-17T08:50:00.000+00:00,transformer,,Temperature,C,19.5
912707,STATION ANCASTER,2024-02-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
912707,STATION ANCASTER,2024-02-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
912707,STATION ANCASTER,2024-02-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
912707,STATION ANCASTER,2024-02-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
912707,STATION ANCASTER,2024-02-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
912707,STATION ANCASTER,2024-02-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
912707,STATION ANCASTER,2024-02-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
912707,STATION ANCASTER,2024-02-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
912707,STATION ANCASTER,2024-02-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
912707,STATION ANCASTER,2024-02-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.48
912707,STATION ANCASTER,2024-02-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.83
912707,STATION ANCASTER,2024-02-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.06
912707,STATION ANCASTER,2024-02-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
912707,STATION ANCASTER,2024-02-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
912707,STATION ANCASTER,2024-02-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
912707,STATION ANCASTER,2024-02-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
912707,STATION ANCASTER,2024-02-17T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
912707,STATION ANCASTER,2024-02-17T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
912707,STATION ANCASTER,2024-02-17T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
912707,STATION ANCASTER,2024-02-17T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
912707,STATION ANCASTER,2024-02-17T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
912707,STATION ANCASTER,2024-02-17T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
912707,STATION ANCASTER,2024-02-17T08:40:00.000+00:00,feeder,4,N Current (RMS),A,18.7
912707,STATION ANCASTER,2024-02-17T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
912707,STATION ANCASTER,2024-02-17T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
912707,STATION ANCASTER,2024-02-17T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
912707,STATION ANCASTER,2024-02-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
912707,STATION ANCASTER,2024-02-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
912707,STATION ANCASTER,2024-02-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
912707,STATION ANCASTER,2024-02-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
912707,STATION ANCASTER,2024-02-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.47
912707,STATION ANCASTER,2024-02-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
912707,STATION ANCASTER,2024-02-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,41.9
912707,STATION ANCASTER,2024-02-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
912707,STATION ANCASTER,2024-02-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
912707,STATION ANCASTER,2024-02-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
912707,STATION ANCASTER,2024-02-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
912707,STATION ANCASTER,2024-02-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
912707,STATION ANCASTER,2024-02-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
912707,STATION ANCASTER,2024-02-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
912707,STATION ANCASTER,2024-02-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
912707,STATION ANCASTER,2024-02-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.61
912707,STATION ANCASTER,2024-02-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,35.3
912707,STATION ANCASTER,2024-02-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
912707,STATION ANCASTER,2024-02-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
912707,STATION ANCASTER,2024-02-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
912707,STATION ANCASTER,2024-02-17T08:40:00.000+00:00,transformer,,Temperature,C,19.5
912707,STATION ANCASTER,2024-02-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
912707,STATION ANCASTER,2024-02-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
912707,STATION ANCASTER,2024-02-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
912707,STATION ANCASTER,2024-02-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
912707,STATION ANCASTER,2024-02-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
912707,STATION ANCASTER,2024-02-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
912707,STATION ANCASTER,2024-02-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
912707,STATION ANCASTER,2024-02-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
912707,STATION ANCASTER,2024-02-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
912707,STATION ANCASTER,2024-02-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.93
912707,STATION ANCASTER,2024-02-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.63
912707,STATION ANCASTER,2024-02-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.5
912707,STATION ANCASTER,2024-02-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
912707,STATION ANCASTER,2024-02-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
912707,STATION ANCASTER,2024-02-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
912707,STATION ANCASTER,2024-02-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
912707,STATION ANCASTER,2024-02-17T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
912707,STATION ANCASTER,2024-02-17T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
912707,STATION ANCASTER,2024-02-17T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
912707,STATION ANCASTER,2024-02-17T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
912707,STATION ANCASTER,2024-02-17T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.19
912707,STATION ANCASTER,2024-02-17T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.78
912707,STATION ANCASTER,2024-02-17T08:30:00.000+00:00,feeder,4,N Current (RMS),A,26.6
912707,STATION ANCASTER,2024-02-17T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
912707,STATION ANCASTER,2024-02-17T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
912707,STATION ANCASTER,2024-02-17T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
912707,STATION ANCASTER,2024-02-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
912707,STATION ANCASTER,2024-02-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
912707,STATION ANCASTER,2024-02-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
912707,STATION ANCASTER,2024-02-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
912707,STATION ANCASTER,2024-02-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.72
912707,STATION ANCASTER,2024-02-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.58
912707,STATION ANCASTER,2024-02-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,29.3
912707,STATION ANCASTER,2024-02-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
912707,STATION ANCASTER,2024-02-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
912707,STATION ANCASTER,2024-02-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
912707,STATION ANCASTER,2024-02-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
912707,STATION ANCASTER,2024-02-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
912707,STATION ANCASTER,2024-02-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
912707,STATION ANCASTER,2024-02-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
912707,STATION ANCASTER,2024-02-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
912707,STATION ANCASTER,2024-02-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.24
912707,STATION ANCASTER,2024-02-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
912707,STATION ANCASTER,2024-02-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
912707,STATION ANCASTER,2024-02-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
912707,STATION ANCASTER,2024-02-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
912707,STATION ANCASTER,2024-02-17T08:30:00.000+00:00,transformer,,Temperature,C,19.5
912707,STATION ANCASTER,2024-02-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
912707,STATION ANCASTER,2024-02-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
912707,STATION ANCASTER,2024-02-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
912707,STATION ANCASTER,2024-02-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
912707,STATION ANCASTER,2024-02-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
912707,STATION ANCASTER,2024-02-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
912707,STATION ANCASTER,2024-02-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
912707,STATION ANCASTER,2024-02-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
912707,STATION ANCASTER,2024-02-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
912707,STATION ANCASTER,2024-02-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.58
912707,STATION ANCASTER,2024-02-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.3
912707,STATION ANCASTER,2024-02-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.61
912707,STATION ANCASTER,2024-02-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
912707,STATION ANCASTER,2024-02-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
912707,STATION ANCASTER,2024-02-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
912707,STATION ANCASTER,2024-02-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
912707,STATION ANCASTER,2024-02-17T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
912707,STATION ANCASTER,2024-02-17T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
912707,STATION ANCASTER,2024-02-17T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
912707,STATION ANCASTER,2024-02-17T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.94
912707,STATION ANCASTER,2024-02-17T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
912707,STATION ANCASTER,2024-02-17T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
912707,STATION ANCASTER,2024-02-17T08:20:00.000+00:00,feeder,4,N Current (RMS),A,31.1
912707,STATION ANCASTER,2024-02-17T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
912707,STATION ANCASTER,2024-02-17T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
912707,STATION ANCASTER,2024-02-17T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
912707,STATION ANCASTER,2024-02-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
912707,STATION ANCASTER,2024-02-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
912707,STATION ANCASTER,2024-02-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
912707,STATION ANCASTER,2024-02-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.33
912707,STATION ANCASTER,2024-02-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.68
912707,STATION ANCASTER,2024-02-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
912707,STATION ANCASTER,2024-02-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,24.4
912707,STATION ANCASTER,2024-02-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
912707,STATION ANCASTER,2024-02-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
912707,STATION ANCASTER,2024-02-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
912707,STATION ANCASTER,2024-02-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
912707,STATION ANCASTER,2024-02-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
912707,STATION ANCASTER,2024-02-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
912707,STATION ANCASTER,2024-02-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
912707,STATION ANCASTER,2024-02-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
912707,STATION ANCASTER,2024-02-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.4
912707,STATION ANCASTER,2024-02-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
912707,STATION ANCASTER,2024-02-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
912707,STATION ANCASTER,2024-02-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
912707,STATION ANCASTER,2024-02-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
912707,STATION ANCASTER,2024-02-17T08:20:00.000+00:00,transformer,,Temperature,C,19.5
912707,STATION ANCASTER,2024-02-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
912707,STATION ANCASTER,2024-02-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
912707,STATION ANCASTER,2024-02-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
912707,STATION ANCASTER,2024-02-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
912707,STATION ANCASTER,2024-02-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
912707,STATION ANCASTER,2024-02-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
912707,STATION ANCASTER,2024-02-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
912707,STATION ANCASTER,2024-02-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
912707,STATION ANCASTER,2024-02-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
912707,STATION ANCASTER,2024-02-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.87
912707,STATION ANCASTER,2024-02-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.85
912707,STATION ANCASTER,2024-02-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.74
912707,STATION ANCASTER,2024-02-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
912707,STATION ANCASTER,2024-02-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
912707,STATION ANCASTER,2024-02-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
912707,STATION ANCASTER,2024-02-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
912707,STATION ANCASTER,2024-02-17T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
912707,STATION ANCASTER,2024-02-17T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
912707,STATION ANCASTER,2024-02-17T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
912707,STATION ANCASTER,2024-02-17T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
912707,STATION ANCASTER,2024-02-17T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
912707,STATION ANCASTER,2024-02-17T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.17
912707,STATION ANCASTER,2024-02-17T08:10:00.000+00:00,feeder,4,N Current (RMS),A,27.3
912707,STATION ANCASTER,2024-02-17T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
912707,STATION ANCASTER,2024-02-17T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
912707,STATION ANCASTER,2024-02-17T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
912707,STATION ANCASTER,2024-02-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
912707,STATION ANCASTER,2024-02-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
912707,STATION ANCASTER,2024-02-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
912707,STATION ANCASTER,2024-02-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
912707,STATION ANCASTER,2024-02-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
912707,STATION ANCASTER,2024-02-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.33
912707,STATION ANCASTER,2024-02-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,31.3
912707,STATION ANCASTER,2024-02-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
912707,STATION ANCASTER,2024-02-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
912707,STATION ANCASTER,2024-02-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
912707,STATION ANCASTER,2024-02-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
912707,STATION ANCASTER,2024-02-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
912707,STATION ANCASTER,2024-02-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
912707,STATION ANCASTER,2024-02-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
912707,STATION ANCASTER,2024-02-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
912707,STATION ANCASTER,2024-02-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
912707,STATION ANCASTER,2024-02-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
912707,STATION ANCASTER,2024-02-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
912707,STATION ANCASTER,2024-02-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
912707,STATION ANCASTER,2024-02-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
912707,STATION ANCASTER,2024-02-17T08:10:00.000+00:00,transformer,,Temperature,C,19.5
912707,STATION ANCASTER,2024-02-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
912707,STATION ANCASTER,2024-02-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
912707,STATION ANCASTER,2024-02-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
912707,STATION ANCASTER,2024-02-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
912707,STATION ANCASTER,2024-02-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
912707,STATION ANCASTER,2024-02-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
912707,STATION ANCASTER,2024-02-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
912707,STATION ANCASTER,2024-02-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
912707,STATION ANCASTER,2024-02-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
912707,STATION ANCASTER,2024-02-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.92
