Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912707,STATION ANCASTER,2024-02-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.03
912707,STATION ANCASTER,2024-02-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.41
912707,STATION ANCASTER,2024-02-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
912707,STATION ANCASTER,2024-02-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
912707,STATION ANCASTER,2024-02-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
912707,STATION ANCASTER,2024-02-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
912707,STATION ANCASTER,2024-02-17T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
912707,STATION ANCASTER,2024-02-17T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
912707,STATION ANCASTER,2024-02-17T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
912707,STATION ANCASTER,2024-02-17T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
912707,STATION ANCASTER,2024-02-17T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.97
912707,STATION ANCASTER,2024-02-17T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.39
912707,STATION ANCASTER,2024-02-17T08:00:00.000+00:00,feeder,4,N Current (RMS),A,41.3
912707,STATION ANCASTER,2024-02-17T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
912707,STATION ANCASTER,2024-02-17T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
912707,STATION ANCASTER,2024-02-17T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
912707,STATION ANCASTER,2024-02-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
912707,STATION ANCASTER,2024-02-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
912707,STATION ANCASTER,2024-02-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
912707,STATION ANCASTER,2024-02-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
912707,STATION ANCASTER,2024-02-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
912707,STATION ANCASTER,2024-02-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
912707,STATION ANCASTER,2024-02-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,28.9
912707,STATION ANCASTER,2024-02-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
912707,STATION ANCASTER,2024-02-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
912707,STATION ANCASTER,2024-02-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
912707,STATION ANCASTER,2024-02-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
912707,STATION ANCASTER,2024-02-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
912707,STATION ANCASTER,2024-02-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
912707,STATION ANCASTER,2024-02-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
912707,STATION ANCASTER,2024-02-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
912707,STATION ANCASTER,2024-02-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
912707,STATION ANCASTER,2024-02-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
912707,STATION ANCASTER,2024-02-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
912707,STATION ANCASTER,2024-02-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
912707,STATION ANCASTER,2024-02-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
912707,STATION ANCASTER,2024-02-17T08:00:00.000+00:00,transformer,,Temperature,C,19.5
912707,STATION ANCASTER,2024-02-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
912707,STATION ANCASTER,2024-02-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
912707,STATION ANCASTER,2024-02-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
912707,STATION ANCASTER,2024-02-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
912707,STATION ANCASTER,2024-02-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
912707,STATION ANCASTER,2024-02-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
912707,STATION ANCASTER,2024-02-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
912707,STATION ANCASTER,2024-02-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
912707,STATION ANCASTER,2024-02-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
912707,STATION ANCASTER,2024-02-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.42
912707,STATION ANCASTER,2024-02-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.48
912707,STATION ANCASTER,2024-02-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.03
912707,STATION ANCASTER,2024-02-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
912707,STATION ANCASTER,2024-02-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
912707,STATION ANCASTER,2024-02-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
912707,STATION ANCASTER,2024-02-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
912707,STATION ANCASTER,2024-02-17T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
912707,STATION ANCASTER,2024-02-17T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
912707,STATION ANCASTER,2024-02-17T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
912707,STATION ANCASTER,2024-02-17T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
912707,STATION ANCASTER,2024-02-17T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.16
912707,STATION ANCASTER,2024-02-17T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
912707,STATION ANCASTER,2024-02-17T07:50:00.000+00:00,feeder,4,N Current (RMS),A,37.8
912707,STATION ANCASTER,2024-02-17T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
912707,STATION ANCASTER,2024-02-17T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
912707,STATION ANCASTER,2024-02-17T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
912707,STATION ANCASTER,2024-02-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
912707,STATION ANCASTER,2024-02-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
912707,STATION ANCASTER,2024-02-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
912707,STATION ANCASTER,2024-02-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
912707,STATION ANCASTER,2024-02-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
912707,STATION ANCASTER,2024-02-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
912707,STATION ANCASTER,2024-02-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,24.6
912707,STATION ANCASTER,2024-02-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
912707,STATION ANCASTER,2024-02-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
912707,STATION ANCASTER,2024-02-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
912707,STATION ANCASTER,2024-02-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
912707,STATION ANCASTER,2024-02-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
912707,STATION ANCASTER,2024-02-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
912707,STATION ANCASTER,2024-02-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
912707,STATION ANCASTER,2024-02-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
912707,STATION ANCASTER,2024-02-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
912707,STATION ANCASTER,2024-02-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,22.9
912707,STATION ANCASTER,2024-02-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
912707,STATION ANCASTER,2024-02-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
912707,STATION ANCASTER,2024-02-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
912707,STATION ANCASTER,2024-02-17T07:50:00.000+00:00,transformer,,Temperature,C,19.6
912707,STATION ANCASTER,2024-02-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
912707,STATION ANCASTER,2024-02-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
912707,STATION ANCASTER,2024-02-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
912707,STATION ANCASTER,2024-02-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
912707,STATION ANCASTER,2024-02-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
912707,STATION ANCASTER,2024-02-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
912707,STATION ANCASTER,2024-02-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
912707,STATION ANCASTER,2024-02-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
912707,STATION ANCASTER,2024-02-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
912707,STATION ANCASTER,2024-02-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.43
912707,STATION ANCASTER,2024-02-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.68
912707,STATION ANCASTER,2024-02-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.26
912707,STATION ANCASTER,2024-02-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
912707,STATION ANCASTER,2024-02-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
912707,STATION ANCASTER,2024-02-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
912707,STATION ANCASTER,2024-02-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
912707,STATION ANCASTER,2024-02-17T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
912707,STATION ANCASTER,2024-02-17T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-17T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
912707,STATION ANCASTER,2024-02-17T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
912707,STATION ANCASTER,2024-02-17T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
912707,STATION ANCASTER,2024-02-17T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.7
912707,STATION ANCASTER,2024-02-17T07:40:00.000+00:00,feeder,4,N Current (RMS),A,31.6
912707,STATION ANCASTER,2024-02-17T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
912707,STATION ANCASTER,2024-02-17T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
912707,STATION ANCASTER,2024-02-17T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
912707,STATION ANCASTER,2024-02-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
912707,STATION ANCASTER,2024-02-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
912707,STATION ANCASTER,2024-02-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
912707,STATION ANCASTER,2024-02-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
912707,STATION ANCASTER,2024-02-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
912707,STATION ANCASTER,2024-02-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
912707,STATION ANCASTER,2024-02-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,14.8
912707,STATION ANCASTER,2024-02-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
912707,STATION ANCASTER,2024-02-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
912707,STATION ANCASTER,2024-02-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
912707,STATION ANCASTER,2024-02-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
912707,STATION ANCASTER,2024-02-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
912707,STATION ANCASTER,2024-02-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
912707,STATION ANCASTER,2024-02-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
912707,STATION ANCASTER,2024-02-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
912707,STATION ANCASTER,2024-02-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
912707,STATION ANCASTER,2024-02-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
912707,STATION ANCASTER,2024-02-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
912707,STATION ANCASTER,2024-02-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
912707,STATION ANCASTER,2024-02-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
912707,STATION ANCASTER,2024-02-17T07:40:00.000+00:00,transformer,,Temperature,C,19.6
912707,STATION ANCASTER,2024-02-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
912707,STATION ANCASTER,2024-02-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
912707,STATION ANCASTER,2024-02-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
912707,STATION ANCASTER,2024-02-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
912707,STATION ANCASTER,2024-02-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
912707,STATION ANCASTER,2024-02-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
912707,STATION ANCASTER,2024-02-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
912707,STATION ANCASTER,2024-02-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
912707,STATION ANCASTER,2024-02-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
912707,STATION ANCASTER,2024-02-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.35
912707,STATION ANCASTER,2024-02-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.67
912707,STATION ANCASTER,2024-02-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.65
912707,STATION ANCASTER,2024-02-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
912707,STATION ANCASTER,2024-02-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
912707,STATION ANCASTER,2024-02-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
912707,STATION ANCASTER,2024-02-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
912707,STATION ANCASTER,2024-02-17T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
912707,STATION ANCASTER,2024-02-17T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
912707,STATION ANCASTER,2024-02-17T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
912707,STATION ANCASTER,2024-02-17T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.49
912707,STATION ANCASTER,2024-02-17T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
912707,STATION ANCASTER,2024-02-17T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.24
912707,STATION ANCASTER,2024-02-17T07:30:00.000+00:00,feeder,4,N Current (RMS),A,44.1
912707,STATION ANCASTER,2024-02-17T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
912707,STATION ANCASTER,2024-02-17T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
912707,STATION ANCASTER,2024-02-17T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
912707,STATION ANCASTER,2024-02-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
912707,STATION ANCASTER,2024-02-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
912707,STATION ANCASTER,2024-02-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
912707,STATION ANCASTER,2024-02-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
912707,STATION ANCASTER,2024-02-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
912707,STATION ANCASTER,2024-02-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
912707,STATION ANCASTER,2024-02-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
912707,STATION ANCASTER,2024-02-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
912707,STATION ANCASTER,2024-02-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
912707,STATION ANCASTER,2024-02-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
912707,STATION ANCASTER,2024-02-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
912707,STATION ANCASTER,2024-02-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
912707,STATION ANCASTER,2024-02-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
912707,STATION ANCASTER,2024-02-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
912707,STATION ANCASTER,2024-02-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
912707,STATION ANCASTER,2024-02-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
912707,STATION ANCASTER,2024-02-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,13.7
912707,STATION ANCASTER,2024-02-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
912707,STATION ANCASTER,2024-02-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
912707,STATION ANCASTER,2024-02-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
912707,STATION ANCASTER,2024-02-17T07:30:00.000+00:00,transformer,,Temperature,C,19.6
912707,STATION ANCASTER,2024-02-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
912707,STATION ANCASTER,2024-02-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
912707,STATION ANCASTER,2024-02-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
912707,STATION ANCASTER,2024-02-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
912707,STATION ANCASTER,2024-02-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
912707,STATION ANCASTER,2024-02-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
912707,STATION ANCASTER,2024-02-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
912707,STATION ANCASTER,2024-02-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
912707,STATION ANCASTER,2024-02-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
912707,STATION ANCASTER,2024-02-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.57
912707,STATION ANCASTER,2024-02-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.84
912707,STATION ANCASTER,2024-02-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.21
912707,STATION ANCASTER,2024-02-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
912707,STATION ANCASTER,2024-02-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
912707,STATION ANCASTER,2024-02-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
912707,STATION ANCASTER,2024-02-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
912707,STATION ANCASTER,2024-02-17T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
912707,STATION ANCASTER,2024-02-17T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
912707,STATION ANCASTER,2024-02-17T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
912707,STATION ANCASTER,2024-02-17T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.55
912707,STATION ANCASTER,2024-02-17T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
912707,STATION ANCASTER,2024-02-17T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.81
912707,STATION ANCASTER,2024-02-17T07:20:00.000+00:00,feeder,4,N Current (RMS),A,56.1
912707,STATION ANCASTER,2024-02-17T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
912707,STATION ANCASTER,2024-02-17T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
912707,STATION ANCASTER,2024-02-17T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
912707,STATION ANCASTER,2024-02-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
912707,STATION ANCASTER,2024-02-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
912707,STATION ANCASTER,2024-02-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
912707,STATION ANCASTER,2024-02-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
912707,STATION ANCASTER,2024-02-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.1
912707,STATION ANCASTER,2024-02-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
912707,STATION ANCASTER,2024-02-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,26.3
912707,STATION ANCASTER,2024-02-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
912707,STATION ANCASTER,2024-02-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
912707,STATION ANCASTER,2024-02-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
912707,STATION ANCASTER,2024-02-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
912707,STATION ANCASTER,2024-02-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
912707,STATION ANCASTER,2024-02-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
912707,STATION ANCASTER,2024-02-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
912707,STATION ANCASTER,2024-02-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
912707,STATION ANCASTER,2024-02-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
912707,STATION ANCASTER,2024-02-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
912707,STATION ANCASTER,2024-02-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
912707,STATION ANCASTER,2024-02-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
912707,STATION ANCASTER,2024-02-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
912707,STATION ANCASTER,2024-02-17T07:20:00.000+00:00,transformer,,Temperature,C,19.6
912707,STATION ANCASTER,2024-02-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
912707,STATION ANCASTER,2024-02-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
912707,STATION ANCASTER,2024-02-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
912707,STATION ANCASTER,2024-02-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
912707,STATION ANCASTER,2024-02-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
912707,STATION ANCASTER,2024-02-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
912707,STATION ANCASTER,2024-02-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
912707,STATION ANCASTER,2024-02-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
912707,STATION ANCASTER,2024-02-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
912707,STATION ANCASTER,2024-02-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.1
912707,STATION ANCASTER,2024-02-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.06
912707,STATION ANCASTER,2024-02-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.62
912707,STATION ANCASTER,2024-02-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
912707,STATION ANCASTER,2024-02-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
912707,STATION ANCASTER,2024-02-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
912707,STATION ANCASTER,2024-02-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
912707,STATION ANCASTER,2024-02-17T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
912707,STATION ANCASTER,2024-02-17T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
912707,STATION ANCASTER,2024-02-17T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
912707,STATION ANCASTER,2024-02-17T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
912707,STATION ANCASTER,2024-02-17T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
912707,STATION ANCASTER,2024-02-17T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.54
912707,STATION ANCASTER,2024-02-17T07:10:00.000+00:00,feeder,4,N Current (RMS),A,55.2
912707,STATION ANCASTER,2024-02-17T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
912707,STATION ANCASTER,2024-02-17T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
912707,STATION ANCASTER,2024-02-17T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.9
912707,STATION ANCASTER,2024-02-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
912707,STATION ANCASTER,2024-02-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
912707,STATION ANCASTER,2024-02-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
912707,STATION ANCASTER,2024-02-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
912707,STATION ANCASTER,2024-02-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
912707,STATION ANCASTER,2024-02-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.48
912707,STATION ANCASTER,2024-02-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,45.4
912707,STATION ANCASTER,2024-02-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
912707,STATION ANCASTER,2024-02-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
912707,STATION ANCASTER,2024-02-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.7
912707,STATION ANCASTER,2024-02-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
912707,STATION ANCASTER,2024-02-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
912707,STATION ANCASTER,2024-02-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
912707,STATION ANCASTER,2024-02-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
912707,STATION ANCASTER,2024-02-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
912707,STATION ANCASTER,2024-02-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
912707,STATION ANCASTER,2024-02-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,22.3
912707,STATION ANCASTER,2024-02-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
912707,STATION ANCASTER,2024-02-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
912707,STATION ANCASTER,2024-02-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
912707,STATION ANCASTER,2024-02-17T07:10:00.000+00:00,transformer,,Temperature,C,19.6
912707,STATION ANCASTER,2024-02-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
912707,STATION ANCASTER,2024-02-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
912707,STATION ANCASTER,2024-02-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
912707,STATION ANCASTER,2024-02-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
912707,STATION ANCASTER,2024-02-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
912707,STATION ANCASTER,2024-02-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
912707,STATION ANCASTER,2024-02-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
912707,STATION ANCASTER,2024-02-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
912707,STATION ANCASTER,2024-02-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
912707,STATION ANCASTER,2024-02-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.58
912707,STATION ANCASTER,2024-02-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.92
912707,STATION ANCASTER,2024-02-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.31
912707,STATION ANCASTER,2024-02-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
912707,STATION ANCASTER,2024-02-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
912707,STATION ANCASTER,2024-02-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
912707,STATION ANCASTER,2024-02-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
912707,STATION ANCASTER,2024-02-17T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
912707,STATION ANCASTER,2024-02-17T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
912707,STATION ANCASTER,2024-02-17T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
912707,STATION ANCASTER,2024-02-17T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.7
912707,STATION ANCASTER,2024-02-17T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.64
912707,STATION ANCASTER,2024-02-17T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.75
912707,STATION ANCASTER,2024-02-17T07:00:00.000+00:00,feeder,4,N Current (RMS),A,58.0
912707,STATION ANCASTER,2024-02-17T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
912707,STATION ANCASTER,2024-02-17T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
912707,STATION ANCASTER,2024-02-17T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
912707,STATION ANCASTER,2024-02-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
912707,STATION ANCASTER,2024-02-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
912707,STATION ANCASTER,2024-02-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
912707,STATION ANCASTER,2024-02-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
912707,STATION ANCASTER,2024-02-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
912707,STATION ANCASTER,2024-02-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.42
912707,STATION ANCASTER,2024-02-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
912707,STATION ANCASTER,2024-02-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
912707,STATION ANCASTER,2024-02-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
912707,STATION ANCASTER,2024-02-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
912707,STATION ANCASTER,2024-02-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
912707,STATION ANCASTER,2024-02-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
912707,STATION ANCASTER,2024-02-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
912707,STATION ANCASTER,2024-02-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
912707,STATION ANCASTER,2024-02-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
912707,STATION ANCASTER,2024-02-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
912707,STATION ANCASTER,2024-02-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
912707,STATION ANCASTER,2024-02-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
912707,STATION ANCASTER,2024-02-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
912707,STATION ANCASTER,2024-02-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
912707,STATION ANCASTER,2024-02-17T07:00:00.000+00:00,transformer,,Temperature,C,19.6
912707,STATION ANCASTER,2024-02-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
912707,STATION ANCASTER,2024-02-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
912707,STATION ANCASTER,2024-02-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
912707,STATION ANCASTER,2024-02-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
912707,STATION ANCASTER,2024-02-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
912707,STATION ANCASTER,2024-02-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
912707,STATION ANCASTER,2024-02-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
912707,STATION ANCASTER,2024-02-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
912707,STATION ANCASTER,2024-02-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
912707,STATION ANCASTER,2024-02-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.17
912707,STATION ANCASTER,2024-02-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.54
912707,STATION ANCASTER,2024-02-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.83
912707,STATION ANCASTER,2024-02-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
912707,STATION ANCASTER,2024-02-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
912707,STATION ANCASTER,2024-02-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
912707,STATION ANCASTER,2024-02-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
912707,STATION ANCASTER,2024-02-17T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
912707,STATION ANCASTER,2024-02-17T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
912707,STATION ANCASTER,2024-02-17T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
912707,STATION ANCASTER,2024-02-17T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
912707,STATION ANCASTER,2024-02-17T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
912707,STATION ANCASTER,2024-02-17T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.23
912707,STATION ANCASTER,2024-02-17T06:50:00.000+00:00,feeder,4,N Current (RMS),A,45.1
912707,STATION ANCASTER,2024-02-17T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
912707,STATION ANCASTER,2024-02-17T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
912707,STATION ANCASTER,2024-02-17T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
912707,STATION ANCASTER,2024-02-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
912707,STATION ANCASTER,2024-02-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
912707,STATION ANCASTER,2024-02-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
912707,STATION ANCASTER,2024-02-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
912707,STATION ANCASTER,2024-02-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
912707,STATION ANCASTER,2024-02-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
912707,STATION ANCASTER,2024-02-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,14.2
912707,STATION ANCASTER,2024-02-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
912707,STATION ANCASTER,2024-02-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
912707,STATION ANCASTER,2024-02-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
912707,STATION ANCASTER,2024-02-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
912707,STATION ANCASTER,2024-02-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
912707,STATION ANCASTER,2024-02-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
912707,STATION ANCASTER,2024-02-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
912707,STATION ANCASTER,2024-02-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
912707,STATION ANCASTER,2024-02-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
912707,STATION ANCASTER,2024-02-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,34.2
912707,STATION ANCASTER,2024-02-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
912707,STATION ANCASTER,2024-02-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
912707,STATION ANCASTER,2024-02-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
912707,STATION ANCASTER,2024-02-17T06:50:00.000+00:00,transformer,,Temperature,C,19.6
912707,STATION ANCASTER,2024-02-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
912707,STATION ANCASTER,2024-02-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
912707,STATION ANCASTER,2024-02-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
912707,STATION ANCASTER,2024-02-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
912707,STATION ANCASTER,2024-02-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
912707,STATION ANCASTER,2024-02-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
912707,STATION ANCASTER,2024-02-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
912707,STATION ANCASTER,2024-02-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
912707,STATION ANCASTER,2024-02-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
912707,STATION ANCASTER,2024-02-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.28
912707,STATION ANCASTER,2024-02-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.98
912707,STATION ANCASTER,2024-02-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.02
912707,STATION ANCASTER,2024-02-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
912707,STATION ANCASTER,2024-02-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
912707,STATION ANCASTER,2024-02-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
912707,STATION ANCASTER,2024-02-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
912707,STATION ANCASTER,2024-02-17T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
912707,STATION ANCASTER,2024-02-17T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
912707,STATION ANCASTER,2024-02-17T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
912707,STATION ANCASTER,2024-02-17T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.42
912707,STATION ANCASTER,2024-02-17T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.38
912707,STATION ANCASTER,2024-02-17T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.96
912707,STATION ANCASTER,2024-02-17T06:40:00.000+00:00,feeder,4,N Current (RMS),A,42.6
912707,STATION ANCASTER,2024-02-17T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
912707,STATION ANCASTER,2024-02-17T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
912707,STATION ANCASTER,2024-02-17T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
912707,STATION ANCASTER,2024-02-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
912707,STATION ANCASTER,2024-02-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
912707,STATION ANCASTER,2024-02-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
912707,STATION ANCASTER,2024-02-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
912707,STATION ANCASTER,2024-02-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
912707,STATION ANCASTER,2024-02-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
912707,STATION ANCASTER,2024-02-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,15.6
912707,STATION ANCASTER,2024-02-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
912707,STATION ANCASTER,2024-02-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
912707,STATION ANCASTER,2024-02-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
912707,STATION ANCASTER,2024-02-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
912707,STATION ANCASTER,2024-02-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
912707,STATION ANCASTER,2024-02-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
912707,STATION ANCASTER,2024-02-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
912707,STATION ANCASTER,2024-02-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
912707,STATION ANCASTER,2024-02-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.2
912707,STATION ANCASTER,2024-02-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,31.2
912707,STATION ANCASTER,2024-02-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
912707,STATION ANCASTER,2024-02-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
912707,STATION ANCASTER,2024-02-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
912707,STATION ANCASTER,2024-02-17T06:40:00.000+00:00,transformer,,Temperature,C,19.6
912707,STATION ANCASTER,2024-02-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
912707,STATION ANCASTER,2024-02-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
912707,STATION ANCASTER,2024-02-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
912707,STATION ANCASTER,2024-02-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
912707,STATION ANCASTER,2024-02-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
912707,STATION ANCASTER,2024-02-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
912707,STATION ANCASTER,2024-02-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
912707,STATION ANCASTER,2024-02-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
912707,STATION ANCASTER,2024-02-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
912707,STATION ANCASTER,2024-02-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.02
912707,STATION ANCASTER,2024-02-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.68
912707,STATION ANCASTER,2024-02-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.14
912707,STATION ANCASTER,2024-02-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
912707,STATION ANCASTER,2024-02-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
912707,STATION ANCASTER,2024-02-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
912707,STATION ANCASTER,2024-02-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
912707,STATION ANCASTER,2024-02-17T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
912707,STATION ANCASTER,2024-02-17T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
912707,STATION ANCASTER,2024-02-17T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
912707,STATION ANCASTER,2024-02-17T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
912707,STATION ANCASTER,2024-02-17T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.77
912707,STATION ANCASTER,2024-02-17T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
912707,STATION ANCASTER,2024-02-17T06:30:00.000+00:00,feeder,4,N Current (RMS),A,42.1
912707,STATION ANCASTER,2024-02-17T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
912707,STATION ANCASTER,2024-02-17T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
912707,STATION ANCASTER,2024-02-17T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
912707,STATION ANCASTER,2024-02-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
912707,STATION ANCASTER,2024-02-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
912707,STATION ANCASTER,2024-02-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
912707,STATION ANCASTER,2024-02-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
912707,STATION ANCASTER,2024-02-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
912707,STATION ANCASTER,2024-02-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
912707,STATION ANCASTER,2024-02-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,20.7
912707,STATION ANCASTER,2024-02-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
912707,STATION ANCASTER,2024-02-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
912707,STATION ANCASTER,2024-02-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
912707,STATION ANCASTER,2024-02-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
912707,STATION ANCASTER,2024-02-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
912707,STATION ANCASTER,2024-02-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
912707,STATION ANCASTER,2024-02-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
912707,STATION ANCASTER,2024-02-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
912707,STATION ANCASTER,2024-02-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.17
912707,STATION ANCASTER,2024-02-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,33.3
912707,STATION ANCASTER,2024-02-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
912707,STATION ANCASTER,2024-02-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
912707,STATION ANCASTER,2024-02-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
912707,STATION ANCASTER,2024-02-17T06:30:00.000+00:00,transformer,,Temperature,C,19.6
912707,STATION ANCASTER,2024-02-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
912707,STATION ANCASTER,2024-02-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
912707,STATION ANCASTER,2024-02-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
912707,STATION ANCASTER,2024-02-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
912707,STATION ANCASTER,2024-02-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
912707,STATION ANCASTER,2024-02-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
912707,STATION ANCASTER,2024-02-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
912707,STATION ANCASTER,2024-02-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
912707,STATION ANCASTER,2024-02-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
912707,STATION ANCASTER,2024-02-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.08
912707,STATION ANCASTER,2024-02-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.74
912707,STATION ANCASTER,2024-02-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.69
912707,STATION ANCASTER,2024-02-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
912707,STATION ANCASTER,2024-02-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
912707,STATION ANCASTER,2024-02-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
912707,STATION ANCASTER,2024-02-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
912707,STATION ANCASTER,2024-02-17T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
912707,STATION ANCASTER,2024-02-17T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-17T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
912707,STATION ANCASTER,2024-02-17T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
912707,STATION ANCASTER,2024-02-17T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.54
912707,STATION ANCASTER,2024-02-17T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
912707,STATION ANCASTER,2024-02-17T06:20:00.000+00:00,feeder,4,N Current (RMS),A,14.1
912707,STATION ANCASTER,2024-02-17T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
912707,STATION ANCASTER,2024-02-17T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
912707,STATION ANCASTER,2024-02-17T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
912707,STATION ANCASTER,2024-02-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
912707,STATION ANCASTER,2024-02-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
912707,STATION ANCASTER,2024-02-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
912707,STATION ANCASTER,2024-02-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.32
912707,STATION ANCASTER,2024-02-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.84
912707,STATION ANCASTER,2024-02-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,47.5
912707,STATION ANCASTER,2024-02-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
912707,STATION ANCASTER,2024-02-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
912707,STATION ANCASTER,2024-02-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
912707,STATION ANCASTER,2024-02-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
912707,STATION ANCASTER,2024-02-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
912707,STATION ANCASTER,2024-02-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
912707,STATION ANCASTER,2024-02-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
912707,STATION ANCASTER,2024-02-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
912707,STATION ANCASTER,2024-02-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,32.5
912707,STATION ANCASTER,2024-02-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
912707,STATION ANCASTER,2024-02-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
912707,STATION ANCASTER,2024-02-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
912707,STATION ANCASTER,2024-02-17T06:20:00.000+00:00,transformer,,Temperature,C,19.6
912707,STATION ANCASTER,2024-02-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
912707,STATION ANCASTER,2024-02-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
912707,STATION ANCASTER,2024-02-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
912707,STATION ANCASTER,2024-02-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
912707,STATION ANCASTER,2024-02-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
912707,STATION ANCASTER,2024-02-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
912707,STATION ANCASTER,2024-02-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
912707,STATION ANCASTER,2024-02-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
912707,STATION ANCASTER,2024-02-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
912707,STATION ANCASTER,2024-02-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.7
912707,STATION ANCASTER,2024-02-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.25
912707,STATION ANCASTER,2024-02-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.77
912707,STATION ANCASTER,2024-02-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
912707,STATION ANCASTER,2024-02-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
912707,STATION ANCASTER,2024-02-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
912707,STATION ANCASTER,2024-02-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
912707,STATION ANCASTER,2024-02-17T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
912707,STATION ANCASTER,2024-02-17T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
912707,STATION ANCASTER,2024-02-17T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
912707,STATION ANCASTER,2024-02-17T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
912707,STATION ANCASTER,2024-02-17T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.96
912707,STATION ANCASTER,2024-02-17T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
912707,STATION ANCASTER,2024-02-17T06:10:00.000+00:00,feeder,4,N Current (RMS),A,17.1
912707,STATION ANCASTER,2024-02-17T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
912707,STATION ANCASTER,2024-02-17T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
912707,STATION ANCASTER,2024-02-17T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
912707,STATION ANCASTER,2024-02-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
912707,STATION ANCASTER,2024-02-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
912707,STATION ANCASTER,2024-02-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
912707,STATION ANCASTER,2024-02-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
912707,STATION ANCASTER,2024-02-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
912707,STATION ANCASTER,2024-02-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.02
912707,STATION ANCASTER,2024-02-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,33.9
912707,STATION ANCASTER,2024-02-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
912707,STATION ANCASTER,2024-02-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
912707,STATION ANCASTER,2024-02-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
912707,STATION ANCASTER,2024-02-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
912707,STATION ANCASTER,2024-02-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
912707,STATION ANCASTER,2024-02-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
