Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912707,STATION ANCASTER,2024-02-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
912707,STATION ANCASTER,2024-02-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
912707,STATION ANCASTER,2024-02-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
912707,STATION ANCASTER,2024-02-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,32.2
912707,STATION ANCASTER,2024-02-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
912707,STATION ANCASTER,2024-02-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
912707,STATION ANCASTER,2024-02-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
912707,STATION ANCASTER,2024-02-17T06:10:00.000+00:00,transformer,,Temperature,C,19.6
912707,STATION ANCASTER,2024-02-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
912707,STATION ANCASTER,2024-02-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
912707,STATION ANCASTER,2024-02-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
912707,STATION ANCASTER,2024-02-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
912707,STATION ANCASTER,2024-02-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
912707,STATION ANCASTER,2024-02-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
912707,STATION ANCASTER,2024-02-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
912707,STATION ANCASTER,2024-02-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
912707,STATION ANCASTER,2024-02-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
912707,STATION ANCASTER,2024-02-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.36
912707,STATION ANCASTER,2024-02-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
912707,STATION ANCASTER,2024-02-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.26
912707,STATION ANCASTER,2024-02-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
912707,STATION ANCASTER,2024-02-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
912707,STATION ANCASTER,2024-02-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
912707,STATION ANCASTER,2024-02-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
912707,STATION ANCASTER,2024-02-17T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
912707,STATION ANCASTER,2024-02-17T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
912707,STATION ANCASTER,2024-02-17T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
912707,STATION ANCASTER,2024-02-17T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
912707,STATION ANCASTER,2024-02-17T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
912707,STATION ANCASTER,2024-02-17T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.18
912707,STATION ANCASTER,2024-02-17T06:00:00.000+00:00,feeder,4,N Current (RMS),A,21.7
912707,STATION ANCASTER,2024-02-17T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
912707,STATION ANCASTER,2024-02-17T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
912707,STATION ANCASTER,2024-02-17T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
912707,STATION ANCASTER,2024-02-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
912707,STATION ANCASTER,2024-02-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
912707,STATION ANCASTER,2024-02-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
912707,STATION ANCASTER,2024-02-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
912707,STATION ANCASTER,2024-02-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
912707,STATION ANCASTER,2024-02-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
912707,STATION ANCASTER,2024-02-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,24.6
912707,STATION ANCASTER,2024-02-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
912707,STATION ANCASTER,2024-02-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
912707,STATION ANCASTER,2024-02-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
912707,STATION ANCASTER,2024-02-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
912707,STATION ANCASTER,2024-02-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
912707,STATION ANCASTER,2024-02-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
912707,STATION ANCASTER,2024-02-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
912707,STATION ANCASTER,2024-02-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
912707,STATION ANCASTER,2024-02-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.3
912707,STATION ANCASTER,2024-02-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,43.0
912707,STATION ANCASTER,2024-02-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
912707,STATION ANCASTER,2024-02-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
912707,STATION ANCASTER,2024-02-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
912707,STATION ANCASTER,2024-02-17T06:00:00.000+00:00,transformer,,Temperature,C,19.6
912707,STATION ANCASTER,2024-02-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
912707,STATION ANCASTER,2024-02-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
912707,STATION ANCASTER,2024-02-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
912707,STATION ANCASTER,2024-02-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
912707,STATION ANCASTER,2024-02-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
912707,STATION ANCASTER,2024-02-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
912707,STATION ANCASTER,2024-02-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
912707,STATION ANCASTER,2024-02-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
912707,STATION ANCASTER,2024-02-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
912707,STATION ANCASTER,2024-02-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.39
912707,STATION ANCASTER,2024-02-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.72
912707,STATION ANCASTER,2024-02-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.59
912707,STATION ANCASTER,2024-02-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
912707,STATION ANCASTER,2024-02-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
912707,STATION ANCASTER,2024-02-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
912707,STATION ANCASTER,2024-02-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
912707,STATION ANCASTER,2024-02-17T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
912707,STATION ANCASTER,2024-02-17T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
912707,STATION ANCASTER,2024-02-17T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
912707,STATION ANCASTER,2024-02-17T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.55
912707,STATION ANCASTER,2024-02-17T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.54
912707,STATION ANCASTER,2024-02-17T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.33
912707,STATION ANCASTER,2024-02-17T05:50:00.000+00:00,feeder,4,N Current (RMS),A,29.4
912707,STATION ANCASTER,2024-02-17T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
912707,STATION ANCASTER,2024-02-17T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
912707,STATION ANCASTER,2024-02-17T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
912707,STATION ANCASTER,2024-02-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
912707,STATION ANCASTER,2024-02-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
912707,STATION ANCASTER,2024-02-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
912707,STATION ANCASTER,2024-02-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
912707,STATION ANCASTER,2024-02-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
912707,STATION ANCASTER,2024-02-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
912707,STATION ANCASTER,2024-02-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,29.7
912707,STATION ANCASTER,2024-02-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
912707,STATION ANCASTER,2024-02-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
912707,STATION ANCASTER,2024-02-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
912707,STATION ANCASTER,2024-02-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
912707,STATION ANCASTER,2024-02-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
912707,STATION ANCASTER,2024-02-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
912707,STATION ANCASTER,2024-02-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
912707,STATION ANCASTER,2024-02-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
912707,STATION ANCASTER,2024-02-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.56
912707,STATION ANCASTER,2024-02-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,43.7
912707,STATION ANCASTER,2024-02-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
912707,STATION ANCASTER,2024-02-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
912707,STATION ANCASTER,2024-02-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
912707,STATION ANCASTER,2024-02-17T05:50:00.000+00:00,transformer,,Temperature,C,19.6
912707,STATION ANCASTER,2024-02-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
912707,STATION ANCASTER,2024-02-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
912707,STATION ANCASTER,2024-02-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
912707,STATION ANCASTER,2024-02-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
912707,STATION ANCASTER,2024-02-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
912707,STATION ANCASTER,2024-02-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
912707,STATION ANCASTER,2024-02-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
912707,STATION ANCASTER,2024-02-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
912707,STATION ANCASTER,2024-02-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
912707,STATION ANCASTER,2024-02-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.01
912707,STATION ANCASTER,2024-02-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.81
912707,STATION ANCASTER,2024-02-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.77
912707,STATION ANCASTER,2024-02-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
912707,STATION ANCASTER,2024-02-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
912707,STATION ANCASTER,2024-02-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
912707,STATION ANCASTER,2024-02-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
912707,STATION ANCASTER,2024-02-17T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
912707,STATION ANCASTER,2024-02-17T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
912707,STATION ANCASTER,2024-02-17T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
912707,STATION ANCASTER,2024-02-17T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
912707,STATION ANCASTER,2024-02-17T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
912707,STATION ANCASTER,2024-02-17T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.12
912707,STATION ANCASTER,2024-02-17T05:40:00.000+00:00,feeder,4,N Current (RMS),A,36.3
912707,STATION ANCASTER,2024-02-17T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
912707,STATION ANCASTER,2024-02-17T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
912707,STATION ANCASTER,2024-02-17T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
912707,STATION ANCASTER,2024-02-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
912707,STATION ANCASTER,2024-02-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
912707,STATION ANCASTER,2024-02-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
912707,STATION ANCASTER,2024-02-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
912707,STATION ANCASTER,2024-02-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
912707,STATION ANCASTER,2024-02-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
912707,STATION ANCASTER,2024-02-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,9.9
912707,STATION ANCASTER,2024-02-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
912707,STATION ANCASTER,2024-02-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
912707,STATION ANCASTER,2024-02-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
912707,STATION ANCASTER,2024-02-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
912707,STATION ANCASTER,2024-02-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
912707,STATION ANCASTER,2024-02-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
912707,STATION ANCASTER,2024-02-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
912707,STATION ANCASTER,2024-02-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
912707,STATION ANCASTER,2024-02-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.97
912707,STATION ANCASTER,2024-02-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,38.1
912707,STATION ANCASTER,2024-02-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
912707,STATION ANCASTER,2024-02-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
912707,STATION ANCASTER,2024-02-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
912707,STATION ANCASTER,2024-02-17T05:40:00.000+00:00,transformer,,Temperature,C,19.6
912707,STATION ANCASTER,2024-02-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
912707,STATION ANCASTER,2024-02-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
912707,STATION ANCASTER,2024-02-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
912707,STATION ANCASTER,2024-02-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
912707,STATION ANCASTER,2024-02-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
912707,STATION ANCASTER,2024-02-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
912707,STATION ANCASTER,2024-02-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
912707,STATION ANCASTER,2024-02-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
912707,STATION ANCASTER,2024-02-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
912707,STATION ANCASTER,2024-02-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.91
912707,STATION ANCASTER,2024-02-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.56
912707,STATION ANCASTER,2024-02-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.96
912707,STATION ANCASTER,2024-02-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
912707,STATION ANCASTER,2024-02-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
912707,STATION ANCASTER,2024-02-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
912707,STATION ANCASTER,2024-02-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
912707,STATION ANCASTER,2024-02-17T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
912707,STATION ANCASTER,2024-02-17T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
912707,STATION ANCASTER,2024-02-17T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
912707,STATION ANCASTER,2024-02-17T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
912707,STATION ANCASTER,2024-02-17T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.79
912707,STATION ANCASTER,2024-02-17T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.6
912707,STATION ANCASTER,2024-02-17T05:30:00.000+00:00,feeder,4,N Current (RMS),A,43.2
912707,STATION ANCASTER,2024-02-17T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
912707,STATION ANCASTER,2024-02-17T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
912707,STATION ANCASTER,2024-02-17T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
912707,STATION ANCASTER,2024-02-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
912707,STATION ANCASTER,2024-02-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
912707,STATION ANCASTER,2024-02-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
912707,STATION ANCASTER,2024-02-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
912707,STATION ANCASTER,2024-02-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
912707,STATION ANCASTER,2024-02-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
912707,STATION ANCASTER,2024-02-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,10.8
912707,STATION ANCASTER,2024-02-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
912707,STATION ANCASTER,2024-02-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
912707,STATION ANCASTER,2024-02-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
912707,STATION ANCASTER,2024-02-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
912707,STATION ANCASTER,2024-02-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
912707,STATION ANCASTER,2024-02-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
912707,STATION ANCASTER,2024-02-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
912707,STATION ANCASTER,2024-02-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
912707,STATION ANCASTER,2024-02-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.53
912707,STATION ANCASTER,2024-02-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,35.6
912707,STATION ANCASTER,2024-02-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
912707,STATION ANCASTER,2024-02-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
912707,STATION ANCASTER,2024-02-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
912707,STATION ANCASTER,2024-02-17T05:30:00.000+00:00,transformer,,Temperature,C,19.6
912707,STATION ANCASTER,2024-02-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
912707,STATION ANCASTER,2024-02-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
912707,STATION ANCASTER,2024-02-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
912707,STATION ANCASTER,2024-02-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
912707,STATION ANCASTER,2024-02-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
912707,STATION ANCASTER,2024-02-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
912707,STATION ANCASTER,2024-02-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
912707,STATION ANCASTER,2024-02-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
912707,STATION ANCASTER,2024-02-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
912707,STATION ANCASTER,2024-02-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.46
912707,STATION ANCASTER,2024-02-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.84
912707,STATION ANCASTER,2024-02-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.16
912707,STATION ANCASTER,2024-02-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
912707,STATION ANCASTER,2024-02-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
912707,STATION ANCASTER,2024-02-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
912707,STATION ANCASTER,2024-02-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
912707,STATION ANCASTER,2024-02-17T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
912707,STATION ANCASTER,2024-02-17T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-17T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
912707,STATION ANCASTER,2024-02-17T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
912707,STATION ANCASTER,2024-02-17T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.65
912707,STATION ANCASTER,2024-02-17T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.01
912707,STATION ANCASTER,2024-02-17T05:20:00.000+00:00,feeder,4,N Current (RMS),A,37.5
912707,STATION ANCASTER,2024-02-17T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
912707,STATION ANCASTER,2024-02-17T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
912707,STATION ANCASTER,2024-02-17T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
912707,STATION ANCASTER,2024-02-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
912707,STATION ANCASTER,2024-02-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
912707,STATION ANCASTER,2024-02-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
912707,STATION ANCASTER,2024-02-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
912707,STATION ANCASTER,2024-02-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
912707,STATION ANCASTER,2024-02-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
912707,STATION ANCASTER,2024-02-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,11.4
912707,STATION ANCASTER,2024-02-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
912707,STATION ANCASTER,2024-02-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
912707,STATION ANCASTER,2024-02-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
912707,STATION ANCASTER,2024-02-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
912707,STATION ANCASTER,2024-02-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
912707,STATION ANCASTER,2024-02-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
912707,STATION ANCASTER,2024-02-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
912707,STATION ANCASTER,2024-02-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
912707,STATION ANCASTER,2024-02-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.45
912707,STATION ANCASTER,2024-02-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,29.3
912707,STATION ANCASTER,2024-02-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
912707,STATION ANCASTER,2024-02-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
912707,STATION ANCASTER,2024-02-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
912707,STATION ANCASTER,2024-02-17T05:20:00.000+00:00,transformer,,Temperature,C,19.6
912707,STATION ANCASTER,2024-02-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
912707,STATION ANCASTER,2024-02-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
912707,STATION ANCASTER,2024-02-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
912707,STATION ANCASTER,2024-02-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
912707,STATION ANCASTER,2024-02-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
912707,STATION ANCASTER,2024-02-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
912707,STATION ANCASTER,2024-02-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
912707,STATION ANCASTER,2024-02-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
912707,STATION ANCASTER,2024-02-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
912707,STATION ANCASTER,2024-02-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.75
912707,STATION ANCASTER,2024-02-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
912707,STATION ANCASTER,2024-02-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.82
912707,STATION ANCASTER,2024-02-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
912707,STATION ANCASTER,2024-02-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
912707,STATION ANCASTER,2024-02-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
912707,STATION ANCASTER,2024-02-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
912707,STATION ANCASTER,2024-02-17T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
912707,STATION ANCASTER,2024-02-17T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-17T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
912707,STATION ANCASTER,2024-02-17T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
912707,STATION ANCASTER,2024-02-17T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.93
912707,STATION ANCASTER,2024-02-17T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.29
912707,STATION ANCASTER,2024-02-17T05:10:00.000+00:00,feeder,4,N Current (RMS),A,23.3
912707,STATION ANCASTER,2024-02-17T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
912707,STATION ANCASTER,2024-02-17T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
912707,STATION ANCASTER,2024-02-17T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
912707,STATION ANCASTER,2024-02-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
912707,STATION ANCASTER,2024-02-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
912707,STATION ANCASTER,2024-02-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
912707,STATION ANCASTER,2024-02-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
912707,STATION ANCASTER,2024-02-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
912707,STATION ANCASTER,2024-02-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.2
912707,STATION ANCASTER,2024-02-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,11.8
912707,STATION ANCASTER,2024-02-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
912707,STATION ANCASTER,2024-02-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
912707,STATION ANCASTER,2024-02-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
912707,STATION ANCASTER,2024-02-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
912707,STATION ANCASTER,2024-02-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
912707,STATION ANCASTER,2024-02-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
912707,STATION ANCASTER,2024-02-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
912707,STATION ANCASTER,2024-02-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
912707,STATION ANCASTER,2024-02-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
912707,STATION ANCASTER,2024-02-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,33.8
912707,STATION ANCASTER,2024-02-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
912707,STATION ANCASTER,2024-02-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
912707,STATION ANCASTER,2024-02-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
912707,STATION ANCASTER,2024-02-17T05:10:00.000+00:00,transformer,,Temperature,C,19.7
912707,STATION ANCASTER,2024-02-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
912707,STATION ANCASTER,2024-02-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
912707,STATION ANCASTER,2024-02-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
912707,STATION ANCASTER,2024-02-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
912707,STATION ANCASTER,2024-02-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
912707,STATION ANCASTER,2024-02-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
912707,STATION ANCASTER,2024-02-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
912707,STATION ANCASTER,2024-02-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
912707,STATION ANCASTER,2024-02-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
912707,STATION ANCASTER,2024-02-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.88
912707,STATION ANCASTER,2024-02-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.36
912707,STATION ANCASTER,2024-02-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.74
912707,STATION ANCASTER,2024-02-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
912707,STATION ANCASTER,2024-02-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
912707,STATION ANCASTER,2024-02-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
912707,STATION ANCASTER,2024-02-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
912707,STATION ANCASTER,2024-02-17T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
912707,STATION ANCASTER,2024-02-17T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
912707,STATION ANCASTER,2024-02-17T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
912707,STATION ANCASTER,2024-02-17T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
912707,STATION ANCASTER,2024-02-17T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
912707,STATION ANCASTER,2024-02-17T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.25
912707,STATION ANCASTER,2024-02-17T05:00:00.000+00:00,feeder,4,N Current (RMS),A,22.3
912707,STATION ANCASTER,2024-02-17T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
912707,STATION ANCASTER,2024-02-17T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
912707,STATION ANCASTER,2024-02-17T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
912707,STATION ANCASTER,2024-02-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
912707,STATION ANCASTER,2024-02-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
912707,STATION ANCASTER,2024-02-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
912707,STATION ANCASTER,2024-02-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
912707,STATION ANCASTER,2024-02-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
912707,STATION ANCASTER,2024-02-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
912707,STATION ANCASTER,2024-02-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
912707,STATION ANCASTER,2024-02-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
912707,STATION ANCASTER,2024-02-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
912707,STATION ANCASTER,2024-02-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
912707,STATION ANCASTER,2024-02-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
912707,STATION ANCASTER,2024-02-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
912707,STATION ANCASTER,2024-02-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
912707,STATION ANCASTER,2024-02-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
912707,STATION ANCASTER,2024-02-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
912707,STATION ANCASTER,2024-02-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.1
912707,STATION ANCASTER,2024-02-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,33.1
912707,STATION ANCASTER,2024-02-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
912707,STATION ANCASTER,2024-02-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
912707,STATION ANCASTER,2024-02-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
912707,STATION ANCASTER,2024-02-17T05:00:00.000+00:00,transformer,,Temperature,C,19.8
912707,STATION ANCASTER,2024-02-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
912707,STATION ANCASTER,2024-02-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
912707,STATION ANCASTER,2024-02-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
912707,STATION ANCASTER,2024-02-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
912707,STATION ANCASTER,2024-02-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
912707,STATION ANCASTER,2024-02-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
912707,STATION ANCASTER,2024-02-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
912707,STATION ANCASTER,2024-02-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
912707,STATION ANCASTER,2024-02-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
912707,STATION ANCASTER,2024-02-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.76
912707,STATION ANCASTER,2024-02-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.64
912707,STATION ANCASTER,2024-02-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.37
912707,STATION ANCASTER,2024-02-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
912707,STATION ANCASTER,2024-02-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
912707,STATION ANCASTER,2024-02-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
912707,STATION ANCASTER,2024-02-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
912707,STATION ANCASTER,2024-02-17T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
912707,STATION ANCASTER,2024-02-17T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
912707,STATION ANCASTER,2024-02-17T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
912707,STATION ANCASTER,2024-02-17T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.7
912707,STATION ANCASTER,2024-02-17T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.54
912707,STATION ANCASTER,2024-02-17T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.24
912707,STATION ANCASTER,2024-02-17T04:50:00.000+00:00,feeder,4,N Current (RMS),A,29.3
912707,STATION ANCASTER,2024-02-17T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
912707,STATION ANCASTER,2024-02-17T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
912707,STATION ANCASTER,2024-02-17T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
912707,STATION ANCASTER,2024-02-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
912707,STATION ANCASTER,2024-02-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
912707,STATION ANCASTER,2024-02-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
912707,STATION ANCASTER,2024-02-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
912707,STATION ANCASTER,2024-02-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
912707,STATION ANCASTER,2024-02-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
912707,STATION ANCASTER,2024-02-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,9.7
912707,STATION ANCASTER,2024-02-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
912707,STATION ANCASTER,2024-02-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
912707,STATION ANCASTER,2024-02-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
912707,STATION ANCASTER,2024-02-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
912707,STATION ANCASTER,2024-02-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
912707,STATION ANCASTER,2024-02-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
912707,STATION ANCASTER,2024-02-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
912707,STATION ANCASTER,2024-02-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
912707,STATION ANCASTER,2024-02-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
912707,STATION ANCASTER,2024-02-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,34.6
912707,STATION ANCASTER,2024-02-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
912707,STATION ANCASTER,2024-02-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
912707,STATION ANCASTER,2024-02-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
912707,STATION ANCASTER,2024-02-17T04:50:00.000+00:00,transformer,,Temperature,C,19.8
912707,STATION ANCASTER,2024-02-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
912707,STATION ANCASTER,2024-02-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
912707,STATION ANCASTER,2024-02-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
912707,STATION ANCASTER,2024-02-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
912707,STATION ANCASTER,2024-02-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
912707,STATION ANCASTER,2024-02-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
912707,STATION ANCASTER,2024-02-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
912707,STATION ANCASTER,2024-02-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
912707,STATION ANCASTER,2024-02-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
912707,STATION ANCASTER,2024-02-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.53
912707,STATION ANCASTER,2024-02-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.64
912707,STATION ANCASTER,2024-02-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.47
912707,STATION ANCASTER,2024-02-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
912707,STATION ANCASTER,2024-02-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
912707,STATION ANCASTER,2024-02-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
912707,STATION ANCASTER,2024-02-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
912707,STATION ANCASTER,2024-02-17T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
912707,STATION ANCASTER,2024-02-17T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
912707,STATION ANCASTER,2024-02-17T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
912707,STATION ANCASTER,2024-02-17T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
912707,STATION ANCASTER,2024-02-17T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
912707,STATION ANCASTER,2024-02-17T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.51
912707,STATION ANCASTER,2024-02-17T04:40:00.000+00:00,feeder,4,N Current (RMS),A,36.4
912707,STATION ANCASTER,2024-02-17T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
912707,STATION ANCASTER,2024-02-17T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
912707,STATION ANCASTER,2024-02-17T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
912707,STATION ANCASTER,2024-02-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
912707,STATION ANCASTER,2024-02-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
912707,STATION ANCASTER,2024-02-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
912707,STATION ANCASTER,2024-02-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
912707,STATION ANCASTER,2024-02-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
912707,STATION ANCASTER,2024-02-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
912707,STATION ANCASTER,2024-02-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,9.7
912707,STATION ANCASTER,2024-02-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
912707,STATION ANCASTER,2024-02-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
912707,STATION ANCASTER,2024-02-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
912707,STATION ANCASTER,2024-02-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
912707,STATION ANCASTER,2024-02-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
912707,STATION ANCASTER,2024-02-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
912707,STATION ANCASTER,2024-02-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
912707,STATION ANCASTER,2024-02-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
912707,STATION ANCASTER,2024-02-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
912707,STATION ANCASTER,2024-02-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
912707,STATION ANCASTER,2024-02-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
912707,STATION ANCASTER,2024-02-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
912707,STATION ANCASTER,2024-02-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
912707,STATION ANCASTER,2024-02-17T04:40:00.000+00:00,transformer,,Temperature,C,19.9
912707,STATION ANCASTER,2024-02-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
912707,STATION ANCASTER,2024-02-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
912707,STATION ANCASTER,2024-02-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
912707,STATION ANCASTER,2024-02-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
912707,STATION ANCASTER,2024-02-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
912707,STATION ANCASTER,2024-02-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
912707,STATION ANCASTER,2024-02-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
912707,STATION ANCASTER,2024-02-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
912707,STATION ANCASTER,2024-02-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
912707,STATION ANCASTER,2024-02-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.74
912707,STATION ANCASTER,2024-02-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.81
912707,STATION ANCASTER,2024-02-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.33
912707,STATION ANCASTER,2024-02-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
912707,STATION ANCASTER,2024-02-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
912707,STATION ANCASTER,2024-02-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
912707,STATION ANCASTER,2024-02-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
912707,STATION ANCASTER,2024-02-17T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
912707,STATION ANCASTER,2024-02-17T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
912707,STATION ANCASTER,2024-02-17T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
912707,STATION ANCASTER,2024-02-17T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
912707,STATION ANCASTER,2024-02-17T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
912707,STATION ANCASTER,2024-02-17T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.9
912707,STATION ANCASTER,2024-02-17T04:30:00.000+00:00,feeder,4,N Current (RMS),A,41.7
912707,STATION ANCASTER,2024-02-17T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
912707,STATION ANCASTER,2024-02-17T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
912707,STATION ANCASTER,2024-02-17T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
912707,STATION ANCASTER,2024-02-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
912707,STATION ANCASTER,2024-02-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
912707,STATION ANCASTER,2024-02-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
912707,STATION ANCASTER,2024-02-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
912707,STATION ANCASTER,2024-02-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
912707,STATION ANCASTER,2024-02-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
912707,STATION ANCASTER,2024-02-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,9.4
912707,STATION ANCASTER,2024-02-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
912707,STATION ANCASTER,2024-02-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
912707,STATION ANCASTER,2024-02-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
912707,STATION ANCASTER,2024-02-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
912707,STATION ANCASTER,2024-02-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
912707,STATION ANCASTER,2024-02-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
912707,STATION ANCASTER,2024-02-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
912707,STATION ANCASTER,2024-02-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
912707,STATION ANCASTER,2024-02-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.98
912707,STATION ANCASTER,2024-02-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,34.5
912707,STATION ANCASTER,2024-02-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
912707,STATION ANCASTER,2024-02-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
912707,STATION ANCASTER,2024-02-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
912707,STATION ANCASTER,2024-02-17T04:30:00.000+00:00,transformer,,Temperature,C,19.9
912707,STATION ANCASTER,2024-02-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
912707,STATION ANCASTER,2024-02-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
912707,STATION ANCASTER,2024-02-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
912707,STATION ANCASTER,2024-02-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
912707,STATION ANCASTER,2024-02-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
912707,STATION ANCASTER,2024-02-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
912707,STATION ANCASTER,2024-02-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
912707,STATION ANCASTER,2024-02-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
912707,STATION ANCASTER,2024-02-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
912707,STATION ANCASTER,2024-02-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.6
912707,STATION ANCASTER,2024-02-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.98
912707,STATION ANCASTER,2024-02-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.82
912707,STATION ANCASTER,2024-02-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
912707,STATION ANCASTER,2024-02-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
912707,STATION ANCASTER,2024-02-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
912707,STATION ANCASTER,2024-02-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
912707,STATION ANCASTER,2024-02-17T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
912707,STATION ANCASTER,2024-02-17T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
912707,STATION ANCASTER,2024-02-17T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
912707,STATION ANCASTER,2024-02-17T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
912707,STATION ANCASTER,2024-02-17T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.64
912707,STATION ANCASTER,2024-02-17T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.58
912707,STATION ANCASTER,2024-02-17T04:20:00.000+00:00,feeder,4,N Current (RMS),A,48.6
912707,STATION ANCASTER,2024-02-17T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
912707,STATION ANCASTER,2024-02-17T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
912707,STATION ANCASTER,2024-02-17T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
912707,STATION ANCASTER,2024-02-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
912707,STATION ANCASTER,2024-02-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
912707,STATION ANCASTER,2024-02-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
912707,STATION ANCASTER,2024-02-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
912707,STATION ANCASTER,2024-02-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
912707,STATION ANCASTER,2024-02-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
912707,STATION ANCASTER,2024-02-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
912707,STATION ANCASTER,2024-02-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
912707,STATION ANCASTER,2024-02-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
912707,STATION ANCASTER,2024-02-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
912707,STATION ANCASTER,2024-02-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
912707,STATION ANCASTER,2024-02-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
912707,STATION ANCASTER,2024-02-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
912707,STATION ANCASTER,2024-02-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
912707,STATION ANCASTER,2024-02-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
912707,STATION ANCASTER,2024-02-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.13
912707,STATION ANCASTER,2024-02-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
912707,STATION ANCASTER,2024-02-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
912707,STATION ANCASTER,2024-02-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
912707,STATION ANCASTER,2024-02-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
912707,STATION ANCASTER,2024-02-17T04:20:00.000+00:00,transformer,,Temperature,C,20.0
912707,STATION ANCASTER,2024-02-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
912707,STATION ANCASTER,2024-02-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
912707,STATION ANCASTER,2024-02-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
912707,STATION ANCASTER,2024-02-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
912707,STATION ANCASTER,2024-02-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
912707,STATION ANCASTER,2024-02-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
912707,STATION ANCASTER,2024-02-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
912707,STATION ANCASTER,2024-02-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
912707,STATION ANCASTER,2024-02-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
912707,STATION ANCASTER,2024-02-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.03
912707,STATION ANCASTER,2024-02-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.48
912707,STATION ANCASTER,2024-02-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.89
912707,STATION ANCASTER,2024-02-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
912707,STATION ANCASTER,2024-02-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
912707,STATION ANCASTER,2024-02-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
912707,STATION ANCASTER,2024-02-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
912707,STATION ANCASTER,2024-02-17T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
912707,STATION ANCASTER,2024-02-17T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-17T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
912707,STATION ANCASTER,2024-02-17T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
912707,STATION ANCASTER,2024-02-17T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.68
