Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912707,STATION ANCASTER,2024-02-17T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.44
912707,STATION ANCASTER,2024-02-17T04:10:00.000+00:00,feeder,4,N Current (RMS),A,44.3
912707,STATION ANCASTER,2024-02-17T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
912707,STATION ANCASTER,2024-02-17T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
912707,STATION ANCASTER,2024-02-17T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
912707,STATION ANCASTER,2024-02-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
912707,STATION ANCASTER,2024-02-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
912707,STATION ANCASTER,2024-02-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
912707,STATION ANCASTER,2024-02-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
912707,STATION ANCASTER,2024-02-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
912707,STATION ANCASTER,2024-02-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
912707,STATION ANCASTER,2024-02-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,16.5
912707,STATION ANCASTER,2024-02-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
912707,STATION ANCASTER,2024-02-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
912707,STATION ANCASTER,2024-02-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
912707,STATION ANCASTER,2024-02-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
912707,STATION ANCASTER,2024-02-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
912707,STATION ANCASTER,2024-02-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
912707,STATION ANCASTER,2024-02-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
912707,STATION ANCASTER,2024-02-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
912707,STATION ANCASTER,2024-02-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.21
912707,STATION ANCASTER,2024-02-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
912707,STATION ANCASTER,2024-02-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
912707,STATION ANCASTER,2024-02-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
912707,STATION ANCASTER,2024-02-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
912707,STATION ANCASTER,2024-02-17T04:10:00.000+00:00,transformer,,Temperature,C,20.1
912707,STATION ANCASTER,2024-02-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
912707,STATION ANCASTER,2024-02-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
912707,STATION ANCASTER,2024-02-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
912707,STATION ANCASTER,2024-02-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
912707,STATION ANCASTER,2024-02-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
912707,STATION ANCASTER,2024-02-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
912707,STATION ANCASTER,2024-02-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
912707,STATION ANCASTER,2024-02-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
912707,STATION ANCASTER,2024-02-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
912707,STATION ANCASTER,2024-02-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.65
912707,STATION ANCASTER,2024-02-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.47
912707,STATION ANCASTER,2024-02-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.25
912707,STATION ANCASTER,2024-02-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
912707,STATION ANCASTER,2024-02-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
912707,STATION ANCASTER,2024-02-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
912707,STATION ANCASTER,2024-02-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
912707,STATION ANCASTER,2024-02-17T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
912707,STATION ANCASTER,2024-02-17T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
912707,STATION ANCASTER,2024-02-17T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
912707,STATION ANCASTER,2024-02-17T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
912707,STATION ANCASTER,2024-02-17T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.55
912707,STATION ANCASTER,2024-02-17T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.55
912707,STATION ANCASTER,2024-02-17T04:00:00.000+00:00,feeder,4,N Current (RMS),A,45.9
912707,STATION ANCASTER,2024-02-17T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
912707,STATION ANCASTER,2024-02-17T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
912707,STATION ANCASTER,2024-02-17T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
912707,STATION ANCASTER,2024-02-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
912707,STATION ANCASTER,2024-02-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
912707,STATION ANCASTER,2024-02-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
912707,STATION ANCASTER,2024-02-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
912707,STATION ANCASTER,2024-02-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
912707,STATION ANCASTER,2024-02-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
912707,STATION ANCASTER,2024-02-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
912707,STATION ANCASTER,2024-02-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
912707,STATION ANCASTER,2024-02-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
912707,STATION ANCASTER,2024-02-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
912707,STATION ANCASTER,2024-02-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
912707,STATION ANCASTER,2024-02-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
912707,STATION ANCASTER,2024-02-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
912707,STATION ANCASTER,2024-02-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
912707,STATION ANCASTER,2024-02-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
912707,STATION ANCASTER,2024-02-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.29
912707,STATION ANCASTER,2024-02-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,24.3
912707,STATION ANCASTER,2024-02-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
912707,STATION ANCASTER,2024-02-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
912707,STATION ANCASTER,2024-02-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
912707,STATION ANCASTER,2024-02-17T04:00:00.000+00:00,transformer,,Temperature,C,20.2
912707,STATION ANCASTER,2024-02-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
912707,STATION ANCASTER,2024-02-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
912707,STATION ANCASTER,2024-02-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
912707,STATION ANCASTER,2024-02-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
912707,STATION ANCASTER,2024-02-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
912707,STATION ANCASTER,2024-02-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
912707,STATION ANCASTER,2024-02-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
912707,STATION ANCASTER,2024-02-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
912707,STATION ANCASTER,2024-02-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
912707,STATION ANCASTER,2024-02-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.8
912707,STATION ANCASTER,2024-02-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.44
912707,STATION ANCASTER,2024-02-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.08
912707,STATION ANCASTER,2024-02-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
912707,STATION ANCASTER,2024-02-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
912707,STATION ANCASTER,2024-02-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
912707,STATION ANCASTER,2024-02-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
912707,STATION ANCASTER,2024-02-17T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
912707,STATION ANCASTER,2024-02-17T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
912707,STATION ANCASTER,2024-02-17T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
912707,STATION ANCASTER,2024-02-17T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
912707,STATION ANCASTER,2024-02-17T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
912707,STATION ANCASTER,2024-02-17T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.96
912707,STATION ANCASTER,2024-02-17T03:50:00.000+00:00,feeder,4,N Current (RMS),A,41.8
912707,STATION ANCASTER,2024-02-17T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
912707,STATION ANCASTER,2024-02-17T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
912707,STATION ANCASTER,2024-02-17T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
912707,STATION ANCASTER,2024-02-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
912707,STATION ANCASTER,2024-02-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
912707,STATION ANCASTER,2024-02-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
912707,STATION ANCASTER,2024-02-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
912707,STATION ANCASTER,2024-02-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.27
912707,STATION ANCASTER,2024-02-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
912707,STATION ANCASTER,2024-02-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,16.2
912707,STATION ANCASTER,2024-02-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
912707,STATION ANCASTER,2024-02-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
912707,STATION ANCASTER,2024-02-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
912707,STATION ANCASTER,2024-02-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
912707,STATION ANCASTER,2024-02-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
912707,STATION ANCASTER,2024-02-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
912707,STATION ANCASTER,2024-02-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
912707,STATION ANCASTER,2024-02-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.24
912707,STATION ANCASTER,2024-02-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
912707,STATION ANCASTER,2024-02-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,31.8
912707,STATION ANCASTER,2024-02-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
912707,STATION ANCASTER,2024-02-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
912707,STATION ANCASTER,2024-02-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
912707,STATION ANCASTER,2024-02-17T03:50:00.000+00:00,transformer,,Temperature,C,20.2
912707,STATION ANCASTER,2024-02-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
912707,STATION ANCASTER,2024-02-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
912707,STATION ANCASTER,2024-02-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
912707,STATION ANCASTER,2024-02-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
912707,STATION ANCASTER,2024-02-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
912707,STATION ANCASTER,2024-02-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
912707,STATION ANCASTER,2024-02-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
912707,STATION ANCASTER,2024-02-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
912707,STATION ANCASTER,2024-02-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
912707,STATION ANCASTER,2024-02-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.67
912707,STATION ANCASTER,2024-02-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.78
912707,STATION ANCASTER,2024-02-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.49
912707,STATION ANCASTER,2024-02-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
912707,STATION ANCASTER,2024-02-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
912707,STATION ANCASTER,2024-02-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
912707,STATION ANCASTER,2024-02-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
912707,STATION ANCASTER,2024-02-17T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
912707,STATION ANCASTER,2024-02-17T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
912707,STATION ANCASTER,2024-02-17T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
912707,STATION ANCASTER,2024-02-17T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
912707,STATION ANCASTER,2024-02-17T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.85
912707,STATION ANCASTER,2024-02-17T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.09
912707,STATION ANCASTER,2024-02-17T03:40:00.000+00:00,feeder,4,N Current (RMS),A,41.0
912707,STATION ANCASTER,2024-02-17T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
912707,STATION ANCASTER,2024-02-17T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
912707,STATION ANCASTER,2024-02-17T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
912707,STATION ANCASTER,2024-02-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
912707,STATION ANCASTER,2024-02-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
912707,STATION ANCASTER,2024-02-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
912707,STATION ANCASTER,2024-02-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
912707,STATION ANCASTER,2024-02-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
912707,STATION ANCASTER,2024-02-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
912707,STATION ANCASTER,2024-02-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,16.6
912707,STATION ANCASTER,2024-02-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
912707,STATION ANCASTER,2024-02-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
912707,STATION ANCASTER,2024-02-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
912707,STATION ANCASTER,2024-02-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
912707,STATION ANCASTER,2024-02-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
912707,STATION ANCASTER,2024-02-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
912707,STATION ANCASTER,2024-02-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
912707,STATION ANCASTER,2024-02-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.07
912707,STATION ANCASTER,2024-02-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.35
912707,STATION ANCASTER,2024-02-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,35.9
912707,STATION ANCASTER,2024-02-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
912707,STATION ANCASTER,2024-02-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
912707,STATION ANCASTER,2024-02-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
912707,STATION ANCASTER,2024-02-17T03:40:00.000+00:00,transformer,,Temperature,C,20.3
912707,STATION ANCASTER,2024-02-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
912707,STATION ANCASTER,2024-02-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
912707,STATION ANCASTER,2024-02-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
912707,STATION ANCASTER,2024-02-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
912707,STATION ANCASTER,2024-02-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
912707,STATION ANCASTER,2024-02-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
912707,STATION ANCASTER,2024-02-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
912707,STATION ANCASTER,2024-02-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
912707,STATION ANCASTER,2024-02-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
912707,STATION ANCASTER,2024-02-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.77
912707,STATION ANCASTER,2024-02-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.34
912707,STATION ANCASTER,2024-02-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.15
912707,STATION ANCASTER,2024-02-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
912707,STATION ANCASTER,2024-02-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
912707,STATION ANCASTER,2024-02-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
912707,STATION ANCASTER,2024-02-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
912707,STATION ANCASTER,2024-02-17T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
912707,STATION ANCASTER,2024-02-17T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
912707,STATION ANCASTER,2024-02-17T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
912707,STATION ANCASTER,2024-02-17T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
912707,STATION ANCASTER,2024-02-17T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.82
912707,STATION ANCASTER,2024-02-17T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.96
912707,STATION ANCASTER,2024-02-17T03:30:00.000+00:00,feeder,4,N Current (RMS),A,47.8
912707,STATION ANCASTER,2024-02-17T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
912707,STATION ANCASTER,2024-02-17T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
912707,STATION ANCASTER,2024-02-17T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
912707,STATION ANCASTER,2024-02-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
912707,STATION ANCASTER,2024-02-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
912707,STATION ANCASTER,2024-02-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
912707,STATION ANCASTER,2024-02-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
912707,STATION ANCASTER,2024-02-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
912707,STATION ANCASTER,2024-02-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
912707,STATION ANCASTER,2024-02-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,22.1
912707,STATION ANCASTER,2024-02-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
912707,STATION ANCASTER,2024-02-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
912707,STATION ANCASTER,2024-02-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
912707,STATION ANCASTER,2024-02-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
912707,STATION ANCASTER,2024-02-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
912707,STATION ANCASTER,2024-02-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
912707,STATION ANCASTER,2024-02-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
912707,STATION ANCASTER,2024-02-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.81
912707,STATION ANCASTER,2024-02-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.29
912707,STATION ANCASTER,2024-02-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
912707,STATION ANCASTER,2024-02-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
912707,STATION ANCASTER,2024-02-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
912707,STATION ANCASTER,2024-02-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
912707,STATION ANCASTER,2024-02-17T03:30:00.000+00:00,transformer,,Temperature,C,20.3
912707,STATION ANCASTER,2024-02-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
912707,STATION ANCASTER,2024-02-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
912707,STATION ANCASTER,2024-02-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
912707,STATION ANCASTER,2024-02-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
912707,STATION ANCASTER,2024-02-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
912707,STATION ANCASTER,2024-02-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
912707,STATION ANCASTER,2024-02-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
912707,STATION ANCASTER,2024-02-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
912707,STATION ANCASTER,2024-02-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
912707,STATION ANCASTER,2024-02-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.16
912707,STATION ANCASTER,2024-02-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.6
912707,STATION ANCASTER,2024-02-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.22
912707,STATION ANCASTER,2024-02-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
912707,STATION ANCASTER,2024-02-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
912707,STATION ANCASTER,2024-02-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
912707,STATION ANCASTER,2024-02-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
912707,STATION ANCASTER,2024-02-17T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
912707,STATION ANCASTER,2024-02-17T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
912707,STATION ANCASTER,2024-02-17T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
912707,STATION ANCASTER,2024-02-17T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
912707,STATION ANCASTER,2024-02-17T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.88
912707,STATION ANCASTER,2024-02-17T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.33
912707,STATION ANCASTER,2024-02-17T03:20:00.000+00:00,feeder,4,N Current (RMS),A,48.8
912707,STATION ANCASTER,2024-02-17T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
912707,STATION ANCASTER,2024-02-17T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
912707,STATION ANCASTER,2024-02-17T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.1
912707,STATION ANCASTER,2024-02-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
912707,STATION ANCASTER,2024-02-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
912707,STATION ANCASTER,2024-02-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
912707,STATION ANCASTER,2024-02-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
912707,STATION ANCASTER,2024-02-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.85
912707,STATION ANCASTER,2024-02-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
912707,STATION ANCASTER,2024-02-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
912707,STATION ANCASTER,2024-02-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
912707,STATION ANCASTER,2024-02-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
912707,STATION ANCASTER,2024-02-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
912707,STATION ANCASTER,2024-02-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
912707,STATION ANCASTER,2024-02-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
912707,STATION ANCASTER,2024-02-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
912707,STATION ANCASTER,2024-02-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
912707,STATION ANCASTER,2024-02-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.29
912707,STATION ANCASTER,2024-02-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
912707,STATION ANCASTER,2024-02-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
912707,STATION ANCASTER,2024-02-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
912707,STATION ANCASTER,2024-02-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
912707,STATION ANCASTER,2024-02-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
912707,STATION ANCASTER,2024-02-17T03:20:00.000+00:00,transformer,,Temperature,C,20.3
912707,STATION ANCASTER,2024-02-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
912707,STATION ANCASTER,2024-02-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
912707,STATION ANCASTER,2024-02-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
912707,STATION ANCASTER,2024-02-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
912707,STATION ANCASTER,2024-02-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
912707,STATION ANCASTER,2024-02-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
912707,STATION ANCASTER,2024-02-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
912707,STATION ANCASTER,2024-02-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
912707,STATION ANCASTER,2024-02-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
912707,STATION ANCASTER,2024-02-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
912707,STATION ANCASTER,2024-02-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.03
912707,STATION ANCASTER,2024-02-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.58
912707,STATION ANCASTER,2024-02-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
912707,STATION ANCASTER,2024-02-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
912707,STATION ANCASTER,2024-02-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
912707,STATION ANCASTER,2024-02-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
912707,STATION ANCASTER,2024-02-17T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
912707,STATION ANCASTER,2024-02-17T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-17T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
912707,STATION ANCASTER,2024-02-17T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
912707,STATION ANCASTER,2024-02-17T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.77
912707,STATION ANCASTER,2024-02-17T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.92
912707,STATION ANCASTER,2024-02-17T03:10:00.000+00:00,feeder,4,N Current (RMS),A,46.6
912707,STATION ANCASTER,2024-02-17T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
912707,STATION ANCASTER,2024-02-17T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
912707,STATION ANCASTER,2024-02-17T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.6
912707,STATION ANCASTER,2024-02-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
912707,STATION ANCASTER,2024-02-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
912707,STATION ANCASTER,2024-02-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
912707,STATION ANCASTER,2024-02-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
912707,STATION ANCASTER,2024-02-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.7
912707,STATION ANCASTER,2024-02-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
912707,STATION ANCASTER,2024-02-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,28.7
912707,STATION ANCASTER,2024-02-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
912707,STATION ANCASTER,2024-02-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
912707,STATION ANCASTER,2024-02-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
912707,STATION ANCASTER,2024-02-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
912707,STATION ANCASTER,2024-02-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
912707,STATION ANCASTER,2024-02-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
912707,STATION ANCASTER,2024-02-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
912707,STATION ANCASTER,2024-02-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
912707,STATION ANCASTER,2024-02-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
912707,STATION ANCASTER,2024-02-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,26.6
912707,STATION ANCASTER,2024-02-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
912707,STATION ANCASTER,2024-02-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
912707,STATION ANCASTER,2024-02-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
912707,STATION ANCASTER,2024-02-17T03:10:00.000+00:00,transformer,,Temperature,C,20.3
912707,STATION ANCASTER,2024-02-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
912707,STATION ANCASTER,2024-02-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
912707,STATION ANCASTER,2024-02-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
912707,STATION ANCASTER,2024-02-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
912707,STATION ANCASTER,2024-02-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
912707,STATION ANCASTER,2024-02-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
912707,STATION ANCASTER,2024-02-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
912707,STATION ANCASTER,2024-02-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
912707,STATION ANCASTER,2024-02-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
912707,STATION ANCASTER,2024-02-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.17
912707,STATION ANCASTER,2024-02-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.42
912707,STATION ANCASTER,2024-02-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.64
912707,STATION ANCASTER,2024-02-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
912707,STATION ANCASTER,2024-02-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
912707,STATION ANCASTER,2024-02-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
912707,STATION ANCASTER,2024-02-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
912707,STATION ANCASTER,2024-02-17T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
912707,STATION ANCASTER,2024-02-17T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-17T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
912707,STATION ANCASTER,2024-02-17T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
912707,STATION ANCASTER,2024-02-17T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.72
912707,STATION ANCASTER,2024-02-17T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.49
912707,STATION ANCASTER,2024-02-17T03:00:00.000+00:00,feeder,4,N Current (RMS),A,44.9
912707,STATION ANCASTER,2024-02-17T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
912707,STATION ANCASTER,2024-02-17T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
912707,STATION ANCASTER,2024-02-17T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
912707,STATION ANCASTER,2024-02-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
912707,STATION ANCASTER,2024-02-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
912707,STATION ANCASTER,2024-02-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
912707,STATION ANCASTER,2024-02-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
912707,STATION ANCASTER,2024-02-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
912707,STATION ANCASTER,2024-02-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.32
912707,STATION ANCASTER,2024-02-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
912707,STATION ANCASTER,2024-02-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
912707,STATION ANCASTER,2024-02-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
912707,STATION ANCASTER,2024-02-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
912707,STATION ANCASTER,2024-02-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
912707,STATION ANCASTER,2024-02-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
912707,STATION ANCASTER,2024-02-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
912707,STATION ANCASTER,2024-02-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
912707,STATION ANCASTER,2024-02-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.48
912707,STATION ANCASTER,2024-02-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
912707,STATION ANCASTER,2024-02-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,21.3
912707,STATION ANCASTER,2024-02-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
912707,STATION ANCASTER,2024-02-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
912707,STATION ANCASTER,2024-02-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
912707,STATION ANCASTER,2024-02-17T03:00:00.000+00:00,transformer,,Temperature,C,20.3
912707,STATION ANCASTER,2024-02-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
912707,STATION ANCASTER,2024-02-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
912707,STATION ANCASTER,2024-02-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
912707,STATION ANCASTER,2024-02-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
912707,STATION ANCASTER,2024-02-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
912707,STATION ANCASTER,2024-02-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
912707,STATION ANCASTER,2024-02-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
912707,STATION ANCASTER,2024-02-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
912707,STATION ANCASTER,2024-02-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
912707,STATION ANCASTER,2024-02-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.28
912707,STATION ANCASTER,2024-02-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.27
912707,STATION ANCASTER,2024-02-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,34.32
912707,STATION ANCASTER,2024-02-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
912707,STATION ANCASTER,2024-02-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
912707,STATION ANCASTER,2024-02-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
912707,STATION ANCASTER,2024-02-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
912707,STATION ANCASTER,2024-02-17T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
912707,STATION ANCASTER,2024-02-17T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
912707,STATION ANCASTER,2024-02-17T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
912707,STATION ANCASTER,2024-02-17T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
912707,STATION ANCASTER,2024-02-17T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.87
912707,STATION ANCASTER,2024-02-17T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.42
912707,STATION ANCASTER,2024-02-17T02:50:00.000+00:00,feeder,4,N Current (RMS),A,43.4
912707,STATION ANCASTER,2024-02-17T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
912707,STATION ANCASTER,2024-02-17T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
912707,STATION ANCASTER,2024-02-17T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
912707,STATION ANCASTER,2024-02-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
912707,STATION ANCASTER,2024-02-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
912707,STATION ANCASTER,2024-02-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
912707,STATION ANCASTER,2024-02-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
912707,STATION ANCASTER,2024-02-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
912707,STATION ANCASTER,2024-02-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.23
912707,STATION ANCASTER,2024-02-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,27.4
912707,STATION ANCASTER,2024-02-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
912707,STATION ANCASTER,2024-02-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
912707,STATION ANCASTER,2024-02-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
912707,STATION ANCASTER,2024-02-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
912707,STATION ANCASTER,2024-02-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
912707,STATION ANCASTER,2024-02-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
912707,STATION ANCASTER,2024-02-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
912707,STATION ANCASTER,2024-02-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
912707,STATION ANCASTER,2024-02-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.1
912707,STATION ANCASTER,2024-02-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,27.9
912707,STATION ANCASTER,2024-02-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
912707,STATION ANCASTER,2024-02-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
912707,STATION ANCASTER,2024-02-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
912707,STATION ANCASTER,2024-02-17T02:50:00.000+00:00,transformer,,Temperature,C,20.4
912707,STATION ANCASTER,2024-02-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
912707,STATION ANCASTER,2024-02-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
912707,STATION ANCASTER,2024-02-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
912707,STATION ANCASTER,2024-02-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
912707,STATION ANCASTER,2024-02-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
912707,STATION ANCASTER,2024-02-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
912707,STATION ANCASTER,2024-02-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
912707,STATION ANCASTER,2024-02-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
912707,STATION ANCASTER,2024-02-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
912707,STATION ANCASTER,2024-02-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.1
912707,STATION ANCASTER,2024-02-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.49
912707,STATION ANCASTER,2024-02-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.75
912707,STATION ANCASTER,2024-02-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
912707,STATION ANCASTER,2024-02-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
912707,STATION ANCASTER,2024-02-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
912707,STATION ANCASTER,2024-02-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
912707,STATION ANCASTER,2024-02-17T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
912707,STATION ANCASTER,2024-02-17T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
912707,STATION ANCASTER,2024-02-17T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
912707,STATION ANCASTER,2024-02-17T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
912707,STATION ANCASTER,2024-02-17T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.84
912707,STATION ANCASTER,2024-02-17T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.28
912707,STATION ANCASTER,2024-02-17T02:40:00.000+00:00,feeder,4,N Current (RMS),A,42.6
912707,STATION ANCASTER,2024-02-17T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
912707,STATION ANCASTER,2024-02-17T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
912707,STATION ANCASTER,2024-02-17T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
912707,STATION ANCASTER,2024-02-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
912707,STATION ANCASTER,2024-02-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
912707,STATION ANCASTER,2024-02-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
912707,STATION ANCASTER,2024-02-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
912707,STATION ANCASTER,2024-02-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
912707,STATION ANCASTER,2024-02-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
912707,STATION ANCASTER,2024-02-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,31.4
912707,STATION ANCASTER,2024-02-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
912707,STATION ANCASTER,2024-02-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
912707,STATION ANCASTER,2024-02-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
912707,STATION ANCASTER,2024-02-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
912707,STATION ANCASTER,2024-02-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
912707,STATION ANCASTER,2024-02-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
912707,STATION ANCASTER,2024-02-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
912707,STATION ANCASTER,2024-02-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.97
912707,STATION ANCASTER,2024-02-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.89
912707,STATION ANCASTER,2024-02-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,29.7
912707,STATION ANCASTER,2024-02-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
912707,STATION ANCASTER,2024-02-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
912707,STATION ANCASTER,2024-02-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
912707,STATION ANCASTER,2024-02-17T02:40:00.000+00:00,transformer,,Temperature,C,20.4
912707,STATION ANCASTER,2024-02-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
912707,STATION ANCASTER,2024-02-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
912707,STATION ANCASTER,2024-02-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
912707,STATION ANCASTER,2024-02-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
912707,STATION ANCASTER,2024-02-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
912707,STATION ANCASTER,2024-02-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
912707,STATION ANCASTER,2024-02-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
912707,STATION ANCASTER,2024-02-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
912707,STATION ANCASTER,2024-02-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
912707,STATION ANCASTER,2024-02-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.36
912707,STATION ANCASTER,2024-02-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.17
912707,STATION ANCASTER,2024-02-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.66
912707,STATION ANCASTER,2024-02-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
912707,STATION ANCASTER,2024-02-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
912707,STATION ANCASTER,2024-02-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
912707,STATION ANCASTER,2024-02-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
912707,STATION ANCASTER,2024-02-17T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
912707,STATION ANCASTER,2024-02-17T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-17T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
912707,STATION ANCASTER,2024-02-17T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.17
912707,STATION ANCASTER,2024-02-17T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.73
912707,STATION ANCASTER,2024-02-17T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.37
912707,STATION ANCASTER,2024-02-17T02:30:00.000+00:00,feeder,4,N Current (RMS),A,40.2
912707,STATION ANCASTER,2024-02-17T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
912707,STATION ANCASTER,2024-02-17T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
912707,STATION ANCASTER,2024-02-17T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
912707,STATION ANCASTER,2024-02-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
912707,STATION ANCASTER,2024-02-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
912707,STATION ANCASTER,2024-02-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
912707,STATION ANCASTER,2024-02-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
912707,STATION ANCASTER,2024-02-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
912707,STATION ANCASTER,2024-02-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
912707,STATION ANCASTER,2024-02-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,32.5
912707,STATION ANCASTER,2024-02-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
912707,STATION ANCASTER,2024-02-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
912707,STATION ANCASTER,2024-02-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
912707,STATION ANCASTER,2024-02-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
912707,STATION ANCASTER,2024-02-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
912707,STATION ANCASTER,2024-02-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
912707,STATION ANCASTER,2024-02-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
912707,STATION ANCASTER,2024-02-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.45
912707,STATION ANCASTER,2024-02-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.13
912707,STATION ANCASTER,2024-02-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,35.3
912707,STATION ANCASTER,2024-02-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
912707,STATION ANCASTER,2024-02-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
912707,STATION ANCASTER,2024-02-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
912707,STATION ANCASTER,2024-02-17T02:30:00.000+00:00,transformer,,Temperature,C,20.4
912707,STATION ANCASTER,2024-02-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
912707,STATION ANCASTER,2024-02-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
912707,STATION ANCASTER,2024-02-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
912707,STATION ANCASTER,2024-02-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
912707,STATION ANCASTER,2024-02-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
912707,STATION ANCASTER,2024-02-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
912707,STATION ANCASTER,2024-02-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
912707,STATION ANCASTER,2024-02-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
912707,STATION ANCASTER,2024-02-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
912707,STATION ANCASTER,2024-02-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.75
912707,STATION ANCASTER,2024-02-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.38
912707,STATION ANCASTER,2024-02-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.15
912707,STATION ANCASTER,2024-02-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
912707,STATION ANCASTER,2024-02-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
912707,STATION ANCASTER,2024-02-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
912707,STATION ANCASTER,2024-02-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
912707,STATION ANCASTER,2024-02-17T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
912707,STATION ANCASTER,2024-02-17T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
912707,STATION ANCASTER,2024-02-17T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
912707,STATION ANCASTER,2024-02-17T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
912707,STATION ANCASTER,2024-02-17T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.73
912707,STATION ANCASTER,2024-02-17T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.33
912707,STATION ANCASTER,2024-02-17T02:20:00.000+00:00,feeder,4,N Current (RMS),A,44.6
912707,STATION ANCASTER,2024-02-17T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
912707,STATION ANCASTER,2024-02-17T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
912707,STATION ANCASTER,2024-02-17T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.7
912707,STATION ANCASTER,2024-02-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
912707,STATION ANCASTER,2024-02-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
912707,STATION ANCASTER,2024-02-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
912707,STATION ANCASTER,2024-02-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
912707,STATION ANCASTER,2024-02-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
912707,STATION ANCASTER,2024-02-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.75
912707,STATION ANCASTER,2024-02-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,33.0
912707,STATION ANCASTER,2024-02-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
912707,STATION ANCASTER,2024-02-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
912707,STATION ANCASTER,2024-02-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
912707,STATION ANCASTER,2024-02-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
912707,STATION ANCASTER,2024-02-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
912707,STATION ANCASTER,2024-02-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
912707,STATION ANCASTER,2024-02-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
912707,STATION ANCASTER,2024-02-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.49
912707,STATION ANCASTER,2024-02-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.48
912707,STATION ANCASTER,2024-02-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,46.4
912707,STATION ANCASTER,2024-02-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
912707,STATION ANCASTER,2024-02-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
912707,STATION ANCASTER,2024-02-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
912707,STATION ANCASTER,2024-02-17T02:20:00.000+00:00,transformer,,Temperature,C,20.4
912707,STATION ANCASTER,2024-02-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
912707,STATION ANCASTER,2024-02-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
912707,STATION ANCASTER,2024-02-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
