Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912707,STATION ANCASTER,2024-02-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
912707,STATION ANCASTER,2024-02-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
912707,STATION ANCASTER,2024-02-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
912707,STATION ANCASTER,2024-02-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
912707,STATION ANCASTER,2024-02-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
912707,STATION ANCASTER,2024-02-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
912707,STATION ANCASTER,2024-02-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.43
912707,STATION ANCASTER,2024-02-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.41
912707,STATION ANCASTER,2024-02-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,37.55
912707,STATION ANCASTER,2024-02-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
912707,STATION ANCASTER,2024-02-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
912707,STATION ANCASTER,2024-02-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
912707,STATION ANCASTER,2024-02-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
912707,STATION ANCASTER,2024-02-17T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
912707,STATION ANCASTER,2024-02-17T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
912707,STATION ANCASTER,2024-02-17T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
912707,STATION ANCASTER,2024-02-17T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
912707,STATION ANCASTER,2024-02-17T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
912707,STATION ANCASTER,2024-02-17T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.82
912707,STATION ANCASTER,2024-02-17T02:10:00.000+00:00,feeder,4,N Current (RMS),A,48.2
912707,STATION ANCASTER,2024-02-17T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
912707,STATION ANCASTER,2024-02-17T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
912707,STATION ANCASTER,2024-02-17T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.6
912707,STATION ANCASTER,2024-02-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
912707,STATION ANCASTER,2024-02-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
912707,STATION ANCASTER,2024-02-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
912707,STATION ANCASTER,2024-02-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.33
912707,STATION ANCASTER,2024-02-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
912707,STATION ANCASTER,2024-02-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.22
912707,STATION ANCASTER,2024-02-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,42.6
912707,STATION ANCASTER,2024-02-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
912707,STATION ANCASTER,2024-02-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
912707,STATION ANCASTER,2024-02-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
912707,STATION ANCASTER,2024-02-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
912707,STATION ANCASTER,2024-02-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
912707,STATION ANCASTER,2024-02-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
912707,STATION ANCASTER,2024-02-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
912707,STATION ANCASTER,2024-02-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.9
912707,STATION ANCASTER,2024-02-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.6
912707,STATION ANCASTER,2024-02-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,49.2
912707,STATION ANCASTER,2024-02-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
912707,STATION ANCASTER,2024-02-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
912707,STATION ANCASTER,2024-02-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
912707,STATION ANCASTER,2024-02-17T02:10:00.000+00:00,transformer,,Temperature,C,20.4
912707,STATION ANCASTER,2024-02-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
912707,STATION ANCASTER,2024-02-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
912707,STATION ANCASTER,2024-02-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
912707,STATION ANCASTER,2024-02-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
912707,STATION ANCASTER,2024-02-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
912707,STATION ANCASTER,2024-02-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
912707,STATION ANCASTER,2024-02-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
912707,STATION ANCASTER,2024-02-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
912707,STATION ANCASTER,2024-02-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
912707,STATION ANCASTER,2024-02-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.16
912707,STATION ANCASTER,2024-02-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.71
912707,STATION ANCASTER,2024-02-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,40.65
912707,STATION ANCASTER,2024-02-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,132.2
912707,STATION ANCASTER,2024-02-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
912707,STATION ANCASTER,2024-02-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
912707,STATION ANCASTER,2024-02-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
912707,STATION ANCASTER,2024-02-17T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
912707,STATION ANCASTER,2024-02-17T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
912707,STATION ANCASTER,2024-02-17T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
912707,STATION ANCASTER,2024-02-17T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
912707,STATION ANCASTER,2024-02-17T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
912707,STATION ANCASTER,2024-02-17T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.75
912707,STATION ANCASTER,2024-02-17T02:00:00.000+00:00,feeder,4,N Current (RMS),A,48.4
912707,STATION ANCASTER,2024-02-17T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
912707,STATION ANCASTER,2024-02-17T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
912707,STATION ANCASTER,2024-02-17T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
912707,STATION ANCASTER,2024-02-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
912707,STATION ANCASTER,2024-02-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
912707,STATION ANCASTER,2024-02-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
912707,STATION ANCASTER,2024-02-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
912707,STATION ANCASTER,2024-02-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
912707,STATION ANCASTER,2024-02-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
912707,STATION ANCASTER,2024-02-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,32.6
912707,STATION ANCASTER,2024-02-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
912707,STATION ANCASTER,2024-02-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
912707,STATION ANCASTER,2024-02-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
912707,STATION ANCASTER,2024-02-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
912707,STATION ANCASTER,2024-02-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
912707,STATION ANCASTER,2024-02-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
912707,STATION ANCASTER,2024-02-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
912707,STATION ANCASTER,2024-02-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.91
912707,STATION ANCASTER,2024-02-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.7
912707,STATION ANCASTER,2024-02-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,41.3
912707,STATION ANCASTER,2024-02-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
912707,STATION ANCASTER,2024-02-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
912707,STATION ANCASTER,2024-02-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
912707,STATION ANCASTER,2024-02-17T02:00:00.000+00:00,transformer,,Temperature,C,20.4
912707,STATION ANCASTER,2024-02-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
912707,STATION ANCASTER,2024-02-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
912707,STATION ANCASTER,2024-02-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
912707,STATION ANCASTER,2024-02-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
912707,STATION ANCASTER,2024-02-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
912707,STATION ANCASTER,2024-02-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
912707,STATION ANCASTER,2024-02-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
912707,STATION ANCASTER,2024-02-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
912707,STATION ANCASTER,2024-02-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
912707,STATION ANCASTER,2024-02-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.53
912707,STATION ANCASTER,2024-02-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.28
912707,STATION ANCASTER,2024-02-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,38.49
912707,STATION ANCASTER,2024-02-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,116.6
912707,STATION ANCASTER,2024-02-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
912707,STATION ANCASTER,2024-02-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
912707,STATION ANCASTER,2024-02-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
912707,STATION ANCASTER,2024-02-17T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
912707,STATION ANCASTER,2024-02-17T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
912707,STATION ANCASTER,2024-02-17T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
912707,STATION ANCASTER,2024-02-17T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
912707,STATION ANCASTER,2024-02-17T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
912707,STATION ANCASTER,2024-02-17T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.69
912707,STATION ANCASTER,2024-02-17T01:50:00.000+00:00,feeder,4,N Current (RMS),A,49.6
912707,STATION ANCASTER,2024-02-17T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
912707,STATION ANCASTER,2024-02-17T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
912707,STATION ANCASTER,2024-02-17T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.9
912707,STATION ANCASTER,2024-02-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
912707,STATION ANCASTER,2024-02-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
912707,STATION ANCASTER,2024-02-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
912707,STATION ANCASTER,2024-02-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
912707,STATION ANCASTER,2024-02-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
912707,STATION ANCASTER,2024-02-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.03
912707,STATION ANCASTER,2024-02-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,36.8
912707,STATION ANCASTER,2024-02-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
912707,STATION ANCASTER,2024-02-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
912707,STATION ANCASTER,2024-02-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
912707,STATION ANCASTER,2024-02-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
912707,STATION ANCASTER,2024-02-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
912707,STATION ANCASTER,2024-02-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
912707,STATION ANCASTER,2024-02-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
912707,STATION ANCASTER,2024-02-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.29
912707,STATION ANCASTER,2024-02-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.87
912707,STATION ANCASTER,2024-02-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,43.2
912707,STATION ANCASTER,2024-02-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
912707,STATION ANCASTER,2024-02-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
912707,STATION ANCASTER,2024-02-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
912707,STATION ANCASTER,2024-02-17T01:50:00.000+00:00,transformer,,Temperature,C,20.5
912707,STATION ANCASTER,2024-02-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
912707,STATION ANCASTER,2024-02-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
912707,STATION ANCASTER,2024-02-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
912707,STATION ANCASTER,2024-02-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
912707,STATION ANCASTER,2024-02-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
912707,STATION ANCASTER,2024-02-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
912707,STATION ANCASTER,2024-02-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
912707,STATION ANCASTER,2024-02-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
912707,STATION ANCASTER,2024-02-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
912707,STATION ANCASTER,2024-02-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.35
912707,STATION ANCASTER,2024-02-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.97
912707,STATION ANCASTER,2024-02-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,39.58
912707,STATION ANCASTER,2024-02-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,120.0
912707,STATION ANCASTER,2024-02-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
912707,STATION ANCASTER,2024-02-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
912707,STATION ANCASTER,2024-02-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
912707,STATION ANCASTER,2024-02-17T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
912707,STATION ANCASTER,2024-02-17T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
912707,STATION ANCASTER,2024-02-17T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-17T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.58
912707,STATION ANCASTER,2024-02-17T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
912707,STATION ANCASTER,2024-02-17T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.75
912707,STATION ANCASTER,2024-02-17T01:40:00.000+00:00,feeder,4,N Current (RMS),A,46.1
912707,STATION ANCASTER,2024-02-17T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
912707,STATION ANCASTER,2024-02-17T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
912707,STATION ANCASTER,2024-02-17T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.3
912707,STATION ANCASTER,2024-02-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
912707,STATION ANCASTER,2024-02-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
912707,STATION ANCASTER,2024-02-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
912707,STATION ANCASTER,2024-02-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
912707,STATION ANCASTER,2024-02-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
912707,STATION ANCASTER,2024-02-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.43
912707,STATION ANCASTER,2024-02-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,42.1
912707,STATION ANCASTER,2024-02-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
912707,STATION ANCASTER,2024-02-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
912707,STATION ANCASTER,2024-02-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
912707,STATION ANCASTER,2024-02-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
912707,STATION ANCASTER,2024-02-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
912707,STATION ANCASTER,2024-02-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
912707,STATION ANCASTER,2024-02-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
912707,STATION ANCASTER,2024-02-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.5
912707,STATION ANCASTER,2024-02-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.76
912707,STATION ANCASTER,2024-02-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,48.3
912707,STATION ANCASTER,2024-02-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
912707,STATION ANCASTER,2024-02-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
912707,STATION ANCASTER,2024-02-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
912707,STATION ANCASTER,2024-02-17T01:40:00.000+00:00,transformer,,Temperature,C,20.5
912707,STATION ANCASTER,2024-02-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
912707,STATION ANCASTER,2024-02-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
912707,STATION ANCASTER,2024-02-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
912707,STATION ANCASTER,2024-02-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
912707,STATION ANCASTER,2024-02-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
912707,STATION ANCASTER,2024-02-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
912707,STATION ANCASTER,2024-02-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
912707,STATION ANCASTER,2024-02-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
912707,STATION ANCASTER,2024-02-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
912707,STATION ANCASTER,2024-02-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.25
912707,STATION ANCASTER,2024-02-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
912707,STATION ANCASTER,2024-02-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,40.94
912707,STATION ANCASTER,2024-02-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,125.0
912707,STATION ANCASTER,2024-02-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
912707,STATION ANCASTER,2024-02-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
912707,STATION ANCASTER,2024-02-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
912707,STATION ANCASTER,2024-02-17T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
912707,STATION ANCASTER,2024-02-17T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
912707,STATION ANCASTER,2024-02-17T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
912707,STATION ANCASTER,2024-02-17T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.92
912707,STATION ANCASTER,2024-02-17T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
912707,STATION ANCASTER,2024-02-17T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.56
912707,STATION ANCASTER,2024-02-17T01:30:00.000+00:00,feeder,4,N Current (RMS),A,45.2
912707,STATION ANCASTER,2024-02-17T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
912707,STATION ANCASTER,2024-02-17T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
912707,STATION ANCASTER,2024-02-17T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.7
912707,STATION ANCASTER,2024-02-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
912707,STATION ANCASTER,2024-02-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
912707,STATION ANCASTER,2024-02-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
912707,STATION ANCASTER,2024-02-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
912707,STATION ANCASTER,2024-02-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
912707,STATION ANCASTER,2024-02-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.23
912707,STATION ANCASTER,2024-02-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,38.7
912707,STATION ANCASTER,2024-02-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
912707,STATION ANCASTER,2024-02-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
912707,STATION ANCASTER,2024-02-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
912707,STATION ANCASTER,2024-02-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
912707,STATION ANCASTER,2024-02-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
912707,STATION ANCASTER,2024-02-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
912707,STATION ANCASTER,2024-02-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
912707,STATION ANCASTER,2024-02-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.97
912707,STATION ANCASTER,2024-02-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.92
912707,STATION ANCASTER,2024-02-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,56.0
912707,STATION ANCASTER,2024-02-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
912707,STATION ANCASTER,2024-02-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
912707,STATION ANCASTER,2024-02-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
912707,STATION ANCASTER,2024-02-17T01:30:00.000+00:00,transformer,,Temperature,C,20.5
912707,STATION ANCASTER,2024-02-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
912707,STATION ANCASTER,2024-02-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
912707,STATION ANCASTER,2024-02-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
912707,STATION ANCASTER,2024-02-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
912707,STATION ANCASTER,2024-02-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
912707,STATION ANCASTER,2024-02-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
912707,STATION ANCASTER,2024-02-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
912707,STATION ANCASTER,2024-02-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
912707,STATION ANCASTER,2024-02-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
912707,STATION ANCASTER,2024-02-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.41
912707,STATION ANCASTER,2024-02-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.69
912707,STATION ANCASTER,2024-02-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,41.7
912707,STATION ANCASTER,2024-02-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,130.6
912707,STATION ANCASTER,2024-02-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
912707,STATION ANCASTER,2024-02-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
912707,STATION ANCASTER,2024-02-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
912707,STATION ANCASTER,2024-02-17T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
912707,STATION ANCASTER,2024-02-17T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
912707,STATION ANCASTER,2024-02-17T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
912707,STATION ANCASTER,2024-02-17T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
912707,STATION ANCASTER,2024-02-17T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
912707,STATION ANCASTER,2024-02-17T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.78
912707,STATION ANCASTER,2024-02-17T01:20:00.000+00:00,feeder,4,N Current (RMS),A,45.9
912707,STATION ANCASTER,2024-02-17T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
912707,STATION ANCASTER,2024-02-17T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
912707,STATION ANCASTER,2024-02-17T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.7
912707,STATION ANCASTER,2024-02-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
912707,STATION ANCASTER,2024-02-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
912707,STATION ANCASTER,2024-02-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
912707,STATION ANCASTER,2024-02-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
912707,STATION ANCASTER,2024-02-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
912707,STATION ANCASTER,2024-02-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
912707,STATION ANCASTER,2024-02-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
912707,STATION ANCASTER,2024-02-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
912707,STATION ANCASTER,2024-02-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
912707,STATION ANCASTER,2024-02-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
912707,STATION ANCASTER,2024-02-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
912707,STATION ANCASTER,2024-02-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
912707,STATION ANCASTER,2024-02-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
912707,STATION ANCASTER,2024-02-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
912707,STATION ANCASTER,2024-02-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.06
912707,STATION ANCASTER,2024-02-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.33
912707,STATION ANCASTER,2024-02-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,50.6
912707,STATION ANCASTER,2024-02-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
912707,STATION ANCASTER,2024-02-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
912707,STATION ANCASTER,2024-02-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
912707,STATION ANCASTER,2024-02-17T01:20:00.000+00:00,transformer,,Temperature,C,20.5
912707,STATION ANCASTER,2024-02-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
912707,STATION ANCASTER,2024-02-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
912707,STATION ANCASTER,2024-02-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
912707,STATION ANCASTER,2024-02-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
912707,STATION ANCASTER,2024-02-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
912707,STATION ANCASTER,2024-02-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
912707,STATION ANCASTER,2024-02-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
912707,STATION ANCASTER,2024-02-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
912707,STATION ANCASTER,2024-02-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
912707,STATION ANCASTER,2024-02-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
912707,STATION ANCASTER,2024-02-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.31
912707,STATION ANCASTER,2024-02-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.69
912707,STATION ANCASTER,2024-02-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
912707,STATION ANCASTER,2024-02-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
912707,STATION ANCASTER,2024-02-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
912707,STATION ANCASTER,2024-02-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
912707,STATION ANCASTER,2024-02-17T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
912707,STATION ANCASTER,2024-02-17T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
912707,STATION ANCASTER,2024-02-17T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
912707,STATION ANCASTER,2024-02-17T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.72
912707,STATION ANCASTER,2024-02-17T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.76
912707,STATION ANCASTER,2024-02-17T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.74
912707,STATION ANCASTER,2024-02-17T01:10:00.000+00:00,feeder,4,N Current (RMS),A,43.2
912707,STATION ANCASTER,2024-02-17T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
912707,STATION ANCASTER,2024-02-17T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
912707,STATION ANCASTER,2024-02-17T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.7
912707,STATION ANCASTER,2024-02-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
912707,STATION ANCASTER,2024-02-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
912707,STATION ANCASTER,2024-02-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
912707,STATION ANCASTER,2024-02-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
912707,STATION ANCASTER,2024-02-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
912707,STATION ANCASTER,2024-02-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
912707,STATION ANCASTER,2024-02-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,15.9
912707,STATION ANCASTER,2024-02-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
912707,STATION ANCASTER,2024-02-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
912707,STATION ANCASTER,2024-02-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
912707,STATION ANCASTER,2024-02-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
912707,STATION ANCASTER,2024-02-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
912707,STATION ANCASTER,2024-02-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
912707,STATION ANCASTER,2024-02-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
912707,STATION ANCASTER,2024-02-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.96
912707,STATION ANCASTER,2024-02-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.73
912707,STATION ANCASTER,2024-02-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,54.1
912707,STATION ANCASTER,2024-02-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
912707,STATION ANCASTER,2024-02-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
912707,STATION ANCASTER,2024-02-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
912707,STATION ANCASTER,2024-02-17T01:10:00.000+00:00,transformer,,Temperature,C,20.5
912707,STATION ANCASTER,2024-02-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
912707,STATION ANCASTER,2024-02-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
912707,STATION ANCASTER,2024-02-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
912707,STATION ANCASTER,2024-02-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
912707,STATION ANCASTER,2024-02-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
912707,STATION ANCASTER,2024-02-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
912707,STATION ANCASTER,2024-02-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
912707,STATION ANCASTER,2024-02-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
912707,STATION ANCASTER,2024-02-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
912707,STATION ANCASTER,2024-02-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.44
912707,STATION ANCASTER,2024-02-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.42
912707,STATION ANCASTER,2024-02-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.37
912707,STATION ANCASTER,2024-02-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,95.3
912707,STATION ANCASTER,2024-02-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
912707,STATION ANCASTER,2024-02-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
912707,STATION ANCASTER,2024-02-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
912707,STATION ANCASTER,2024-02-17T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
912707,STATION ANCASTER,2024-02-17T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
912707,STATION ANCASTER,2024-02-17T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
912707,STATION ANCASTER,2024-02-17T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
912707,STATION ANCASTER,2024-02-17T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.58
912707,STATION ANCASTER,2024-02-17T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.16
912707,STATION ANCASTER,2024-02-17T01:00:00.000+00:00,feeder,4,N Current (RMS),A,46.9
912707,STATION ANCASTER,2024-02-17T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
912707,STATION ANCASTER,2024-02-17T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
912707,STATION ANCASTER,2024-02-17T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
912707,STATION ANCASTER,2024-02-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
912707,STATION ANCASTER,2024-02-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
912707,STATION ANCASTER,2024-02-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
912707,STATION ANCASTER,2024-02-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
912707,STATION ANCASTER,2024-02-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
912707,STATION ANCASTER,2024-02-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
912707,STATION ANCASTER,2024-02-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,21.1
912707,STATION ANCASTER,2024-02-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
912707,STATION ANCASTER,2024-02-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
912707,STATION ANCASTER,2024-02-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
912707,STATION ANCASTER,2024-02-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
912707,STATION ANCASTER,2024-02-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
912707,STATION ANCASTER,2024-02-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
912707,STATION ANCASTER,2024-02-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
912707,STATION ANCASTER,2024-02-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.7
912707,STATION ANCASTER,2024-02-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.67
912707,STATION ANCASTER,2024-02-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,51.0
912707,STATION ANCASTER,2024-02-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
912707,STATION ANCASTER,2024-02-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
912707,STATION ANCASTER,2024-02-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
912707,STATION ANCASTER,2024-02-17T01:00:00.000+00:00,transformer,,Temperature,C,20.5
912707,STATION ANCASTER,2024-02-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
912707,STATION ANCASTER,2024-02-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
912707,STATION ANCASTER,2024-02-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
912707,STATION ANCASTER,2024-02-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
912707,STATION ANCASTER,2024-02-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
912707,STATION ANCASTER,2024-02-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
912707,STATION ANCASTER,2024-02-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
912707,STATION ANCASTER,2024-02-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
912707,STATION ANCASTER,2024-02-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
912707,STATION ANCASTER,2024-02-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.6
912707,STATION ANCASTER,2024-02-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.22
912707,STATION ANCASTER,2024-02-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.78
912707,STATION ANCASTER,2024-02-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
912707,STATION ANCASTER,2024-02-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
912707,STATION ANCASTER,2024-02-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
912707,STATION ANCASTER,2024-02-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
912707,STATION ANCASTER,2024-02-17T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
912707,STATION ANCASTER,2024-02-17T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
912707,STATION ANCASTER,2024-02-17T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
912707,STATION ANCASTER,2024-02-17T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.64
912707,STATION ANCASTER,2024-02-17T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.52
912707,STATION ANCASTER,2024-02-17T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.19
912707,STATION ANCASTER,2024-02-17T00:50:00.000+00:00,feeder,4,N Current (RMS),A,43.2
912707,STATION ANCASTER,2024-02-17T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
912707,STATION ANCASTER,2024-02-17T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
912707,STATION ANCASTER,2024-02-17T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.1
912707,STATION ANCASTER,2024-02-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
912707,STATION ANCASTER,2024-02-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
912707,STATION ANCASTER,2024-02-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
912707,STATION ANCASTER,2024-02-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
912707,STATION ANCASTER,2024-02-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
912707,STATION ANCASTER,2024-02-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
912707,STATION ANCASTER,2024-02-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,19.2
912707,STATION ANCASTER,2024-02-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
912707,STATION ANCASTER,2024-02-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
912707,STATION ANCASTER,2024-02-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
912707,STATION ANCASTER,2024-02-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
912707,STATION ANCASTER,2024-02-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
912707,STATION ANCASTER,2024-02-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
912707,STATION ANCASTER,2024-02-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
912707,STATION ANCASTER,2024-02-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.31
912707,STATION ANCASTER,2024-02-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.5
912707,STATION ANCASTER,2024-02-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,47.3
912707,STATION ANCASTER,2024-02-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
912707,STATION ANCASTER,2024-02-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
912707,STATION ANCASTER,2024-02-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
912707,STATION ANCASTER,2024-02-17T00:50:00.000+00:00,transformer,,Temperature,C,20.6
912707,STATION ANCASTER,2024-02-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
912707,STATION ANCASTER,2024-02-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
912707,STATION ANCASTER,2024-02-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
912707,STATION ANCASTER,2024-02-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
912707,STATION ANCASTER,2024-02-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
912707,STATION ANCASTER,2024-02-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
912707,STATION ANCASTER,2024-02-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
912707,STATION ANCASTER,2024-02-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
912707,STATION ANCASTER,2024-02-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
912707,STATION ANCASTER,2024-02-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.76
912707,STATION ANCASTER,2024-02-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.05
912707,STATION ANCASTER,2024-02-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.41
912707,STATION ANCASTER,2024-02-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
912707,STATION ANCASTER,2024-02-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
912707,STATION ANCASTER,2024-02-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
912707,STATION ANCASTER,2024-02-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
912707,STATION ANCASTER,2024-02-17T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
912707,STATION ANCASTER,2024-02-17T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
912707,STATION ANCASTER,2024-02-17T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
912707,STATION ANCASTER,2024-02-17T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.36
912707,STATION ANCASTER,2024-02-17T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
912707,STATION ANCASTER,2024-02-17T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.59
912707,STATION ANCASTER,2024-02-17T00:40:00.000+00:00,feeder,4,N Current (RMS),A,45.2
912707,STATION ANCASTER,2024-02-17T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
912707,STATION ANCASTER,2024-02-17T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
912707,STATION ANCASTER,2024-02-17T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.9
912707,STATION ANCASTER,2024-02-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
912707,STATION ANCASTER,2024-02-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
912707,STATION ANCASTER,2024-02-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
912707,STATION ANCASTER,2024-02-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
912707,STATION ANCASTER,2024-02-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
912707,STATION ANCASTER,2024-02-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
912707,STATION ANCASTER,2024-02-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,13.6
912707,STATION ANCASTER,2024-02-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
912707,STATION ANCASTER,2024-02-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
912707,STATION ANCASTER,2024-02-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
912707,STATION ANCASTER,2024-02-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
912707,STATION ANCASTER,2024-02-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
912707,STATION ANCASTER,2024-02-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
912707,STATION ANCASTER,2024-02-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
912707,STATION ANCASTER,2024-02-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.23
912707,STATION ANCASTER,2024-02-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.59
912707,STATION ANCASTER,2024-02-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,48.9
912707,STATION ANCASTER,2024-02-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
912707,STATION ANCASTER,2024-02-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
912707,STATION ANCASTER,2024-02-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
912707,STATION ANCASTER,2024-02-17T00:40:00.000+00:00,transformer,,Temperature,C,20.6
912707,STATION ANCASTER,2024-02-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
912707,STATION ANCASTER,2024-02-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
912707,STATION ANCASTER,2024-02-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
912707,STATION ANCASTER,2024-02-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
912707,STATION ANCASTER,2024-02-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
912707,STATION ANCASTER,2024-02-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
912707,STATION ANCASTER,2024-02-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
912707,STATION ANCASTER,2024-02-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
912707,STATION ANCASTER,2024-02-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
912707,STATION ANCASTER,2024-02-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.6
912707,STATION ANCASTER,2024-02-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.98
912707,STATION ANCASTER,2024-02-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.83
912707,STATION ANCASTER,2024-02-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
912707,STATION ANCASTER,2024-02-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
912707,STATION ANCASTER,2024-02-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
912707,STATION ANCASTER,2024-02-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
912707,STATION ANCASTER,2024-02-17T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
912707,STATION ANCASTER,2024-02-17T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
912707,STATION ANCASTER,2024-02-17T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
912707,STATION ANCASTER,2024-02-17T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
912707,STATION ANCASTER,2024-02-17T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
912707,STATION ANCASTER,2024-02-17T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.97
912707,STATION ANCASTER,2024-02-17T00:30:00.000+00:00,feeder,4,N Current (RMS),A,33.9
912707,STATION ANCASTER,2024-02-17T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
912707,STATION ANCASTER,2024-02-17T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
912707,STATION ANCASTER,2024-02-17T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
912707,STATION ANCASTER,2024-02-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
912707,STATION ANCASTER,2024-02-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
912707,STATION ANCASTER,2024-02-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
912707,STATION ANCASTER,2024-02-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
912707,STATION ANCASTER,2024-02-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
912707,STATION ANCASTER,2024-02-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
912707,STATION ANCASTER,2024-02-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,10.9
912707,STATION ANCASTER,2024-02-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
912707,STATION ANCASTER,2024-02-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
912707,STATION ANCASTER,2024-02-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
912707,STATION ANCASTER,2024-02-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
912707,STATION ANCASTER,2024-02-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
912707,STATION ANCASTER,2024-02-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
912707,STATION ANCASTER,2024-02-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
912707,STATION ANCASTER,2024-02-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.15
912707,STATION ANCASTER,2024-02-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.11
912707,STATION ANCASTER,2024-02-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,52.5
912707,STATION ANCASTER,2024-02-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
912707,STATION ANCASTER,2024-02-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
912707,STATION ANCASTER,2024-02-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
912707,STATION ANCASTER,2024-02-17T00:30:00.000+00:00,transformer,,Temperature,C,20.6
912707,STATION ANCASTER,2024-02-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
912707,STATION ANCASTER,2024-02-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
912707,STATION ANCASTER,2024-02-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
912707,STATION ANCASTER,2024-02-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
912707,STATION ANCASTER,2024-02-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
912707,STATION ANCASTER,2024-02-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
912707,STATION ANCASTER,2024-02-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
912707,STATION ANCASTER,2024-02-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
912707,STATION ANCASTER,2024-02-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
912707,STATION ANCASTER,2024-02-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.1
912707,STATION ANCASTER,2024-02-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.53
912707,STATION ANCASTER,2024-02-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.77
912707,STATION ANCASTER,2024-02-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
912707,STATION ANCASTER,2024-02-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
912707,STATION ANCASTER,2024-02-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
912707,STATION ANCASTER,2024-02-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
912707,STATION ANCASTER,2024-02-17T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
912707,STATION ANCASTER,2024-02-17T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
912707,STATION ANCASTER,2024-02-17T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
912707,STATION ANCASTER,2024-02-17T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
912707,STATION ANCASTER,2024-02-17T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.58
912707,STATION ANCASTER,2024-02-17T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
912707,STATION ANCASTER,2024-02-17T00:20:00.000+00:00,feeder,4,N Current (RMS),A,19.6
912707,STATION ANCASTER,2024-02-17T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
912707,STATION ANCASTER,2024-02-17T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
912707,STATION ANCASTER,2024-02-17T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
912707,STATION ANCASTER,2024-02-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
912707,STATION ANCASTER,2024-02-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
912707,STATION ANCASTER,2024-02-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
912707,STATION ANCASTER,2024-02-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
912707,STATION ANCASTER,2024-02-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
912707,STATION ANCASTER,2024-02-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
