Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912707,STATION ANCASTER,2024-02-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,14.6
912707,STATION ANCASTER,2024-02-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
912707,STATION ANCASTER,2024-02-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
912707,STATION ANCASTER,2024-02-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
912707,STATION ANCASTER,2024-02-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
912707,STATION ANCASTER,2024-02-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
912707,STATION ANCASTER,2024-02-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
912707,STATION ANCASTER,2024-02-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
912707,STATION ANCASTER,2024-02-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.21
912707,STATION ANCASTER,2024-02-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.04
912707,STATION ANCASTER,2024-02-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,54.8
912707,STATION ANCASTER,2024-02-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
912707,STATION ANCASTER,2024-02-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
912707,STATION ANCASTER,2024-02-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.3
912707,STATION ANCASTER,2024-02-17T00:20:00.000+00:00,transformer,,Temperature,C,20.6
912707,STATION ANCASTER,2024-02-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
912707,STATION ANCASTER,2024-02-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
912707,STATION ANCASTER,2024-02-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
912707,STATION ANCASTER,2024-02-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
912707,STATION ANCASTER,2024-02-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
912707,STATION ANCASTER,2024-02-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
912707,STATION ANCASTER,2024-02-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
912707,STATION ANCASTER,2024-02-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
912707,STATION ANCASTER,2024-02-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
912707,STATION ANCASTER,2024-02-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.05
912707,STATION ANCASTER,2024-02-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.15
912707,STATION ANCASTER,2024-02-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.5
912707,STATION ANCASTER,2024-02-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
912707,STATION ANCASTER,2024-02-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
912707,STATION ANCASTER,2024-02-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
912707,STATION ANCASTER,2024-02-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
912707,STATION ANCASTER,2024-02-17T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
912707,STATION ANCASTER,2024-02-17T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
912707,STATION ANCASTER,2024-02-17T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
912707,STATION ANCASTER,2024-02-17T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.43
912707,STATION ANCASTER,2024-02-17T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.46
912707,STATION ANCASTER,2024-02-17T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
912707,STATION ANCASTER,2024-02-17T00:10:00.000+00:00,feeder,4,N Current (RMS),A,34.6
912707,STATION ANCASTER,2024-02-17T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
912707,STATION ANCASTER,2024-02-17T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
912707,STATION ANCASTER,2024-02-17T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
912707,STATION ANCASTER,2024-02-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
912707,STATION ANCASTER,2024-02-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
912707,STATION ANCASTER,2024-02-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
912707,STATION ANCASTER,2024-02-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
912707,STATION ANCASTER,2024-02-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
912707,STATION ANCASTER,2024-02-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
912707,STATION ANCASTER,2024-02-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,9.7
912707,STATION ANCASTER,2024-02-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
912707,STATION ANCASTER,2024-02-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
912707,STATION ANCASTER,2024-02-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
912707,STATION ANCASTER,2024-02-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
912707,STATION ANCASTER,2024-02-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
912707,STATION ANCASTER,2024-02-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
912707,STATION ANCASTER,2024-02-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
912707,STATION ANCASTER,2024-02-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.19
912707,STATION ANCASTER,2024-02-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.64
912707,STATION ANCASTER,2024-02-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,51.2
912707,STATION ANCASTER,2024-02-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
912707,STATION ANCASTER,2024-02-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
912707,STATION ANCASTER,2024-02-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
912707,STATION ANCASTER,2024-02-17T00:10:00.000+00:00,transformer,,Temperature,C,20.6
912707,STATION ANCASTER,2024-02-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
912707,STATION ANCASTER,2024-02-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
912707,STATION ANCASTER,2024-02-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
912707,STATION ANCASTER,2024-02-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
912707,STATION ANCASTER,2024-02-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
912707,STATION ANCASTER,2024-02-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
912707,STATION ANCASTER,2024-02-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
912707,STATION ANCASTER,2024-02-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
912707,STATION ANCASTER,2024-02-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
912707,STATION ANCASTER,2024-02-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.54
912707,STATION ANCASTER,2024-02-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.98
912707,STATION ANCASTER,2024-02-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.11
912707,STATION ANCASTER,2024-02-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
912707,STATION ANCASTER,2024-02-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
912707,STATION ANCASTER,2024-02-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
912707,STATION ANCASTER,2024-02-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
912707,STATION ANCASTER,2024-02-17T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
912707,STATION ANCASTER,2024-02-17T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
912707,STATION ANCASTER,2024-02-17T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
912707,STATION ANCASTER,2024-02-17T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
912707,STATION ANCASTER,2024-02-17T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.51
912707,STATION ANCASTER,2024-02-17T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
912707,STATION ANCASTER,2024-02-17T00:00:00.000+00:00,feeder,4,N Current (RMS),A,13.9
912707,STATION ANCASTER,2024-02-17T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
912707,STATION ANCASTER,2024-02-17T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
912707,STATION ANCASTER,2024-02-17T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
912707,STATION ANCASTER,2024-02-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
912707,STATION ANCASTER,2024-02-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
912707,STATION ANCASTER,2024-02-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
912707,STATION ANCASTER,2024-02-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
912707,STATION ANCASTER,2024-02-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
912707,STATION ANCASTER,2024-02-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
912707,STATION ANCASTER,2024-02-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
912707,STATION ANCASTER,2024-02-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
912707,STATION ANCASTER,2024-02-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
912707,STATION ANCASTER,2024-02-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
912707,STATION ANCASTER,2024-02-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
912707,STATION ANCASTER,2024-02-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
912707,STATION ANCASTER,2024-02-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
912707,STATION ANCASTER,2024-02-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
912707,STATION ANCASTER,2024-02-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.19
912707,STATION ANCASTER,2024-02-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.74
912707,STATION ANCASTER,2024-02-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,48.2
912707,STATION ANCASTER,2024-02-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
912707,STATION ANCASTER,2024-02-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
912707,STATION ANCASTER,2024-02-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
912707,STATION ANCASTER,2024-02-17T00:00:00.000+00:00,transformer,,Temperature,C,20.7
912707,STATION ANCASTER,2024-02-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
912707,STATION ANCASTER,2024-02-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
912707,STATION ANCASTER,2024-02-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
912707,STATION ANCASTER,2024-02-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
912707,STATION ANCASTER,2024-02-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
912707,STATION ANCASTER,2024-02-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
912707,STATION ANCASTER,2024-02-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
912707,STATION ANCASTER,2024-02-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
912707,STATION ANCASTER,2024-02-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
912707,STATION ANCASTER,2024-02-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.74
912707,STATION ANCASTER,2024-02-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.3
912707,STATION ANCASTER,2024-02-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.73
912707,STATION ANCASTER,2024-02-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
912707,STATION ANCASTER,2024-02-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
912707,STATION ANCASTER,2024-02-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
912707,STATION ANCASTER,2024-02-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
912707,STATION ANCASTER,2024-02-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
912707,STATION ANCASTER,2024-02-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
912707,STATION ANCASTER,2024-02-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
912707,STATION ANCASTER,2024-02-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
912707,STATION ANCASTER,2024-02-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.1
912707,STATION ANCASTER,2024-02-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
912707,STATION ANCASTER,2024-02-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,6.7
912707,STATION ANCASTER,2024-02-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
912707,STATION ANCASTER,2024-02-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
912707,STATION ANCASTER,2024-02-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
912707,STATION ANCASTER,2024-02-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
912707,STATION ANCASTER,2024-02-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
912707,STATION ANCASTER,2024-02-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
912707,STATION ANCASTER,2024-02-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
912707,STATION ANCASTER,2024-02-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
912707,STATION ANCASTER,2024-02-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
912707,STATION ANCASTER,2024-02-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,8.7
912707,STATION ANCASTER,2024-02-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
912707,STATION ANCASTER,2024-02-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
912707,STATION ANCASTER,2024-02-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
912707,STATION ANCASTER,2024-02-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
912707,STATION ANCASTER,2024-02-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
912707,STATION ANCASTER,2024-02-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
912707,STATION ANCASTER,2024-02-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
912707,STATION ANCASTER,2024-02-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.36
912707,STATION ANCASTER,2024-02-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.15
912707,STATION ANCASTER,2024-02-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,53.6
912707,STATION ANCASTER,2024-02-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
912707,STATION ANCASTER,2024-02-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
912707,STATION ANCASTER,2024-02-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
912707,STATION ANCASTER,2024-02-18T23:50:00.000+00:00,transformer,,Temperature,C,20.4
912707,STATION ANCASTER,2024-02-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
912707,STATION ANCASTER,2024-02-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
912707,STATION ANCASTER,2024-02-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
912707,STATION ANCASTER,2024-02-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
912707,STATION ANCASTER,2024-02-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
912707,STATION ANCASTER,2024-02-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
912707,STATION ANCASTER,2024-02-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
912707,STATION ANCASTER,2024-02-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
912707,STATION ANCASTER,2024-02-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
912707,STATION ANCASTER,2024-02-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.24
912707,STATION ANCASTER,2024-02-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.88
912707,STATION ANCASTER,2024-02-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.03
912707,STATION ANCASTER,2024-02-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
912707,STATION ANCASTER,2024-02-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
912707,STATION ANCASTER,2024-02-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
912707,STATION ANCASTER,2024-02-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
912707,STATION ANCASTER,2024-02-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
912707,STATION ANCASTER,2024-02-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
912707,STATION ANCASTER,2024-02-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
912707,STATION ANCASTER,2024-02-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.14
912707,STATION ANCASTER,2024-02-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
912707,STATION ANCASTER,2024-02-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.14
912707,STATION ANCASTER,2024-02-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
912707,STATION ANCASTER,2024-02-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
912707,STATION ANCASTER,2024-02-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
912707,STATION ANCASTER,2024-02-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
912707,STATION ANCASTER,2024-02-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
912707,STATION ANCASTER,2024-02-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
912707,STATION ANCASTER,2024-02-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
912707,STATION ANCASTER,2024-02-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
912707,STATION ANCASTER,2024-02-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
912707,STATION ANCASTER,2024-02-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
912707,STATION ANCASTER,2024-02-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
912707,STATION ANCASTER,2024-02-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
912707,STATION ANCASTER,2024-02-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
912707,STATION ANCASTER,2024-02-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
912707,STATION ANCASTER,2024-02-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
912707,STATION ANCASTER,2024-02-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
912707,STATION ANCASTER,2024-02-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
912707,STATION ANCASTER,2024-02-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
912707,STATION ANCASTER,2024-02-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.79
912707,STATION ANCASTER,2024-02-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
912707,STATION ANCASTER,2024-02-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,41.5
912707,STATION ANCASTER,2024-02-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
912707,STATION ANCASTER,2024-02-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
912707,STATION ANCASTER,2024-02-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
912707,STATION ANCASTER,2024-02-18T23:40:00.000+00:00,transformer,,Temperature,C,20.4
912707,STATION ANCASTER,2024-02-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
912707,STATION ANCASTER,2024-02-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
912707,STATION ANCASTER,2024-02-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
912707,STATION ANCASTER,2024-02-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
912707,STATION ANCASTER,2024-02-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
912707,STATION ANCASTER,2024-02-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
912707,STATION ANCASTER,2024-02-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
912707,STATION ANCASTER,2024-02-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
912707,STATION ANCASTER,2024-02-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
912707,STATION ANCASTER,2024-02-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.69
912707,STATION ANCASTER,2024-02-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.77
912707,STATION ANCASTER,2024-02-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.11
912707,STATION ANCASTER,2024-02-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
912707,STATION ANCASTER,2024-02-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
912707,STATION ANCASTER,2024-02-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
912707,STATION ANCASTER,2024-02-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
912707,STATION ANCASTER,2024-02-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
912707,STATION ANCASTER,2024-02-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
912707,STATION ANCASTER,2024-02-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
912707,STATION ANCASTER,2024-02-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.26
912707,STATION ANCASTER,2024-02-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.87
912707,STATION ANCASTER,2024-02-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
912707,STATION ANCASTER,2024-02-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
912707,STATION ANCASTER,2024-02-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
912707,STATION ANCASTER,2024-02-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
912707,STATION ANCASTER,2024-02-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
912707,STATION ANCASTER,2024-02-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
912707,STATION ANCASTER,2024-02-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
912707,STATION ANCASTER,2024-02-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
912707,STATION ANCASTER,2024-02-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
912707,STATION ANCASTER,2024-02-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
912707,STATION ANCASTER,2024-02-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,18.2
912707,STATION ANCASTER,2024-02-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
912707,STATION ANCASTER,2024-02-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
912707,STATION ANCASTER,2024-02-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
912707,STATION ANCASTER,2024-02-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
912707,STATION ANCASTER,2024-02-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
912707,STATION ANCASTER,2024-02-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
912707,STATION ANCASTER,2024-02-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
912707,STATION ANCASTER,2024-02-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
912707,STATION ANCASTER,2024-02-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
912707,STATION ANCASTER,2024-02-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,32.3
912707,STATION ANCASTER,2024-02-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
912707,STATION ANCASTER,2024-02-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
912707,STATION ANCASTER,2024-02-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
912707,STATION ANCASTER,2024-02-18T23:30:00.000+00:00,transformer,,Temperature,C,20.4
912707,STATION ANCASTER,2024-02-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
912707,STATION ANCASTER,2024-02-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
912707,STATION ANCASTER,2024-02-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
912707,STATION ANCASTER,2024-02-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
912707,STATION ANCASTER,2024-02-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
912707,STATION ANCASTER,2024-02-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
912707,STATION ANCASTER,2024-02-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
912707,STATION ANCASTER,2024-02-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
912707,STATION ANCASTER,2024-02-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
912707,STATION ANCASTER,2024-02-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.83
912707,STATION ANCASTER,2024-02-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.27
912707,STATION ANCASTER,2024-02-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.08
912707,STATION ANCASTER,2024-02-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
912707,STATION ANCASTER,2024-02-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
912707,STATION ANCASTER,2024-02-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
912707,STATION ANCASTER,2024-02-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
912707,STATION ANCASTER,2024-02-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
912707,STATION ANCASTER,2024-02-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
912707,STATION ANCASTER,2024-02-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
912707,STATION ANCASTER,2024-02-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
912707,STATION ANCASTER,2024-02-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.13
912707,STATION ANCASTER,2024-02-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
912707,STATION ANCASTER,2024-02-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
912707,STATION ANCASTER,2024-02-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
912707,STATION ANCASTER,2024-02-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
912707,STATION ANCASTER,2024-02-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
912707,STATION ANCASTER,2024-02-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
912707,STATION ANCASTER,2024-02-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
912707,STATION ANCASTER,2024-02-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
912707,STATION ANCASTER,2024-02-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
912707,STATION ANCASTER,2024-02-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
912707,STATION ANCASTER,2024-02-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
912707,STATION ANCASTER,2024-02-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,16.3
912707,STATION ANCASTER,2024-02-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
912707,STATION ANCASTER,2024-02-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
912707,STATION ANCASTER,2024-02-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
912707,STATION ANCASTER,2024-02-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
912707,STATION ANCASTER,2024-02-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
912707,STATION ANCASTER,2024-02-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
912707,STATION ANCASTER,2024-02-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
912707,STATION ANCASTER,2024-02-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
912707,STATION ANCASTER,2024-02-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.27
912707,STATION ANCASTER,2024-02-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,35.4
912707,STATION ANCASTER,2024-02-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
912707,STATION ANCASTER,2024-02-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
912707,STATION ANCASTER,2024-02-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
912707,STATION ANCASTER,2024-02-18T23:20:00.000+00:00,transformer,,Temperature,C,20.4
912707,STATION ANCASTER,2024-02-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
912707,STATION ANCASTER,2024-02-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
912707,STATION ANCASTER,2024-02-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
912707,STATION ANCASTER,2024-02-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
912707,STATION ANCASTER,2024-02-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
912707,STATION ANCASTER,2024-02-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
912707,STATION ANCASTER,2024-02-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
912707,STATION ANCASTER,2024-02-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
912707,STATION ANCASTER,2024-02-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
912707,STATION ANCASTER,2024-02-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.83
912707,STATION ANCASTER,2024-02-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
912707,STATION ANCASTER,2024-02-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.11
912707,STATION ANCASTER,2024-02-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
912707,STATION ANCASTER,2024-02-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
912707,STATION ANCASTER,2024-02-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
912707,STATION ANCASTER,2024-02-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
912707,STATION ANCASTER,2024-02-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
912707,STATION ANCASTER,2024-02-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
912707,STATION ANCASTER,2024-02-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
912707,STATION ANCASTER,2024-02-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
912707,STATION ANCASTER,2024-02-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
912707,STATION ANCASTER,2024-02-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.51
912707,STATION ANCASTER,2024-02-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,23.6
912707,STATION ANCASTER,2024-02-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
912707,STATION ANCASTER,2024-02-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
912707,STATION ANCASTER,2024-02-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
912707,STATION ANCASTER,2024-02-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
912707,STATION ANCASTER,2024-02-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
912707,STATION ANCASTER,2024-02-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
912707,STATION ANCASTER,2024-02-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
912707,STATION ANCASTER,2024-02-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
912707,STATION ANCASTER,2024-02-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
912707,STATION ANCASTER,2024-02-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,10.1
912707,STATION ANCASTER,2024-02-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
912707,STATION ANCASTER,2024-02-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
912707,STATION ANCASTER,2024-02-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
912707,STATION ANCASTER,2024-02-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
912707,STATION ANCASTER,2024-02-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
912707,STATION ANCASTER,2024-02-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
912707,STATION ANCASTER,2024-02-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
912707,STATION ANCASTER,2024-02-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
912707,STATION ANCASTER,2024-02-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.33
912707,STATION ANCASTER,2024-02-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,40.2
912707,STATION ANCASTER,2024-02-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
912707,STATION ANCASTER,2024-02-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
912707,STATION ANCASTER,2024-02-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
912707,STATION ANCASTER,2024-02-18T23:10:00.000+00:00,transformer,,Temperature,C,20.4
912707,STATION ANCASTER,2024-02-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
912707,STATION ANCASTER,2024-02-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
912707,STATION ANCASTER,2024-02-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
912707,STATION ANCASTER,2024-02-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
912707,STATION ANCASTER,2024-02-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
912707,STATION ANCASTER,2024-02-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
912707,STATION ANCASTER,2024-02-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
912707,STATION ANCASTER,2024-02-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
912707,STATION ANCASTER,2024-02-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
912707,STATION ANCASTER,2024-02-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
912707,STATION ANCASTER,2024-02-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.78
912707,STATION ANCASTER,2024-02-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.8
912707,STATION ANCASTER,2024-02-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
912707,STATION ANCASTER,2024-02-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
912707,STATION ANCASTER,2024-02-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
912707,STATION ANCASTER,2024-02-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
912707,STATION ANCASTER,2024-02-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
912707,STATION ANCASTER,2024-02-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
912707,STATION ANCASTER,2024-02-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
912707,STATION ANCASTER,2024-02-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
912707,STATION ANCASTER,2024-02-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.18
912707,STATION ANCASTER,2024-02-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.37
912707,STATION ANCASTER,2024-02-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
912707,STATION ANCASTER,2024-02-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
912707,STATION ANCASTER,2024-02-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
912707,STATION ANCASTER,2024-02-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
912707,STATION ANCASTER,2024-02-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
912707,STATION ANCASTER,2024-02-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
912707,STATION ANCASTER,2024-02-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
912707,STATION ANCASTER,2024-02-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
912707,STATION ANCASTER,2024-02-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
912707,STATION ANCASTER,2024-02-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
912707,STATION ANCASTER,2024-02-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
912707,STATION ANCASTER,2024-02-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
912707,STATION ANCASTER,2024-02-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
912707,STATION ANCASTER,2024-02-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
912707,STATION ANCASTER,2024-02-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
912707,STATION ANCASTER,2024-02-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
912707,STATION ANCASTER,2024-02-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
912707,STATION ANCASTER,2024-02-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
912707,STATION ANCASTER,2024-02-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
912707,STATION ANCASTER,2024-02-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.26
912707,STATION ANCASTER,2024-02-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,40.4
912707,STATION ANCASTER,2024-02-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
912707,STATION ANCASTER,2024-02-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
912707,STATION ANCASTER,2024-02-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
912707,STATION ANCASTER,2024-02-18T23:00:00.000+00:00,transformer,,Temperature,C,20.4
912707,STATION ANCASTER,2024-02-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
912707,STATION ANCASTER,2024-02-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
912707,STATION ANCASTER,2024-02-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
912707,STATION ANCASTER,2024-02-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
912707,STATION ANCASTER,2024-02-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
912707,STATION ANCASTER,2024-02-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
912707,STATION ANCASTER,2024-02-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
912707,STATION ANCASTER,2024-02-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
912707,STATION ANCASTER,2024-02-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
912707,STATION ANCASTER,2024-02-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.47
912707,STATION ANCASTER,2024-02-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.41
912707,STATION ANCASTER,2024-02-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.71
912707,STATION ANCASTER,2024-02-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
912707,STATION ANCASTER,2024-02-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
912707,STATION ANCASTER,2024-02-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
912707,STATION ANCASTER,2024-02-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
912707,STATION ANCASTER,2024-02-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
912707,STATION ANCASTER,2024-02-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
912707,STATION ANCASTER,2024-02-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
912707,STATION ANCASTER,2024-02-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
912707,STATION ANCASTER,2024-02-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.05
912707,STATION ANCASTER,2024-02-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.8
912707,STATION ANCASTER,2024-02-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,65.7
912707,STATION ANCASTER,2024-02-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
912707,STATION ANCASTER,2024-02-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
912707,STATION ANCASTER,2024-02-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.3
912707,STATION ANCASTER,2024-02-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
912707,STATION ANCASTER,2024-02-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
912707,STATION ANCASTER,2024-02-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
912707,STATION ANCASTER,2024-02-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
912707,STATION ANCASTER,2024-02-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
912707,STATION ANCASTER,2024-02-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.36
912707,STATION ANCASTER,2024-02-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,14.7
912707,STATION ANCASTER,2024-02-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
912707,STATION ANCASTER,2024-02-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
912707,STATION ANCASTER,2024-02-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
912707,STATION ANCASTER,2024-02-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
912707,STATION ANCASTER,2024-02-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
912707,STATION ANCASTER,2024-02-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
912707,STATION ANCASTER,2024-02-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
912707,STATION ANCASTER,2024-02-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
912707,STATION ANCASTER,2024-02-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
912707,STATION ANCASTER,2024-02-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,35.3
912707,STATION ANCASTER,2024-02-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
912707,STATION ANCASTER,2024-02-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
912707,STATION ANCASTER,2024-02-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
912707,STATION ANCASTER,2024-02-18T22:50:00.000+00:00,transformer,,Temperature,C,20.4
912707,STATION ANCASTER,2024-02-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
912707,STATION ANCASTER,2024-02-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
912707,STATION ANCASTER,2024-02-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
912707,STATION ANCASTER,2024-02-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
912707,STATION ANCASTER,2024-02-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
912707,STATION ANCASTER,2024-02-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
912707,STATION ANCASTER,2024-02-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
912707,STATION ANCASTER,2024-02-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
912707,STATION ANCASTER,2024-02-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
912707,STATION ANCASTER,2024-02-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.53
912707,STATION ANCASTER,2024-02-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.87
912707,STATION ANCASTER,2024-02-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.96
912707,STATION ANCASTER,2024-02-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
912707,STATION ANCASTER,2024-02-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
912707,STATION ANCASTER,2024-02-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
912707,STATION ANCASTER,2024-02-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
912707,STATION ANCASTER,2024-02-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
912707,STATION ANCASTER,2024-02-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
912707,STATION ANCASTER,2024-02-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
912707,STATION ANCASTER,2024-02-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
912707,STATION ANCASTER,2024-02-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.17
912707,STATION ANCASTER,2024-02-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,79.4
912707,STATION ANCASTER,2024-02-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
912707,STATION ANCASTER,2024-02-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
912707,STATION ANCASTER,2024-02-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.2
912707,STATION ANCASTER,2024-02-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
912707,STATION ANCASTER,2024-02-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
912707,STATION ANCASTER,2024-02-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
912707,STATION ANCASTER,2024-02-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
912707,STATION ANCASTER,2024-02-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
912707,STATION ANCASTER,2024-02-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
912707,STATION ANCASTER,2024-02-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
912707,STATION ANCASTER,2024-02-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
912707,STATION ANCASTER,2024-02-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
912707,STATION ANCASTER,2024-02-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
912707,STATION ANCASTER,2024-02-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
912707,STATION ANCASTER,2024-02-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
912707,STATION ANCASTER,2024-02-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
912707,STATION ANCASTER,2024-02-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
912707,STATION ANCASTER,2024-02-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
912707,STATION ANCASTER,2024-02-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.21
912707,STATION ANCASTER,2024-02-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,35.7
912707,STATION ANCASTER,2024-02-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
912707,STATION ANCASTER,2024-02-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
912707,STATION ANCASTER,2024-02-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
912707,STATION ANCASTER,2024-02-18T22:40:00.000+00:00,transformer,,Temperature,C,20.4
912707,STATION ANCASTER,2024-02-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
912707,STATION ANCASTER,2024-02-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
912707,STATION ANCASTER,2024-02-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
912707,STATION ANCASTER,2024-02-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
912707,STATION ANCASTER,2024-02-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
912707,STATION ANCASTER,2024-02-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
912707,STATION ANCASTER,2024-02-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
912707,STATION ANCASTER,2024-02-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
912707,STATION ANCASTER,2024-02-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
912707,STATION ANCASTER,2024-02-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.57
912707,STATION ANCASTER,2024-02-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.4
912707,STATION ANCASTER,2024-02-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.92
912707,STATION ANCASTER,2024-02-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
912707,STATION ANCASTER,2024-02-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
912707,STATION ANCASTER,2024-02-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
912707,STATION ANCASTER,2024-02-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
912707,STATION ANCASTER,2024-02-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
912707,STATION ANCASTER,2024-02-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
912707,STATION ANCASTER,2024-02-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
912707,STATION ANCASTER,2024-02-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
912707,STATION ANCASTER,2024-02-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.47
912707,STATION ANCASTER,2024-02-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.48
912707,STATION ANCASTER,2024-02-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,79.2
912707,STATION ANCASTER,2024-02-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
912707,STATION ANCASTER,2024-02-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
912707,STATION ANCASTER,2024-02-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.5
912707,STATION ANCASTER,2024-02-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
912707,STATION ANCASTER,2024-02-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
912707,STATION ANCASTER,2024-02-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
912707,STATION ANCASTER,2024-02-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
912707,STATION ANCASTER,2024-02-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
912707,STATION ANCASTER,2024-02-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.83
912707,STATION ANCASTER,2024-02-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,14.4
912707,STATION ANCASTER,2024-02-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
912707,STATION ANCASTER,2024-02-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
912707,STATION ANCASTER,2024-02-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
912707,STATION ANCASTER,2024-02-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
912707,STATION ANCASTER,2024-02-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
912707,STATION ANCASTER,2024-02-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
912707,STATION ANCASTER,2024-02-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
912707,STATION ANCASTER,2024-02-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
912707,STATION ANCASTER,2024-02-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.67
912707,STATION ANCASTER,2024-02-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,39.8
912707,STATION ANCASTER,2024-02-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
912707,STATION ANCASTER,2024-02-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
912707,STATION ANCASTER,2024-02-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
912707,STATION ANCASTER,2024-02-18T22:30:00.000+00:00,transformer,,Temperature,C,20.4
912707,STATION ANCASTER,2024-02-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
912707,STATION ANCASTER,2024-02-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
912707,STATION ANCASTER,2024-02-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
912707,STATION ANCASTER,2024-02-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
912707,STATION ANCASTER,2024-02-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
912707,STATION ANCASTER,2024-02-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
912707,STATION ANCASTER,2024-02-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
912707,STATION ANCASTER,2024-02-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
912707,STATION ANCASTER,2024-02-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
912707,STATION ANCASTER,2024-02-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.81
912707,STATION ANCASTER,2024-02-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.3
912707,STATION ANCASTER,2024-02-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.99
912707,STATION ANCASTER,2024-02-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,123.0
912707,STATION ANCASTER,2024-02-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
912707,STATION ANCASTER,2024-02-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
