Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912707,STATION ANCASTER,2024-02-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
912707,STATION ANCASTER,2024-02-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
912707,STATION ANCASTER,2024-02-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
912707,STATION ANCASTER,2024-02-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
912707,STATION ANCASTER,2024-02-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
912707,STATION ANCASTER,2024-02-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
912707,STATION ANCASTER,2024-02-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.29
912707,STATION ANCASTER,2024-02-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,75.2
912707,STATION ANCASTER,2024-02-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
912707,STATION ANCASTER,2024-02-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
912707,STATION ANCASTER,2024-02-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.1
912707,STATION ANCASTER,2024-02-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
912707,STATION ANCASTER,2024-02-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
912707,STATION ANCASTER,2024-02-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
912707,STATION ANCASTER,2024-02-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
912707,STATION ANCASTER,2024-02-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
912707,STATION ANCASTER,2024-02-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
912707,STATION ANCASTER,2024-02-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,17.1
912707,STATION ANCASTER,2024-02-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
912707,STATION ANCASTER,2024-02-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
912707,STATION ANCASTER,2024-02-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
912707,STATION ANCASTER,2024-02-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
912707,STATION ANCASTER,2024-02-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
912707,STATION ANCASTER,2024-02-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
912707,STATION ANCASTER,2024-02-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
912707,STATION ANCASTER,2024-02-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.97
912707,STATION ANCASTER,2024-02-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,44.1
912707,STATION ANCASTER,2024-02-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
912707,STATION ANCASTER,2024-02-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
912707,STATION ANCASTER,2024-02-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
912707,STATION ANCASTER,2024-02-18T22:20:00.000+00:00,transformer,,Temperature,C,20.4
912707,STATION ANCASTER,2024-02-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
912707,STATION ANCASTER,2024-02-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
912707,STATION ANCASTER,2024-02-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
912707,STATION ANCASTER,2024-02-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
912707,STATION ANCASTER,2024-02-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
912707,STATION ANCASTER,2024-02-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
912707,STATION ANCASTER,2024-02-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
912707,STATION ANCASTER,2024-02-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
912707,STATION ANCASTER,2024-02-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
912707,STATION ANCASTER,2024-02-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.3
912707,STATION ANCASTER,2024-02-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.54
912707,STATION ANCASTER,2024-02-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.58
912707,STATION ANCASTER,2024-02-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,120.6
912707,STATION ANCASTER,2024-02-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
912707,STATION ANCASTER,2024-02-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
912707,STATION ANCASTER,2024-02-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
912707,STATION ANCASTER,2024-02-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
912707,STATION ANCASTER,2024-02-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
912707,STATION ANCASTER,2024-02-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
912707,STATION ANCASTER,2024-02-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.62
912707,STATION ANCASTER,2024-02-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.58
912707,STATION ANCASTER,2024-02-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.18
912707,STATION ANCASTER,2024-02-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,68.4
912707,STATION ANCASTER,2024-02-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
912707,STATION ANCASTER,2024-02-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
912707,STATION ANCASTER,2024-02-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.6
912707,STATION ANCASTER,2024-02-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
912707,STATION ANCASTER,2024-02-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
912707,STATION ANCASTER,2024-02-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
912707,STATION ANCASTER,2024-02-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
912707,STATION ANCASTER,2024-02-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
912707,STATION ANCASTER,2024-02-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
912707,STATION ANCASTER,2024-02-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,16.2
912707,STATION ANCASTER,2024-02-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
912707,STATION ANCASTER,2024-02-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
912707,STATION ANCASTER,2024-02-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
912707,STATION ANCASTER,2024-02-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
912707,STATION ANCASTER,2024-02-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
912707,STATION ANCASTER,2024-02-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
912707,STATION ANCASTER,2024-02-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
912707,STATION ANCASTER,2024-02-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
912707,STATION ANCASTER,2024-02-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
912707,STATION ANCASTER,2024-02-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,35.4
912707,STATION ANCASTER,2024-02-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
912707,STATION ANCASTER,2024-02-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
912707,STATION ANCASTER,2024-02-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
912707,STATION ANCASTER,2024-02-18T22:10:00.000+00:00,transformer,,Temperature,C,20.4
912707,STATION ANCASTER,2024-02-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
912707,STATION ANCASTER,2024-02-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
912707,STATION ANCASTER,2024-02-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
912707,STATION ANCASTER,2024-02-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
912707,STATION ANCASTER,2024-02-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
912707,STATION ANCASTER,2024-02-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
912707,STATION ANCASTER,2024-02-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
912707,STATION ANCASTER,2024-02-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
912707,STATION ANCASTER,2024-02-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
912707,STATION ANCASTER,2024-02-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.1
912707,STATION ANCASTER,2024-02-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.05
912707,STATION ANCASTER,2024-02-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.23
912707,STATION ANCASTER,2024-02-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
912707,STATION ANCASTER,2024-02-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
912707,STATION ANCASTER,2024-02-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
912707,STATION ANCASTER,2024-02-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
912707,STATION ANCASTER,2024-02-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
912707,STATION ANCASTER,2024-02-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
912707,STATION ANCASTER,2024-02-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
912707,STATION ANCASTER,2024-02-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.77
912707,STATION ANCASTER,2024-02-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
912707,STATION ANCASTER,2024-02-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.6
912707,STATION ANCASTER,2024-02-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,61.4
912707,STATION ANCASTER,2024-02-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
912707,STATION ANCASTER,2024-02-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
912707,STATION ANCASTER,2024-02-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.4
912707,STATION ANCASTER,2024-02-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
912707,STATION ANCASTER,2024-02-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
912707,STATION ANCASTER,2024-02-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
912707,STATION ANCASTER,2024-02-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
912707,STATION ANCASTER,2024-02-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
912707,STATION ANCASTER,2024-02-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
912707,STATION ANCASTER,2024-02-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
912707,STATION ANCASTER,2024-02-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
912707,STATION ANCASTER,2024-02-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
912707,STATION ANCASTER,2024-02-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
912707,STATION ANCASTER,2024-02-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
912707,STATION ANCASTER,2024-02-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
912707,STATION ANCASTER,2024-02-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
912707,STATION ANCASTER,2024-02-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
912707,STATION ANCASTER,2024-02-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
912707,STATION ANCASTER,2024-02-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.2
912707,STATION ANCASTER,2024-02-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,32.1
912707,STATION ANCASTER,2024-02-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
912707,STATION ANCASTER,2024-02-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
912707,STATION ANCASTER,2024-02-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
912707,STATION ANCASTER,2024-02-18T22:00:00.000+00:00,transformer,,Temperature,C,20.5
912707,STATION ANCASTER,2024-02-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
912707,STATION ANCASTER,2024-02-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
912707,STATION ANCASTER,2024-02-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
912707,STATION ANCASTER,2024-02-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
912707,STATION ANCASTER,2024-02-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
912707,STATION ANCASTER,2024-02-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
912707,STATION ANCASTER,2024-02-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
912707,STATION ANCASTER,2024-02-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
912707,STATION ANCASTER,2024-02-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
912707,STATION ANCASTER,2024-02-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.4
912707,STATION ANCASTER,2024-02-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.71
912707,STATION ANCASTER,2024-02-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.39
912707,STATION ANCASTER,2024-02-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
912707,STATION ANCASTER,2024-02-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
912707,STATION ANCASTER,2024-02-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
912707,STATION ANCASTER,2024-02-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
912707,STATION ANCASTER,2024-02-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
912707,STATION ANCASTER,2024-02-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
912707,STATION ANCASTER,2024-02-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.73
912707,STATION ANCASTER,2024-02-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
912707,STATION ANCASTER,2024-02-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.07
912707,STATION ANCASTER,2024-02-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,68.9
912707,STATION ANCASTER,2024-02-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
912707,STATION ANCASTER,2024-02-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
912707,STATION ANCASTER,2024-02-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.6
912707,STATION ANCASTER,2024-02-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
912707,STATION ANCASTER,2024-02-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
912707,STATION ANCASTER,2024-02-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
912707,STATION ANCASTER,2024-02-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
912707,STATION ANCASTER,2024-02-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.52
912707,STATION ANCASTER,2024-02-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
912707,STATION ANCASTER,2024-02-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,23.3
912707,STATION ANCASTER,2024-02-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
912707,STATION ANCASTER,2024-02-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
912707,STATION ANCASTER,2024-02-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
912707,STATION ANCASTER,2024-02-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
912707,STATION ANCASTER,2024-02-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
912707,STATION ANCASTER,2024-02-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
912707,STATION ANCASTER,2024-02-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
912707,STATION ANCASTER,2024-02-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
912707,STATION ANCASTER,2024-02-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
912707,STATION ANCASTER,2024-02-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,38.3
912707,STATION ANCASTER,2024-02-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
912707,STATION ANCASTER,2024-02-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
912707,STATION ANCASTER,2024-02-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
912707,STATION ANCASTER,2024-02-18T21:50:00.000+00:00,transformer,,Temperature,C,20.5
912707,STATION ANCASTER,2024-02-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
912707,STATION ANCASTER,2024-02-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
912707,STATION ANCASTER,2024-02-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
912707,STATION ANCASTER,2024-02-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
912707,STATION ANCASTER,2024-02-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
912707,STATION ANCASTER,2024-02-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
912707,STATION ANCASTER,2024-02-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
912707,STATION ANCASTER,2024-02-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
912707,STATION ANCASTER,2024-02-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
912707,STATION ANCASTER,2024-02-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.15
912707,STATION ANCASTER,2024-02-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.28
912707,STATION ANCASTER,2024-02-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.67
912707,STATION ANCASTER,2024-02-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
912707,STATION ANCASTER,2024-02-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
912707,STATION ANCASTER,2024-02-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
912707,STATION ANCASTER,2024-02-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
912707,STATION ANCASTER,2024-02-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
912707,STATION ANCASTER,2024-02-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
912707,STATION ANCASTER,2024-02-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.82
912707,STATION ANCASTER,2024-02-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
912707,STATION ANCASTER,2024-02-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.11
912707,STATION ANCASTER,2024-02-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,69.6
912707,STATION ANCASTER,2024-02-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
912707,STATION ANCASTER,2024-02-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
912707,STATION ANCASTER,2024-02-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.7
912707,STATION ANCASTER,2024-02-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
912707,STATION ANCASTER,2024-02-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
912707,STATION ANCASTER,2024-02-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
912707,STATION ANCASTER,2024-02-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
912707,STATION ANCASTER,2024-02-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.81
912707,STATION ANCASTER,2024-02-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
912707,STATION ANCASTER,2024-02-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,33.2
912707,STATION ANCASTER,2024-02-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
912707,STATION ANCASTER,2024-02-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
912707,STATION ANCASTER,2024-02-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
912707,STATION ANCASTER,2024-02-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
912707,STATION ANCASTER,2024-02-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
912707,STATION ANCASTER,2024-02-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
912707,STATION ANCASTER,2024-02-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
912707,STATION ANCASTER,2024-02-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
912707,STATION ANCASTER,2024-02-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
912707,STATION ANCASTER,2024-02-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,37.6
912707,STATION ANCASTER,2024-02-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
912707,STATION ANCASTER,2024-02-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
912707,STATION ANCASTER,2024-02-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
912707,STATION ANCASTER,2024-02-18T21:40:00.000+00:00,transformer,,Temperature,C,20.6
912707,STATION ANCASTER,2024-02-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
912707,STATION ANCASTER,2024-02-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
912707,STATION ANCASTER,2024-02-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
912707,STATION ANCASTER,2024-02-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
912707,STATION ANCASTER,2024-02-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
912707,STATION ANCASTER,2024-02-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
912707,STATION ANCASTER,2024-02-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
912707,STATION ANCASTER,2024-02-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
912707,STATION ANCASTER,2024-02-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
912707,STATION ANCASTER,2024-02-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.16
912707,STATION ANCASTER,2024-02-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.77
912707,STATION ANCASTER,2024-02-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.85
912707,STATION ANCASTER,2024-02-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
912707,STATION ANCASTER,2024-02-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
912707,STATION ANCASTER,2024-02-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
912707,STATION ANCASTER,2024-02-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
912707,STATION ANCASTER,2024-02-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
912707,STATION ANCASTER,2024-02-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
912707,STATION ANCASTER,2024-02-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
912707,STATION ANCASTER,2024-02-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
912707,STATION ANCASTER,2024-02-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
912707,STATION ANCASTER,2024-02-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.11
912707,STATION ANCASTER,2024-02-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,78.1
912707,STATION ANCASTER,2024-02-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
912707,STATION ANCASTER,2024-02-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
912707,STATION ANCASTER,2024-02-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.2
912707,STATION ANCASTER,2024-02-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
912707,STATION ANCASTER,2024-02-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
912707,STATION ANCASTER,2024-02-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
912707,STATION ANCASTER,2024-02-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
912707,STATION ANCASTER,2024-02-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.44
912707,STATION ANCASTER,2024-02-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
912707,STATION ANCASTER,2024-02-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,26.6
912707,STATION ANCASTER,2024-02-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
912707,STATION ANCASTER,2024-02-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
912707,STATION ANCASTER,2024-02-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
912707,STATION ANCASTER,2024-02-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
912707,STATION ANCASTER,2024-02-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
912707,STATION ANCASTER,2024-02-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
912707,STATION ANCASTER,2024-02-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
912707,STATION ANCASTER,2024-02-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
912707,STATION ANCASTER,2024-02-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.19
912707,STATION ANCASTER,2024-02-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,40.8
912707,STATION ANCASTER,2024-02-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
912707,STATION ANCASTER,2024-02-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
912707,STATION ANCASTER,2024-02-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
912707,STATION ANCASTER,2024-02-18T21:30:00.000+00:00,transformer,,Temperature,C,20.6
912707,STATION ANCASTER,2024-02-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
912707,STATION ANCASTER,2024-02-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
912707,STATION ANCASTER,2024-02-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
912707,STATION ANCASTER,2024-02-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
912707,STATION ANCASTER,2024-02-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
912707,STATION ANCASTER,2024-02-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
912707,STATION ANCASTER,2024-02-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
912707,STATION ANCASTER,2024-02-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
912707,STATION ANCASTER,2024-02-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
912707,STATION ANCASTER,2024-02-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.1
912707,STATION ANCASTER,2024-02-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.98
912707,STATION ANCASTER,2024-02-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.08
912707,STATION ANCASTER,2024-02-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,112.1
912707,STATION ANCASTER,2024-02-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
912707,STATION ANCASTER,2024-02-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
912707,STATION ANCASTER,2024-02-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
912707,STATION ANCASTER,2024-02-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
912707,STATION ANCASTER,2024-02-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
912707,STATION ANCASTER,2024-02-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
912707,STATION ANCASTER,2024-02-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
912707,STATION ANCASTER,2024-02-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
912707,STATION ANCASTER,2024-02-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.4
912707,STATION ANCASTER,2024-02-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,78.0
912707,STATION ANCASTER,2024-02-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
912707,STATION ANCASTER,2024-02-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
912707,STATION ANCASTER,2024-02-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.1
912707,STATION ANCASTER,2024-02-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
912707,STATION ANCASTER,2024-02-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
912707,STATION ANCASTER,2024-02-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
912707,STATION ANCASTER,2024-02-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
912707,STATION ANCASTER,2024-02-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.63
912707,STATION ANCASTER,2024-02-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
912707,STATION ANCASTER,2024-02-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,17.3
912707,STATION ANCASTER,2024-02-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
912707,STATION ANCASTER,2024-02-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
912707,STATION ANCASTER,2024-02-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
912707,STATION ANCASTER,2024-02-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
912707,STATION ANCASTER,2024-02-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
912707,STATION ANCASTER,2024-02-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
912707,STATION ANCASTER,2024-02-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
912707,STATION ANCASTER,2024-02-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
912707,STATION ANCASTER,2024-02-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
912707,STATION ANCASTER,2024-02-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
912707,STATION ANCASTER,2024-02-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
912707,STATION ANCASTER,2024-02-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
912707,STATION ANCASTER,2024-02-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
912707,STATION ANCASTER,2024-02-18T21:20:00.000+00:00,transformer,,Temperature,C,20.7
912707,STATION ANCASTER,2024-02-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
912707,STATION ANCASTER,2024-02-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
912707,STATION ANCASTER,2024-02-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
912707,STATION ANCASTER,2024-02-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
912707,STATION ANCASTER,2024-02-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
912707,STATION ANCASTER,2024-02-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
912707,STATION ANCASTER,2024-02-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
912707,STATION ANCASTER,2024-02-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
912707,STATION ANCASTER,2024-02-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
912707,STATION ANCASTER,2024-02-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.74
912707,STATION ANCASTER,2024-02-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.92
912707,STATION ANCASTER,2024-02-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.34
912707,STATION ANCASTER,2024-02-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
912707,STATION ANCASTER,2024-02-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
912707,STATION ANCASTER,2024-02-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
912707,STATION ANCASTER,2024-02-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
912707,STATION ANCASTER,2024-02-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
912707,STATION ANCASTER,2024-02-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
912707,STATION ANCASTER,2024-02-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
912707,STATION ANCASTER,2024-02-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
912707,STATION ANCASTER,2024-02-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
912707,STATION ANCASTER,2024-02-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.39
912707,STATION ANCASTER,2024-02-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,64.6
912707,STATION ANCASTER,2024-02-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
912707,STATION ANCASTER,2024-02-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
912707,STATION ANCASTER,2024-02-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
912707,STATION ANCASTER,2024-02-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
912707,STATION ANCASTER,2024-02-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
912707,STATION ANCASTER,2024-02-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
912707,STATION ANCASTER,2024-02-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
912707,STATION ANCASTER,2024-02-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.89
912707,STATION ANCASTER,2024-02-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
912707,STATION ANCASTER,2024-02-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
912707,STATION ANCASTER,2024-02-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
912707,STATION ANCASTER,2024-02-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
912707,STATION ANCASTER,2024-02-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
912707,STATION ANCASTER,2024-02-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
912707,STATION ANCASTER,2024-02-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
912707,STATION ANCASTER,2024-02-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
912707,STATION ANCASTER,2024-02-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
912707,STATION ANCASTER,2024-02-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
912707,STATION ANCASTER,2024-02-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
912707,STATION ANCASTER,2024-02-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
912707,STATION ANCASTER,2024-02-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
912707,STATION ANCASTER,2024-02-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
912707,STATION ANCASTER,2024-02-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
912707,STATION ANCASTER,2024-02-18T21:10:00.000+00:00,transformer,,Temperature,C,20.7
912707,STATION ANCASTER,2024-02-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
912707,STATION ANCASTER,2024-02-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
912707,STATION ANCASTER,2024-02-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
912707,STATION ANCASTER,2024-02-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
912707,STATION ANCASTER,2024-02-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
912707,STATION ANCASTER,2024-02-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
912707,STATION ANCASTER,2024-02-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
912707,STATION ANCASTER,2024-02-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
912707,STATION ANCASTER,2024-02-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
912707,STATION ANCASTER,2024-02-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.59
912707,STATION ANCASTER,2024-02-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.21
912707,STATION ANCASTER,2024-02-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
912707,STATION ANCASTER,2024-02-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
912707,STATION ANCASTER,2024-02-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
912707,STATION ANCASTER,2024-02-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
912707,STATION ANCASTER,2024-02-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
912707,STATION ANCASTER,2024-02-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
912707,STATION ANCASTER,2024-02-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
912707,STATION ANCASTER,2024-02-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
912707,STATION ANCASTER,2024-02-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
912707,STATION ANCASTER,2024-02-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
912707,STATION ANCASTER,2024-02-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.86
912707,STATION ANCASTER,2024-02-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,67.1
912707,STATION ANCASTER,2024-02-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
912707,STATION ANCASTER,2024-02-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
912707,STATION ANCASTER,2024-02-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.4
912707,STATION ANCASTER,2024-02-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
912707,STATION ANCASTER,2024-02-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
912707,STATION ANCASTER,2024-02-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
912707,STATION ANCASTER,2024-02-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
912707,STATION ANCASTER,2024-02-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.12
912707,STATION ANCASTER,2024-02-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
912707,STATION ANCASTER,2024-02-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
912707,STATION ANCASTER,2024-02-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
912707,STATION ANCASTER,2024-02-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
912707,STATION ANCASTER,2024-02-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
912707,STATION ANCASTER,2024-02-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
912707,STATION ANCASTER,2024-02-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
912707,STATION ANCASTER,2024-02-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
912707,STATION ANCASTER,2024-02-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
912707,STATION ANCASTER,2024-02-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
912707,STATION ANCASTER,2024-02-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.72
912707,STATION ANCASTER,2024-02-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,28.2
912707,STATION ANCASTER,2024-02-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
912707,STATION ANCASTER,2024-02-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
912707,STATION ANCASTER,2024-02-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
912707,STATION ANCASTER,2024-02-18T21:00:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
912707,STATION ANCASTER,2024-02-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
912707,STATION ANCASTER,2024-02-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
912707,STATION ANCASTER,2024-02-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
912707,STATION ANCASTER,2024-02-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
912707,STATION ANCASTER,2024-02-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
912707,STATION ANCASTER,2024-02-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
912707,STATION ANCASTER,2024-02-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
912707,STATION ANCASTER,2024-02-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
912707,STATION ANCASTER,2024-02-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
912707,STATION ANCASTER,2024-02-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.73
912707,STATION ANCASTER,2024-02-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.7
912707,STATION ANCASTER,2024-02-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
912707,STATION ANCASTER,2024-02-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
912707,STATION ANCASTER,2024-02-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
912707,STATION ANCASTER,2024-02-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
912707,STATION ANCASTER,2024-02-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
912707,STATION ANCASTER,2024-02-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
912707,STATION ANCASTER,2024-02-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
912707,STATION ANCASTER,2024-02-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
912707,STATION ANCASTER,2024-02-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
912707,STATION ANCASTER,2024-02-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.55
912707,STATION ANCASTER,2024-02-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,95.3
912707,STATION ANCASTER,2024-02-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
912707,STATION ANCASTER,2024-02-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
912707,STATION ANCASTER,2024-02-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,105.9
912707,STATION ANCASTER,2024-02-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
912707,STATION ANCASTER,2024-02-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
912707,STATION ANCASTER,2024-02-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
912707,STATION ANCASTER,2024-02-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
912707,STATION ANCASTER,2024-02-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.47
912707,STATION ANCASTER,2024-02-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
912707,STATION ANCASTER,2024-02-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,24.7
912707,STATION ANCASTER,2024-02-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
912707,STATION ANCASTER,2024-02-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
912707,STATION ANCASTER,2024-02-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
912707,STATION ANCASTER,2024-02-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
912707,STATION ANCASTER,2024-02-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
912707,STATION ANCASTER,2024-02-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
912707,STATION ANCASTER,2024-02-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
912707,STATION ANCASTER,2024-02-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
912707,STATION ANCASTER,2024-02-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.84
912707,STATION ANCASTER,2024-02-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,45.0
912707,STATION ANCASTER,2024-02-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
912707,STATION ANCASTER,2024-02-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
912707,STATION ANCASTER,2024-02-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
912707,STATION ANCASTER,2024-02-18T20:50:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
912707,STATION ANCASTER,2024-02-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
912707,STATION ANCASTER,2024-02-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
912707,STATION ANCASTER,2024-02-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
912707,STATION ANCASTER,2024-02-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
912707,STATION ANCASTER,2024-02-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
912707,STATION ANCASTER,2024-02-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
912707,STATION ANCASTER,2024-02-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
912707,STATION ANCASTER,2024-02-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
912707,STATION ANCASTER,2024-02-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.63
912707,STATION ANCASTER,2024-02-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.92
912707,STATION ANCASTER,2024-02-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.36
912707,STATION ANCASTER,2024-02-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,136.7
912707,STATION ANCASTER,2024-02-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
912707,STATION ANCASTER,2024-02-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
912707,STATION ANCASTER,2024-02-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
912707,STATION ANCASTER,2024-02-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
912707,STATION ANCASTER,2024-02-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
912707,STATION ANCASTER,2024-02-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
912707,STATION ANCASTER,2024-02-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
912707,STATION ANCASTER,2024-02-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
912707,STATION ANCASTER,2024-02-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.03
912707,STATION ANCASTER,2024-02-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,88.9
912707,STATION ANCASTER,2024-02-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
912707,STATION ANCASTER,2024-02-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
912707,STATION ANCASTER,2024-02-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,101.3
912707,STATION ANCASTER,2024-02-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
912707,STATION ANCASTER,2024-02-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
912707,STATION ANCASTER,2024-02-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
912707,STATION ANCASTER,2024-02-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
912707,STATION ANCASTER,2024-02-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.86
912707,STATION ANCASTER,2024-02-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
912707,STATION ANCASTER,2024-02-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,24.8
912707,STATION ANCASTER,2024-02-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
912707,STATION ANCASTER,2024-02-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
912707,STATION ANCASTER,2024-02-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
912707,STATION ANCASTER,2024-02-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
912707,STATION ANCASTER,2024-02-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
912707,STATION ANCASTER,2024-02-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
912707,STATION ANCASTER,2024-02-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
912707,STATION ANCASTER,2024-02-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
912707,STATION ANCASTER,2024-02-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.79
912707,STATION ANCASTER,2024-02-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,46.4
912707,STATION ANCASTER,2024-02-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
912707,STATION ANCASTER,2024-02-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
912707,STATION ANCASTER,2024-02-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
912707,STATION ANCASTER,2024-02-18T20:40:00.000+00:00,transformer,,Temperature,C,20.9
912707,STATION ANCASTER,2024-02-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
912707,STATION ANCASTER,2024-02-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
912707,STATION ANCASTER,2024-02-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
912707,STATION ANCASTER,2024-02-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
912707,STATION ANCASTER,2024-02-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
912707,STATION ANCASTER,2024-02-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
912707,STATION ANCASTER,2024-02-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
912707,STATION ANCASTER,2024-02-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
912707,STATION ANCASTER,2024-02-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
912707,STATION ANCASTER,2024-02-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.56
912707,STATION ANCASTER,2024-02-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.81
912707,STATION ANCASTER,2024-02-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.66
912707,STATION ANCASTER,2024-02-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,124.6
912707,STATION ANCASTER,2024-02-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
912707,STATION ANCASTER,2024-02-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
912707,STATION ANCASTER,2024-02-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
912707,STATION ANCASTER,2024-02-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
912707,STATION ANCASTER,2024-02-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
912707,STATION ANCASTER,2024-02-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
912707,STATION ANCASTER,2024-02-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
912707,STATION ANCASTER,2024-02-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.44
912707,STATION ANCASTER,2024-02-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,87.5
912707,STATION ANCASTER,2024-02-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
912707,STATION ANCASTER,2024-02-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
912707,STATION ANCASTER,2024-02-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,102.9
912707,STATION ANCASTER,2024-02-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
912707,STATION ANCASTER,2024-02-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
912707,STATION ANCASTER,2024-02-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
912707,STATION ANCASTER,2024-02-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
912707,STATION ANCASTER,2024-02-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
912707,STATION ANCASTER,2024-02-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
912707,STATION ANCASTER,2024-02-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,21.7
912707,STATION ANCASTER,2024-02-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
912707,STATION ANCASTER,2024-02-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
912707,STATION ANCASTER,2024-02-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
912707,STATION ANCASTER,2024-02-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
912707,STATION ANCASTER,2024-02-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
912707,STATION ANCASTER,2024-02-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
912707,STATION ANCASTER,2024-02-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
912707,STATION ANCASTER,2024-02-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
912707,STATION ANCASTER,2024-02-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
912707,STATION ANCASTER,2024-02-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,34.9
912707,STATION ANCASTER,2024-02-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
