Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912707,STATION ANCASTER,2024-02-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
912707,STATION ANCASTER,2024-02-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
912707,STATION ANCASTER,2024-02-18T20:30:00.000+00:00,transformer,,Temperature,C,20.9
912707,STATION ANCASTER,2024-02-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
912707,STATION ANCASTER,2024-02-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
912707,STATION ANCASTER,2024-02-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
912707,STATION ANCASTER,2024-02-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
912707,STATION ANCASTER,2024-02-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
912707,STATION ANCASTER,2024-02-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
912707,STATION ANCASTER,2024-02-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
912707,STATION ANCASTER,2024-02-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
912707,STATION ANCASTER,2024-02-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
912707,STATION ANCASTER,2024-02-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.49
912707,STATION ANCASTER,2024-02-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.48
912707,STATION ANCASTER,2024-02-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.3
912707,STATION ANCASTER,2024-02-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
912707,STATION ANCASTER,2024-02-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
912707,STATION ANCASTER,2024-02-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
912707,STATION ANCASTER,2024-02-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
912707,STATION ANCASTER,2024-02-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
912707,STATION ANCASTER,2024-02-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
912707,STATION ANCASTER,2024-02-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
912707,STATION ANCASTER,2024-02-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.08
912707,STATION ANCASTER,2024-02-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.7
912707,STATION ANCASTER,2024-02-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.66
912707,STATION ANCASTER,2024-02-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,85.7
912707,STATION ANCASTER,2024-02-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
912707,STATION ANCASTER,2024-02-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
912707,STATION ANCASTER,2024-02-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,105.7
912707,STATION ANCASTER,2024-02-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
912707,STATION ANCASTER,2024-02-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
912707,STATION ANCASTER,2024-02-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
912707,STATION ANCASTER,2024-02-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
912707,STATION ANCASTER,2024-02-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.7
912707,STATION ANCASTER,2024-02-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
912707,STATION ANCASTER,2024-02-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
912707,STATION ANCASTER,2024-02-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
912707,STATION ANCASTER,2024-02-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
912707,STATION ANCASTER,2024-02-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
912707,STATION ANCASTER,2024-02-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
912707,STATION ANCASTER,2024-02-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
912707,STATION ANCASTER,2024-02-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
912707,STATION ANCASTER,2024-02-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
912707,STATION ANCASTER,2024-02-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
912707,STATION ANCASTER,2024-02-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
912707,STATION ANCASTER,2024-02-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
912707,STATION ANCASTER,2024-02-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
912707,STATION ANCASTER,2024-02-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
912707,STATION ANCASTER,2024-02-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
912707,STATION ANCASTER,2024-02-18T20:20:00.000+00:00,transformer,,Temperature,C,21.0
912707,STATION ANCASTER,2024-02-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
912707,STATION ANCASTER,2024-02-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
912707,STATION ANCASTER,2024-02-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
912707,STATION ANCASTER,2024-02-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
912707,STATION ANCASTER,2024-02-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
912707,STATION ANCASTER,2024-02-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
912707,STATION ANCASTER,2024-02-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
912707,STATION ANCASTER,2024-02-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
912707,STATION ANCASTER,2024-02-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
912707,STATION ANCASTER,2024-02-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.05
912707,STATION ANCASTER,2024-02-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.36
912707,STATION ANCASTER,2024-02-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.23
912707,STATION ANCASTER,2024-02-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
912707,STATION ANCASTER,2024-02-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
912707,STATION ANCASTER,2024-02-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
912707,STATION ANCASTER,2024-02-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
912707,STATION ANCASTER,2024-02-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
912707,STATION ANCASTER,2024-02-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
912707,STATION ANCASTER,2024-02-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
912707,STATION ANCASTER,2024-02-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.29
912707,STATION ANCASTER,2024-02-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
912707,STATION ANCASTER,2024-02-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.26
912707,STATION ANCASTER,2024-02-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,82.7
912707,STATION ANCASTER,2024-02-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
912707,STATION ANCASTER,2024-02-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
912707,STATION ANCASTER,2024-02-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.1
912707,STATION ANCASTER,2024-02-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
912707,STATION ANCASTER,2024-02-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
912707,STATION ANCASTER,2024-02-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
912707,STATION ANCASTER,2024-02-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
912707,STATION ANCASTER,2024-02-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.14
912707,STATION ANCASTER,2024-02-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
912707,STATION ANCASTER,2024-02-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,25.3
912707,STATION ANCASTER,2024-02-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
912707,STATION ANCASTER,2024-02-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
912707,STATION ANCASTER,2024-02-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
912707,STATION ANCASTER,2024-02-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
912707,STATION ANCASTER,2024-02-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
912707,STATION ANCASTER,2024-02-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
912707,STATION ANCASTER,2024-02-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
912707,STATION ANCASTER,2024-02-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
912707,STATION ANCASTER,2024-02-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
912707,STATION ANCASTER,2024-02-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
912707,STATION ANCASTER,2024-02-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
912707,STATION ANCASTER,2024-02-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
912707,STATION ANCASTER,2024-02-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
912707,STATION ANCASTER,2024-02-18T20:10:00.000+00:00,transformer,,Temperature,C,21.0
912707,STATION ANCASTER,2024-02-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
912707,STATION ANCASTER,2024-02-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
912707,STATION ANCASTER,2024-02-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
912707,STATION ANCASTER,2024-02-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
912707,STATION ANCASTER,2024-02-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
912707,STATION ANCASTER,2024-02-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
912707,STATION ANCASTER,2024-02-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
912707,STATION ANCASTER,2024-02-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
912707,STATION ANCASTER,2024-02-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
912707,STATION ANCASTER,2024-02-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.5
912707,STATION ANCASTER,2024-02-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.82
912707,STATION ANCASTER,2024-02-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.17
912707,STATION ANCASTER,2024-02-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
912707,STATION ANCASTER,2024-02-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
912707,STATION ANCASTER,2024-02-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
912707,STATION ANCASTER,2024-02-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
912707,STATION ANCASTER,2024-02-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
912707,STATION ANCASTER,2024-02-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
912707,STATION ANCASTER,2024-02-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
912707,STATION ANCASTER,2024-02-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
912707,STATION ANCASTER,2024-02-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
912707,STATION ANCASTER,2024-02-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.27
912707,STATION ANCASTER,2024-02-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,103.8
912707,STATION ANCASTER,2024-02-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
912707,STATION ANCASTER,2024-02-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
912707,STATION ANCASTER,2024-02-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,117.2
912707,STATION ANCASTER,2024-02-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
912707,STATION ANCASTER,2024-02-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
912707,STATION ANCASTER,2024-02-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
912707,STATION ANCASTER,2024-02-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.57
912707,STATION ANCASTER,2024-02-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.29
912707,STATION ANCASTER,2024-02-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.02
912707,STATION ANCASTER,2024-02-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,47.0
912707,STATION ANCASTER,2024-02-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
912707,STATION ANCASTER,2024-02-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
912707,STATION ANCASTER,2024-02-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
912707,STATION ANCASTER,2024-02-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
912707,STATION ANCASTER,2024-02-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
912707,STATION ANCASTER,2024-02-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
912707,STATION ANCASTER,2024-02-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
912707,STATION ANCASTER,2024-02-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.55
912707,STATION ANCASTER,2024-02-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
912707,STATION ANCASTER,2024-02-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,33.4
912707,STATION ANCASTER,2024-02-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
912707,STATION ANCASTER,2024-02-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
912707,STATION ANCASTER,2024-02-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
912707,STATION ANCASTER,2024-02-18T20:00:00.000+00:00,transformer,,Temperature,C,21.0
912707,STATION ANCASTER,2024-02-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
912707,STATION ANCASTER,2024-02-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
912707,STATION ANCASTER,2024-02-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
912707,STATION ANCASTER,2024-02-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
912707,STATION ANCASTER,2024-02-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
912707,STATION ANCASTER,2024-02-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
912707,STATION ANCASTER,2024-02-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
912707,STATION ANCASTER,2024-02-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
912707,STATION ANCASTER,2024-02-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
912707,STATION ANCASTER,2024-02-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.67
912707,STATION ANCASTER,2024-02-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.26
912707,STATION ANCASTER,2024-02-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.62
912707,STATION ANCASTER,2024-02-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
912707,STATION ANCASTER,2024-02-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
912707,STATION ANCASTER,2024-02-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
912707,STATION ANCASTER,2024-02-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
912707,STATION ANCASTER,2024-02-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
912707,STATION ANCASTER,2024-02-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
912707,STATION ANCASTER,2024-02-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
912707,STATION ANCASTER,2024-02-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
912707,STATION ANCASTER,2024-02-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
912707,STATION ANCASTER,2024-02-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.77
912707,STATION ANCASTER,2024-02-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,112.3
912707,STATION ANCASTER,2024-02-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
912707,STATION ANCASTER,2024-02-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
912707,STATION ANCASTER,2024-02-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,125.7
912707,STATION ANCASTER,2024-02-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
912707,STATION ANCASTER,2024-02-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
912707,STATION ANCASTER,2024-02-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
912707,STATION ANCASTER,2024-02-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.39
912707,STATION ANCASTER,2024-02-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.28
912707,STATION ANCASTER,2024-02-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
912707,STATION ANCASTER,2024-02-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,61.9
912707,STATION ANCASTER,2024-02-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
912707,STATION ANCASTER,2024-02-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.8
912707,STATION ANCASTER,2024-02-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
912707,STATION ANCASTER,2024-02-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
912707,STATION ANCASTER,2024-02-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
912707,STATION ANCASTER,2024-02-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
912707,STATION ANCASTER,2024-02-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
912707,STATION ANCASTER,2024-02-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.88
912707,STATION ANCASTER,2024-02-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
912707,STATION ANCASTER,2024-02-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,34.3
912707,STATION ANCASTER,2024-02-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
912707,STATION ANCASTER,2024-02-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
912707,STATION ANCASTER,2024-02-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
912707,STATION ANCASTER,2024-02-18T19:50:00.000+00:00,transformer,,Temperature,C,21.1
912707,STATION ANCASTER,2024-02-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
912707,STATION ANCASTER,2024-02-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
912707,STATION ANCASTER,2024-02-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
912707,STATION ANCASTER,2024-02-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
912707,STATION ANCASTER,2024-02-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
912707,STATION ANCASTER,2024-02-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
912707,STATION ANCASTER,2024-02-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
912707,STATION ANCASTER,2024-02-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
912707,STATION ANCASTER,2024-02-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
912707,STATION ANCASTER,2024-02-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
912707,STATION ANCASTER,2024-02-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.31
912707,STATION ANCASTER,2024-02-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.34
912707,STATION ANCASTER,2024-02-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
912707,STATION ANCASTER,2024-02-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
912707,STATION ANCASTER,2024-02-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
912707,STATION ANCASTER,2024-02-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
912707,STATION ANCASTER,2024-02-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
912707,STATION ANCASTER,2024-02-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
912707,STATION ANCASTER,2024-02-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
912707,STATION ANCASTER,2024-02-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
912707,STATION ANCASTER,2024-02-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.8
912707,STATION ANCASTER,2024-02-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.7
912707,STATION ANCASTER,2024-02-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,88.2
912707,STATION ANCASTER,2024-02-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
912707,STATION ANCASTER,2024-02-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
912707,STATION ANCASTER,2024-02-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,103.8
912707,STATION ANCASTER,2024-02-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
912707,STATION ANCASTER,2024-02-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
912707,STATION ANCASTER,2024-02-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
912707,STATION ANCASTER,2024-02-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
912707,STATION ANCASTER,2024-02-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.96
912707,STATION ANCASTER,2024-02-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
912707,STATION ANCASTER,2024-02-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,24.6
912707,STATION ANCASTER,2024-02-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
912707,STATION ANCASTER,2024-02-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
912707,STATION ANCASTER,2024-02-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
912707,STATION ANCASTER,2024-02-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
912707,STATION ANCASTER,2024-02-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
912707,STATION ANCASTER,2024-02-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
912707,STATION ANCASTER,2024-02-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
912707,STATION ANCASTER,2024-02-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
912707,STATION ANCASTER,2024-02-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
912707,STATION ANCASTER,2024-02-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
912707,STATION ANCASTER,2024-02-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
912707,STATION ANCASTER,2024-02-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
912707,STATION ANCASTER,2024-02-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
912707,STATION ANCASTER,2024-02-18T19:40:00.000+00:00,transformer,,Temperature,C,21.1
912707,STATION ANCASTER,2024-02-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
912707,STATION ANCASTER,2024-02-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
912707,STATION ANCASTER,2024-02-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
912707,STATION ANCASTER,2024-02-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
912707,STATION ANCASTER,2024-02-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
912707,STATION ANCASTER,2024-02-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
912707,STATION ANCASTER,2024-02-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
912707,STATION ANCASTER,2024-02-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
912707,STATION ANCASTER,2024-02-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
912707,STATION ANCASTER,2024-02-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.86
912707,STATION ANCASTER,2024-02-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.12
912707,STATION ANCASTER,2024-02-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.3
912707,STATION ANCASTER,2024-02-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
912707,STATION ANCASTER,2024-02-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
912707,STATION ANCASTER,2024-02-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
912707,STATION ANCASTER,2024-02-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
912707,STATION ANCASTER,2024-02-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
912707,STATION ANCASTER,2024-02-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
912707,STATION ANCASTER,2024-02-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
912707,STATION ANCASTER,2024-02-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
912707,STATION ANCASTER,2024-02-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.91
912707,STATION ANCASTER,2024-02-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.99
912707,STATION ANCASTER,2024-02-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,75.3
912707,STATION ANCASTER,2024-02-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
912707,STATION ANCASTER,2024-02-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
912707,STATION ANCASTER,2024-02-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,91.9
912707,STATION ANCASTER,2024-02-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
912707,STATION ANCASTER,2024-02-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
912707,STATION ANCASTER,2024-02-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
912707,STATION ANCASTER,2024-02-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
912707,STATION ANCASTER,2024-02-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.82
912707,STATION ANCASTER,2024-02-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
912707,STATION ANCASTER,2024-02-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,41.5
912707,STATION ANCASTER,2024-02-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
912707,STATION ANCASTER,2024-02-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
912707,STATION ANCASTER,2024-02-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
912707,STATION ANCASTER,2024-02-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
912707,STATION ANCASTER,2024-02-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
912707,STATION ANCASTER,2024-02-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
912707,STATION ANCASTER,2024-02-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
912707,STATION ANCASTER,2024-02-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
912707,STATION ANCASTER,2024-02-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
912707,STATION ANCASTER,2024-02-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
912707,STATION ANCASTER,2024-02-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
912707,STATION ANCASTER,2024-02-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
912707,STATION ANCASTER,2024-02-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
912707,STATION ANCASTER,2024-02-18T19:30:00.000+00:00,transformer,,Temperature,C,21.2
912707,STATION ANCASTER,2024-02-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
912707,STATION ANCASTER,2024-02-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
912707,STATION ANCASTER,2024-02-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
912707,STATION ANCASTER,2024-02-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
912707,STATION ANCASTER,2024-02-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
912707,STATION ANCASTER,2024-02-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
912707,STATION ANCASTER,2024-02-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
912707,STATION ANCASTER,2024-02-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
912707,STATION ANCASTER,2024-02-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
912707,STATION ANCASTER,2024-02-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.21
912707,STATION ANCASTER,2024-02-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.99
912707,STATION ANCASTER,2024-02-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.58
912707,STATION ANCASTER,2024-02-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
912707,STATION ANCASTER,2024-02-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
912707,STATION ANCASTER,2024-02-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
912707,STATION ANCASTER,2024-02-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
912707,STATION ANCASTER,2024-02-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
912707,STATION ANCASTER,2024-02-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
912707,STATION ANCASTER,2024-02-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
912707,STATION ANCASTER,2024-02-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
912707,STATION ANCASTER,2024-02-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
912707,STATION ANCASTER,2024-02-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.18
912707,STATION ANCASTER,2024-02-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,60.4
912707,STATION ANCASTER,2024-02-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
912707,STATION ANCASTER,2024-02-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
912707,STATION ANCASTER,2024-02-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.5
912707,STATION ANCASTER,2024-02-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
912707,STATION ANCASTER,2024-02-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
912707,STATION ANCASTER,2024-02-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
912707,STATION ANCASTER,2024-02-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
912707,STATION ANCASTER,2024-02-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.36
912707,STATION ANCASTER,2024-02-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
912707,STATION ANCASTER,2024-02-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,64.6
912707,STATION ANCASTER,2024-02-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
912707,STATION ANCASTER,2024-02-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
912707,STATION ANCASTER,2024-02-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
912707,STATION ANCASTER,2024-02-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
912707,STATION ANCASTER,2024-02-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
912707,STATION ANCASTER,2024-02-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
912707,STATION ANCASTER,2024-02-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
912707,STATION ANCASTER,2024-02-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
912707,STATION ANCASTER,2024-02-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
912707,STATION ANCASTER,2024-02-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
912707,STATION ANCASTER,2024-02-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
912707,STATION ANCASTER,2024-02-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
912707,STATION ANCASTER,2024-02-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
912707,STATION ANCASTER,2024-02-18T19:20:00.000+00:00,transformer,,Temperature,C,21.2
912707,STATION ANCASTER,2024-02-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
912707,STATION ANCASTER,2024-02-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
912707,STATION ANCASTER,2024-02-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
912707,STATION ANCASTER,2024-02-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
912707,STATION ANCASTER,2024-02-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
912707,STATION ANCASTER,2024-02-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
912707,STATION ANCASTER,2024-02-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
912707,STATION ANCASTER,2024-02-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
912707,STATION ANCASTER,2024-02-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
912707,STATION ANCASTER,2024-02-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.28
912707,STATION ANCASTER,2024-02-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.34
912707,STATION ANCASTER,2024-02-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.89
912707,STATION ANCASTER,2024-02-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
912707,STATION ANCASTER,2024-02-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
912707,STATION ANCASTER,2024-02-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
912707,STATION ANCASTER,2024-02-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
912707,STATION ANCASTER,2024-02-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
912707,STATION ANCASTER,2024-02-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
912707,STATION ANCASTER,2024-02-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
912707,STATION ANCASTER,2024-02-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.48
912707,STATION ANCASTER,2024-02-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
912707,STATION ANCASTER,2024-02-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.68
912707,STATION ANCASTER,2024-02-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,68.7
912707,STATION ANCASTER,2024-02-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
912707,STATION ANCASTER,2024-02-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
912707,STATION ANCASTER,2024-02-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.6
912707,STATION ANCASTER,2024-02-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
912707,STATION ANCASTER,2024-02-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
912707,STATION ANCASTER,2024-02-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
912707,STATION ANCASTER,2024-02-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
912707,STATION ANCASTER,2024-02-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.04
912707,STATION ANCASTER,2024-02-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
912707,STATION ANCASTER,2024-02-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,31.1
912707,STATION ANCASTER,2024-02-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
912707,STATION ANCASTER,2024-02-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
912707,STATION ANCASTER,2024-02-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
912707,STATION ANCASTER,2024-02-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
912707,STATION ANCASTER,2024-02-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
912707,STATION ANCASTER,2024-02-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
912707,STATION ANCASTER,2024-02-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
912707,STATION ANCASTER,2024-02-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
912707,STATION ANCASTER,2024-02-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
912707,STATION ANCASTER,2024-02-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,14.7
912707,STATION ANCASTER,2024-02-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
912707,STATION ANCASTER,2024-02-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
912707,STATION ANCASTER,2024-02-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
912707,STATION ANCASTER,2024-02-18T19:10:00.000+00:00,transformer,,Temperature,C,21.3
912707,STATION ANCASTER,2024-02-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
912707,STATION ANCASTER,2024-02-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
912707,STATION ANCASTER,2024-02-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
912707,STATION ANCASTER,2024-02-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
912707,STATION ANCASTER,2024-02-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
912707,STATION ANCASTER,2024-02-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
912707,STATION ANCASTER,2024-02-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
912707,STATION ANCASTER,2024-02-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
912707,STATION ANCASTER,2024-02-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
912707,STATION ANCASTER,2024-02-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.66
912707,STATION ANCASTER,2024-02-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.78
912707,STATION ANCASTER,2024-02-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.86
912707,STATION ANCASTER,2024-02-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
912707,STATION ANCASTER,2024-02-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
912707,STATION ANCASTER,2024-02-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
912707,STATION ANCASTER,2024-02-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
912707,STATION ANCASTER,2024-02-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
912707,STATION ANCASTER,2024-02-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
912707,STATION ANCASTER,2024-02-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
912707,STATION ANCASTER,2024-02-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
912707,STATION ANCASTER,2024-02-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
912707,STATION ANCASTER,2024-02-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.05
912707,STATION ANCASTER,2024-02-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,68.1
912707,STATION ANCASTER,2024-02-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
912707,STATION ANCASTER,2024-02-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
912707,STATION ANCASTER,2024-02-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.4
912707,STATION ANCASTER,2024-02-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
912707,STATION ANCASTER,2024-02-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
912707,STATION ANCASTER,2024-02-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
912707,STATION ANCASTER,2024-02-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
912707,STATION ANCASTER,2024-02-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.75
912707,STATION ANCASTER,2024-02-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
912707,STATION ANCASTER,2024-02-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,40.4
912707,STATION ANCASTER,2024-02-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
912707,STATION ANCASTER,2024-02-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
912707,STATION ANCASTER,2024-02-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
912707,STATION ANCASTER,2024-02-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
912707,STATION ANCASTER,2024-02-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
912707,STATION ANCASTER,2024-02-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
912707,STATION ANCASTER,2024-02-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
912707,STATION ANCASTER,2024-02-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
912707,STATION ANCASTER,2024-02-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.55
912707,STATION ANCASTER,2024-02-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
912707,STATION ANCASTER,2024-02-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
912707,STATION ANCASTER,2024-02-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
912707,STATION ANCASTER,2024-02-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
912707,STATION ANCASTER,2024-02-18T19:00:00.000+00:00,transformer,,Temperature,C,21.3
912707,STATION ANCASTER,2024-02-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
912707,STATION ANCASTER,2024-02-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
912707,STATION ANCASTER,2024-02-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
912707,STATION ANCASTER,2024-02-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
912707,STATION ANCASTER,2024-02-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
912707,STATION ANCASTER,2024-02-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
912707,STATION ANCASTER,2024-02-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
912707,STATION ANCASTER,2024-02-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
912707,STATION ANCASTER,2024-02-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
912707,STATION ANCASTER,2024-02-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.09
912707,STATION ANCASTER,2024-02-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.21
912707,STATION ANCASTER,2024-02-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.67
912707,STATION ANCASTER,2024-02-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
912707,STATION ANCASTER,2024-02-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
912707,STATION ANCASTER,2024-02-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
912707,STATION ANCASTER,2024-02-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
912707,STATION ANCASTER,2024-02-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
912707,STATION ANCASTER,2024-02-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
912707,STATION ANCASTER,2024-02-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
912707,STATION ANCASTER,2024-02-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
912707,STATION ANCASTER,2024-02-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
912707,STATION ANCASTER,2024-02-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.65
912707,STATION ANCASTER,2024-02-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,78.0
912707,STATION ANCASTER,2024-02-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
912707,STATION ANCASTER,2024-02-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
912707,STATION ANCASTER,2024-02-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.4
912707,STATION ANCASTER,2024-02-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
912707,STATION ANCASTER,2024-02-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
912707,STATION ANCASTER,2024-02-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
912707,STATION ANCASTER,2024-02-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
912707,STATION ANCASTER,2024-02-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.89
912707,STATION ANCASTER,2024-02-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
912707,STATION ANCASTER,2024-02-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,51.6
912707,STATION ANCASTER,2024-02-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
912707,STATION ANCASTER,2024-02-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
912707,STATION ANCASTER,2024-02-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
912707,STATION ANCASTER,2024-02-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
912707,STATION ANCASTER,2024-02-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
912707,STATION ANCASTER,2024-02-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
912707,STATION ANCASTER,2024-02-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
912707,STATION ANCASTER,2024-02-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.5
912707,STATION ANCASTER,2024-02-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
912707,STATION ANCASTER,2024-02-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,36.6
912707,STATION ANCASTER,2024-02-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
912707,STATION ANCASTER,2024-02-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
912707,STATION ANCASTER,2024-02-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
912707,STATION ANCASTER,2024-02-18T18:50:00.000+00:00,transformer,,Temperature,C,21.3
912707,STATION ANCASTER,2024-02-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
912707,STATION ANCASTER,2024-02-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
912707,STATION ANCASTER,2024-02-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
912707,STATION ANCASTER,2024-02-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
912707,STATION ANCASTER,2024-02-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
912707,STATION ANCASTER,2024-02-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
912707,STATION ANCASTER,2024-02-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
912707,STATION ANCASTER,2024-02-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
912707,STATION ANCASTER,2024-02-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
912707,STATION ANCASTER,2024-02-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.36
912707,STATION ANCASTER,2024-02-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.93
912707,STATION ANCASTER,2024-02-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.2
912707,STATION ANCASTER,2024-02-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
912707,STATION ANCASTER,2024-02-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
912707,STATION ANCASTER,2024-02-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
912707,STATION ANCASTER,2024-02-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
912707,STATION ANCASTER,2024-02-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
912707,STATION ANCASTER,2024-02-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
912707,STATION ANCASTER,2024-02-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
912707,STATION ANCASTER,2024-02-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
912707,STATION ANCASTER,2024-02-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.41
912707,STATION ANCASTER,2024-02-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,102.4
912707,STATION ANCASTER,2024-02-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
912707,STATION ANCASTER,2024-02-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
912707,STATION ANCASTER,2024-02-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,114.6
912707,STATION ANCASTER,2024-02-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
912707,STATION ANCASTER,2024-02-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
912707,STATION ANCASTER,2024-02-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
912707,STATION ANCASTER,2024-02-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
912707,STATION ANCASTER,2024-02-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.24
912707,STATION ANCASTER,2024-02-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.6
912707,STATION ANCASTER,2024-02-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,52.8
912707,STATION ANCASTER,2024-02-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
912707,STATION ANCASTER,2024-02-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
912707,STATION ANCASTER,2024-02-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
912707,STATION ANCASTER,2024-02-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
912707,STATION ANCASTER,2024-02-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
912707,STATION ANCASTER,2024-02-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
912707,STATION ANCASTER,2024-02-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
912707,STATION ANCASTER,2024-02-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.07
912707,STATION ANCASTER,2024-02-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.4
912707,STATION ANCASTER,2024-02-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,32.9
912707,STATION ANCASTER,2024-02-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
912707,STATION ANCASTER,2024-02-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
912707,STATION ANCASTER,2024-02-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
912707,STATION ANCASTER,2024-02-18T18:40:00.000+00:00,transformer,,Temperature,C,21.4
912707,STATION ANCASTER,2024-02-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
912707,STATION ANCASTER,2024-02-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
912707,STATION ANCASTER,2024-02-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
912707,STATION ANCASTER,2024-02-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
912707,STATION ANCASTER,2024-02-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
912707,STATION ANCASTER,2024-02-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
912707,STATION ANCASTER,2024-02-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
912707,STATION ANCASTER,2024-02-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
912707,STATION ANCASTER,2024-02-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
912707,STATION ANCASTER,2024-02-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.51
912707,STATION ANCASTER,2024-02-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.45
912707,STATION ANCASTER,2024-02-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.41
912707,STATION ANCASTER,2024-02-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,150.8
912707,STATION ANCASTER,2024-02-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
912707,STATION ANCASTER,2024-02-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
912707,STATION ANCASTER,2024-02-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
912707,STATION ANCASTER,2024-02-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
912707,STATION ANCASTER,2024-02-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
912707,STATION ANCASTER,2024-02-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
912707,STATION ANCASTER,2024-02-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.73
912707,STATION ANCASTER,2024-02-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
912707,STATION ANCASTER,2024-02-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.12
912707,STATION ANCASTER,2024-02-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,79.5
912707,STATION ANCASTER,2024-02-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
912707,STATION ANCASTER,2024-02-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
912707,STATION ANCASTER,2024-02-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,91.8
