Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912707,STATION ANCASTER,2024-02-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
912707,STATION ANCASTER,2024-02-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
912707,STATION ANCASTER,2024-02-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
912707,STATION ANCASTER,2024-02-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.36
912707,STATION ANCASTER,2024-02-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.72
912707,STATION ANCASTER,2024-02-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.16
912707,STATION ANCASTER,2024-02-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,40.2
912707,STATION ANCASTER,2024-02-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
912707,STATION ANCASTER,2024-02-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.2
912707,STATION ANCASTER,2024-02-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
912707,STATION ANCASTER,2024-02-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
912707,STATION ANCASTER,2024-02-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
912707,STATION ANCASTER,2024-02-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
912707,STATION ANCASTER,2024-02-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
912707,STATION ANCASTER,2024-02-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
912707,STATION ANCASTER,2024-02-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
912707,STATION ANCASTER,2024-02-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
912707,STATION ANCASTER,2024-02-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
912707,STATION ANCASTER,2024-02-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
912707,STATION ANCASTER,2024-02-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
912707,STATION ANCASTER,2024-02-18T18:30:00.000+00:00,transformer,,Temperature,C,21.4
912707,STATION ANCASTER,2024-02-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
912707,STATION ANCASTER,2024-02-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
912707,STATION ANCASTER,2024-02-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
912707,STATION ANCASTER,2024-02-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
912707,STATION ANCASTER,2024-02-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
912707,STATION ANCASTER,2024-02-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
912707,STATION ANCASTER,2024-02-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
912707,STATION ANCASTER,2024-02-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
912707,STATION ANCASTER,2024-02-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
912707,STATION ANCASTER,2024-02-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.32
912707,STATION ANCASTER,2024-02-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.38
912707,STATION ANCASTER,2024-02-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.39
912707,STATION ANCASTER,2024-02-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
912707,STATION ANCASTER,2024-02-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
912707,STATION ANCASTER,2024-02-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
912707,STATION ANCASTER,2024-02-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
912707,STATION ANCASTER,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
912707,STATION ANCASTER,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
912707,STATION ANCASTER,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
912707,STATION ANCASTER,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.83
912707,STATION ANCASTER,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
912707,STATION ANCASTER,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.58
912707,STATION ANCASTER,2024-02-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,99.8
912707,STATION ANCASTER,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
912707,STATION ANCASTER,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
912707,STATION ANCASTER,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,112.4
912707,STATION ANCASTER,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
912707,STATION ANCASTER,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
912707,STATION ANCASTER,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
912707,STATION ANCASTER,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.86
912707,STATION ANCASTER,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.6
912707,STATION ANCASTER,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.16
912707,STATION ANCASTER,2024-02-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,30.9
912707,STATION ANCASTER,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.2
912707,STATION ANCASTER,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
912707,STATION ANCASTER,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
912707,STATION ANCASTER,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
912707,STATION ANCASTER,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
912707,STATION ANCASTER,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
912707,STATION ANCASTER,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
912707,STATION ANCASTER,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.81
912707,STATION ANCASTER,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
912707,STATION ANCASTER,2024-02-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,31.4
912707,STATION ANCASTER,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
912707,STATION ANCASTER,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
912707,STATION ANCASTER,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
912707,STATION ANCASTER,2024-02-18T18:20:00.000+00:00,transformer,,Temperature,C,21.5
912707,STATION ANCASTER,2024-02-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
912707,STATION ANCASTER,2024-02-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
912707,STATION ANCASTER,2024-02-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
912707,STATION ANCASTER,2024-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
912707,STATION ANCASTER,2024-02-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
912707,STATION ANCASTER,2024-02-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
912707,STATION ANCASTER,2024-02-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
912707,STATION ANCASTER,2024-02-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
912707,STATION ANCASTER,2024-02-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
912707,STATION ANCASTER,2024-02-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.94
912707,STATION ANCASTER,2024-02-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.45
912707,STATION ANCASTER,2024-02-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.36
912707,STATION ANCASTER,2024-02-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,105.8
912707,STATION ANCASTER,2024-02-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
912707,STATION ANCASTER,2024-02-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
912707,STATION ANCASTER,2024-02-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
912707,STATION ANCASTER,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
912707,STATION ANCASTER,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
912707,STATION ANCASTER,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
912707,STATION ANCASTER,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
912707,STATION ANCASTER,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
912707,STATION ANCASTER,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.63
912707,STATION ANCASTER,2024-02-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,118.7
912707,STATION ANCASTER,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
912707,STATION ANCASTER,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
912707,STATION ANCASTER,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,129.7
912707,STATION ANCASTER,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.91
912707,STATION ANCASTER,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
912707,STATION ANCASTER,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
912707,STATION ANCASTER,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.91
912707,STATION ANCASTER,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.56
912707,STATION ANCASTER,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.64
912707,STATION ANCASTER,2024-02-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,31.3
912707,STATION ANCASTER,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
912707,STATION ANCASTER,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
912707,STATION ANCASTER,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
912707,STATION ANCASTER,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
912707,STATION ANCASTER,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
912707,STATION ANCASTER,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
912707,STATION ANCASTER,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
912707,STATION ANCASTER,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
912707,STATION ANCASTER,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.46
912707,STATION ANCASTER,2024-02-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,31.6
912707,STATION ANCASTER,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
912707,STATION ANCASTER,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
912707,STATION ANCASTER,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
912707,STATION ANCASTER,2024-02-18T18:10:00.000+00:00,transformer,,Temperature,C,21.5
912707,STATION ANCASTER,2024-02-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
912707,STATION ANCASTER,2024-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
912707,STATION ANCASTER,2024-02-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
912707,STATION ANCASTER,2024-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
912707,STATION ANCASTER,2024-02-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
912707,STATION ANCASTER,2024-02-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
912707,STATION ANCASTER,2024-02-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
912707,STATION ANCASTER,2024-02-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
912707,STATION ANCASTER,2024-02-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
912707,STATION ANCASTER,2024-02-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.84
912707,STATION ANCASTER,2024-02-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.38
912707,STATION ANCASTER,2024-02-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.73
912707,STATION ANCASTER,2024-02-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,145.2
912707,STATION ANCASTER,2024-02-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
912707,STATION ANCASTER,2024-02-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
912707,STATION ANCASTER,2024-02-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
912707,STATION ANCASTER,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
912707,STATION ANCASTER,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
912707,STATION ANCASTER,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
912707,STATION ANCASTER,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
912707,STATION ANCASTER,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
912707,STATION ANCASTER,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.21
912707,STATION ANCASTER,2024-02-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,89.3
912707,STATION ANCASTER,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
912707,STATION ANCASTER,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
912707,STATION ANCASTER,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,99.6
912707,STATION ANCASTER,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.02
912707,STATION ANCASTER,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
912707,STATION ANCASTER,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
912707,STATION ANCASTER,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.1
912707,STATION ANCASTER,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.21
912707,STATION ANCASTER,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
912707,STATION ANCASTER,2024-02-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,30.3
912707,STATION ANCASTER,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
912707,STATION ANCASTER,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
912707,STATION ANCASTER,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
912707,STATION ANCASTER,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
912707,STATION ANCASTER,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
912707,STATION ANCASTER,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
912707,STATION ANCASTER,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
912707,STATION ANCASTER,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
912707,STATION ANCASTER,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
912707,STATION ANCASTER,2024-02-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,18.9
912707,STATION ANCASTER,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
912707,STATION ANCASTER,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
912707,STATION ANCASTER,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
912707,STATION ANCASTER,2024-02-18T18:00:00.000+00:00,transformer,,Temperature,C,21.6
912707,STATION ANCASTER,2024-02-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
912707,STATION ANCASTER,2024-02-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
912707,STATION ANCASTER,2024-02-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
912707,STATION ANCASTER,2024-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
912707,STATION ANCASTER,2024-02-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
912707,STATION ANCASTER,2024-02-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
912707,STATION ANCASTER,2024-02-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
912707,STATION ANCASTER,2024-02-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
912707,STATION ANCASTER,2024-02-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
912707,STATION ANCASTER,2024-02-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.09
912707,STATION ANCASTER,2024-02-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.26
912707,STATION ANCASTER,2024-02-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.9
912707,STATION ANCASTER,2024-02-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
912707,STATION ANCASTER,2024-02-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
912707,STATION ANCASTER,2024-02-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
912707,STATION ANCASTER,2024-02-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
912707,STATION ANCASTER,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
912707,STATION ANCASTER,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
912707,STATION ANCASTER,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
912707,STATION ANCASTER,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
912707,STATION ANCASTER,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.83
912707,STATION ANCASTER,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.63
912707,STATION ANCASTER,2024-02-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,20.8
912707,STATION ANCASTER,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
912707,STATION ANCASTER,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
912707,STATION ANCASTER,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
912707,STATION ANCASTER,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
912707,STATION ANCASTER,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
912707,STATION ANCASTER,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
912707,STATION ANCASTER,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.48
912707,STATION ANCASTER,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
912707,STATION ANCASTER,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.63
912707,STATION ANCASTER,2024-02-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,39.8
912707,STATION ANCASTER,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
912707,STATION ANCASTER,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
912707,STATION ANCASTER,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
912707,STATION ANCASTER,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
912707,STATION ANCASTER,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
912707,STATION ANCASTER,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
912707,STATION ANCASTER,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
912707,STATION ANCASTER,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
912707,STATION ANCASTER,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.3
912707,STATION ANCASTER,2024-02-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
912707,STATION ANCASTER,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
912707,STATION ANCASTER,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
912707,STATION ANCASTER,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
912707,STATION ANCASTER,2024-02-18T17:50:00.000+00:00,transformer,,Temperature,C,21.6
912707,STATION ANCASTER,2024-02-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
912707,STATION ANCASTER,2024-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
912707,STATION ANCASTER,2024-02-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
912707,STATION ANCASTER,2024-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
912707,STATION ANCASTER,2024-02-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
912707,STATION ANCASTER,2024-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
912707,STATION ANCASTER,2024-02-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
912707,STATION ANCASTER,2024-02-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
912707,STATION ANCASTER,2024-02-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
912707,STATION ANCASTER,2024-02-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.52
912707,STATION ANCASTER,2024-02-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.41
912707,STATION ANCASTER,2024-02-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.56
912707,STATION ANCASTER,2024-02-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
912707,STATION ANCASTER,2024-02-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
912707,STATION ANCASTER,2024-02-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
912707,STATION ANCASTER,2024-02-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
912707,STATION ANCASTER,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
912707,STATION ANCASTER,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
912707,STATION ANCASTER,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
912707,STATION ANCASTER,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.19
912707,STATION ANCASTER,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.2
912707,STATION ANCASTER,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.89
912707,STATION ANCASTER,2024-02-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,40.0
912707,STATION ANCASTER,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
912707,STATION ANCASTER,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
912707,STATION ANCASTER,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
912707,STATION ANCASTER,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
912707,STATION ANCASTER,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
912707,STATION ANCASTER,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
912707,STATION ANCASTER,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.19
912707,STATION ANCASTER,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.82
912707,STATION ANCASTER,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.18
912707,STATION ANCASTER,2024-02-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,37.1
912707,STATION ANCASTER,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
912707,STATION ANCASTER,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
912707,STATION ANCASTER,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
912707,STATION ANCASTER,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
912707,STATION ANCASTER,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
912707,STATION ANCASTER,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
912707,STATION ANCASTER,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
912707,STATION ANCASTER,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
912707,STATION ANCASTER,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
912707,STATION ANCASTER,2024-02-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,23.2
912707,STATION ANCASTER,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
912707,STATION ANCASTER,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
912707,STATION ANCASTER,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
912707,STATION ANCASTER,2024-02-18T17:40:00.000+00:00,transformer,,Temperature,C,21.7
912707,STATION ANCASTER,2024-02-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
912707,STATION ANCASTER,2024-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
912707,STATION ANCASTER,2024-02-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
912707,STATION ANCASTER,2024-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
912707,STATION ANCASTER,2024-02-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
912707,STATION ANCASTER,2024-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
912707,STATION ANCASTER,2024-02-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
912707,STATION ANCASTER,2024-02-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
912707,STATION ANCASTER,2024-02-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
912707,STATION ANCASTER,2024-02-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.21
912707,STATION ANCASTER,2024-02-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.25
912707,STATION ANCASTER,2024-02-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.96
912707,STATION ANCASTER,2024-02-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
912707,STATION ANCASTER,2024-02-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
912707,STATION ANCASTER,2024-02-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
912707,STATION ANCASTER,2024-02-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
912707,STATION ANCASTER,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
912707,STATION ANCASTER,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
912707,STATION ANCASTER,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
912707,STATION ANCASTER,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.69
912707,STATION ANCASTER,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.6
912707,STATION ANCASTER,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.03
912707,STATION ANCASTER,2024-02-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,28.9
912707,STATION ANCASTER,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
912707,STATION ANCASTER,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
912707,STATION ANCASTER,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
912707,STATION ANCASTER,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
912707,STATION ANCASTER,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
912707,STATION ANCASTER,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
912707,STATION ANCASTER,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.66
912707,STATION ANCASTER,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.38
912707,STATION ANCASTER,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.15
912707,STATION ANCASTER,2024-02-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,25.9
912707,STATION ANCASTER,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
912707,STATION ANCASTER,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
912707,STATION ANCASTER,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
912707,STATION ANCASTER,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
912707,STATION ANCASTER,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
912707,STATION ANCASTER,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
912707,STATION ANCASTER,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
912707,STATION ANCASTER,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
912707,STATION ANCASTER,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
912707,STATION ANCASTER,2024-02-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
912707,STATION ANCASTER,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
912707,STATION ANCASTER,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
912707,STATION ANCASTER,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
912707,STATION ANCASTER,2024-02-18T17:30:00.000+00:00,transformer,,Temperature,C,21.7
912707,STATION ANCASTER,2024-02-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
912707,STATION ANCASTER,2024-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
912707,STATION ANCASTER,2024-02-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
912707,STATION ANCASTER,2024-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
912707,STATION ANCASTER,2024-02-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
912707,STATION ANCASTER,2024-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
912707,STATION ANCASTER,2024-02-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
912707,STATION ANCASTER,2024-02-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
912707,STATION ANCASTER,2024-02-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
912707,STATION ANCASTER,2024-02-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.61
912707,STATION ANCASTER,2024-02-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.86
912707,STATION ANCASTER,2024-02-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.04
912707,STATION ANCASTER,2024-02-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
912707,STATION ANCASTER,2024-02-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
912707,STATION ANCASTER,2024-02-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
912707,STATION ANCASTER,2024-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
912707,STATION ANCASTER,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
912707,STATION ANCASTER,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
912707,STATION ANCASTER,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
912707,STATION ANCASTER,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.52
912707,STATION ANCASTER,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.03
912707,STATION ANCASTER,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.39
912707,STATION ANCASTER,2024-02-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,36.6
912707,STATION ANCASTER,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
912707,STATION ANCASTER,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.1
912707,STATION ANCASTER,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
912707,STATION ANCASTER,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
912707,STATION ANCASTER,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
912707,STATION ANCASTER,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
912707,STATION ANCASTER,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.97
912707,STATION ANCASTER,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.34
912707,STATION ANCASTER,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.92
912707,STATION ANCASTER,2024-02-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,31.4
912707,STATION ANCASTER,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
912707,STATION ANCASTER,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
912707,STATION ANCASTER,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
912707,STATION ANCASTER,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
912707,STATION ANCASTER,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
912707,STATION ANCASTER,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
912707,STATION ANCASTER,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
912707,STATION ANCASTER,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
912707,STATION ANCASTER,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
912707,STATION ANCASTER,2024-02-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
912707,STATION ANCASTER,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
912707,STATION ANCASTER,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
912707,STATION ANCASTER,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
912707,STATION ANCASTER,2024-02-18T17:20:00.000+00:00,transformer,,Temperature,C,21.7
912707,STATION ANCASTER,2024-02-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
912707,STATION ANCASTER,2024-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
912707,STATION ANCASTER,2024-02-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
912707,STATION ANCASTER,2024-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
912707,STATION ANCASTER,2024-02-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
912707,STATION ANCASTER,2024-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
912707,STATION ANCASTER,2024-02-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
912707,STATION ANCASTER,2024-02-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
912707,STATION ANCASTER,2024-02-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
912707,STATION ANCASTER,2024-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.28
912707,STATION ANCASTER,2024-02-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.39
912707,STATION ANCASTER,2024-02-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.64
912707,STATION ANCASTER,2024-02-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
912707,STATION ANCASTER,2024-02-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
912707,STATION ANCASTER,2024-02-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
912707,STATION ANCASTER,2024-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
912707,STATION ANCASTER,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
912707,STATION ANCASTER,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
912707,STATION ANCASTER,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
912707,STATION ANCASTER,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.71
912707,STATION ANCASTER,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.56
912707,STATION ANCASTER,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.17
912707,STATION ANCASTER,2024-02-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,19.1
912707,STATION ANCASTER,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
912707,STATION ANCASTER,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
912707,STATION ANCASTER,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
912707,STATION ANCASTER,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
912707,STATION ANCASTER,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
912707,STATION ANCASTER,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
912707,STATION ANCASTER,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.21
912707,STATION ANCASTER,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.44
912707,STATION ANCASTER,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
912707,STATION ANCASTER,2024-02-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,35.9
912707,STATION ANCASTER,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
912707,STATION ANCASTER,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
912707,STATION ANCASTER,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
912707,STATION ANCASTER,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
912707,STATION ANCASTER,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
912707,STATION ANCASTER,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
912707,STATION ANCASTER,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.49
912707,STATION ANCASTER,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
912707,STATION ANCASTER,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.4
912707,STATION ANCASTER,2024-02-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,29.1
912707,STATION ANCASTER,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
912707,STATION ANCASTER,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
912707,STATION ANCASTER,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
912707,STATION ANCASTER,2024-02-18T17:10:00.000+00:00,transformer,,Temperature,C,21.7
912707,STATION ANCASTER,2024-02-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
912707,STATION ANCASTER,2024-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
912707,STATION ANCASTER,2024-02-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
912707,STATION ANCASTER,2024-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
912707,STATION ANCASTER,2024-02-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
912707,STATION ANCASTER,2024-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
912707,STATION ANCASTER,2024-02-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
912707,STATION ANCASTER,2024-02-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
912707,STATION ANCASTER,2024-02-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
912707,STATION ANCASTER,2024-02-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.4
912707,STATION ANCASTER,2024-02-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.88
912707,STATION ANCASTER,2024-02-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.89
912707,STATION ANCASTER,2024-02-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
912707,STATION ANCASTER,2024-02-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
912707,STATION ANCASTER,2024-02-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
912707,STATION ANCASTER,2024-02-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
912707,STATION ANCASTER,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
912707,STATION ANCASTER,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
912707,STATION ANCASTER,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
912707,STATION ANCASTER,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.49
912707,STATION ANCASTER,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.67
912707,STATION ANCASTER,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.5
912707,STATION ANCASTER,2024-02-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,34.7
912707,STATION ANCASTER,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
912707,STATION ANCASTER,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
912707,STATION ANCASTER,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
912707,STATION ANCASTER,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
912707,STATION ANCASTER,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
912707,STATION ANCASTER,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
912707,STATION ANCASTER,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.33
912707,STATION ANCASTER,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.16
912707,STATION ANCASTER,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
912707,STATION ANCASTER,2024-02-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,26.8
912707,STATION ANCASTER,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
912707,STATION ANCASTER,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
912707,STATION ANCASTER,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
912707,STATION ANCASTER,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
912707,STATION ANCASTER,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
912707,STATION ANCASTER,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
912707,STATION ANCASTER,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.55
912707,STATION ANCASTER,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
912707,STATION ANCASTER,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.73
912707,STATION ANCASTER,2024-02-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,19.7
912707,STATION ANCASTER,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
912707,STATION ANCASTER,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
912707,STATION ANCASTER,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
912707,STATION ANCASTER,2024-02-18T17:00:00.000+00:00,transformer,,Temperature,C,21.8
912707,STATION ANCASTER,2024-02-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
912707,STATION ANCASTER,2024-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
912707,STATION ANCASTER,2024-02-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
912707,STATION ANCASTER,2024-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
912707,STATION ANCASTER,2024-02-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
912707,STATION ANCASTER,2024-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
912707,STATION ANCASTER,2024-02-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
912707,STATION ANCASTER,2024-02-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
912707,STATION ANCASTER,2024-02-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
912707,STATION ANCASTER,2024-02-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.37
912707,STATION ANCASTER,2024-02-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.7
912707,STATION ANCASTER,2024-02-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.36
912707,STATION ANCASTER,2024-02-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
912707,STATION ANCASTER,2024-02-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
912707,STATION ANCASTER,2024-02-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
912707,STATION ANCASTER,2024-02-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
912707,STATION ANCASTER,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
912707,STATION ANCASTER,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
912707,STATION ANCASTER,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
912707,STATION ANCASTER,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
912707,STATION ANCASTER,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.87
912707,STATION ANCASTER,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.48
912707,STATION ANCASTER,2024-02-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,45.6
912707,STATION ANCASTER,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
912707,STATION ANCASTER,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.1
912707,STATION ANCASTER,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
912707,STATION ANCASTER,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
912707,STATION ANCASTER,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
912707,STATION ANCASTER,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
912707,STATION ANCASTER,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.19
912707,STATION ANCASTER,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.65
912707,STATION ANCASTER,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.54
912707,STATION ANCASTER,2024-02-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,22.2
912707,STATION ANCASTER,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
912707,STATION ANCASTER,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
912707,STATION ANCASTER,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
912707,STATION ANCASTER,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
912707,STATION ANCASTER,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
912707,STATION ANCASTER,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
912707,STATION ANCASTER,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
912707,STATION ANCASTER,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
912707,STATION ANCASTER,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
912707,STATION ANCASTER,2024-02-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
912707,STATION ANCASTER,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
912707,STATION ANCASTER,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
912707,STATION ANCASTER,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
912707,STATION ANCASTER,2024-02-18T16:50:00.000+00:00,transformer,,Temperature,C,21.8
912707,STATION ANCASTER,2024-02-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
912707,STATION ANCASTER,2024-02-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
912707,STATION ANCASTER,2024-02-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
912707,STATION ANCASTER,2024-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
912707,STATION ANCASTER,2024-02-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
912707,STATION ANCASTER,2024-02-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
912707,STATION ANCASTER,2024-02-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
912707,STATION ANCASTER,2024-02-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
912707,STATION ANCASTER,2024-02-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
912707,STATION ANCASTER,2024-02-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.57
912707,STATION ANCASTER,2024-02-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.98
912707,STATION ANCASTER,2024-02-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.45
912707,STATION ANCASTER,2024-02-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
912707,STATION ANCASTER,2024-02-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
912707,STATION ANCASTER,2024-02-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
912707,STATION ANCASTER,2024-02-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
912707,STATION ANCASTER,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
912707,STATION ANCASTER,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
912707,STATION ANCASTER,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
912707,STATION ANCASTER,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.44
912707,STATION ANCASTER,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.74
912707,STATION ANCASTER,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.65
912707,STATION ANCASTER,2024-02-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,19.7
912707,STATION ANCASTER,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
912707,STATION ANCASTER,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
912707,STATION ANCASTER,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
912707,STATION ANCASTER,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
912707,STATION ANCASTER,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
912707,STATION ANCASTER,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
912707,STATION ANCASTER,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
912707,STATION ANCASTER,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.39
912707,STATION ANCASTER,2024-02-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,17.3
912707,STATION ANCASTER,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
912707,STATION ANCASTER,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
912707,STATION ANCASTER,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
912707,STATION ANCASTER,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
912707,STATION ANCASTER,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
912707,STATION ANCASTER,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
912707,STATION ANCASTER,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
912707,STATION ANCASTER,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
912707,STATION ANCASTER,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
912707,STATION ANCASTER,2024-02-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,21.1
912707,STATION ANCASTER,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
912707,STATION ANCASTER,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
912707,STATION ANCASTER,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
912707,STATION ANCASTER,2024-02-18T16:40:00.000+00:00,transformer,,Temperature,C,21.8
912707,STATION ANCASTER,2024-02-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
912707,STATION ANCASTER,2024-02-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
912707,STATION ANCASTER,2024-02-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
912707,STATION ANCASTER,2024-02-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
912707,STATION ANCASTER,2024-02-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
912707,STATION ANCASTER,2024-02-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
912707,STATION ANCASTER,2024-02-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
