Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912707,STATION ANCASTER,2024-02-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
912707,STATION ANCASTER,2024-02-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
912707,STATION ANCASTER,2024-02-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.51
912707,STATION ANCASTER,2024-02-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.75
912707,STATION ANCASTER,2024-02-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.48
912707,STATION ANCASTER,2024-02-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
912707,STATION ANCASTER,2024-02-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
912707,STATION ANCASTER,2024-02-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
912707,STATION ANCASTER,2024-02-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
912707,STATION ANCASTER,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
912707,STATION ANCASTER,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
912707,STATION ANCASTER,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
912707,STATION ANCASTER,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
912707,STATION ANCASTER,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.93
912707,STATION ANCASTER,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.72
912707,STATION ANCASTER,2024-02-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,26.0
912707,STATION ANCASTER,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
912707,STATION ANCASTER,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
912707,STATION ANCASTER,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
912707,STATION ANCASTER,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
912707,STATION ANCASTER,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
912707,STATION ANCASTER,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
912707,STATION ANCASTER,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.23
912707,STATION ANCASTER,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.42
912707,STATION ANCASTER,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.57
912707,STATION ANCASTER,2024-02-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,17.3
912707,STATION ANCASTER,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
912707,STATION ANCASTER,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
912707,STATION ANCASTER,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
912707,STATION ANCASTER,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
912707,STATION ANCASTER,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
912707,STATION ANCASTER,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
912707,STATION ANCASTER,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
912707,STATION ANCASTER,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
912707,STATION ANCASTER,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
912707,STATION ANCASTER,2024-02-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
912707,STATION ANCASTER,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
912707,STATION ANCASTER,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
912707,STATION ANCASTER,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
912707,STATION ANCASTER,2024-02-18T16:30:00.000+00:00,transformer,,Temperature,C,21.8
912707,STATION ANCASTER,2024-02-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
912707,STATION ANCASTER,2024-02-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
912707,STATION ANCASTER,2024-02-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
912707,STATION ANCASTER,2024-02-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
912707,STATION ANCASTER,2024-02-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
912707,STATION ANCASTER,2024-02-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.66
912707,STATION ANCASTER,2024-02-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
912707,STATION ANCASTER,2024-02-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
912707,STATION ANCASTER,2024-02-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
912707,STATION ANCASTER,2024-02-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.97
912707,STATION ANCASTER,2024-02-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.15
912707,STATION ANCASTER,2024-02-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.74
912707,STATION ANCASTER,2024-02-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
912707,STATION ANCASTER,2024-02-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
912707,STATION ANCASTER,2024-02-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
912707,STATION ANCASTER,2024-02-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
912707,STATION ANCASTER,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
912707,STATION ANCASTER,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
912707,STATION ANCASTER,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
912707,STATION ANCASTER,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.3
912707,STATION ANCASTER,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
912707,STATION ANCASTER,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.34
912707,STATION ANCASTER,2024-02-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,23.6
912707,STATION ANCASTER,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
912707,STATION ANCASTER,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
912707,STATION ANCASTER,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
912707,STATION ANCASTER,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
912707,STATION ANCASTER,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
912707,STATION ANCASTER,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
912707,STATION ANCASTER,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
912707,STATION ANCASTER,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
912707,STATION ANCASTER,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.73
912707,STATION ANCASTER,2024-02-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,24.7
912707,STATION ANCASTER,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
912707,STATION ANCASTER,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
912707,STATION ANCASTER,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
912707,STATION ANCASTER,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
912707,STATION ANCASTER,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
912707,STATION ANCASTER,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
912707,STATION ANCASTER,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
912707,STATION ANCASTER,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.83
912707,STATION ANCASTER,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.27
912707,STATION ANCASTER,2024-02-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,35.8
912707,STATION ANCASTER,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
912707,STATION ANCASTER,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
912707,STATION ANCASTER,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
912707,STATION ANCASTER,2024-02-18T16:20:00.000+00:00,transformer,,Temperature,C,21.8
912707,STATION ANCASTER,2024-02-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
912707,STATION ANCASTER,2024-02-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
912707,STATION ANCASTER,2024-02-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
912707,STATION ANCASTER,2024-02-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
912707,STATION ANCASTER,2024-02-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
912707,STATION ANCASTER,2024-02-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
912707,STATION ANCASTER,2024-02-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
912707,STATION ANCASTER,2024-02-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
912707,STATION ANCASTER,2024-02-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
912707,STATION ANCASTER,2024-02-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.68
912707,STATION ANCASTER,2024-02-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.64
912707,STATION ANCASTER,2024-02-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.34
912707,STATION ANCASTER,2024-02-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
912707,STATION ANCASTER,2024-02-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
912707,STATION ANCASTER,2024-02-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
912707,STATION ANCASTER,2024-02-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
912707,STATION ANCASTER,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
912707,STATION ANCASTER,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
912707,STATION ANCASTER,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
912707,STATION ANCASTER,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.71
912707,STATION ANCASTER,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.79
912707,STATION ANCASTER,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.7
912707,STATION ANCASTER,2024-02-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,18.0
912707,STATION ANCASTER,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
912707,STATION ANCASTER,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
912707,STATION ANCASTER,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
912707,STATION ANCASTER,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
912707,STATION ANCASTER,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
912707,STATION ANCASTER,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
912707,STATION ANCASTER,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
912707,STATION ANCASTER,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
912707,STATION ANCASTER,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.84
912707,STATION ANCASTER,2024-02-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,19.2
912707,STATION ANCASTER,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
912707,STATION ANCASTER,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
912707,STATION ANCASTER,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
912707,STATION ANCASTER,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
912707,STATION ANCASTER,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
912707,STATION ANCASTER,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
912707,STATION ANCASTER,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
912707,STATION ANCASTER,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
912707,STATION ANCASTER,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.06
912707,STATION ANCASTER,2024-02-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,31.5
912707,STATION ANCASTER,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
912707,STATION ANCASTER,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
912707,STATION ANCASTER,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
912707,STATION ANCASTER,2024-02-18T16:10:00.000+00:00,transformer,,Temperature,C,21.9
912707,STATION ANCASTER,2024-02-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
912707,STATION ANCASTER,2024-02-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
912707,STATION ANCASTER,2024-02-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
912707,STATION ANCASTER,2024-02-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
912707,STATION ANCASTER,2024-02-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
912707,STATION ANCASTER,2024-02-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
912707,STATION ANCASTER,2024-02-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
912707,STATION ANCASTER,2024-02-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
912707,STATION ANCASTER,2024-02-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
912707,STATION ANCASTER,2024-02-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.7
912707,STATION ANCASTER,2024-02-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.54
912707,STATION ANCASTER,2024-02-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.6
912707,STATION ANCASTER,2024-02-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
912707,STATION ANCASTER,2024-02-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
912707,STATION ANCASTER,2024-02-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
912707,STATION ANCASTER,2024-02-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
912707,STATION ANCASTER,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
912707,STATION ANCASTER,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
912707,STATION ANCASTER,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
912707,STATION ANCASTER,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.95
912707,STATION ANCASTER,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
912707,STATION ANCASTER,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.05
912707,STATION ANCASTER,2024-02-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,24.4
912707,STATION ANCASTER,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
912707,STATION ANCASTER,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
912707,STATION ANCASTER,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
912707,STATION ANCASTER,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
912707,STATION ANCASTER,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
912707,STATION ANCASTER,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
912707,STATION ANCASTER,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
912707,STATION ANCASTER,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.95
912707,STATION ANCASTER,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.03
912707,STATION ANCASTER,2024-02-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,25.9
912707,STATION ANCASTER,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
912707,STATION ANCASTER,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
912707,STATION ANCASTER,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
912707,STATION ANCASTER,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
912707,STATION ANCASTER,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
912707,STATION ANCASTER,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
912707,STATION ANCASTER,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
912707,STATION ANCASTER,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
912707,STATION ANCASTER,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
912707,STATION ANCASTER,2024-02-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
912707,STATION ANCASTER,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
912707,STATION ANCASTER,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
912707,STATION ANCASTER,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
912707,STATION ANCASTER,2024-02-18T16:00:00.000+00:00,transformer,,Temperature,C,21.9
912707,STATION ANCASTER,2024-02-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
912707,STATION ANCASTER,2024-02-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
912707,STATION ANCASTER,2024-02-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
912707,STATION ANCASTER,2024-02-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
912707,STATION ANCASTER,2024-02-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
912707,STATION ANCASTER,2024-02-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
912707,STATION ANCASTER,2024-02-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
912707,STATION ANCASTER,2024-02-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
912707,STATION ANCASTER,2024-02-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
912707,STATION ANCASTER,2024-02-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.71
912707,STATION ANCASTER,2024-02-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.62
912707,STATION ANCASTER,2024-02-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.77
912707,STATION ANCASTER,2024-02-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
912707,STATION ANCASTER,2024-02-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
912707,STATION ANCASTER,2024-02-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
912707,STATION ANCASTER,2024-02-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
912707,STATION ANCASTER,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
912707,STATION ANCASTER,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
912707,STATION ANCASTER,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
912707,STATION ANCASTER,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.56
912707,STATION ANCASTER,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.11
912707,STATION ANCASTER,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.23
912707,STATION ANCASTER,2024-02-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,22.6
912707,STATION ANCASTER,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
912707,STATION ANCASTER,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
912707,STATION ANCASTER,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
912707,STATION ANCASTER,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
912707,STATION ANCASTER,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
912707,STATION ANCASTER,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
912707,STATION ANCASTER,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
912707,STATION ANCASTER,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.72
912707,STATION ANCASTER,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.77
912707,STATION ANCASTER,2024-02-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,26.2
912707,STATION ANCASTER,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
912707,STATION ANCASTER,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
912707,STATION ANCASTER,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
912707,STATION ANCASTER,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
912707,STATION ANCASTER,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
912707,STATION ANCASTER,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
912707,STATION ANCASTER,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
912707,STATION ANCASTER,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
912707,STATION ANCASTER,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
912707,STATION ANCASTER,2024-02-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
912707,STATION ANCASTER,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
912707,STATION ANCASTER,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
912707,STATION ANCASTER,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
912707,STATION ANCASTER,2024-02-18T15:50:00.000+00:00,transformer,,Temperature,C,21.9
912707,STATION ANCASTER,2024-02-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
912707,STATION ANCASTER,2024-02-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
912707,STATION ANCASTER,2024-02-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
912707,STATION ANCASTER,2024-02-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
912707,STATION ANCASTER,2024-02-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
912707,STATION ANCASTER,2024-02-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
912707,STATION ANCASTER,2024-02-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
912707,STATION ANCASTER,2024-02-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
912707,STATION ANCASTER,2024-02-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
912707,STATION ANCASTER,2024-02-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.87
912707,STATION ANCASTER,2024-02-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.86
912707,STATION ANCASTER,2024-02-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.63
912707,STATION ANCASTER,2024-02-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
912707,STATION ANCASTER,2024-02-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
912707,STATION ANCASTER,2024-02-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
912707,STATION ANCASTER,2024-02-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
912707,STATION ANCASTER,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
912707,STATION ANCASTER,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
912707,STATION ANCASTER,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
912707,STATION ANCASTER,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.6
912707,STATION ANCASTER,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.76
912707,STATION ANCASTER,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.48
912707,STATION ANCASTER,2024-02-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
912707,STATION ANCASTER,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
912707,STATION ANCASTER,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
912707,STATION ANCASTER,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
912707,STATION ANCASTER,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
912707,STATION ANCASTER,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
912707,STATION ANCASTER,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
912707,STATION ANCASTER,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
912707,STATION ANCASTER,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
912707,STATION ANCASTER,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.02
912707,STATION ANCASTER,2024-02-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,17.8
912707,STATION ANCASTER,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
912707,STATION ANCASTER,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
912707,STATION ANCASTER,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
912707,STATION ANCASTER,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
912707,STATION ANCASTER,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
912707,STATION ANCASTER,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
912707,STATION ANCASTER,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
912707,STATION ANCASTER,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.65
912707,STATION ANCASTER,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
912707,STATION ANCASTER,2024-02-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,23.2
912707,STATION ANCASTER,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
912707,STATION ANCASTER,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
912707,STATION ANCASTER,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
912707,STATION ANCASTER,2024-02-18T15:40:00.000+00:00,transformer,,Temperature,C,21.9
912707,STATION ANCASTER,2024-02-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
912707,STATION ANCASTER,2024-02-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
912707,STATION ANCASTER,2024-02-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
912707,STATION ANCASTER,2024-02-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
912707,STATION ANCASTER,2024-02-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
912707,STATION ANCASTER,2024-02-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
912707,STATION ANCASTER,2024-02-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
912707,STATION ANCASTER,2024-02-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
912707,STATION ANCASTER,2024-02-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
912707,STATION ANCASTER,2024-02-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.01
912707,STATION ANCASTER,2024-02-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.69
912707,STATION ANCASTER,2024-02-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.7
912707,STATION ANCASTER,2024-02-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
912707,STATION ANCASTER,2024-02-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
912707,STATION ANCASTER,2024-02-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
912707,STATION ANCASTER,2024-02-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
912707,STATION ANCASTER,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
912707,STATION ANCASTER,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
912707,STATION ANCASTER,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
912707,STATION ANCASTER,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
912707,STATION ANCASTER,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.7
912707,STATION ANCASTER,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.42
912707,STATION ANCASTER,2024-02-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
912707,STATION ANCASTER,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
912707,STATION ANCASTER,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
912707,STATION ANCASTER,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
912707,STATION ANCASTER,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
912707,STATION ANCASTER,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
912707,STATION ANCASTER,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
912707,STATION ANCASTER,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
912707,STATION ANCASTER,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
912707,STATION ANCASTER,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.05
912707,STATION ANCASTER,2024-02-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,18.3
912707,STATION ANCASTER,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
912707,STATION ANCASTER,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
912707,STATION ANCASTER,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
912707,STATION ANCASTER,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
912707,STATION ANCASTER,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
912707,STATION ANCASTER,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
912707,STATION ANCASTER,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
912707,STATION ANCASTER,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
912707,STATION ANCASTER,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
912707,STATION ANCASTER,2024-02-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
912707,STATION ANCASTER,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
912707,STATION ANCASTER,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
912707,STATION ANCASTER,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
912707,STATION ANCASTER,2024-02-18T15:30:00.000+00:00,transformer,,Temperature,C,21.9
912707,STATION ANCASTER,2024-02-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
912707,STATION ANCASTER,2024-02-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
912707,STATION ANCASTER,2024-02-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
912707,STATION ANCASTER,2024-02-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
912707,STATION ANCASTER,2024-02-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
912707,STATION ANCASTER,2024-02-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
912707,STATION ANCASTER,2024-02-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
912707,STATION ANCASTER,2024-02-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
912707,STATION ANCASTER,2024-02-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
912707,STATION ANCASTER,2024-02-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.79
912707,STATION ANCASTER,2024-02-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
912707,STATION ANCASTER,2024-02-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.28
912707,STATION ANCASTER,2024-02-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
912707,STATION ANCASTER,2024-02-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
912707,STATION ANCASTER,2024-02-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
912707,STATION ANCASTER,2024-02-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
912707,STATION ANCASTER,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
912707,STATION ANCASTER,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
912707,STATION ANCASTER,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
912707,STATION ANCASTER,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.6
912707,STATION ANCASTER,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
912707,STATION ANCASTER,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
912707,STATION ANCASTER,2024-02-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
912707,STATION ANCASTER,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
912707,STATION ANCASTER,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
912707,STATION ANCASTER,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
912707,STATION ANCASTER,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
912707,STATION ANCASTER,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
912707,STATION ANCASTER,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
912707,STATION ANCASTER,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
912707,STATION ANCASTER,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
912707,STATION ANCASTER,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
912707,STATION ANCASTER,2024-02-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,18.4
912707,STATION ANCASTER,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
912707,STATION ANCASTER,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
912707,STATION ANCASTER,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
912707,STATION ANCASTER,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
912707,STATION ANCASTER,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
912707,STATION ANCASTER,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
912707,STATION ANCASTER,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
912707,STATION ANCASTER,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
912707,STATION ANCASTER,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
912707,STATION ANCASTER,2024-02-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,12.1
912707,STATION ANCASTER,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
912707,STATION ANCASTER,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
912707,STATION ANCASTER,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
912707,STATION ANCASTER,2024-02-18T15:20:00.000+00:00,transformer,,Temperature,C,22.0
912707,STATION ANCASTER,2024-02-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
912707,STATION ANCASTER,2024-02-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
912707,STATION ANCASTER,2024-02-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
912707,STATION ANCASTER,2024-02-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
912707,STATION ANCASTER,2024-02-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
912707,STATION ANCASTER,2024-02-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
912707,STATION ANCASTER,2024-02-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
912707,STATION ANCASTER,2024-02-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
912707,STATION ANCASTER,2024-02-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
912707,STATION ANCASTER,2024-02-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.69
912707,STATION ANCASTER,2024-02-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.5
912707,STATION ANCASTER,2024-02-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.15
912707,STATION ANCASTER,2024-02-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
912707,STATION ANCASTER,2024-02-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
912707,STATION ANCASTER,2024-02-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
912707,STATION ANCASTER,2024-02-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
912707,STATION ANCASTER,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
912707,STATION ANCASTER,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
912707,STATION ANCASTER,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
912707,STATION ANCASTER,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
912707,STATION ANCASTER,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
912707,STATION ANCASTER,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.24
912707,STATION ANCASTER,2024-02-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,15.6
912707,STATION ANCASTER,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
912707,STATION ANCASTER,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
912707,STATION ANCASTER,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
912707,STATION ANCASTER,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
912707,STATION ANCASTER,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
912707,STATION ANCASTER,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
912707,STATION ANCASTER,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
912707,STATION ANCASTER,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
912707,STATION ANCASTER,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
912707,STATION ANCASTER,2024-02-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,19.3
912707,STATION ANCASTER,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
912707,STATION ANCASTER,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
912707,STATION ANCASTER,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
912707,STATION ANCASTER,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
912707,STATION ANCASTER,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
912707,STATION ANCASTER,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
912707,STATION ANCASTER,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
912707,STATION ANCASTER,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
912707,STATION ANCASTER,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
912707,STATION ANCASTER,2024-02-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,17.1
912707,STATION ANCASTER,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
912707,STATION ANCASTER,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
912707,STATION ANCASTER,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
912707,STATION ANCASTER,2024-02-18T15:10:00.000+00:00,transformer,,Temperature,C,22.0
912707,STATION ANCASTER,2024-02-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
912707,STATION ANCASTER,2024-02-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
912707,STATION ANCASTER,2024-02-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
912707,STATION ANCASTER,2024-02-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
912707,STATION ANCASTER,2024-02-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
912707,STATION ANCASTER,2024-02-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
912707,STATION ANCASTER,2024-02-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
912707,STATION ANCASTER,2024-02-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
912707,STATION ANCASTER,2024-02-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
912707,STATION ANCASTER,2024-02-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.09
912707,STATION ANCASTER,2024-02-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.18
912707,STATION ANCASTER,2024-02-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.95
912707,STATION ANCASTER,2024-02-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
912707,STATION ANCASTER,2024-02-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
912707,STATION ANCASTER,2024-02-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
912707,STATION ANCASTER,2024-02-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
912707,STATION ANCASTER,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
912707,STATION ANCASTER,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
912707,STATION ANCASTER,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
912707,STATION ANCASTER,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.12
912707,STATION ANCASTER,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
912707,STATION ANCASTER,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.28
912707,STATION ANCASTER,2024-02-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,22.8
912707,STATION ANCASTER,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
912707,STATION ANCASTER,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
912707,STATION ANCASTER,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
912707,STATION ANCASTER,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
912707,STATION ANCASTER,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
912707,STATION ANCASTER,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
912707,STATION ANCASTER,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
912707,STATION ANCASTER,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
912707,STATION ANCASTER,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
912707,STATION ANCASTER,2024-02-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,23.6
912707,STATION ANCASTER,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
912707,STATION ANCASTER,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
912707,STATION ANCASTER,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
912707,STATION ANCASTER,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
912707,STATION ANCASTER,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
912707,STATION ANCASTER,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
912707,STATION ANCASTER,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
912707,STATION ANCASTER,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.13
912707,STATION ANCASTER,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
912707,STATION ANCASTER,2024-02-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,26.3
912707,STATION ANCASTER,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
912707,STATION ANCASTER,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
912707,STATION ANCASTER,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
912707,STATION ANCASTER,2024-02-18T15:00:00.000+00:00,transformer,,Temperature,C,22.0
912707,STATION ANCASTER,2024-02-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
912707,STATION ANCASTER,2024-02-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
912707,STATION ANCASTER,2024-02-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
912707,STATION ANCASTER,2024-02-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
912707,STATION ANCASTER,2024-02-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
912707,STATION ANCASTER,2024-02-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
912707,STATION ANCASTER,2024-02-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
912707,STATION ANCASTER,2024-02-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
912707,STATION ANCASTER,2024-02-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
912707,STATION ANCASTER,2024-02-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.44
912707,STATION ANCASTER,2024-02-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.22
912707,STATION ANCASTER,2024-02-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.65
912707,STATION ANCASTER,2024-02-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
912707,STATION ANCASTER,2024-02-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
912707,STATION ANCASTER,2024-02-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
912707,STATION ANCASTER,2024-02-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
912707,STATION ANCASTER,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
912707,STATION ANCASTER,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
912707,STATION ANCASTER,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
912707,STATION ANCASTER,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
912707,STATION ANCASTER,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.55
912707,STATION ANCASTER,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.9
912707,STATION ANCASTER,2024-02-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,14.3
912707,STATION ANCASTER,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
912707,STATION ANCASTER,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
912707,STATION ANCASTER,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
912707,STATION ANCASTER,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
912707,STATION ANCASTER,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
912707,STATION ANCASTER,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
912707,STATION ANCASTER,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
912707,STATION ANCASTER,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.74
912707,STATION ANCASTER,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
912707,STATION ANCASTER,2024-02-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
912707,STATION ANCASTER,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
912707,STATION ANCASTER,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
912707,STATION ANCASTER,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
912707,STATION ANCASTER,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
912707,STATION ANCASTER,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
912707,STATION ANCASTER,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
912707,STATION ANCASTER,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
912707,STATION ANCASTER,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
912707,STATION ANCASTER,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
912707,STATION ANCASTER,2024-02-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
912707,STATION ANCASTER,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
912707,STATION ANCASTER,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
912707,STATION ANCASTER,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
912707,STATION ANCASTER,2024-02-18T14:50:00.000+00:00,transformer,,Temperature,C,22.0
912707,STATION ANCASTER,2024-02-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
912707,STATION ANCASTER,2024-02-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
912707,STATION ANCASTER,2024-02-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
912707,STATION ANCASTER,2024-02-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
912707,STATION ANCASTER,2024-02-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
912707,STATION ANCASTER,2024-02-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
912707,STATION ANCASTER,2024-02-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
912707,STATION ANCASTER,2024-02-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
912707,STATION ANCASTER,2024-02-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
912707,STATION ANCASTER,2024-02-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.95
912707,STATION ANCASTER,2024-02-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.96
912707,STATION ANCASTER,2024-02-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.86
912707,STATION ANCASTER,2024-02-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
912707,STATION ANCASTER,2024-02-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
912707,STATION ANCASTER,2024-02-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
912707,STATION ANCASTER,2024-02-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
912707,STATION ANCASTER,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
912707,STATION ANCASTER,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
912707,STATION ANCASTER,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
912707,STATION ANCASTER,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.12
912707,STATION ANCASTER,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
912707,STATION ANCASTER,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.57
912707,STATION ANCASTER,2024-02-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,14.3
912707,STATION ANCASTER,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
912707,STATION ANCASTER,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
912707,STATION ANCASTER,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
912707,STATION ANCASTER,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
912707,STATION ANCASTER,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
912707,STATION ANCASTER,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
912707,STATION ANCASTER,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
912707,STATION ANCASTER,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
912707,STATION ANCASTER,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
912707,STATION ANCASTER,2024-02-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,15.9
912707,STATION ANCASTER,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
912707,STATION ANCASTER,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
912707,STATION ANCASTER,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
