Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912707,STATION ANCASTER,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
912707,STATION ANCASTER,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
912707,STATION ANCASTER,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
912707,STATION ANCASTER,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
912707,STATION ANCASTER,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
912707,STATION ANCASTER,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
912707,STATION ANCASTER,2024-02-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,13.4
912707,STATION ANCASTER,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
912707,STATION ANCASTER,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
912707,STATION ANCASTER,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
912707,STATION ANCASTER,2024-02-18T14:40:00.000+00:00,transformer,,Temperature,C,22.0
912707,STATION ANCASTER,2024-02-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
912707,STATION ANCASTER,2024-02-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
912707,STATION ANCASTER,2024-02-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
912707,STATION ANCASTER,2024-02-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
912707,STATION ANCASTER,2024-02-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
912707,STATION ANCASTER,2024-02-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
912707,STATION ANCASTER,2024-02-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
912707,STATION ANCASTER,2024-02-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
912707,STATION ANCASTER,2024-02-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
912707,STATION ANCASTER,2024-02-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.67
912707,STATION ANCASTER,2024-02-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.96
912707,STATION ANCASTER,2024-02-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.3
912707,STATION ANCASTER,2024-02-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
912707,STATION ANCASTER,2024-02-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
912707,STATION ANCASTER,2024-02-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
912707,STATION ANCASTER,2024-02-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
912707,STATION ANCASTER,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
912707,STATION ANCASTER,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
912707,STATION ANCASTER,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
912707,STATION ANCASTER,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.33
912707,STATION ANCASTER,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
912707,STATION ANCASTER,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.39
912707,STATION ANCASTER,2024-02-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,20.5
912707,STATION ANCASTER,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
912707,STATION ANCASTER,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
912707,STATION ANCASTER,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
912707,STATION ANCASTER,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
912707,STATION ANCASTER,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
912707,STATION ANCASTER,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
912707,STATION ANCASTER,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
912707,STATION ANCASTER,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
912707,STATION ANCASTER,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
912707,STATION ANCASTER,2024-02-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
912707,STATION ANCASTER,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
912707,STATION ANCASTER,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
912707,STATION ANCASTER,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
912707,STATION ANCASTER,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
912707,STATION ANCASTER,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
912707,STATION ANCASTER,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
912707,STATION ANCASTER,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
912707,STATION ANCASTER,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
912707,STATION ANCASTER,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
912707,STATION ANCASTER,2024-02-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
912707,STATION ANCASTER,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
912707,STATION ANCASTER,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
912707,STATION ANCASTER,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
912707,STATION ANCASTER,2024-02-18T14:30:00.000+00:00,transformer,,Temperature,C,22.0
912707,STATION ANCASTER,2024-02-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
912707,STATION ANCASTER,2024-02-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
912707,STATION ANCASTER,2024-02-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
912707,STATION ANCASTER,2024-02-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
912707,STATION ANCASTER,2024-02-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
912707,STATION ANCASTER,2024-02-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
912707,STATION ANCASTER,2024-02-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
912707,STATION ANCASTER,2024-02-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
912707,STATION ANCASTER,2024-02-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
912707,STATION ANCASTER,2024-02-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.85
912707,STATION ANCASTER,2024-02-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.94
912707,STATION ANCASTER,2024-02-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.47
912707,STATION ANCASTER,2024-02-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
912707,STATION ANCASTER,2024-02-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
912707,STATION ANCASTER,2024-02-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
912707,STATION ANCASTER,2024-02-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
912707,STATION ANCASTER,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
912707,STATION ANCASTER,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
912707,STATION ANCASTER,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
912707,STATION ANCASTER,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.24
912707,STATION ANCASTER,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.31
912707,STATION ANCASTER,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
912707,STATION ANCASTER,2024-02-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,22.8
912707,STATION ANCASTER,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
912707,STATION ANCASTER,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
912707,STATION ANCASTER,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
912707,STATION ANCASTER,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
912707,STATION ANCASTER,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
912707,STATION ANCASTER,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
912707,STATION ANCASTER,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
912707,STATION ANCASTER,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
912707,STATION ANCASTER,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
912707,STATION ANCASTER,2024-02-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,15.1
912707,STATION ANCASTER,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
912707,STATION ANCASTER,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
912707,STATION ANCASTER,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
912707,STATION ANCASTER,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
912707,STATION ANCASTER,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
912707,STATION ANCASTER,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
912707,STATION ANCASTER,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
912707,STATION ANCASTER,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
912707,STATION ANCASTER,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
912707,STATION ANCASTER,2024-02-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
912707,STATION ANCASTER,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
912707,STATION ANCASTER,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
912707,STATION ANCASTER,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
912707,STATION ANCASTER,2024-02-18T14:20:00.000+00:00,transformer,,Temperature,C,22.0
912707,STATION ANCASTER,2024-02-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
912707,STATION ANCASTER,2024-02-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
912707,STATION ANCASTER,2024-02-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
912707,STATION ANCASTER,2024-02-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
912707,STATION ANCASTER,2024-02-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
912707,STATION ANCASTER,2024-02-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
912707,STATION ANCASTER,2024-02-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
912707,STATION ANCASTER,2024-02-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
912707,STATION ANCASTER,2024-02-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
912707,STATION ANCASTER,2024-02-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
912707,STATION ANCASTER,2024-02-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.65
912707,STATION ANCASTER,2024-02-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.86
912707,STATION ANCASTER,2024-02-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
912707,STATION ANCASTER,2024-02-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
912707,STATION ANCASTER,2024-02-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
912707,STATION ANCASTER,2024-02-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
912707,STATION ANCASTER,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
912707,STATION ANCASTER,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
912707,STATION ANCASTER,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
912707,STATION ANCASTER,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.98
912707,STATION ANCASTER,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.57
912707,STATION ANCASTER,2024-02-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,18.4
912707,STATION ANCASTER,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
912707,STATION ANCASTER,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
912707,STATION ANCASTER,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
912707,STATION ANCASTER,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
912707,STATION ANCASTER,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
912707,STATION ANCASTER,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
912707,STATION ANCASTER,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
912707,STATION ANCASTER,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
912707,STATION ANCASTER,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
912707,STATION ANCASTER,2024-02-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,13.9
912707,STATION ANCASTER,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
912707,STATION ANCASTER,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
912707,STATION ANCASTER,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
912707,STATION ANCASTER,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
912707,STATION ANCASTER,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
912707,STATION ANCASTER,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
912707,STATION ANCASTER,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
912707,STATION ANCASTER,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
912707,STATION ANCASTER,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
912707,STATION ANCASTER,2024-02-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,20.3
912707,STATION ANCASTER,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
912707,STATION ANCASTER,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
912707,STATION ANCASTER,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
912707,STATION ANCASTER,2024-02-18T14:10:00.000+00:00,transformer,,Temperature,C,22.0
912707,STATION ANCASTER,2024-02-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
912707,STATION ANCASTER,2024-02-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
912707,STATION ANCASTER,2024-02-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
912707,STATION ANCASTER,2024-02-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
912707,STATION ANCASTER,2024-02-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
912707,STATION ANCASTER,2024-02-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
912707,STATION ANCASTER,2024-02-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
912707,STATION ANCASTER,2024-02-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
912707,STATION ANCASTER,2024-02-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
912707,STATION ANCASTER,2024-02-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.57
912707,STATION ANCASTER,2024-02-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.57
912707,STATION ANCASTER,2024-02-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.04
912707,STATION ANCASTER,2024-02-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
912707,STATION ANCASTER,2024-02-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
912707,STATION ANCASTER,2024-02-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
912707,STATION ANCASTER,2024-02-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
912707,STATION ANCASTER,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
912707,STATION ANCASTER,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
912707,STATION ANCASTER,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
912707,STATION ANCASTER,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.1
912707,STATION ANCASTER,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
912707,STATION ANCASTER,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
912707,STATION ANCASTER,2024-02-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
912707,STATION ANCASTER,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
912707,STATION ANCASTER,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
912707,STATION ANCASTER,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
912707,STATION ANCASTER,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
912707,STATION ANCASTER,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
912707,STATION ANCASTER,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
912707,STATION ANCASTER,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
912707,STATION ANCASTER,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
912707,STATION ANCASTER,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
912707,STATION ANCASTER,2024-02-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,23.3
912707,STATION ANCASTER,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
912707,STATION ANCASTER,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
912707,STATION ANCASTER,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
912707,STATION ANCASTER,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
912707,STATION ANCASTER,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
912707,STATION ANCASTER,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
912707,STATION ANCASTER,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
912707,STATION ANCASTER,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
912707,STATION ANCASTER,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
912707,STATION ANCASTER,2024-02-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,20.1
912707,STATION ANCASTER,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
912707,STATION ANCASTER,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
912707,STATION ANCASTER,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
912707,STATION ANCASTER,2024-02-18T14:00:00.000+00:00,transformer,,Temperature,C,22.0
912707,STATION ANCASTER,2024-02-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
912707,STATION ANCASTER,2024-02-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
912707,STATION ANCASTER,2024-02-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
912707,STATION ANCASTER,2024-02-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
912707,STATION ANCASTER,2024-02-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
912707,STATION ANCASTER,2024-02-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
912707,STATION ANCASTER,2024-02-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
912707,STATION ANCASTER,2024-02-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
912707,STATION ANCASTER,2024-02-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
912707,STATION ANCASTER,2024-02-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.36
912707,STATION ANCASTER,2024-02-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.08
912707,STATION ANCASTER,2024-02-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.16
912707,STATION ANCASTER,2024-02-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
912707,STATION ANCASTER,2024-02-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
912707,STATION ANCASTER,2024-02-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
912707,STATION ANCASTER,2024-02-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
912707,STATION ANCASTER,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
912707,STATION ANCASTER,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
912707,STATION ANCASTER,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
912707,STATION ANCASTER,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.41
912707,STATION ANCASTER,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
912707,STATION ANCASTER,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.77
912707,STATION ANCASTER,2024-02-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,16.9
912707,STATION ANCASTER,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
912707,STATION ANCASTER,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
912707,STATION ANCASTER,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
912707,STATION ANCASTER,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
912707,STATION ANCASTER,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
912707,STATION ANCASTER,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
912707,STATION ANCASTER,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
912707,STATION ANCASTER,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.81
912707,STATION ANCASTER,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
912707,STATION ANCASTER,2024-02-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,40.8
912707,STATION ANCASTER,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
912707,STATION ANCASTER,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
912707,STATION ANCASTER,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
912707,STATION ANCASTER,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
912707,STATION ANCASTER,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
912707,STATION ANCASTER,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
912707,STATION ANCASTER,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
912707,STATION ANCASTER,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
912707,STATION ANCASTER,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
912707,STATION ANCASTER,2024-02-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
912707,STATION ANCASTER,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
912707,STATION ANCASTER,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
912707,STATION ANCASTER,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
912707,STATION ANCASTER,2024-02-18T13:50:00.000+00:00,transformer,,Temperature,C,22.0
912707,STATION ANCASTER,2024-02-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
912707,STATION ANCASTER,2024-02-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
912707,STATION ANCASTER,2024-02-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
912707,STATION ANCASTER,2024-02-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
912707,STATION ANCASTER,2024-02-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
912707,STATION ANCASTER,2024-02-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
912707,STATION ANCASTER,2024-02-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
912707,STATION ANCASTER,2024-02-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
912707,STATION ANCASTER,2024-02-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
912707,STATION ANCASTER,2024-02-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.45
912707,STATION ANCASTER,2024-02-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.11
912707,STATION ANCASTER,2024-02-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.33
912707,STATION ANCASTER,2024-02-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
912707,STATION ANCASTER,2024-02-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
912707,STATION ANCASTER,2024-02-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
912707,STATION ANCASTER,2024-02-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
912707,STATION ANCASTER,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
912707,STATION ANCASTER,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
912707,STATION ANCASTER,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
912707,STATION ANCASTER,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.56
912707,STATION ANCASTER,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.82
912707,STATION ANCASTER,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
912707,STATION ANCASTER,2024-02-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
912707,STATION ANCASTER,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
912707,STATION ANCASTER,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
912707,STATION ANCASTER,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
912707,STATION ANCASTER,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
912707,STATION ANCASTER,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
912707,STATION ANCASTER,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
912707,STATION ANCASTER,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
912707,STATION ANCASTER,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.46
912707,STATION ANCASTER,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
912707,STATION ANCASTER,2024-02-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,52.3
912707,STATION ANCASTER,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
912707,STATION ANCASTER,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
912707,STATION ANCASTER,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
912707,STATION ANCASTER,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
912707,STATION ANCASTER,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
912707,STATION ANCASTER,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
912707,STATION ANCASTER,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
912707,STATION ANCASTER,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
912707,STATION ANCASTER,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
912707,STATION ANCASTER,2024-02-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
912707,STATION ANCASTER,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
912707,STATION ANCASTER,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
912707,STATION ANCASTER,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
912707,STATION ANCASTER,2024-02-18T13:40:00.000+00:00,transformer,,Temperature,C,22.0
912707,STATION ANCASTER,2024-02-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
912707,STATION ANCASTER,2024-02-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
912707,STATION ANCASTER,2024-02-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
912707,STATION ANCASTER,2024-02-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
912707,STATION ANCASTER,2024-02-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
912707,STATION ANCASTER,2024-02-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
912707,STATION ANCASTER,2024-02-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
912707,STATION ANCASTER,2024-02-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
912707,STATION ANCASTER,2024-02-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
912707,STATION ANCASTER,2024-02-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.36
912707,STATION ANCASTER,2024-02-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.99
912707,STATION ANCASTER,2024-02-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.92
912707,STATION ANCASTER,2024-02-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
912707,STATION ANCASTER,2024-02-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
912707,STATION ANCASTER,2024-02-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
912707,STATION ANCASTER,2024-02-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
912707,STATION ANCASTER,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
912707,STATION ANCASTER,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
912707,STATION ANCASTER,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
912707,STATION ANCASTER,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.24
912707,STATION ANCASTER,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.24
912707,STATION ANCASTER,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
912707,STATION ANCASTER,2024-02-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,26.7
912707,STATION ANCASTER,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
912707,STATION ANCASTER,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
912707,STATION ANCASTER,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
912707,STATION ANCASTER,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
912707,STATION ANCASTER,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
912707,STATION ANCASTER,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
912707,STATION ANCASTER,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
912707,STATION ANCASTER,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.13
912707,STATION ANCASTER,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
912707,STATION ANCASTER,2024-02-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,31.9
912707,STATION ANCASTER,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
912707,STATION ANCASTER,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
912707,STATION ANCASTER,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
912707,STATION ANCASTER,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
912707,STATION ANCASTER,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
912707,STATION ANCASTER,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
912707,STATION ANCASTER,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
912707,STATION ANCASTER,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
912707,STATION ANCASTER,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
912707,STATION ANCASTER,2024-02-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
912707,STATION ANCASTER,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
912707,STATION ANCASTER,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
912707,STATION ANCASTER,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
912707,STATION ANCASTER,2024-02-18T13:30:00.000+00:00,transformer,,Temperature,C,22.0
912707,STATION ANCASTER,2024-02-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
912707,STATION ANCASTER,2024-02-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
912707,STATION ANCASTER,2024-02-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
912707,STATION ANCASTER,2024-02-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
912707,STATION ANCASTER,2024-02-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
912707,STATION ANCASTER,2024-02-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
912707,STATION ANCASTER,2024-02-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
912707,STATION ANCASTER,2024-02-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
912707,STATION ANCASTER,2024-02-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
912707,STATION ANCASTER,2024-02-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.83
912707,STATION ANCASTER,2024-02-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.97
912707,STATION ANCASTER,2024-02-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.79
912707,STATION ANCASTER,2024-02-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
912707,STATION ANCASTER,2024-02-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
912707,STATION ANCASTER,2024-02-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
912707,STATION ANCASTER,2024-02-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
912707,STATION ANCASTER,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
912707,STATION ANCASTER,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
912707,STATION ANCASTER,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
912707,STATION ANCASTER,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.44
912707,STATION ANCASTER,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.79
912707,STATION ANCASTER,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.86
912707,STATION ANCASTER,2024-02-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,30.7
912707,STATION ANCASTER,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
912707,STATION ANCASTER,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
912707,STATION ANCASTER,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
912707,STATION ANCASTER,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
912707,STATION ANCASTER,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
912707,STATION ANCASTER,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
912707,STATION ANCASTER,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
912707,STATION ANCASTER,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
912707,STATION ANCASTER,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
912707,STATION ANCASTER,2024-02-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,26.7
912707,STATION ANCASTER,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
912707,STATION ANCASTER,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
912707,STATION ANCASTER,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
912707,STATION ANCASTER,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
912707,STATION ANCASTER,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
912707,STATION ANCASTER,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
912707,STATION ANCASTER,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
912707,STATION ANCASTER,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
912707,STATION ANCASTER,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
912707,STATION ANCASTER,2024-02-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
912707,STATION ANCASTER,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
912707,STATION ANCASTER,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
912707,STATION ANCASTER,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
912707,STATION ANCASTER,2024-02-18T13:20:00.000+00:00,transformer,,Temperature,C,21.9
912707,STATION ANCASTER,2024-02-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
912707,STATION ANCASTER,2024-02-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
912707,STATION ANCASTER,2024-02-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
912707,STATION ANCASTER,2024-02-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
912707,STATION ANCASTER,2024-02-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
912707,STATION ANCASTER,2024-02-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
912707,STATION ANCASTER,2024-02-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
912707,STATION ANCASTER,2024-02-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
912707,STATION ANCASTER,2024-02-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
912707,STATION ANCASTER,2024-02-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.29
912707,STATION ANCASTER,2024-02-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.37
912707,STATION ANCASTER,2024-02-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.35
912707,STATION ANCASTER,2024-02-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
912707,STATION ANCASTER,2024-02-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
912707,STATION ANCASTER,2024-02-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
912707,STATION ANCASTER,2024-02-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
912707,STATION ANCASTER,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
912707,STATION ANCASTER,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
912707,STATION ANCASTER,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
912707,STATION ANCASTER,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.62
912707,STATION ANCASTER,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.08
912707,STATION ANCASTER,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
912707,STATION ANCASTER,2024-02-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,47.4
912707,STATION ANCASTER,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
912707,STATION ANCASTER,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
912707,STATION ANCASTER,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
912707,STATION ANCASTER,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
912707,STATION ANCASTER,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
912707,STATION ANCASTER,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
912707,STATION ANCASTER,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
912707,STATION ANCASTER,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
912707,STATION ANCASTER,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
912707,STATION ANCASTER,2024-02-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,21.3
912707,STATION ANCASTER,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
912707,STATION ANCASTER,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
912707,STATION ANCASTER,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
912707,STATION ANCASTER,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
912707,STATION ANCASTER,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
912707,STATION ANCASTER,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
912707,STATION ANCASTER,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
912707,STATION ANCASTER,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
912707,STATION ANCASTER,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
912707,STATION ANCASTER,2024-02-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,19.7
912707,STATION ANCASTER,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
912707,STATION ANCASTER,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
912707,STATION ANCASTER,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
912707,STATION ANCASTER,2024-02-18T13:10:00.000+00:00,transformer,,Temperature,C,21.8
912707,STATION ANCASTER,2024-02-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
912707,STATION ANCASTER,2024-02-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
912707,STATION ANCASTER,2024-02-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
912707,STATION ANCASTER,2024-02-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
912707,STATION ANCASTER,2024-02-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
912707,STATION ANCASTER,2024-02-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
912707,STATION ANCASTER,2024-02-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
912707,STATION ANCASTER,2024-02-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
912707,STATION ANCASTER,2024-02-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
912707,STATION ANCASTER,2024-02-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.44
912707,STATION ANCASTER,2024-02-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.98
912707,STATION ANCASTER,2024-02-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
912707,STATION ANCASTER,2024-02-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
912707,STATION ANCASTER,2024-02-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
912707,STATION ANCASTER,2024-02-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
912707,STATION ANCASTER,2024-02-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
912707,STATION ANCASTER,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
912707,STATION ANCASTER,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
912707,STATION ANCASTER,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
912707,STATION ANCASTER,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
912707,STATION ANCASTER,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
912707,STATION ANCASTER,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
912707,STATION ANCASTER,2024-02-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,30.1
912707,STATION ANCASTER,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
912707,STATION ANCASTER,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
912707,STATION ANCASTER,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
912707,STATION ANCASTER,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
912707,STATION ANCASTER,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
912707,STATION ANCASTER,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
912707,STATION ANCASTER,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
912707,STATION ANCASTER,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
912707,STATION ANCASTER,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.92
912707,STATION ANCASTER,2024-02-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
912707,STATION ANCASTER,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
912707,STATION ANCASTER,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
912707,STATION ANCASTER,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
912707,STATION ANCASTER,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
912707,STATION ANCASTER,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
912707,STATION ANCASTER,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
912707,STATION ANCASTER,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
912707,STATION ANCASTER,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
912707,STATION ANCASTER,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
912707,STATION ANCASTER,2024-02-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,35.0
912707,STATION ANCASTER,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
912707,STATION ANCASTER,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
912707,STATION ANCASTER,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
912707,STATION ANCASTER,2024-02-18T13:00:00.000+00:00,transformer,,Temperature,C,21.8
912707,STATION ANCASTER,2024-02-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
912707,STATION ANCASTER,2024-02-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
912707,STATION ANCASTER,2024-02-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
912707,STATION ANCASTER,2024-02-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
912707,STATION ANCASTER,2024-02-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
912707,STATION ANCASTER,2024-02-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
912707,STATION ANCASTER,2024-02-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
912707,STATION ANCASTER,2024-02-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
912707,STATION ANCASTER,2024-02-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
912707,STATION ANCASTER,2024-02-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.01
912707,STATION ANCASTER,2024-02-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.72
912707,STATION ANCASTER,2024-02-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.99
912707,STATION ANCASTER,2024-02-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
912707,STATION ANCASTER,2024-02-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
912707,STATION ANCASTER,2024-02-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
912707,STATION ANCASTER,2024-02-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
912707,STATION ANCASTER,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
912707,STATION ANCASTER,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
912707,STATION ANCASTER,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
912707,STATION ANCASTER,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.25
912707,STATION ANCASTER,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
912707,STATION ANCASTER,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
912707,STATION ANCASTER,2024-02-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,19.6
912707,STATION ANCASTER,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
912707,STATION ANCASTER,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
912707,STATION ANCASTER,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
912707,STATION ANCASTER,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
912707,STATION ANCASTER,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
912707,STATION ANCASTER,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
912707,STATION ANCASTER,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
912707,STATION ANCASTER,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.73
912707,STATION ANCASTER,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
912707,STATION ANCASTER,2024-02-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,43.2
912707,STATION ANCASTER,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
912707,STATION ANCASTER,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
912707,STATION ANCASTER,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
912707,STATION ANCASTER,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
912707,STATION ANCASTER,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
912707,STATION ANCASTER,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
912707,STATION ANCASTER,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
912707,STATION ANCASTER,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
912707,STATION ANCASTER,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.44
912707,STATION ANCASTER,2024-02-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,77.4
912707,STATION ANCASTER,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
912707,STATION ANCASTER,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
912707,STATION ANCASTER,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.9
912707,STATION ANCASTER,2024-02-18T12:50:00.000+00:00,transformer,,Temperature,C,21.7
912707,STATION ANCASTER,2024-02-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
912707,STATION ANCASTER,2024-02-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
912707,STATION ANCASTER,2024-02-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
912707,STATION ANCASTER,2024-02-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
912707,STATION ANCASTER,2024-02-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
912707,STATION ANCASTER,2024-02-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
912707,STATION ANCASTER,2024-02-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
912707,STATION ANCASTER,2024-02-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
912707,STATION ANCASTER,2024-02-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
912707,STATION ANCASTER,2024-02-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.75
912707,STATION ANCASTER,2024-02-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.19
912707,STATION ANCASTER,2024-02-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.93
912707,STATION ANCASTER,2024-02-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
912707,STATION ANCASTER,2024-02-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
912707,STATION ANCASTER,2024-02-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
912707,STATION ANCASTER,2024-02-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
912707,STATION ANCASTER,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
