Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912707,STATION ANCASTER,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
912707,STATION ANCASTER,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.54
912707,STATION ANCASTER,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.88
912707,STATION ANCASTER,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
912707,STATION ANCASTER,2024-02-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,20.8
912707,STATION ANCASTER,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
912707,STATION ANCASTER,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
912707,STATION ANCASTER,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
912707,STATION ANCASTER,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
912707,STATION ANCASTER,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
912707,STATION ANCASTER,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
912707,STATION ANCASTER,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
912707,STATION ANCASTER,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.78
912707,STATION ANCASTER,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
912707,STATION ANCASTER,2024-02-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,54.2
912707,STATION ANCASTER,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
912707,STATION ANCASTER,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.2
912707,STATION ANCASTER,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
912707,STATION ANCASTER,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
912707,STATION ANCASTER,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
912707,STATION ANCASTER,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
912707,STATION ANCASTER,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
912707,STATION ANCASTER,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
912707,STATION ANCASTER,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.12
912707,STATION ANCASTER,2024-02-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,79.6
912707,STATION ANCASTER,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
912707,STATION ANCASTER,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
912707,STATION ANCASTER,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.8
912707,STATION ANCASTER,2024-02-18T12:40:00.000+00:00,transformer,,Temperature,C,21.7
912707,STATION ANCASTER,2024-02-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
912707,STATION ANCASTER,2024-02-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
912707,STATION ANCASTER,2024-02-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
912707,STATION ANCASTER,2024-02-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
912707,STATION ANCASTER,2024-02-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
912707,STATION ANCASTER,2024-02-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
912707,STATION ANCASTER,2024-02-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
912707,STATION ANCASTER,2024-02-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
912707,STATION ANCASTER,2024-02-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
912707,STATION ANCASTER,2024-02-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.37
912707,STATION ANCASTER,2024-02-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.7
912707,STATION ANCASTER,2024-02-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.44
912707,STATION ANCASTER,2024-02-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
912707,STATION ANCASTER,2024-02-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
912707,STATION ANCASTER,2024-02-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
912707,STATION ANCASTER,2024-02-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
912707,STATION ANCASTER,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
912707,STATION ANCASTER,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
912707,STATION ANCASTER,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
912707,STATION ANCASTER,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
912707,STATION ANCASTER,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
912707,STATION ANCASTER,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
912707,STATION ANCASTER,2024-02-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,20.8
912707,STATION ANCASTER,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
912707,STATION ANCASTER,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
912707,STATION ANCASTER,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
912707,STATION ANCASTER,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
912707,STATION ANCASTER,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
912707,STATION ANCASTER,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
912707,STATION ANCASTER,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
912707,STATION ANCASTER,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.72
912707,STATION ANCASTER,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.21
912707,STATION ANCASTER,2024-02-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
912707,STATION ANCASTER,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
912707,STATION ANCASTER,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
912707,STATION ANCASTER,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
912707,STATION ANCASTER,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
912707,STATION ANCASTER,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
912707,STATION ANCASTER,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
912707,STATION ANCASTER,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
912707,STATION ANCASTER,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
912707,STATION ANCASTER,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.3
912707,STATION ANCASTER,2024-02-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,43.2
912707,STATION ANCASTER,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
912707,STATION ANCASTER,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
912707,STATION ANCASTER,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
912707,STATION ANCASTER,2024-02-18T12:30:00.000+00:00,transformer,,Temperature,C,21.6
912707,STATION ANCASTER,2024-02-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
912707,STATION ANCASTER,2024-02-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
912707,STATION ANCASTER,2024-02-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
912707,STATION ANCASTER,2024-02-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
912707,STATION ANCASTER,2024-02-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
912707,STATION ANCASTER,2024-02-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
912707,STATION ANCASTER,2024-02-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
912707,STATION ANCASTER,2024-02-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
912707,STATION ANCASTER,2024-02-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
912707,STATION ANCASTER,2024-02-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.88
912707,STATION ANCASTER,2024-02-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.16
912707,STATION ANCASTER,2024-02-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.6
912707,STATION ANCASTER,2024-02-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
912707,STATION ANCASTER,2024-02-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
912707,STATION ANCASTER,2024-02-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
912707,STATION ANCASTER,2024-02-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
912707,STATION ANCASTER,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
912707,STATION ANCASTER,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
912707,STATION ANCASTER,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
912707,STATION ANCASTER,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
912707,STATION ANCASTER,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
912707,STATION ANCASTER,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
912707,STATION ANCASTER,2024-02-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,16.8
912707,STATION ANCASTER,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
912707,STATION ANCASTER,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
912707,STATION ANCASTER,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
912707,STATION ANCASTER,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
912707,STATION ANCASTER,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
912707,STATION ANCASTER,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
912707,STATION ANCASTER,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.5
912707,STATION ANCASTER,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.37
912707,STATION ANCASTER,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.05
912707,STATION ANCASTER,2024-02-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
912707,STATION ANCASTER,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
912707,STATION ANCASTER,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
912707,STATION ANCASTER,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
912707,STATION ANCASTER,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
912707,STATION ANCASTER,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
912707,STATION ANCASTER,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
912707,STATION ANCASTER,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
912707,STATION ANCASTER,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
912707,STATION ANCASTER,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
912707,STATION ANCASTER,2024-02-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,29.3
912707,STATION ANCASTER,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
912707,STATION ANCASTER,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
912707,STATION ANCASTER,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
912707,STATION ANCASTER,2024-02-18T12:20:00.000+00:00,transformer,,Temperature,C,21.5
912707,STATION ANCASTER,2024-02-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
912707,STATION ANCASTER,2024-02-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
912707,STATION ANCASTER,2024-02-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
912707,STATION ANCASTER,2024-02-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
912707,STATION ANCASTER,2024-02-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
912707,STATION ANCASTER,2024-02-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
912707,STATION ANCASTER,2024-02-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
912707,STATION ANCASTER,2024-02-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
912707,STATION ANCASTER,2024-02-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
912707,STATION ANCASTER,2024-02-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.73
912707,STATION ANCASTER,2024-02-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.05
912707,STATION ANCASTER,2024-02-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.93
912707,STATION ANCASTER,2024-02-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
912707,STATION ANCASTER,2024-02-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
912707,STATION ANCASTER,2024-02-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
912707,STATION ANCASTER,2024-02-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
912707,STATION ANCASTER,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
912707,STATION ANCASTER,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
912707,STATION ANCASTER,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
912707,STATION ANCASTER,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
912707,STATION ANCASTER,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
912707,STATION ANCASTER,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.57
912707,STATION ANCASTER,2024-02-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,17.2
912707,STATION ANCASTER,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
912707,STATION ANCASTER,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
912707,STATION ANCASTER,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
912707,STATION ANCASTER,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
912707,STATION ANCASTER,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
912707,STATION ANCASTER,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
912707,STATION ANCASTER,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
912707,STATION ANCASTER,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.03
912707,STATION ANCASTER,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.7
912707,STATION ANCASTER,2024-02-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,25.1
912707,STATION ANCASTER,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
912707,STATION ANCASTER,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
912707,STATION ANCASTER,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
912707,STATION ANCASTER,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
912707,STATION ANCASTER,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
912707,STATION ANCASTER,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
912707,STATION ANCASTER,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
912707,STATION ANCASTER,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
912707,STATION ANCASTER,2024-02-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,27.6
912707,STATION ANCASTER,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
912707,STATION ANCASTER,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
912707,STATION ANCASTER,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
912707,STATION ANCASTER,2024-02-18T12:10:00.000+00:00,transformer,,Temperature,C,21.3
912707,STATION ANCASTER,2024-02-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
912707,STATION ANCASTER,2024-02-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
912707,STATION ANCASTER,2024-02-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
912707,STATION ANCASTER,2024-02-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
912707,STATION ANCASTER,2024-02-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
912707,STATION ANCASTER,2024-02-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
912707,STATION ANCASTER,2024-02-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
912707,STATION ANCASTER,2024-02-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
912707,STATION ANCASTER,2024-02-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
912707,STATION ANCASTER,2024-02-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.23
912707,STATION ANCASTER,2024-02-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.95
912707,STATION ANCASTER,2024-02-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.44
912707,STATION ANCASTER,2024-02-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
912707,STATION ANCASTER,2024-02-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
912707,STATION ANCASTER,2024-02-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
912707,STATION ANCASTER,2024-02-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
912707,STATION ANCASTER,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
912707,STATION ANCASTER,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
912707,STATION ANCASTER,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
912707,STATION ANCASTER,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
912707,STATION ANCASTER,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
912707,STATION ANCASTER,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.83
912707,STATION ANCASTER,2024-02-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,18.1
912707,STATION ANCASTER,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
912707,STATION ANCASTER,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
912707,STATION ANCASTER,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
912707,STATION ANCASTER,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
912707,STATION ANCASTER,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
912707,STATION ANCASTER,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
912707,STATION ANCASTER,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
912707,STATION ANCASTER,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.86
912707,STATION ANCASTER,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
912707,STATION ANCASTER,2024-02-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
912707,STATION ANCASTER,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
912707,STATION ANCASTER,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
912707,STATION ANCASTER,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
912707,STATION ANCASTER,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
912707,STATION ANCASTER,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
912707,STATION ANCASTER,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
912707,STATION ANCASTER,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
912707,STATION ANCASTER,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
912707,STATION ANCASTER,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
912707,STATION ANCASTER,2024-02-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,26.3
912707,STATION ANCASTER,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
912707,STATION ANCASTER,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
912707,STATION ANCASTER,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
912707,STATION ANCASTER,2024-02-18T12:00:00.000+00:00,transformer,,Temperature,C,21.3
912707,STATION ANCASTER,2024-02-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
912707,STATION ANCASTER,2024-02-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
912707,STATION ANCASTER,2024-02-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
912707,STATION ANCASTER,2024-02-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
912707,STATION ANCASTER,2024-02-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
912707,STATION ANCASTER,2024-02-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
912707,STATION ANCASTER,2024-02-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
912707,STATION ANCASTER,2024-02-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
912707,STATION ANCASTER,2024-02-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
912707,STATION ANCASTER,2024-02-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.14
912707,STATION ANCASTER,2024-02-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.53
912707,STATION ANCASTER,2024-02-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
912707,STATION ANCASTER,2024-02-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
912707,STATION ANCASTER,2024-02-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
912707,STATION ANCASTER,2024-02-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
912707,STATION ANCASTER,2024-02-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
912707,STATION ANCASTER,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
912707,STATION ANCASTER,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
912707,STATION ANCASTER,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
912707,STATION ANCASTER,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
912707,STATION ANCASTER,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.67
912707,STATION ANCASTER,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.11
912707,STATION ANCASTER,2024-02-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,20.2
912707,STATION ANCASTER,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
912707,STATION ANCASTER,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
912707,STATION ANCASTER,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
912707,STATION ANCASTER,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
912707,STATION ANCASTER,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
912707,STATION ANCASTER,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
912707,STATION ANCASTER,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
912707,STATION ANCASTER,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
912707,STATION ANCASTER,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
912707,STATION ANCASTER,2024-02-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,17.7
912707,STATION ANCASTER,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
912707,STATION ANCASTER,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
912707,STATION ANCASTER,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
912707,STATION ANCASTER,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
912707,STATION ANCASTER,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
912707,STATION ANCASTER,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
912707,STATION ANCASTER,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
912707,STATION ANCASTER,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
912707,STATION ANCASTER,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
912707,STATION ANCASTER,2024-02-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,22.9
912707,STATION ANCASTER,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
912707,STATION ANCASTER,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
912707,STATION ANCASTER,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
912707,STATION ANCASTER,2024-02-18T11:50:00.000+00:00,transformer,,Temperature,C,21.2
912707,STATION ANCASTER,2024-02-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
912707,STATION ANCASTER,2024-02-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
912707,STATION ANCASTER,2024-02-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
912707,STATION ANCASTER,2024-02-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
912707,STATION ANCASTER,2024-02-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
912707,STATION ANCASTER,2024-02-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
912707,STATION ANCASTER,2024-02-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
912707,STATION ANCASTER,2024-02-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
912707,STATION ANCASTER,2024-02-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
912707,STATION ANCASTER,2024-02-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.7
912707,STATION ANCASTER,2024-02-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.98
912707,STATION ANCASTER,2024-02-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.75
912707,STATION ANCASTER,2024-02-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
912707,STATION ANCASTER,2024-02-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
912707,STATION ANCASTER,2024-02-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
912707,STATION ANCASTER,2024-02-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
912707,STATION ANCASTER,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
912707,STATION ANCASTER,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
912707,STATION ANCASTER,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
912707,STATION ANCASTER,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
912707,STATION ANCASTER,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
912707,STATION ANCASTER,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.51
912707,STATION ANCASTER,2024-02-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,17.5
912707,STATION ANCASTER,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
912707,STATION ANCASTER,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
912707,STATION ANCASTER,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
912707,STATION ANCASTER,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
912707,STATION ANCASTER,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
912707,STATION ANCASTER,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
912707,STATION ANCASTER,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
912707,STATION ANCASTER,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
912707,STATION ANCASTER,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
912707,STATION ANCASTER,2024-02-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,23.4
912707,STATION ANCASTER,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
912707,STATION ANCASTER,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
912707,STATION ANCASTER,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
912707,STATION ANCASTER,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
912707,STATION ANCASTER,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
912707,STATION ANCASTER,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
912707,STATION ANCASTER,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
912707,STATION ANCASTER,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
912707,STATION ANCASTER,2024-02-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
912707,STATION ANCASTER,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
912707,STATION ANCASTER,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
912707,STATION ANCASTER,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
912707,STATION ANCASTER,2024-02-18T11:40:00.000+00:00,transformer,,Temperature,C,21.1
912707,STATION ANCASTER,2024-02-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
912707,STATION ANCASTER,2024-02-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
912707,STATION ANCASTER,2024-02-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
912707,STATION ANCASTER,2024-02-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
912707,STATION ANCASTER,2024-02-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
912707,STATION ANCASTER,2024-02-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
912707,STATION ANCASTER,2024-02-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
912707,STATION ANCASTER,2024-02-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
912707,STATION ANCASTER,2024-02-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
912707,STATION ANCASTER,2024-02-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.87
912707,STATION ANCASTER,2024-02-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.31
912707,STATION ANCASTER,2024-02-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.53
912707,STATION ANCASTER,2024-02-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
912707,STATION ANCASTER,2024-02-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
912707,STATION ANCASTER,2024-02-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
912707,STATION ANCASTER,2024-02-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
912707,STATION ANCASTER,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
912707,STATION ANCASTER,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
912707,STATION ANCASTER,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
912707,STATION ANCASTER,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
912707,STATION ANCASTER,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
912707,STATION ANCASTER,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
912707,STATION ANCASTER,2024-02-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,18.4
912707,STATION ANCASTER,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
912707,STATION ANCASTER,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
912707,STATION ANCASTER,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
912707,STATION ANCASTER,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
912707,STATION ANCASTER,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
912707,STATION ANCASTER,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
912707,STATION ANCASTER,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
912707,STATION ANCASTER,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.8
912707,STATION ANCASTER,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.12
912707,STATION ANCASTER,2024-02-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,32.6
912707,STATION ANCASTER,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
912707,STATION ANCASTER,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
912707,STATION ANCASTER,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
912707,STATION ANCASTER,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
912707,STATION ANCASTER,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
912707,STATION ANCASTER,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
912707,STATION ANCASTER,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.08
912707,STATION ANCASTER,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
912707,STATION ANCASTER,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
912707,STATION ANCASTER,2024-02-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
912707,STATION ANCASTER,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
912707,STATION ANCASTER,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
912707,STATION ANCASTER,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
912707,STATION ANCASTER,2024-02-18T11:30:00.000+00:00,transformer,,Temperature,C,21.1
912707,STATION ANCASTER,2024-02-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
912707,STATION ANCASTER,2024-02-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
912707,STATION ANCASTER,2024-02-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
912707,STATION ANCASTER,2024-02-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
912707,STATION ANCASTER,2024-02-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
912707,STATION ANCASTER,2024-02-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
912707,STATION ANCASTER,2024-02-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
912707,STATION ANCASTER,2024-02-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
912707,STATION ANCASTER,2024-02-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
912707,STATION ANCASTER,2024-02-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.31
912707,STATION ANCASTER,2024-02-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
912707,STATION ANCASTER,2024-02-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.62
912707,STATION ANCASTER,2024-02-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
912707,STATION ANCASTER,2024-02-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
912707,STATION ANCASTER,2024-02-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
912707,STATION ANCASTER,2024-02-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
912707,STATION ANCASTER,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
912707,STATION ANCASTER,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
912707,STATION ANCASTER,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
912707,STATION ANCASTER,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
912707,STATION ANCASTER,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.83
912707,STATION ANCASTER,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.53
912707,STATION ANCASTER,2024-02-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,44.6
912707,STATION ANCASTER,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
912707,STATION ANCASTER,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
912707,STATION ANCASTER,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
912707,STATION ANCASTER,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
912707,STATION ANCASTER,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
912707,STATION ANCASTER,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
912707,STATION ANCASTER,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
912707,STATION ANCASTER,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.84
912707,STATION ANCASTER,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.98
912707,STATION ANCASTER,2024-02-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,30.6
912707,STATION ANCASTER,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
912707,STATION ANCASTER,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
912707,STATION ANCASTER,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
912707,STATION ANCASTER,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
912707,STATION ANCASTER,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
912707,STATION ANCASTER,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
912707,STATION ANCASTER,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
912707,STATION ANCASTER,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.3
912707,STATION ANCASTER,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
912707,STATION ANCASTER,2024-02-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,30.4
912707,STATION ANCASTER,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
912707,STATION ANCASTER,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
912707,STATION ANCASTER,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
912707,STATION ANCASTER,2024-02-18T11:20:00.000+00:00,transformer,,Temperature,C,21.0
912707,STATION ANCASTER,2024-02-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
912707,STATION ANCASTER,2024-02-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
912707,STATION ANCASTER,2024-02-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
912707,STATION ANCASTER,2024-02-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
912707,STATION ANCASTER,2024-02-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
912707,STATION ANCASTER,2024-02-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
912707,STATION ANCASTER,2024-02-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
912707,STATION ANCASTER,2024-02-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
912707,STATION ANCASTER,2024-02-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
912707,STATION ANCASTER,2024-02-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.24
912707,STATION ANCASTER,2024-02-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.98
912707,STATION ANCASTER,2024-02-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.86
912707,STATION ANCASTER,2024-02-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
912707,STATION ANCASTER,2024-02-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
912707,STATION ANCASTER,2024-02-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
912707,STATION ANCASTER,2024-02-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
912707,STATION ANCASTER,2024-02-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
912707,STATION ANCASTER,2024-02-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
912707,STATION ANCASTER,2024-02-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
912707,STATION ANCASTER,2024-02-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
912707,STATION ANCASTER,2024-02-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.09
912707,STATION ANCASTER,2024-02-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.91
912707,STATION ANCASTER,2024-02-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,24.4
912707,STATION ANCASTER,2024-02-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
912707,STATION ANCASTER,2024-02-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
912707,STATION ANCASTER,2024-02-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
912707,STATION ANCASTER,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
912707,STATION ANCASTER,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
912707,STATION ANCASTER,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
912707,STATION ANCASTER,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
912707,STATION ANCASTER,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.3
912707,STATION ANCASTER,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
912707,STATION ANCASTER,2024-02-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,37.1
912707,STATION ANCASTER,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
912707,STATION ANCASTER,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
912707,STATION ANCASTER,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
912707,STATION ANCASTER,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
912707,STATION ANCASTER,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
912707,STATION ANCASTER,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
912707,STATION ANCASTER,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
912707,STATION ANCASTER,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.44
912707,STATION ANCASTER,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
912707,STATION ANCASTER,2024-02-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,22.1
912707,STATION ANCASTER,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
912707,STATION ANCASTER,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
912707,STATION ANCASTER,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
912707,STATION ANCASTER,2024-02-18T11:10:00.000+00:00,transformer,,Temperature,C,21.0
912707,STATION ANCASTER,2024-02-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
912707,STATION ANCASTER,2024-02-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
912707,STATION ANCASTER,2024-02-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
912707,STATION ANCASTER,2024-02-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
912707,STATION ANCASTER,2024-02-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
912707,STATION ANCASTER,2024-02-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
912707,STATION ANCASTER,2024-02-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
912707,STATION ANCASTER,2024-02-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
912707,STATION ANCASTER,2024-02-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
912707,STATION ANCASTER,2024-02-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.58
912707,STATION ANCASTER,2024-02-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.83
912707,STATION ANCASTER,2024-02-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.01
912707,STATION ANCASTER,2024-02-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
912707,STATION ANCASTER,2024-02-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
912707,STATION ANCASTER,2024-02-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
912707,STATION ANCASTER,2024-02-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
912707,STATION ANCASTER,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
912707,STATION ANCASTER,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
912707,STATION ANCASTER,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
912707,STATION ANCASTER,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
912707,STATION ANCASTER,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.49
912707,STATION ANCASTER,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
912707,STATION ANCASTER,2024-02-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,33.4
912707,STATION ANCASTER,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
912707,STATION ANCASTER,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
912707,STATION ANCASTER,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
912707,STATION ANCASTER,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
912707,STATION ANCASTER,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
912707,STATION ANCASTER,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
912707,STATION ANCASTER,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
912707,STATION ANCASTER,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.19
912707,STATION ANCASTER,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.38
912707,STATION ANCASTER,2024-02-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,39.8
912707,STATION ANCASTER,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
912707,STATION ANCASTER,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
912707,STATION ANCASTER,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
912707,STATION ANCASTER,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
912707,STATION ANCASTER,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
912707,STATION ANCASTER,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
912707,STATION ANCASTER,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
912707,STATION ANCASTER,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
912707,STATION ANCASTER,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.01
912707,STATION ANCASTER,2024-02-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,37.3
912707,STATION ANCASTER,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
912707,STATION ANCASTER,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
912707,STATION ANCASTER,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
912707,STATION ANCASTER,2024-02-18T11:00:00.000+00:00,transformer,,Temperature,C,20.9
912707,STATION ANCASTER,2024-02-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
912707,STATION ANCASTER,2024-02-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
912707,STATION ANCASTER,2024-02-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
912707,STATION ANCASTER,2024-02-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
912707,STATION ANCASTER,2024-02-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
912707,STATION ANCASTER,2024-02-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
912707,STATION ANCASTER,2024-02-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
912707,STATION ANCASTER,2024-02-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
912707,STATION ANCASTER,2024-02-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
912707,STATION ANCASTER,2024-02-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.99
912707,STATION ANCASTER,2024-02-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.29
912707,STATION ANCASTER,2024-02-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.13
912707,STATION ANCASTER,2024-02-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
912707,STATION ANCASTER,2024-02-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
912707,STATION ANCASTER,2024-02-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
912707,STATION ANCASTER,2024-02-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
912707,STATION ANCASTER,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
912707,STATION ANCASTER,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
912707,STATION ANCASTER,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
912707,STATION ANCASTER,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
912707,STATION ANCASTER,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.52
912707,STATION ANCASTER,2024-02-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,19.1
912707,STATION ANCASTER,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
912707,STATION ANCASTER,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
912707,STATION ANCASTER,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
912707,STATION ANCASTER,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
912707,STATION ANCASTER,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
912707,STATION ANCASTER,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
912707,STATION ANCASTER,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
912707,STATION ANCASTER,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.07
912707,STATION ANCASTER,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.08
912707,STATION ANCASTER,2024-02-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,64.8
912707,STATION ANCASTER,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
912707,STATION ANCASTER,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
912707,STATION ANCASTER,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
912707,STATION ANCASTER,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
912707,STATION ANCASTER,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
912707,STATION ANCASTER,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
912707,STATION ANCASTER,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
912707,STATION ANCASTER,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
912707,STATION ANCASTER,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.38
912707,STATION ANCASTER,2024-02-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,36.6
912707,STATION ANCASTER,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
912707,STATION ANCASTER,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
912707,STATION ANCASTER,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
912707,STATION ANCASTER,2024-02-18T10:50:00.000+00:00,transformer,,Temperature,C,20.9
