Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912707,STATION ANCASTER,2024-02-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
912707,STATION ANCASTER,2024-02-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
912707,STATION ANCASTER,2024-02-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
912707,STATION ANCASTER,2024-02-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
912707,STATION ANCASTER,2024-02-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
912707,STATION ANCASTER,2024-02-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
912707,STATION ANCASTER,2024-02-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
912707,STATION ANCASTER,2024-02-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
912707,STATION ANCASTER,2024-02-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
912707,STATION ANCASTER,2024-02-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.39
912707,STATION ANCASTER,2024-02-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.29
912707,STATION ANCASTER,2024-02-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.98
912707,STATION ANCASTER,2024-02-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
912707,STATION ANCASTER,2024-02-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
912707,STATION ANCASTER,2024-02-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
912707,STATION ANCASTER,2024-02-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
912707,STATION ANCASTER,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
912707,STATION ANCASTER,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
912707,STATION ANCASTER,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
912707,STATION ANCASTER,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.65
912707,STATION ANCASTER,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
912707,STATION ANCASTER,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.53
912707,STATION ANCASTER,2024-02-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,20.6
912707,STATION ANCASTER,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
912707,STATION ANCASTER,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
912707,STATION ANCASTER,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
912707,STATION ANCASTER,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
912707,STATION ANCASTER,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
912707,STATION ANCASTER,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
912707,STATION ANCASTER,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
912707,STATION ANCASTER,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.58
912707,STATION ANCASTER,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
912707,STATION ANCASTER,2024-02-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,37.0
912707,STATION ANCASTER,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
912707,STATION ANCASTER,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
912707,STATION ANCASTER,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
912707,STATION ANCASTER,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
912707,STATION ANCASTER,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
912707,STATION ANCASTER,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
912707,STATION ANCASTER,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
912707,STATION ANCASTER,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
912707,STATION ANCASTER,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.93
912707,STATION ANCASTER,2024-02-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,35.0
912707,STATION ANCASTER,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
912707,STATION ANCASTER,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
912707,STATION ANCASTER,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
912707,STATION ANCASTER,2024-02-18T10:40:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
912707,STATION ANCASTER,2024-02-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
912707,STATION ANCASTER,2024-02-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
912707,STATION ANCASTER,2024-02-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
912707,STATION ANCASTER,2024-02-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
912707,STATION ANCASTER,2024-02-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
912707,STATION ANCASTER,2024-02-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
912707,STATION ANCASTER,2024-02-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
912707,STATION ANCASTER,2024-02-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
912707,STATION ANCASTER,2024-02-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.95
912707,STATION ANCASTER,2024-02-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
912707,STATION ANCASTER,2024-02-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.24
912707,STATION ANCASTER,2024-02-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
912707,STATION ANCASTER,2024-02-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
912707,STATION ANCASTER,2024-02-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
912707,STATION ANCASTER,2024-02-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
912707,STATION ANCASTER,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
912707,STATION ANCASTER,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
912707,STATION ANCASTER,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
912707,STATION ANCASTER,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
912707,STATION ANCASTER,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.46
912707,STATION ANCASTER,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.8
912707,STATION ANCASTER,2024-02-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,17.6
912707,STATION ANCASTER,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
912707,STATION ANCASTER,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
912707,STATION ANCASTER,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
912707,STATION ANCASTER,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
912707,STATION ANCASTER,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
912707,STATION ANCASTER,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
912707,STATION ANCASTER,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
912707,STATION ANCASTER,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.89
912707,STATION ANCASTER,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
912707,STATION ANCASTER,2024-02-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,37.6
912707,STATION ANCASTER,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
912707,STATION ANCASTER,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
912707,STATION ANCASTER,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
912707,STATION ANCASTER,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
912707,STATION ANCASTER,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
912707,STATION ANCASTER,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
912707,STATION ANCASTER,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
912707,STATION ANCASTER,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
912707,STATION ANCASTER,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.9
912707,STATION ANCASTER,2024-02-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
912707,STATION ANCASTER,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
912707,STATION ANCASTER,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
912707,STATION ANCASTER,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
912707,STATION ANCASTER,2024-02-18T10:30:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
912707,STATION ANCASTER,2024-02-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
912707,STATION ANCASTER,2024-02-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
912707,STATION ANCASTER,2024-02-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
912707,STATION ANCASTER,2024-02-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
912707,STATION ANCASTER,2024-02-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
912707,STATION ANCASTER,2024-02-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
912707,STATION ANCASTER,2024-02-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
912707,STATION ANCASTER,2024-02-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
912707,STATION ANCASTER,2024-02-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.37
912707,STATION ANCASTER,2024-02-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.82
912707,STATION ANCASTER,2024-02-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.05
912707,STATION ANCASTER,2024-02-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
912707,STATION ANCASTER,2024-02-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
912707,STATION ANCASTER,2024-02-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
912707,STATION ANCASTER,2024-02-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
912707,STATION ANCASTER,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
912707,STATION ANCASTER,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
912707,STATION ANCASTER,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
912707,STATION ANCASTER,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.48
912707,STATION ANCASTER,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
912707,STATION ANCASTER,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.05
912707,STATION ANCASTER,2024-02-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
912707,STATION ANCASTER,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
912707,STATION ANCASTER,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
912707,STATION ANCASTER,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
912707,STATION ANCASTER,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
912707,STATION ANCASTER,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
912707,STATION ANCASTER,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
912707,STATION ANCASTER,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.08
912707,STATION ANCASTER,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.68
912707,STATION ANCASTER,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.86
912707,STATION ANCASTER,2024-02-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,28.8
912707,STATION ANCASTER,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
912707,STATION ANCASTER,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
912707,STATION ANCASTER,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
912707,STATION ANCASTER,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
912707,STATION ANCASTER,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
912707,STATION ANCASTER,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
912707,STATION ANCASTER,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
912707,STATION ANCASTER,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
912707,STATION ANCASTER,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
912707,STATION ANCASTER,2024-02-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,15.7
912707,STATION ANCASTER,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
912707,STATION ANCASTER,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
912707,STATION ANCASTER,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
912707,STATION ANCASTER,2024-02-18T10:20:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
912707,STATION ANCASTER,2024-02-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
912707,STATION ANCASTER,2024-02-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
912707,STATION ANCASTER,2024-02-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
912707,STATION ANCASTER,2024-02-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
912707,STATION ANCASTER,2024-02-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
912707,STATION ANCASTER,2024-02-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
912707,STATION ANCASTER,2024-02-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
912707,STATION ANCASTER,2024-02-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
912707,STATION ANCASTER,2024-02-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.38
912707,STATION ANCASTER,2024-02-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.56
912707,STATION ANCASTER,2024-02-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.35
912707,STATION ANCASTER,2024-02-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
912707,STATION ANCASTER,2024-02-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
912707,STATION ANCASTER,2024-02-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
912707,STATION ANCASTER,2024-02-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
912707,STATION ANCASTER,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
912707,STATION ANCASTER,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
912707,STATION ANCASTER,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
912707,STATION ANCASTER,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
912707,STATION ANCASTER,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.5
912707,STATION ANCASTER,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.15
912707,STATION ANCASTER,2024-02-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,45.8
912707,STATION ANCASTER,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
912707,STATION ANCASTER,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
912707,STATION ANCASTER,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
912707,STATION ANCASTER,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
912707,STATION ANCASTER,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
912707,STATION ANCASTER,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
912707,STATION ANCASTER,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
912707,STATION ANCASTER,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
912707,STATION ANCASTER,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
912707,STATION ANCASTER,2024-02-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
912707,STATION ANCASTER,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
912707,STATION ANCASTER,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
912707,STATION ANCASTER,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
912707,STATION ANCASTER,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
912707,STATION ANCASTER,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
912707,STATION ANCASTER,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
912707,STATION ANCASTER,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
912707,STATION ANCASTER,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
912707,STATION ANCASTER,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
912707,STATION ANCASTER,2024-02-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
912707,STATION ANCASTER,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
912707,STATION ANCASTER,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
912707,STATION ANCASTER,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
912707,STATION ANCASTER,2024-02-18T10:10:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
912707,STATION ANCASTER,2024-02-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
912707,STATION ANCASTER,2024-02-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
912707,STATION ANCASTER,2024-02-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
912707,STATION ANCASTER,2024-02-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
912707,STATION ANCASTER,2024-02-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
912707,STATION ANCASTER,2024-02-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
912707,STATION ANCASTER,2024-02-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
912707,STATION ANCASTER,2024-02-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
912707,STATION ANCASTER,2024-02-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.67
912707,STATION ANCASTER,2024-02-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
912707,STATION ANCASTER,2024-02-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.01
912707,STATION ANCASTER,2024-02-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
912707,STATION ANCASTER,2024-02-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
912707,STATION ANCASTER,2024-02-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
912707,STATION ANCASTER,2024-02-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
912707,STATION ANCASTER,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
912707,STATION ANCASTER,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
912707,STATION ANCASTER,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
912707,STATION ANCASTER,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
912707,STATION ANCASTER,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
912707,STATION ANCASTER,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.39
912707,STATION ANCASTER,2024-02-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,28.6
912707,STATION ANCASTER,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
912707,STATION ANCASTER,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
912707,STATION ANCASTER,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
912707,STATION ANCASTER,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
912707,STATION ANCASTER,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
912707,STATION ANCASTER,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
912707,STATION ANCASTER,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
912707,STATION ANCASTER,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.33
912707,STATION ANCASTER,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
912707,STATION ANCASTER,2024-02-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,20.4
912707,STATION ANCASTER,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
912707,STATION ANCASTER,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
912707,STATION ANCASTER,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
912707,STATION ANCASTER,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
912707,STATION ANCASTER,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
912707,STATION ANCASTER,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
912707,STATION ANCASTER,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
912707,STATION ANCASTER,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
912707,STATION ANCASTER,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
912707,STATION ANCASTER,2024-02-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
912707,STATION ANCASTER,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
912707,STATION ANCASTER,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
912707,STATION ANCASTER,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
912707,STATION ANCASTER,2024-02-18T10:00:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
912707,STATION ANCASTER,2024-02-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
912707,STATION ANCASTER,2024-02-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
912707,STATION ANCASTER,2024-02-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
912707,STATION ANCASTER,2024-02-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
912707,STATION ANCASTER,2024-02-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
912707,STATION ANCASTER,2024-02-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
912707,STATION ANCASTER,2024-02-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
912707,STATION ANCASTER,2024-02-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
912707,STATION ANCASTER,2024-02-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.79
912707,STATION ANCASTER,2024-02-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
912707,STATION ANCASTER,2024-02-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.94
912707,STATION ANCASTER,2024-02-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
912707,STATION ANCASTER,2024-02-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
912707,STATION ANCASTER,2024-02-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
912707,STATION ANCASTER,2024-02-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
912707,STATION ANCASTER,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
912707,STATION ANCASTER,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
912707,STATION ANCASTER,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
912707,STATION ANCASTER,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
912707,STATION ANCASTER,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.09
912707,STATION ANCASTER,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.89
912707,STATION ANCASTER,2024-02-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,21.1
912707,STATION ANCASTER,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
912707,STATION ANCASTER,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
912707,STATION ANCASTER,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
912707,STATION ANCASTER,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
912707,STATION ANCASTER,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
912707,STATION ANCASTER,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
912707,STATION ANCASTER,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
912707,STATION ANCASTER,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.62
912707,STATION ANCASTER,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
912707,STATION ANCASTER,2024-02-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,48.1
912707,STATION ANCASTER,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
912707,STATION ANCASTER,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
912707,STATION ANCASTER,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
912707,STATION ANCASTER,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
912707,STATION ANCASTER,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
912707,STATION ANCASTER,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
912707,STATION ANCASTER,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
912707,STATION ANCASTER,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
912707,STATION ANCASTER,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
912707,STATION ANCASTER,2024-02-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
912707,STATION ANCASTER,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
912707,STATION ANCASTER,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
912707,STATION ANCASTER,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
912707,STATION ANCASTER,2024-02-18T09:50:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
912707,STATION ANCASTER,2024-02-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
912707,STATION ANCASTER,2024-02-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
912707,STATION ANCASTER,2024-02-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
912707,STATION ANCASTER,2024-02-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
912707,STATION ANCASTER,2024-02-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
912707,STATION ANCASTER,2024-02-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
912707,STATION ANCASTER,2024-02-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
912707,STATION ANCASTER,2024-02-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
912707,STATION ANCASTER,2024-02-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.31
912707,STATION ANCASTER,2024-02-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.47
912707,STATION ANCASTER,2024-02-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.74
912707,STATION ANCASTER,2024-02-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
912707,STATION ANCASTER,2024-02-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
912707,STATION ANCASTER,2024-02-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
912707,STATION ANCASTER,2024-02-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
912707,STATION ANCASTER,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
912707,STATION ANCASTER,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
912707,STATION ANCASTER,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
912707,STATION ANCASTER,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
912707,STATION ANCASTER,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
912707,STATION ANCASTER,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.09
912707,STATION ANCASTER,2024-02-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,32.3
912707,STATION ANCASTER,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
912707,STATION ANCASTER,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
912707,STATION ANCASTER,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
912707,STATION ANCASTER,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
912707,STATION ANCASTER,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
912707,STATION ANCASTER,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
912707,STATION ANCASTER,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
912707,STATION ANCASTER,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.73
912707,STATION ANCASTER,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
912707,STATION ANCASTER,2024-02-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,58.0
912707,STATION ANCASTER,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
912707,STATION ANCASTER,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
912707,STATION ANCASTER,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
912707,STATION ANCASTER,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
912707,STATION ANCASTER,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
912707,STATION ANCASTER,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
912707,STATION ANCASTER,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
912707,STATION ANCASTER,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
912707,STATION ANCASTER,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.6
912707,STATION ANCASTER,2024-02-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,26.6
912707,STATION ANCASTER,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
912707,STATION ANCASTER,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
912707,STATION ANCASTER,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
912707,STATION ANCASTER,2024-02-18T09:40:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
912707,STATION ANCASTER,2024-02-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
912707,STATION ANCASTER,2024-02-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
912707,STATION ANCASTER,2024-02-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
912707,STATION ANCASTER,2024-02-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
912707,STATION ANCASTER,2024-02-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
912707,STATION ANCASTER,2024-02-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
912707,STATION ANCASTER,2024-02-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
912707,STATION ANCASTER,2024-02-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
912707,STATION ANCASTER,2024-02-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.59
912707,STATION ANCASTER,2024-02-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.94
912707,STATION ANCASTER,2024-02-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.21
912707,STATION ANCASTER,2024-02-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
912707,STATION ANCASTER,2024-02-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
912707,STATION ANCASTER,2024-02-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
912707,STATION ANCASTER,2024-02-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
912707,STATION ANCASTER,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
912707,STATION ANCASTER,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
912707,STATION ANCASTER,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
912707,STATION ANCASTER,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
912707,STATION ANCASTER,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.07
912707,STATION ANCASTER,2024-02-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,28.9
912707,STATION ANCASTER,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
912707,STATION ANCASTER,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
912707,STATION ANCASTER,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
912707,STATION ANCASTER,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
912707,STATION ANCASTER,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
912707,STATION ANCASTER,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
912707,STATION ANCASTER,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
912707,STATION ANCASTER,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.5
912707,STATION ANCASTER,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
912707,STATION ANCASTER,2024-02-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,70.6
912707,STATION ANCASTER,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
912707,STATION ANCASTER,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.2
912707,STATION ANCASTER,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
912707,STATION ANCASTER,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
912707,STATION ANCASTER,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
912707,STATION ANCASTER,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
912707,STATION ANCASTER,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
912707,STATION ANCASTER,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
912707,STATION ANCASTER,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
912707,STATION ANCASTER,2024-02-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
912707,STATION ANCASTER,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
912707,STATION ANCASTER,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
912707,STATION ANCASTER,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
912707,STATION ANCASTER,2024-02-18T09:30:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
912707,STATION ANCASTER,2024-02-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
912707,STATION ANCASTER,2024-02-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
912707,STATION ANCASTER,2024-02-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
912707,STATION ANCASTER,2024-02-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
912707,STATION ANCASTER,2024-02-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
912707,STATION ANCASTER,2024-02-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
912707,STATION ANCASTER,2024-02-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
912707,STATION ANCASTER,2024-02-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
912707,STATION ANCASTER,2024-02-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.79
912707,STATION ANCASTER,2024-02-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.17
912707,STATION ANCASTER,2024-02-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.01
912707,STATION ANCASTER,2024-02-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
912707,STATION ANCASTER,2024-02-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
912707,STATION ANCASTER,2024-02-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
912707,STATION ANCASTER,2024-02-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
912707,STATION ANCASTER,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
912707,STATION ANCASTER,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
912707,STATION ANCASTER,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
912707,STATION ANCASTER,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
912707,STATION ANCASTER,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
912707,STATION ANCASTER,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
912707,STATION ANCASTER,2024-02-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,25.1
912707,STATION ANCASTER,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
912707,STATION ANCASTER,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
912707,STATION ANCASTER,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
912707,STATION ANCASTER,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
912707,STATION ANCASTER,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
912707,STATION ANCASTER,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
912707,STATION ANCASTER,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
912707,STATION ANCASTER,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
912707,STATION ANCASTER,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.13
912707,STATION ANCASTER,2024-02-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,52.8
912707,STATION ANCASTER,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
912707,STATION ANCASTER,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
912707,STATION ANCASTER,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.9
912707,STATION ANCASTER,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
912707,STATION ANCASTER,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
912707,STATION ANCASTER,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
912707,STATION ANCASTER,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
912707,STATION ANCASTER,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.37
912707,STATION ANCASTER,2024-02-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
912707,STATION ANCASTER,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
912707,STATION ANCASTER,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
912707,STATION ANCASTER,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
912707,STATION ANCASTER,2024-02-18T09:20:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
912707,STATION ANCASTER,2024-02-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
912707,STATION ANCASTER,2024-02-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
912707,STATION ANCASTER,2024-02-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
912707,STATION ANCASTER,2024-02-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
912707,STATION ANCASTER,2024-02-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
912707,STATION ANCASTER,2024-02-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
912707,STATION ANCASTER,2024-02-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
912707,STATION ANCASTER,2024-02-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
912707,STATION ANCASTER,2024-02-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.69
912707,STATION ANCASTER,2024-02-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.58
912707,STATION ANCASTER,2024-02-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.69
912707,STATION ANCASTER,2024-02-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
912707,STATION ANCASTER,2024-02-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
912707,STATION ANCASTER,2024-02-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
912707,STATION ANCASTER,2024-02-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
912707,STATION ANCASTER,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
912707,STATION ANCASTER,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
912707,STATION ANCASTER,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
912707,STATION ANCASTER,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.11
912707,STATION ANCASTER,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
912707,STATION ANCASTER,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
912707,STATION ANCASTER,2024-02-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,23.4
912707,STATION ANCASTER,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
912707,STATION ANCASTER,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
912707,STATION ANCASTER,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
912707,STATION ANCASTER,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
912707,STATION ANCASTER,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
912707,STATION ANCASTER,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
912707,STATION ANCASTER,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
912707,STATION ANCASTER,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
912707,STATION ANCASTER,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.59
912707,STATION ANCASTER,2024-02-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,44.9
912707,STATION ANCASTER,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
912707,STATION ANCASTER,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
912707,STATION ANCASTER,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
912707,STATION ANCASTER,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
912707,STATION ANCASTER,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
912707,STATION ANCASTER,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
912707,STATION ANCASTER,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
912707,STATION ANCASTER,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
912707,STATION ANCASTER,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
912707,STATION ANCASTER,2024-02-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
912707,STATION ANCASTER,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
912707,STATION ANCASTER,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
912707,STATION ANCASTER,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
912707,STATION ANCASTER,2024-02-18T09:10:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
912707,STATION ANCASTER,2024-02-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
912707,STATION ANCASTER,2024-02-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
912707,STATION ANCASTER,2024-02-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
912707,STATION ANCASTER,2024-02-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
912707,STATION ANCASTER,2024-02-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
912707,STATION ANCASTER,2024-02-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
912707,STATION ANCASTER,2024-02-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
912707,STATION ANCASTER,2024-02-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
912707,STATION ANCASTER,2024-02-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
912707,STATION ANCASTER,2024-02-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
912707,STATION ANCASTER,2024-02-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.38
912707,STATION ANCASTER,2024-02-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
912707,STATION ANCASTER,2024-02-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
912707,STATION ANCASTER,2024-02-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
912707,STATION ANCASTER,2024-02-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
912707,STATION ANCASTER,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
912707,STATION ANCASTER,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
912707,STATION ANCASTER,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
912707,STATION ANCASTER,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.16
912707,STATION ANCASTER,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
912707,STATION ANCASTER,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.65
912707,STATION ANCASTER,2024-02-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,22.8
912707,STATION ANCASTER,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
912707,STATION ANCASTER,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
912707,STATION ANCASTER,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
912707,STATION ANCASTER,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
912707,STATION ANCASTER,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
912707,STATION ANCASTER,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
912707,STATION ANCASTER,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
912707,STATION ANCASTER,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.48
912707,STATION ANCASTER,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.93
912707,STATION ANCASTER,2024-02-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,17.9
912707,STATION ANCASTER,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
912707,STATION ANCASTER,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
912707,STATION ANCASTER,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
912707,STATION ANCASTER,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
912707,STATION ANCASTER,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
912707,STATION ANCASTER,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
912707,STATION ANCASTER,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
912707,STATION ANCASTER,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
912707,STATION ANCASTER,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.5
912707,STATION ANCASTER,2024-02-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,40.4
912707,STATION ANCASTER,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
912707,STATION ANCASTER,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
912707,STATION ANCASTER,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
912707,STATION ANCASTER,2024-02-18T09:00:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
912707,STATION ANCASTER,2024-02-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
912707,STATION ANCASTER,2024-02-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
912707,STATION ANCASTER,2024-02-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
912707,STATION ANCASTER,2024-02-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
912707,STATION ANCASTER,2024-02-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
912707,STATION ANCASTER,2024-02-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
912707,STATION ANCASTER,2024-02-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
912707,STATION ANCASTER,2024-02-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
912707,STATION ANCASTER,2024-02-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.5
912707,STATION ANCASTER,2024-02-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.08
912707,STATION ANCASTER,2024-02-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.08
912707,STATION ANCASTER,2024-02-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
912707,STATION ANCASTER,2024-02-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
912707,STATION ANCASTER,2024-02-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
912707,STATION ANCASTER,2024-02-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
912707,STATION ANCASTER,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
912707,STATION ANCASTER,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
912707,STATION ANCASTER,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.07
912707,STATION ANCASTER,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
912707,STATION ANCASTER,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
912707,STATION ANCASTER,2024-02-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,25.2
912707,STATION ANCASTER,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
912707,STATION ANCASTER,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
912707,STATION ANCASTER,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
912707,STATION ANCASTER,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
912707,STATION ANCASTER,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
912707,STATION ANCASTER,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
