Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912707,STATION ANCASTER,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
912707,STATION ANCASTER,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.04
912707,STATION ANCASTER,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
912707,STATION ANCASTER,2024-02-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
912707,STATION ANCASTER,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
912707,STATION ANCASTER,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
912707,STATION ANCASTER,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
912707,STATION ANCASTER,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
912707,STATION ANCASTER,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
912707,STATION ANCASTER,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
912707,STATION ANCASTER,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
912707,STATION ANCASTER,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.73
912707,STATION ANCASTER,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
912707,STATION ANCASTER,2024-02-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,27.1
912707,STATION ANCASTER,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
912707,STATION ANCASTER,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
912707,STATION ANCASTER,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
912707,STATION ANCASTER,2024-02-18T08:50:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
912707,STATION ANCASTER,2024-02-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
912707,STATION ANCASTER,2024-02-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
912707,STATION ANCASTER,2024-02-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
912707,STATION ANCASTER,2024-02-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
912707,STATION ANCASTER,2024-02-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
912707,STATION ANCASTER,2024-02-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
912707,STATION ANCASTER,2024-02-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
912707,STATION ANCASTER,2024-02-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
912707,STATION ANCASTER,2024-02-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.11
912707,STATION ANCASTER,2024-02-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.24
912707,STATION ANCASTER,2024-02-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.11
912707,STATION ANCASTER,2024-02-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
912707,STATION ANCASTER,2024-02-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
912707,STATION ANCASTER,2024-02-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
912707,STATION ANCASTER,2024-02-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
912707,STATION ANCASTER,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
912707,STATION ANCASTER,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
912707,STATION ANCASTER,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
912707,STATION ANCASTER,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.81
912707,STATION ANCASTER,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.29
912707,STATION ANCASTER,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.15
912707,STATION ANCASTER,2024-02-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,22.7
912707,STATION ANCASTER,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
912707,STATION ANCASTER,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
912707,STATION ANCASTER,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
912707,STATION ANCASTER,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
912707,STATION ANCASTER,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
912707,STATION ANCASTER,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
912707,STATION ANCASTER,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
912707,STATION ANCASTER,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.48
912707,STATION ANCASTER,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
912707,STATION ANCASTER,2024-02-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,26.8
912707,STATION ANCASTER,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
912707,STATION ANCASTER,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
912707,STATION ANCASTER,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
912707,STATION ANCASTER,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
912707,STATION ANCASTER,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
912707,STATION ANCASTER,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
912707,STATION ANCASTER,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
912707,STATION ANCASTER,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
912707,STATION ANCASTER,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.44
912707,STATION ANCASTER,2024-02-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
912707,STATION ANCASTER,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
912707,STATION ANCASTER,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
912707,STATION ANCASTER,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
912707,STATION ANCASTER,2024-02-18T08:40:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
912707,STATION ANCASTER,2024-02-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
912707,STATION ANCASTER,2024-02-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
912707,STATION ANCASTER,2024-02-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
912707,STATION ANCASTER,2024-02-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
912707,STATION ANCASTER,2024-02-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
912707,STATION ANCASTER,2024-02-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
912707,STATION ANCASTER,2024-02-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
912707,STATION ANCASTER,2024-02-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
912707,STATION ANCASTER,2024-02-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.29
912707,STATION ANCASTER,2024-02-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.24
912707,STATION ANCASTER,2024-02-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.74
912707,STATION ANCASTER,2024-02-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
912707,STATION ANCASTER,2024-02-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
912707,STATION ANCASTER,2024-02-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
912707,STATION ANCASTER,2024-02-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
912707,STATION ANCASTER,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
912707,STATION ANCASTER,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
912707,STATION ANCASTER,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
912707,STATION ANCASTER,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.72
912707,STATION ANCASTER,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.4
912707,STATION ANCASTER,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.16
912707,STATION ANCASTER,2024-02-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,27.9
912707,STATION ANCASTER,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
912707,STATION ANCASTER,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
912707,STATION ANCASTER,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
912707,STATION ANCASTER,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
912707,STATION ANCASTER,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
912707,STATION ANCASTER,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
912707,STATION ANCASTER,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
912707,STATION ANCASTER,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.03
912707,STATION ANCASTER,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.62
912707,STATION ANCASTER,2024-02-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,31.7
912707,STATION ANCASTER,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
912707,STATION ANCASTER,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
912707,STATION ANCASTER,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
912707,STATION ANCASTER,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
912707,STATION ANCASTER,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
912707,STATION ANCASTER,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
912707,STATION ANCASTER,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
912707,STATION ANCASTER,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
912707,STATION ANCASTER,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
912707,STATION ANCASTER,2024-02-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
912707,STATION ANCASTER,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
912707,STATION ANCASTER,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
912707,STATION ANCASTER,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
912707,STATION ANCASTER,2024-02-18T08:30:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
912707,STATION ANCASTER,2024-02-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
912707,STATION ANCASTER,2024-02-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
912707,STATION ANCASTER,2024-02-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
912707,STATION ANCASTER,2024-02-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
912707,STATION ANCASTER,2024-02-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
912707,STATION ANCASTER,2024-02-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
912707,STATION ANCASTER,2024-02-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
912707,STATION ANCASTER,2024-02-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
912707,STATION ANCASTER,2024-02-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.99
912707,STATION ANCASTER,2024-02-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.43
912707,STATION ANCASTER,2024-02-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.95
912707,STATION ANCASTER,2024-02-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
912707,STATION ANCASTER,2024-02-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
912707,STATION ANCASTER,2024-02-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
912707,STATION ANCASTER,2024-02-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
912707,STATION ANCASTER,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
912707,STATION ANCASTER,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
912707,STATION ANCASTER,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.11
912707,STATION ANCASTER,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.22
912707,STATION ANCASTER,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.23
912707,STATION ANCASTER,2024-02-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,32.4
912707,STATION ANCASTER,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
912707,STATION ANCASTER,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
912707,STATION ANCASTER,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
912707,STATION ANCASTER,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
912707,STATION ANCASTER,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
912707,STATION ANCASTER,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
912707,STATION ANCASTER,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
912707,STATION ANCASTER,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
912707,STATION ANCASTER,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.27
912707,STATION ANCASTER,2024-02-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,24.1
912707,STATION ANCASTER,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
912707,STATION ANCASTER,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
912707,STATION ANCASTER,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
912707,STATION ANCASTER,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
912707,STATION ANCASTER,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
912707,STATION ANCASTER,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
912707,STATION ANCASTER,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
912707,STATION ANCASTER,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
912707,STATION ANCASTER,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.99
912707,STATION ANCASTER,2024-02-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,32.8
912707,STATION ANCASTER,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
912707,STATION ANCASTER,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
912707,STATION ANCASTER,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
912707,STATION ANCASTER,2024-02-18T08:20:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
912707,STATION ANCASTER,2024-02-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
912707,STATION ANCASTER,2024-02-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
912707,STATION ANCASTER,2024-02-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
912707,STATION ANCASTER,2024-02-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
912707,STATION ANCASTER,2024-02-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
912707,STATION ANCASTER,2024-02-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
912707,STATION ANCASTER,2024-02-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
912707,STATION ANCASTER,2024-02-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
912707,STATION ANCASTER,2024-02-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.1
912707,STATION ANCASTER,2024-02-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.16
912707,STATION ANCASTER,2024-02-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.49
912707,STATION ANCASTER,2024-02-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
912707,STATION ANCASTER,2024-02-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
912707,STATION ANCASTER,2024-02-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
912707,STATION ANCASTER,2024-02-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
912707,STATION ANCASTER,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
912707,STATION ANCASTER,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
912707,STATION ANCASTER,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
912707,STATION ANCASTER,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
912707,STATION ANCASTER,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.12
912707,STATION ANCASTER,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
912707,STATION ANCASTER,2024-02-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,39.3
912707,STATION ANCASTER,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
912707,STATION ANCASTER,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
912707,STATION ANCASTER,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
912707,STATION ANCASTER,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
912707,STATION ANCASTER,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
912707,STATION ANCASTER,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
912707,STATION ANCASTER,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
912707,STATION ANCASTER,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.3
912707,STATION ANCASTER,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
912707,STATION ANCASTER,2024-02-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,19.6
912707,STATION ANCASTER,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
912707,STATION ANCASTER,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
912707,STATION ANCASTER,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
912707,STATION ANCASTER,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
912707,STATION ANCASTER,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
912707,STATION ANCASTER,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
912707,STATION ANCASTER,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
912707,STATION ANCASTER,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
912707,STATION ANCASTER,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
912707,STATION ANCASTER,2024-02-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
912707,STATION ANCASTER,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
912707,STATION ANCASTER,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
912707,STATION ANCASTER,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
912707,STATION ANCASTER,2024-02-18T08:10:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
912707,STATION ANCASTER,2024-02-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
912707,STATION ANCASTER,2024-02-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
912707,STATION ANCASTER,2024-02-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
912707,STATION ANCASTER,2024-02-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
912707,STATION ANCASTER,2024-02-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
912707,STATION ANCASTER,2024-02-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
912707,STATION ANCASTER,2024-02-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
912707,STATION ANCASTER,2024-02-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
912707,STATION ANCASTER,2024-02-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.17
912707,STATION ANCASTER,2024-02-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.61
912707,STATION ANCASTER,2024-02-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.22
912707,STATION ANCASTER,2024-02-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
912707,STATION ANCASTER,2024-02-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
912707,STATION ANCASTER,2024-02-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
912707,STATION ANCASTER,2024-02-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
912707,STATION ANCASTER,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
912707,STATION ANCASTER,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
912707,STATION ANCASTER,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
912707,STATION ANCASTER,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
912707,STATION ANCASTER,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
912707,STATION ANCASTER,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
912707,STATION ANCASTER,2024-02-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,20.8
912707,STATION ANCASTER,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
912707,STATION ANCASTER,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
912707,STATION ANCASTER,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
912707,STATION ANCASTER,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
912707,STATION ANCASTER,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
912707,STATION ANCASTER,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
912707,STATION ANCASTER,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
912707,STATION ANCASTER,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
912707,STATION ANCASTER,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
912707,STATION ANCASTER,2024-02-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
912707,STATION ANCASTER,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
912707,STATION ANCASTER,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
912707,STATION ANCASTER,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
912707,STATION ANCASTER,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
912707,STATION ANCASTER,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
912707,STATION ANCASTER,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
912707,STATION ANCASTER,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
912707,STATION ANCASTER,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
912707,STATION ANCASTER,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
912707,STATION ANCASTER,2024-02-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
912707,STATION ANCASTER,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
912707,STATION ANCASTER,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
912707,STATION ANCASTER,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
912707,STATION ANCASTER,2024-02-18T08:00:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
912707,STATION ANCASTER,2024-02-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
912707,STATION ANCASTER,2024-02-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
912707,STATION ANCASTER,2024-02-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
912707,STATION ANCASTER,2024-02-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
912707,STATION ANCASTER,2024-02-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
912707,STATION ANCASTER,2024-02-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
912707,STATION ANCASTER,2024-02-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
912707,STATION ANCASTER,2024-02-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
912707,STATION ANCASTER,2024-02-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.83
912707,STATION ANCASTER,2024-02-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.27
912707,STATION ANCASTER,2024-02-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.3
912707,STATION ANCASTER,2024-02-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
912707,STATION ANCASTER,2024-02-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
912707,STATION ANCASTER,2024-02-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
912707,STATION ANCASTER,2024-02-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
912707,STATION ANCASTER,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
912707,STATION ANCASTER,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
912707,STATION ANCASTER,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
912707,STATION ANCASTER,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
912707,STATION ANCASTER,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
912707,STATION ANCASTER,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.41
912707,STATION ANCASTER,2024-02-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,23.2
912707,STATION ANCASTER,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
912707,STATION ANCASTER,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
912707,STATION ANCASTER,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
912707,STATION ANCASTER,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
912707,STATION ANCASTER,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
912707,STATION ANCASTER,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
912707,STATION ANCASTER,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
912707,STATION ANCASTER,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
912707,STATION ANCASTER,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
912707,STATION ANCASTER,2024-02-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,25.9
912707,STATION ANCASTER,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
912707,STATION ANCASTER,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
912707,STATION ANCASTER,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
912707,STATION ANCASTER,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
912707,STATION ANCASTER,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
912707,STATION ANCASTER,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
912707,STATION ANCASTER,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
912707,STATION ANCASTER,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
912707,STATION ANCASTER,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
912707,STATION ANCASTER,2024-02-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,11.9
912707,STATION ANCASTER,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
912707,STATION ANCASTER,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
912707,STATION ANCASTER,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
912707,STATION ANCASTER,2024-02-18T07:50:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
912707,STATION ANCASTER,2024-02-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
912707,STATION ANCASTER,2024-02-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
912707,STATION ANCASTER,2024-02-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
912707,STATION ANCASTER,2024-02-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
912707,STATION ANCASTER,2024-02-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
912707,STATION ANCASTER,2024-02-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
912707,STATION ANCASTER,2024-02-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
912707,STATION ANCASTER,2024-02-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
912707,STATION ANCASTER,2024-02-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.91
912707,STATION ANCASTER,2024-02-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.26
912707,STATION ANCASTER,2024-02-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.73
912707,STATION ANCASTER,2024-02-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
912707,STATION ANCASTER,2024-02-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
912707,STATION ANCASTER,2024-02-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
912707,STATION ANCASTER,2024-02-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
912707,STATION ANCASTER,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
912707,STATION ANCASTER,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
912707,STATION ANCASTER,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
912707,STATION ANCASTER,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
912707,STATION ANCASTER,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
912707,STATION ANCASTER,2024-02-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,24.5
912707,STATION ANCASTER,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
912707,STATION ANCASTER,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
912707,STATION ANCASTER,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
912707,STATION ANCASTER,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
912707,STATION ANCASTER,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
912707,STATION ANCASTER,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
912707,STATION ANCASTER,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
912707,STATION ANCASTER,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
912707,STATION ANCASTER,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
912707,STATION ANCASTER,2024-02-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,35.7
912707,STATION ANCASTER,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
912707,STATION ANCASTER,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
912707,STATION ANCASTER,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
912707,STATION ANCASTER,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
912707,STATION ANCASTER,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
912707,STATION ANCASTER,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
912707,STATION ANCASTER,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
912707,STATION ANCASTER,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
912707,STATION ANCASTER,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
912707,STATION ANCASTER,2024-02-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,10.9
912707,STATION ANCASTER,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
912707,STATION ANCASTER,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
912707,STATION ANCASTER,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
912707,STATION ANCASTER,2024-02-18T07:40:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
912707,STATION ANCASTER,2024-02-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
912707,STATION ANCASTER,2024-02-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
912707,STATION ANCASTER,2024-02-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
912707,STATION ANCASTER,2024-02-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
912707,STATION ANCASTER,2024-02-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
912707,STATION ANCASTER,2024-02-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
912707,STATION ANCASTER,2024-02-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
912707,STATION ANCASTER,2024-02-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
912707,STATION ANCASTER,2024-02-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.98
912707,STATION ANCASTER,2024-02-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
912707,STATION ANCASTER,2024-02-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.26
912707,STATION ANCASTER,2024-02-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
912707,STATION ANCASTER,2024-02-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
912707,STATION ANCASTER,2024-02-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
912707,STATION ANCASTER,2024-02-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
912707,STATION ANCASTER,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
912707,STATION ANCASTER,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
912707,STATION ANCASTER,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
912707,STATION ANCASTER,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
912707,STATION ANCASTER,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.43
912707,STATION ANCASTER,2024-02-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,37.9
912707,STATION ANCASTER,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
912707,STATION ANCASTER,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
912707,STATION ANCASTER,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
912707,STATION ANCASTER,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
912707,STATION ANCASTER,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
912707,STATION ANCASTER,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
912707,STATION ANCASTER,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
912707,STATION ANCASTER,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
912707,STATION ANCASTER,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.51
912707,STATION ANCASTER,2024-02-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,29.3
912707,STATION ANCASTER,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
912707,STATION ANCASTER,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
912707,STATION ANCASTER,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
912707,STATION ANCASTER,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
912707,STATION ANCASTER,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
912707,STATION ANCASTER,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
912707,STATION ANCASTER,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
912707,STATION ANCASTER,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
912707,STATION ANCASTER,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
912707,STATION ANCASTER,2024-02-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,15.3
912707,STATION ANCASTER,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
912707,STATION ANCASTER,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
912707,STATION ANCASTER,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
912707,STATION ANCASTER,2024-02-18T07:30:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
912707,STATION ANCASTER,2024-02-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
912707,STATION ANCASTER,2024-02-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
912707,STATION ANCASTER,2024-02-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
912707,STATION ANCASTER,2024-02-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
912707,STATION ANCASTER,2024-02-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
912707,STATION ANCASTER,2024-02-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
912707,STATION ANCASTER,2024-02-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
912707,STATION ANCASTER,2024-02-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
912707,STATION ANCASTER,2024-02-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.75
912707,STATION ANCASTER,2024-02-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.56
912707,STATION ANCASTER,2024-02-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.89
912707,STATION ANCASTER,2024-02-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
912707,STATION ANCASTER,2024-02-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
912707,STATION ANCASTER,2024-02-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
912707,STATION ANCASTER,2024-02-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
912707,STATION ANCASTER,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
912707,STATION ANCASTER,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
912707,STATION ANCASTER,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
912707,STATION ANCASTER,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.89
912707,STATION ANCASTER,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
912707,STATION ANCASTER,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.24
912707,STATION ANCASTER,2024-02-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,54.8
912707,STATION ANCASTER,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
912707,STATION ANCASTER,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
912707,STATION ANCASTER,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
912707,STATION ANCASTER,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
912707,STATION ANCASTER,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
912707,STATION ANCASTER,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
912707,STATION ANCASTER,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
912707,STATION ANCASTER,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
912707,STATION ANCASTER,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.03
912707,STATION ANCASTER,2024-02-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,36.1
912707,STATION ANCASTER,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
912707,STATION ANCASTER,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
912707,STATION ANCASTER,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
912707,STATION ANCASTER,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
912707,STATION ANCASTER,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
912707,STATION ANCASTER,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
912707,STATION ANCASTER,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
912707,STATION ANCASTER,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
912707,STATION ANCASTER,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
912707,STATION ANCASTER,2024-02-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
912707,STATION ANCASTER,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
912707,STATION ANCASTER,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
912707,STATION ANCASTER,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
912707,STATION ANCASTER,2024-02-18T07:20:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
912707,STATION ANCASTER,2024-02-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
912707,STATION ANCASTER,2024-02-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
912707,STATION ANCASTER,2024-02-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
912707,STATION ANCASTER,2024-02-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
912707,STATION ANCASTER,2024-02-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
912707,STATION ANCASTER,2024-02-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
912707,STATION ANCASTER,2024-02-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
912707,STATION ANCASTER,2024-02-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
912707,STATION ANCASTER,2024-02-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.84
912707,STATION ANCASTER,2024-02-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.3
912707,STATION ANCASTER,2024-02-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.12
912707,STATION ANCASTER,2024-02-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
912707,STATION ANCASTER,2024-02-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
912707,STATION ANCASTER,2024-02-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
912707,STATION ANCASTER,2024-02-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
912707,STATION ANCASTER,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
912707,STATION ANCASTER,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
912707,STATION ANCASTER,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
912707,STATION ANCASTER,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
912707,STATION ANCASTER,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
912707,STATION ANCASTER,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.91
912707,STATION ANCASTER,2024-02-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,51.3
912707,STATION ANCASTER,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
912707,STATION ANCASTER,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
912707,STATION ANCASTER,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
912707,STATION ANCASTER,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
912707,STATION ANCASTER,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
912707,STATION ANCASTER,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
912707,STATION ANCASTER,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
912707,STATION ANCASTER,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
912707,STATION ANCASTER,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
912707,STATION ANCASTER,2024-02-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,29.4
912707,STATION ANCASTER,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
912707,STATION ANCASTER,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
912707,STATION ANCASTER,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
912707,STATION ANCASTER,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
912707,STATION ANCASTER,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
912707,STATION ANCASTER,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
912707,STATION ANCASTER,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
912707,STATION ANCASTER,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.84
912707,STATION ANCASTER,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
912707,STATION ANCASTER,2024-02-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,29.5
912707,STATION ANCASTER,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
912707,STATION ANCASTER,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
912707,STATION ANCASTER,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
912707,STATION ANCASTER,2024-02-18T07:10:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
912707,STATION ANCASTER,2024-02-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
912707,STATION ANCASTER,2024-02-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
912707,STATION ANCASTER,2024-02-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
912707,STATION ANCASTER,2024-02-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
912707,STATION ANCASTER,2024-02-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
912707,STATION ANCASTER,2024-02-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
912707,STATION ANCASTER,2024-02-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
912707,STATION ANCASTER,2024-02-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
912707,STATION ANCASTER,2024-02-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.82
912707,STATION ANCASTER,2024-02-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.44
912707,STATION ANCASTER,2024-02-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.77
912707,STATION ANCASTER,2024-02-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
912707,STATION ANCASTER,2024-02-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
912707,STATION ANCASTER,2024-02-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
912707,STATION ANCASTER,2024-02-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
912707,STATION ANCASTER,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
912707,STATION ANCASTER,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
912707,STATION ANCASTER,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
912707,STATION ANCASTER,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
912707,STATION ANCASTER,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
912707,STATION ANCASTER,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.4
912707,STATION ANCASTER,2024-02-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,46.4
912707,STATION ANCASTER,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
912707,STATION ANCASTER,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
912707,STATION ANCASTER,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
912707,STATION ANCASTER,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
912707,STATION ANCASTER,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
912707,STATION ANCASTER,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
912707,STATION ANCASTER,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
912707,STATION ANCASTER,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
912707,STATION ANCASTER,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
912707,STATION ANCASTER,2024-02-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,16.2
912707,STATION ANCASTER,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
912707,STATION ANCASTER,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
912707,STATION ANCASTER,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
912707,STATION ANCASTER,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
912707,STATION ANCASTER,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
912707,STATION ANCASTER,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
912707,STATION ANCASTER,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
912707,STATION ANCASTER,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
912707,STATION ANCASTER,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
912707,STATION ANCASTER,2024-02-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
912707,STATION ANCASTER,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
912707,STATION ANCASTER,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
912707,STATION ANCASTER,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
912707,STATION ANCASTER,2024-02-18T07:00:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
912707,STATION ANCASTER,2024-02-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
912707,STATION ANCASTER,2024-02-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
912707,STATION ANCASTER,2024-02-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
912707,STATION ANCASTER,2024-02-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
912707,STATION ANCASTER,2024-02-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
912707,STATION ANCASTER,2024-02-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
912707,STATION ANCASTER,2024-02-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
912707,STATION ANCASTER,2024-02-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
912707,STATION ANCASTER,2024-02-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.48
912707,STATION ANCASTER,2024-02-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.43
