Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912707,STATION ANCASTER,2024-02-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.38
912707,STATION ANCASTER,2024-02-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
912707,STATION ANCASTER,2024-02-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
912707,STATION ANCASTER,2024-02-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
912707,STATION ANCASTER,2024-02-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
912707,STATION ANCASTER,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
912707,STATION ANCASTER,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
912707,STATION ANCASTER,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
912707,STATION ANCASTER,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.42
912707,STATION ANCASTER,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
912707,STATION ANCASTER,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
912707,STATION ANCASTER,2024-02-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,31.9
912707,STATION ANCASTER,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
912707,STATION ANCASTER,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
912707,STATION ANCASTER,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
912707,STATION ANCASTER,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
912707,STATION ANCASTER,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
912707,STATION ANCASTER,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
912707,STATION ANCASTER,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
912707,STATION ANCASTER,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
912707,STATION ANCASTER,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.48
912707,STATION ANCASTER,2024-02-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,13.1
912707,STATION ANCASTER,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
912707,STATION ANCASTER,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
912707,STATION ANCASTER,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
912707,STATION ANCASTER,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
912707,STATION ANCASTER,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
912707,STATION ANCASTER,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
912707,STATION ANCASTER,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
912707,STATION ANCASTER,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
912707,STATION ANCASTER,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
912707,STATION ANCASTER,2024-02-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,6.7
912707,STATION ANCASTER,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
912707,STATION ANCASTER,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
912707,STATION ANCASTER,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
912707,STATION ANCASTER,2024-02-18T06:50:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
912707,STATION ANCASTER,2024-02-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
912707,STATION ANCASTER,2024-02-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
912707,STATION ANCASTER,2024-02-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
912707,STATION ANCASTER,2024-02-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
912707,STATION ANCASTER,2024-02-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
912707,STATION ANCASTER,2024-02-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
912707,STATION ANCASTER,2024-02-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
912707,STATION ANCASTER,2024-02-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
912707,STATION ANCASTER,2024-02-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.94
912707,STATION ANCASTER,2024-02-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
912707,STATION ANCASTER,2024-02-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.73
912707,STATION ANCASTER,2024-02-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
912707,STATION ANCASTER,2024-02-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
912707,STATION ANCASTER,2024-02-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
912707,STATION ANCASTER,2024-02-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
912707,STATION ANCASTER,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
912707,STATION ANCASTER,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
912707,STATION ANCASTER,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
912707,STATION ANCASTER,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
912707,STATION ANCASTER,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
912707,STATION ANCASTER,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
912707,STATION ANCASTER,2024-02-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,33.1
912707,STATION ANCASTER,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
912707,STATION ANCASTER,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
912707,STATION ANCASTER,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
912707,STATION ANCASTER,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
912707,STATION ANCASTER,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
912707,STATION ANCASTER,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
912707,STATION ANCASTER,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
912707,STATION ANCASTER,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
912707,STATION ANCASTER,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
912707,STATION ANCASTER,2024-02-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
912707,STATION ANCASTER,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
912707,STATION ANCASTER,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
912707,STATION ANCASTER,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
912707,STATION ANCASTER,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
912707,STATION ANCASTER,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
912707,STATION ANCASTER,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
912707,STATION ANCASTER,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
912707,STATION ANCASTER,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
912707,STATION ANCASTER,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
912707,STATION ANCASTER,2024-02-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,6.8
912707,STATION ANCASTER,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
912707,STATION ANCASTER,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
912707,STATION ANCASTER,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
912707,STATION ANCASTER,2024-02-18T06:40:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
912707,STATION ANCASTER,2024-02-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
912707,STATION ANCASTER,2024-02-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
912707,STATION ANCASTER,2024-02-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
912707,STATION ANCASTER,2024-02-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
912707,STATION ANCASTER,2024-02-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
912707,STATION ANCASTER,2024-02-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
912707,STATION ANCASTER,2024-02-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
912707,STATION ANCASTER,2024-02-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
912707,STATION ANCASTER,2024-02-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.95
912707,STATION ANCASTER,2024-02-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.29
912707,STATION ANCASTER,2024-02-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.61
912707,STATION ANCASTER,2024-02-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
912707,STATION ANCASTER,2024-02-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
912707,STATION ANCASTER,2024-02-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
912707,STATION ANCASTER,2024-02-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
912707,STATION ANCASTER,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
912707,STATION ANCASTER,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
912707,STATION ANCASTER,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
912707,STATION ANCASTER,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
912707,STATION ANCASTER,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
912707,STATION ANCASTER,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
912707,STATION ANCASTER,2024-02-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,37.7
912707,STATION ANCASTER,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
912707,STATION ANCASTER,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
912707,STATION ANCASTER,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
912707,STATION ANCASTER,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
912707,STATION ANCASTER,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
912707,STATION ANCASTER,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
912707,STATION ANCASTER,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
912707,STATION ANCASTER,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
912707,STATION ANCASTER,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.89
912707,STATION ANCASTER,2024-02-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
912707,STATION ANCASTER,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
912707,STATION ANCASTER,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
912707,STATION ANCASTER,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
912707,STATION ANCASTER,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
912707,STATION ANCASTER,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
912707,STATION ANCASTER,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
912707,STATION ANCASTER,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
912707,STATION ANCASTER,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
912707,STATION ANCASTER,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
912707,STATION ANCASTER,2024-02-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,8.2
912707,STATION ANCASTER,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
912707,STATION ANCASTER,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
912707,STATION ANCASTER,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
912707,STATION ANCASTER,2024-02-18T06:30:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
912707,STATION ANCASTER,2024-02-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
912707,STATION ANCASTER,2024-02-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
912707,STATION ANCASTER,2024-02-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
912707,STATION ANCASTER,2024-02-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
912707,STATION ANCASTER,2024-02-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
912707,STATION ANCASTER,2024-02-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
912707,STATION ANCASTER,2024-02-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
912707,STATION ANCASTER,2024-02-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
912707,STATION ANCASTER,2024-02-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.21
912707,STATION ANCASTER,2024-02-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.28
912707,STATION ANCASTER,2024-02-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.12
912707,STATION ANCASTER,2024-02-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
912707,STATION ANCASTER,2024-02-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
912707,STATION ANCASTER,2024-02-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
912707,STATION ANCASTER,2024-02-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
912707,STATION ANCASTER,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
912707,STATION ANCASTER,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
912707,STATION ANCASTER,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
912707,STATION ANCASTER,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.18
912707,STATION ANCASTER,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.82
912707,STATION ANCASTER,2024-02-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
912707,STATION ANCASTER,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
912707,STATION ANCASTER,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
912707,STATION ANCASTER,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
912707,STATION ANCASTER,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
912707,STATION ANCASTER,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
912707,STATION ANCASTER,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
912707,STATION ANCASTER,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
912707,STATION ANCASTER,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
912707,STATION ANCASTER,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
912707,STATION ANCASTER,2024-02-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,14.5
912707,STATION ANCASTER,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
912707,STATION ANCASTER,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
912707,STATION ANCASTER,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
912707,STATION ANCASTER,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
912707,STATION ANCASTER,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
912707,STATION ANCASTER,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
912707,STATION ANCASTER,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
912707,STATION ANCASTER,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
912707,STATION ANCASTER,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
912707,STATION ANCASTER,2024-02-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,8.7
912707,STATION ANCASTER,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
912707,STATION ANCASTER,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
912707,STATION ANCASTER,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
912707,STATION ANCASTER,2024-02-18T06:20:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
912707,STATION ANCASTER,2024-02-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
912707,STATION ANCASTER,2024-02-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
912707,STATION ANCASTER,2024-02-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
912707,STATION ANCASTER,2024-02-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
912707,STATION ANCASTER,2024-02-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
912707,STATION ANCASTER,2024-02-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
912707,STATION ANCASTER,2024-02-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
912707,STATION ANCASTER,2024-02-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
912707,STATION ANCASTER,2024-02-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.98
912707,STATION ANCASTER,2024-02-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.55
912707,STATION ANCASTER,2024-02-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.85
912707,STATION ANCASTER,2024-02-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
912707,STATION ANCASTER,2024-02-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
912707,STATION ANCASTER,2024-02-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
912707,STATION ANCASTER,2024-02-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
912707,STATION ANCASTER,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
912707,STATION ANCASTER,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
912707,STATION ANCASTER,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
912707,STATION ANCASTER,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.89
912707,STATION ANCASTER,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
912707,STATION ANCASTER,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
912707,STATION ANCASTER,2024-02-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
912707,STATION ANCASTER,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
912707,STATION ANCASTER,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
912707,STATION ANCASTER,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
912707,STATION ANCASTER,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
912707,STATION ANCASTER,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
912707,STATION ANCASTER,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
912707,STATION ANCASTER,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
912707,STATION ANCASTER,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
912707,STATION ANCASTER,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
912707,STATION ANCASTER,2024-02-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
912707,STATION ANCASTER,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
912707,STATION ANCASTER,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
912707,STATION ANCASTER,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
912707,STATION ANCASTER,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
912707,STATION ANCASTER,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
912707,STATION ANCASTER,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
912707,STATION ANCASTER,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
912707,STATION ANCASTER,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
912707,STATION ANCASTER,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
912707,STATION ANCASTER,2024-02-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
912707,STATION ANCASTER,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
912707,STATION ANCASTER,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
912707,STATION ANCASTER,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
912707,STATION ANCASTER,2024-02-18T06:10:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
912707,STATION ANCASTER,2024-02-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
912707,STATION ANCASTER,2024-02-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
912707,STATION ANCASTER,2024-02-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
912707,STATION ANCASTER,2024-02-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
912707,STATION ANCASTER,2024-02-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
912707,STATION ANCASTER,2024-02-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
912707,STATION ANCASTER,2024-02-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
912707,STATION ANCASTER,2024-02-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
912707,STATION ANCASTER,2024-02-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.12
912707,STATION ANCASTER,2024-02-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.56
912707,STATION ANCASTER,2024-02-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.32
912707,STATION ANCASTER,2024-02-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
912707,STATION ANCASTER,2024-02-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
912707,STATION ANCASTER,2024-02-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
912707,STATION ANCASTER,2024-02-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
912707,STATION ANCASTER,2024-02-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
912707,STATION ANCASTER,2024-02-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
912707,STATION ANCASTER,2024-02-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
912707,STATION ANCASTER,2024-02-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.27
912707,STATION ANCASTER,2024-02-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.55
912707,STATION ANCASTER,2024-02-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,23.1
912707,STATION ANCASTER,2024-02-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
912707,STATION ANCASTER,2024-02-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
912707,STATION ANCASTER,2024-02-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
912707,STATION ANCASTER,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
912707,STATION ANCASTER,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
912707,STATION ANCASTER,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
912707,STATION ANCASTER,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
912707,STATION ANCASTER,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
912707,STATION ANCASTER,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
912707,STATION ANCASTER,2024-02-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,22.6
912707,STATION ANCASTER,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
912707,STATION ANCASTER,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
912707,STATION ANCASTER,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
912707,STATION ANCASTER,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
912707,STATION ANCASTER,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
912707,STATION ANCASTER,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
912707,STATION ANCASTER,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
912707,STATION ANCASTER,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
912707,STATION ANCASTER,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
912707,STATION ANCASTER,2024-02-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,14.3
912707,STATION ANCASTER,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
912707,STATION ANCASTER,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
912707,STATION ANCASTER,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
912707,STATION ANCASTER,2024-02-18T06:00:00.000+00:00,transformer,,Temperature,C,20.7
912707,STATION ANCASTER,2024-02-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
912707,STATION ANCASTER,2024-02-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
912707,STATION ANCASTER,2024-02-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
912707,STATION ANCASTER,2024-02-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
912707,STATION ANCASTER,2024-02-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
912707,STATION ANCASTER,2024-02-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
912707,STATION ANCASTER,2024-02-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
912707,STATION ANCASTER,2024-02-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
912707,STATION ANCASTER,2024-02-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
912707,STATION ANCASTER,2024-02-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.45
912707,STATION ANCASTER,2024-02-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.29
912707,STATION ANCASTER,2024-02-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.52
912707,STATION ANCASTER,2024-02-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
912707,STATION ANCASTER,2024-02-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
912707,STATION ANCASTER,2024-02-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
912707,STATION ANCASTER,2024-02-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
912707,STATION ANCASTER,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
912707,STATION ANCASTER,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
912707,STATION ANCASTER,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
912707,STATION ANCASTER,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
912707,STATION ANCASTER,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.04
912707,STATION ANCASTER,2024-02-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,30.7
912707,STATION ANCASTER,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
912707,STATION ANCASTER,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
912707,STATION ANCASTER,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
912707,STATION ANCASTER,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
912707,STATION ANCASTER,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
912707,STATION ANCASTER,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
912707,STATION ANCASTER,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
912707,STATION ANCASTER,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
912707,STATION ANCASTER,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
912707,STATION ANCASTER,2024-02-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,12.3
912707,STATION ANCASTER,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
912707,STATION ANCASTER,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
912707,STATION ANCASTER,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
912707,STATION ANCASTER,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
912707,STATION ANCASTER,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
912707,STATION ANCASTER,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
912707,STATION ANCASTER,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
912707,STATION ANCASTER,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
912707,STATION ANCASTER,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
912707,STATION ANCASTER,2024-02-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,11.9
912707,STATION ANCASTER,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
912707,STATION ANCASTER,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
912707,STATION ANCASTER,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
912707,STATION ANCASTER,2024-02-18T05:50:00.000+00:00,transformer,,Temperature,C,20.7
912707,STATION ANCASTER,2024-02-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
912707,STATION ANCASTER,2024-02-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
912707,STATION ANCASTER,2024-02-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
912707,STATION ANCASTER,2024-02-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
912707,STATION ANCASTER,2024-02-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
912707,STATION ANCASTER,2024-02-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
912707,STATION ANCASTER,2024-02-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
912707,STATION ANCASTER,2024-02-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
912707,STATION ANCASTER,2024-02-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
912707,STATION ANCASTER,2024-02-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.69
912707,STATION ANCASTER,2024-02-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.83
912707,STATION ANCASTER,2024-02-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.18
912707,STATION ANCASTER,2024-02-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
912707,STATION ANCASTER,2024-02-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
912707,STATION ANCASTER,2024-02-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
912707,STATION ANCASTER,2024-02-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
912707,STATION ANCASTER,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
912707,STATION ANCASTER,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
912707,STATION ANCASTER,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
912707,STATION ANCASTER,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.49
912707,STATION ANCASTER,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
912707,STATION ANCASTER,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.7
912707,STATION ANCASTER,2024-02-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,35.3
912707,STATION ANCASTER,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
912707,STATION ANCASTER,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
912707,STATION ANCASTER,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
912707,STATION ANCASTER,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
912707,STATION ANCASTER,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
912707,STATION ANCASTER,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
912707,STATION ANCASTER,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
912707,STATION ANCASTER,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
912707,STATION ANCASTER,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
912707,STATION ANCASTER,2024-02-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,8.9
912707,STATION ANCASTER,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
912707,STATION ANCASTER,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
912707,STATION ANCASTER,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
912707,STATION ANCASTER,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
912707,STATION ANCASTER,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
912707,STATION ANCASTER,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
912707,STATION ANCASTER,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
912707,STATION ANCASTER,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
912707,STATION ANCASTER,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
912707,STATION ANCASTER,2024-02-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
912707,STATION ANCASTER,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
912707,STATION ANCASTER,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
912707,STATION ANCASTER,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
912707,STATION ANCASTER,2024-02-18T05:40:00.000+00:00,transformer,,Temperature,C,20.7
912707,STATION ANCASTER,2024-02-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
912707,STATION ANCASTER,2024-02-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
912707,STATION ANCASTER,2024-02-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
912707,STATION ANCASTER,2024-02-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
912707,STATION ANCASTER,2024-02-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
912707,STATION ANCASTER,2024-02-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
912707,STATION ANCASTER,2024-02-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
912707,STATION ANCASTER,2024-02-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
912707,STATION ANCASTER,2024-02-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
912707,STATION ANCASTER,2024-02-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.7
912707,STATION ANCASTER,2024-02-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.94
912707,STATION ANCASTER,2024-02-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.69
912707,STATION ANCASTER,2024-02-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
912707,STATION ANCASTER,2024-02-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
912707,STATION ANCASTER,2024-02-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
912707,STATION ANCASTER,2024-02-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
912707,STATION ANCASTER,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
912707,STATION ANCASTER,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
912707,STATION ANCASTER,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
912707,STATION ANCASTER,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
912707,STATION ANCASTER,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
912707,STATION ANCASTER,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.76
912707,STATION ANCASTER,2024-02-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,21.2
912707,STATION ANCASTER,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
912707,STATION ANCASTER,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
912707,STATION ANCASTER,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
912707,STATION ANCASTER,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
912707,STATION ANCASTER,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
912707,STATION ANCASTER,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
912707,STATION ANCASTER,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
912707,STATION ANCASTER,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
912707,STATION ANCASTER,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
912707,STATION ANCASTER,2024-02-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,9.1
912707,STATION ANCASTER,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
912707,STATION ANCASTER,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
912707,STATION ANCASTER,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
912707,STATION ANCASTER,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
912707,STATION ANCASTER,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
912707,STATION ANCASTER,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
912707,STATION ANCASTER,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
912707,STATION ANCASTER,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
912707,STATION ANCASTER,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
912707,STATION ANCASTER,2024-02-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
912707,STATION ANCASTER,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
912707,STATION ANCASTER,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
912707,STATION ANCASTER,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
912707,STATION ANCASTER,2024-02-18T05:30:00.000+00:00,transformer,,Temperature,C,20.7
912707,STATION ANCASTER,2024-02-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
912707,STATION ANCASTER,2024-02-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
912707,STATION ANCASTER,2024-02-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
912707,STATION ANCASTER,2024-02-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
912707,STATION ANCASTER,2024-02-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
912707,STATION ANCASTER,2024-02-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
912707,STATION ANCASTER,2024-02-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
912707,STATION ANCASTER,2024-02-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
912707,STATION ANCASTER,2024-02-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
912707,STATION ANCASTER,2024-02-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.81
912707,STATION ANCASTER,2024-02-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
912707,STATION ANCASTER,2024-02-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.82
912707,STATION ANCASTER,2024-02-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
912707,STATION ANCASTER,2024-02-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
912707,STATION ANCASTER,2024-02-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
912707,STATION ANCASTER,2024-02-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
912707,STATION ANCASTER,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
912707,STATION ANCASTER,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
912707,STATION ANCASTER,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
912707,STATION ANCASTER,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
912707,STATION ANCASTER,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
912707,STATION ANCASTER,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.86
912707,STATION ANCASTER,2024-02-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,23.1
912707,STATION ANCASTER,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
912707,STATION ANCASTER,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
912707,STATION ANCASTER,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
912707,STATION ANCASTER,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
912707,STATION ANCASTER,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
912707,STATION ANCASTER,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
912707,STATION ANCASTER,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
912707,STATION ANCASTER,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
912707,STATION ANCASTER,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
912707,STATION ANCASTER,2024-02-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,10.2
912707,STATION ANCASTER,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
912707,STATION ANCASTER,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
912707,STATION ANCASTER,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
912707,STATION ANCASTER,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
912707,STATION ANCASTER,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
912707,STATION ANCASTER,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
912707,STATION ANCASTER,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
912707,STATION ANCASTER,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
912707,STATION ANCASTER,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
912707,STATION ANCASTER,2024-02-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,5.8
912707,STATION ANCASTER,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
912707,STATION ANCASTER,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
912707,STATION ANCASTER,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
912707,STATION ANCASTER,2024-02-18T05:20:00.000+00:00,transformer,,Temperature,C,20.6
912707,STATION ANCASTER,2024-02-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
912707,STATION ANCASTER,2024-02-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
912707,STATION ANCASTER,2024-02-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
912707,STATION ANCASTER,2024-02-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
912707,STATION ANCASTER,2024-02-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
912707,STATION ANCASTER,2024-02-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
912707,STATION ANCASTER,2024-02-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
912707,STATION ANCASTER,2024-02-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
912707,STATION ANCASTER,2024-02-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
912707,STATION ANCASTER,2024-02-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.14
912707,STATION ANCASTER,2024-02-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.54
912707,STATION ANCASTER,2024-02-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.04
912707,STATION ANCASTER,2024-02-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
912707,STATION ANCASTER,2024-02-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
912707,STATION ANCASTER,2024-02-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
912707,STATION ANCASTER,2024-02-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
912707,STATION ANCASTER,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
912707,STATION ANCASTER,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
912707,STATION ANCASTER,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.36
912707,STATION ANCASTER,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.52
912707,STATION ANCASTER,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.66
912707,STATION ANCASTER,2024-02-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,14.7
912707,STATION ANCASTER,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
912707,STATION ANCASTER,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
912707,STATION ANCASTER,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
912707,STATION ANCASTER,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
912707,STATION ANCASTER,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
912707,STATION ANCASTER,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
912707,STATION ANCASTER,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
912707,STATION ANCASTER,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
912707,STATION ANCASTER,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.92
912707,STATION ANCASTER,2024-02-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,9.6
912707,STATION ANCASTER,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
912707,STATION ANCASTER,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
912707,STATION ANCASTER,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
912707,STATION ANCASTER,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
912707,STATION ANCASTER,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
912707,STATION ANCASTER,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
912707,STATION ANCASTER,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
912707,STATION ANCASTER,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
912707,STATION ANCASTER,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
912707,STATION ANCASTER,2024-02-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,7.5
912707,STATION ANCASTER,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
912707,STATION ANCASTER,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
912707,STATION ANCASTER,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
912707,STATION ANCASTER,2024-02-18T05:10:00.000+00:00,transformer,,Temperature,C,20.6
912707,STATION ANCASTER,2024-02-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
912707,STATION ANCASTER,2024-02-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
912707,STATION ANCASTER,2024-02-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
912707,STATION ANCASTER,2024-02-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
912707,STATION ANCASTER,2024-02-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
912707,STATION ANCASTER,2024-02-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
912707,STATION ANCASTER,2024-02-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
912707,STATION ANCASTER,2024-02-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
912707,STATION ANCASTER,2024-02-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
912707,STATION ANCASTER,2024-02-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.29
912707,STATION ANCASTER,2024-02-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.6
912707,STATION ANCASTER,2024-02-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.87
912707,STATION ANCASTER,2024-02-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
912707,STATION ANCASTER,2024-02-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
912707,STATION ANCASTER,2024-02-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
912707,STATION ANCASTER,2024-02-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
912707,STATION ANCASTER,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
912707,STATION ANCASTER,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
912707,STATION ANCASTER,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
912707,STATION ANCASTER,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.86
912707,STATION ANCASTER,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
912707,STATION ANCASTER,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.75
912707,STATION ANCASTER,2024-02-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,17.9
912707,STATION ANCASTER,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
912707,STATION ANCASTER,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
912707,STATION ANCASTER,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
912707,STATION ANCASTER,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
912707,STATION ANCASTER,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
912707,STATION ANCASTER,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
912707,STATION ANCASTER,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
912707,STATION ANCASTER,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
912707,STATION ANCASTER,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
912707,STATION ANCASTER,2024-02-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,9.7
912707,STATION ANCASTER,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
912707,STATION ANCASTER,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
912707,STATION ANCASTER,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
912707,STATION ANCASTER,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
912707,STATION ANCASTER,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
912707,STATION ANCASTER,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
912707,STATION ANCASTER,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
912707,STATION ANCASTER,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
