Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912707,STATION ANCASTER,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
912707,STATION ANCASTER,2024-02-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,10.3
912707,STATION ANCASTER,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
912707,STATION ANCASTER,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
912707,STATION ANCASTER,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
912707,STATION ANCASTER,2024-02-18T05:00:00.000+00:00,transformer,,Temperature,C,20.6
912707,STATION ANCASTER,2024-02-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
912707,STATION ANCASTER,2024-02-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
912707,STATION ANCASTER,2024-02-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
912707,STATION ANCASTER,2024-02-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
912707,STATION ANCASTER,2024-02-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
912707,STATION ANCASTER,2024-02-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
912707,STATION ANCASTER,2024-02-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
912707,STATION ANCASTER,2024-02-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
912707,STATION ANCASTER,2024-02-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
912707,STATION ANCASTER,2024-02-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.68
912707,STATION ANCASTER,2024-02-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.8
912707,STATION ANCASTER,2024-02-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.41
912707,STATION ANCASTER,2024-02-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
912707,STATION ANCASTER,2024-02-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
912707,STATION ANCASTER,2024-02-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
912707,STATION ANCASTER,2024-02-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
912707,STATION ANCASTER,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
912707,STATION ANCASTER,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
912707,STATION ANCASTER,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
912707,STATION ANCASTER,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.35
912707,STATION ANCASTER,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.55
912707,STATION ANCASTER,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.92
912707,STATION ANCASTER,2024-02-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,21.2
912707,STATION ANCASTER,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
912707,STATION ANCASTER,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
912707,STATION ANCASTER,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
912707,STATION ANCASTER,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
912707,STATION ANCASTER,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
912707,STATION ANCASTER,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
912707,STATION ANCASTER,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
912707,STATION ANCASTER,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
912707,STATION ANCASTER,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
912707,STATION ANCASTER,2024-02-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,9.9
912707,STATION ANCASTER,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
912707,STATION ANCASTER,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
912707,STATION ANCASTER,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
912707,STATION ANCASTER,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
912707,STATION ANCASTER,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
912707,STATION ANCASTER,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
912707,STATION ANCASTER,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
912707,STATION ANCASTER,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
912707,STATION ANCASTER,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
912707,STATION ANCASTER,2024-02-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,8.2
912707,STATION ANCASTER,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
912707,STATION ANCASTER,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
912707,STATION ANCASTER,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
912707,STATION ANCASTER,2024-02-18T04:50:00.000+00:00,transformer,,Temperature,C,20.6
912707,STATION ANCASTER,2024-02-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
912707,STATION ANCASTER,2024-02-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
912707,STATION ANCASTER,2024-02-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
912707,STATION ANCASTER,2024-02-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
912707,STATION ANCASTER,2024-02-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
912707,STATION ANCASTER,2024-02-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
912707,STATION ANCASTER,2024-02-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
912707,STATION ANCASTER,2024-02-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
912707,STATION ANCASTER,2024-02-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
912707,STATION ANCASTER,2024-02-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.8
912707,STATION ANCASTER,2024-02-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.21
912707,STATION ANCASTER,2024-02-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.69
912707,STATION ANCASTER,2024-02-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
912707,STATION ANCASTER,2024-02-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
912707,STATION ANCASTER,2024-02-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
912707,STATION ANCASTER,2024-02-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
912707,STATION ANCASTER,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
912707,STATION ANCASTER,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
912707,STATION ANCASTER,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
912707,STATION ANCASTER,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
912707,STATION ANCASTER,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
912707,STATION ANCASTER,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.03
912707,STATION ANCASTER,2024-02-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,46.5
912707,STATION ANCASTER,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
912707,STATION ANCASTER,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
912707,STATION ANCASTER,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
912707,STATION ANCASTER,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
912707,STATION ANCASTER,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
912707,STATION ANCASTER,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
912707,STATION ANCASTER,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
912707,STATION ANCASTER,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
912707,STATION ANCASTER,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
912707,STATION ANCASTER,2024-02-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
912707,STATION ANCASTER,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
912707,STATION ANCASTER,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
912707,STATION ANCASTER,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
912707,STATION ANCASTER,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
912707,STATION ANCASTER,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
912707,STATION ANCASTER,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
912707,STATION ANCASTER,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
912707,STATION ANCASTER,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
912707,STATION ANCASTER,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
912707,STATION ANCASTER,2024-02-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,8.2
912707,STATION ANCASTER,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
912707,STATION ANCASTER,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
912707,STATION ANCASTER,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
912707,STATION ANCASTER,2024-02-18T04:40:00.000+00:00,transformer,,Temperature,C,20.6
912707,STATION ANCASTER,2024-02-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
912707,STATION ANCASTER,2024-02-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
912707,STATION ANCASTER,2024-02-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
912707,STATION ANCASTER,2024-02-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
912707,STATION ANCASTER,2024-02-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
912707,STATION ANCASTER,2024-02-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
912707,STATION ANCASTER,2024-02-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
912707,STATION ANCASTER,2024-02-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
912707,STATION ANCASTER,2024-02-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
912707,STATION ANCASTER,2024-02-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.07
912707,STATION ANCASTER,2024-02-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.75
912707,STATION ANCASTER,2024-02-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.42
912707,STATION ANCASTER,2024-02-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
912707,STATION ANCASTER,2024-02-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
912707,STATION ANCASTER,2024-02-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
912707,STATION ANCASTER,2024-02-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
912707,STATION ANCASTER,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
912707,STATION ANCASTER,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
912707,STATION ANCASTER,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
912707,STATION ANCASTER,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
912707,STATION ANCASTER,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.37
912707,STATION ANCASTER,2024-02-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,45.1
912707,STATION ANCASTER,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
912707,STATION ANCASTER,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
912707,STATION ANCASTER,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
912707,STATION ANCASTER,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
912707,STATION ANCASTER,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
912707,STATION ANCASTER,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
912707,STATION ANCASTER,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
912707,STATION ANCASTER,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
912707,STATION ANCASTER,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
912707,STATION ANCASTER,2024-02-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,12.4
912707,STATION ANCASTER,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
912707,STATION ANCASTER,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
912707,STATION ANCASTER,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
912707,STATION ANCASTER,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
912707,STATION ANCASTER,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
912707,STATION ANCASTER,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
912707,STATION ANCASTER,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
912707,STATION ANCASTER,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
912707,STATION ANCASTER,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
912707,STATION ANCASTER,2024-02-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
912707,STATION ANCASTER,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
912707,STATION ANCASTER,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
912707,STATION ANCASTER,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
912707,STATION ANCASTER,2024-02-18T04:30:00.000+00:00,transformer,,Temperature,C,20.6
912707,STATION ANCASTER,2024-02-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
912707,STATION ANCASTER,2024-02-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
912707,STATION ANCASTER,2024-02-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
912707,STATION ANCASTER,2024-02-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
912707,STATION ANCASTER,2024-02-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
912707,STATION ANCASTER,2024-02-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
912707,STATION ANCASTER,2024-02-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
912707,STATION ANCASTER,2024-02-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
912707,STATION ANCASTER,2024-02-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
912707,STATION ANCASTER,2024-02-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.68
912707,STATION ANCASTER,2024-02-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.82
912707,STATION ANCASTER,2024-02-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.48
912707,STATION ANCASTER,2024-02-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
912707,STATION ANCASTER,2024-02-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
912707,STATION ANCASTER,2024-02-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
912707,STATION ANCASTER,2024-02-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
912707,STATION ANCASTER,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
912707,STATION ANCASTER,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
912707,STATION ANCASTER,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
912707,STATION ANCASTER,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
912707,STATION ANCASTER,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
912707,STATION ANCASTER,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.86
912707,STATION ANCASTER,2024-02-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,42.7
912707,STATION ANCASTER,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
912707,STATION ANCASTER,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
912707,STATION ANCASTER,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
912707,STATION ANCASTER,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
912707,STATION ANCASTER,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
912707,STATION ANCASTER,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
912707,STATION ANCASTER,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
912707,STATION ANCASTER,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
912707,STATION ANCASTER,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
912707,STATION ANCASTER,2024-02-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,12.4
912707,STATION ANCASTER,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
912707,STATION ANCASTER,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
912707,STATION ANCASTER,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
912707,STATION ANCASTER,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
912707,STATION ANCASTER,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
912707,STATION ANCASTER,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
912707,STATION ANCASTER,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
912707,STATION ANCASTER,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
912707,STATION ANCASTER,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
912707,STATION ANCASTER,2024-02-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,11.9
912707,STATION ANCASTER,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
912707,STATION ANCASTER,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
912707,STATION ANCASTER,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
912707,STATION ANCASTER,2024-02-18T04:20:00.000+00:00,transformer,,Temperature,C,20.6
912707,STATION ANCASTER,2024-02-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
912707,STATION ANCASTER,2024-02-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
912707,STATION ANCASTER,2024-02-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
912707,STATION ANCASTER,2024-02-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
912707,STATION ANCASTER,2024-02-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
912707,STATION ANCASTER,2024-02-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
912707,STATION ANCASTER,2024-02-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
912707,STATION ANCASTER,2024-02-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
912707,STATION ANCASTER,2024-02-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
912707,STATION ANCASTER,2024-02-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.03
912707,STATION ANCASTER,2024-02-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
912707,STATION ANCASTER,2024-02-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.66
912707,STATION ANCASTER,2024-02-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
912707,STATION ANCASTER,2024-02-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
912707,STATION ANCASTER,2024-02-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
912707,STATION ANCASTER,2024-02-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
912707,STATION ANCASTER,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
912707,STATION ANCASTER,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
912707,STATION ANCASTER,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.66
912707,STATION ANCASTER,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
912707,STATION ANCASTER,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.28
912707,STATION ANCASTER,2024-02-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,44.3
912707,STATION ANCASTER,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
912707,STATION ANCASTER,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
912707,STATION ANCASTER,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
912707,STATION ANCASTER,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
912707,STATION ANCASTER,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
912707,STATION ANCASTER,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
912707,STATION ANCASTER,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
912707,STATION ANCASTER,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.11
912707,STATION ANCASTER,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
912707,STATION ANCASTER,2024-02-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,16.9
912707,STATION ANCASTER,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
912707,STATION ANCASTER,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
912707,STATION ANCASTER,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
912707,STATION ANCASTER,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
912707,STATION ANCASTER,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
912707,STATION ANCASTER,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
912707,STATION ANCASTER,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
912707,STATION ANCASTER,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
912707,STATION ANCASTER,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
912707,STATION ANCASTER,2024-02-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,8.7
912707,STATION ANCASTER,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
912707,STATION ANCASTER,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
912707,STATION ANCASTER,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
912707,STATION ANCASTER,2024-02-18T04:10:00.000+00:00,transformer,,Temperature,C,20.5
912707,STATION ANCASTER,2024-02-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
912707,STATION ANCASTER,2024-02-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
912707,STATION ANCASTER,2024-02-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
912707,STATION ANCASTER,2024-02-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
912707,STATION ANCASTER,2024-02-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
912707,STATION ANCASTER,2024-02-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
912707,STATION ANCASTER,2024-02-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
912707,STATION ANCASTER,2024-02-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
912707,STATION ANCASTER,2024-02-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
912707,STATION ANCASTER,2024-02-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.17
912707,STATION ANCASTER,2024-02-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.46
912707,STATION ANCASTER,2024-02-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.41
912707,STATION ANCASTER,2024-02-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
912707,STATION ANCASTER,2024-02-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
912707,STATION ANCASTER,2024-02-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
912707,STATION ANCASTER,2024-02-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
912707,STATION ANCASTER,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
912707,STATION ANCASTER,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
912707,STATION ANCASTER,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
912707,STATION ANCASTER,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
912707,STATION ANCASTER,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
912707,STATION ANCASTER,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.08
912707,STATION ANCASTER,2024-02-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,41.2
912707,STATION ANCASTER,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
912707,STATION ANCASTER,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
912707,STATION ANCASTER,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
912707,STATION ANCASTER,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
912707,STATION ANCASTER,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
912707,STATION ANCASTER,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
912707,STATION ANCASTER,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
912707,STATION ANCASTER,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.1
912707,STATION ANCASTER,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.82
912707,STATION ANCASTER,2024-02-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,19.2
912707,STATION ANCASTER,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
912707,STATION ANCASTER,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
912707,STATION ANCASTER,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
912707,STATION ANCASTER,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
912707,STATION ANCASTER,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
912707,STATION ANCASTER,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
912707,STATION ANCASTER,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
912707,STATION ANCASTER,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
912707,STATION ANCASTER,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
912707,STATION ANCASTER,2024-02-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,11.1
912707,STATION ANCASTER,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
912707,STATION ANCASTER,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
912707,STATION ANCASTER,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
912707,STATION ANCASTER,2024-02-18T04:00:00.000+00:00,transformer,,Temperature,C,20.5
912707,STATION ANCASTER,2024-02-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
912707,STATION ANCASTER,2024-02-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
912707,STATION ANCASTER,2024-02-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
912707,STATION ANCASTER,2024-02-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
912707,STATION ANCASTER,2024-02-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
912707,STATION ANCASTER,2024-02-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
912707,STATION ANCASTER,2024-02-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
912707,STATION ANCASTER,2024-02-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
912707,STATION ANCASTER,2024-02-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
912707,STATION ANCASTER,2024-02-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.85
912707,STATION ANCASTER,2024-02-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.01
912707,STATION ANCASTER,2024-02-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.26
912707,STATION ANCASTER,2024-02-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
912707,STATION ANCASTER,2024-02-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
912707,STATION ANCASTER,2024-02-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
912707,STATION ANCASTER,2024-02-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
912707,STATION ANCASTER,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
912707,STATION ANCASTER,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
912707,STATION ANCASTER,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
912707,STATION ANCASTER,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
912707,STATION ANCASTER,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.98
912707,STATION ANCASTER,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.5
912707,STATION ANCASTER,2024-02-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,39.3
912707,STATION ANCASTER,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
912707,STATION ANCASTER,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
912707,STATION ANCASTER,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
912707,STATION ANCASTER,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
912707,STATION ANCASTER,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
912707,STATION ANCASTER,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
912707,STATION ANCASTER,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
912707,STATION ANCASTER,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
912707,STATION ANCASTER,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
912707,STATION ANCASTER,2024-02-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,16.6
912707,STATION ANCASTER,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
912707,STATION ANCASTER,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
912707,STATION ANCASTER,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
912707,STATION ANCASTER,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
912707,STATION ANCASTER,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
912707,STATION ANCASTER,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
912707,STATION ANCASTER,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
912707,STATION ANCASTER,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
912707,STATION ANCASTER,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
912707,STATION ANCASTER,2024-02-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,6.2
912707,STATION ANCASTER,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
912707,STATION ANCASTER,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
912707,STATION ANCASTER,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
912707,STATION ANCASTER,2024-02-18T03:50:00.000+00:00,transformer,,Temperature,C,20.5
912707,STATION ANCASTER,2024-02-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
912707,STATION ANCASTER,2024-02-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
912707,STATION ANCASTER,2024-02-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
912707,STATION ANCASTER,2024-02-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
912707,STATION ANCASTER,2024-02-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
912707,STATION ANCASTER,2024-02-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
912707,STATION ANCASTER,2024-02-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
912707,STATION ANCASTER,2024-02-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
912707,STATION ANCASTER,2024-02-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
912707,STATION ANCASTER,2024-02-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.73
912707,STATION ANCASTER,2024-02-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.68
912707,STATION ANCASTER,2024-02-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.71
912707,STATION ANCASTER,2024-02-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
912707,STATION ANCASTER,2024-02-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
912707,STATION ANCASTER,2024-02-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
912707,STATION ANCASTER,2024-02-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
912707,STATION ANCASTER,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
912707,STATION ANCASTER,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
912707,STATION ANCASTER,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.08
912707,STATION ANCASTER,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.74
912707,STATION ANCASTER,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.57
912707,STATION ANCASTER,2024-02-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,44.1
912707,STATION ANCASTER,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
912707,STATION ANCASTER,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
912707,STATION ANCASTER,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
912707,STATION ANCASTER,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
912707,STATION ANCASTER,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
912707,STATION ANCASTER,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
912707,STATION ANCASTER,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
912707,STATION ANCASTER,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.11
912707,STATION ANCASTER,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
912707,STATION ANCASTER,2024-02-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,18.1
912707,STATION ANCASTER,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
912707,STATION ANCASTER,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
912707,STATION ANCASTER,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
912707,STATION ANCASTER,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
912707,STATION ANCASTER,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
912707,STATION ANCASTER,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
912707,STATION ANCASTER,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
912707,STATION ANCASTER,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
912707,STATION ANCASTER,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
912707,STATION ANCASTER,2024-02-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
912707,STATION ANCASTER,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
912707,STATION ANCASTER,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
912707,STATION ANCASTER,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
912707,STATION ANCASTER,2024-02-18T03:40:00.000+00:00,transformer,,Temperature,C,20.5
912707,STATION ANCASTER,2024-02-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
912707,STATION ANCASTER,2024-02-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
912707,STATION ANCASTER,2024-02-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
912707,STATION ANCASTER,2024-02-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
912707,STATION ANCASTER,2024-02-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
912707,STATION ANCASTER,2024-02-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
912707,STATION ANCASTER,2024-02-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
912707,STATION ANCASTER,2024-02-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
912707,STATION ANCASTER,2024-02-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
912707,STATION ANCASTER,2024-02-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.97
912707,STATION ANCASTER,2024-02-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.3
912707,STATION ANCASTER,2024-02-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.58
912707,STATION ANCASTER,2024-02-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
912707,STATION ANCASTER,2024-02-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
912707,STATION ANCASTER,2024-02-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
912707,STATION ANCASTER,2024-02-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
912707,STATION ANCASTER,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
912707,STATION ANCASTER,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
912707,STATION ANCASTER,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
912707,STATION ANCASTER,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.89
912707,STATION ANCASTER,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.88
912707,STATION ANCASTER,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.79
912707,STATION ANCASTER,2024-02-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,48.6
912707,STATION ANCASTER,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
912707,STATION ANCASTER,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
912707,STATION ANCASTER,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.7
912707,STATION ANCASTER,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
912707,STATION ANCASTER,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
912707,STATION ANCASTER,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
912707,STATION ANCASTER,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
912707,STATION ANCASTER,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
912707,STATION ANCASTER,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
912707,STATION ANCASTER,2024-02-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,13.4
912707,STATION ANCASTER,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
912707,STATION ANCASTER,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
912707,STATION ANCASTER,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
912707,STATION ANCASTER,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
912707,STATION ANCASTER,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
912707,STATION ANCASTER,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
912707,STATION ANCASTER,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
912707,STATION ANCASTER,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
912707,STATION ANCASTER,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
912707,STATION ANCASTER,2024-02-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
912707,STATION ANCASTER,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
912707,STATION ANCASTER,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
912707,STATION ANCASTER,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
912707,STATION ANCASTER,2024-02-18T03:30:00.000+00:00,transformer,,Temperature,C,20.5
912707,STATION ANCASTER,2024-02-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
912707,STATION ANCASTER,2024-02-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
912707,STATION ANCASTER,2024-02-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
912707,STATION ANCASTER,2024-02-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
912707,STATION ANCASTER,2024-02-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
912707,STATION ANCASTER,2024-02-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
912707,STATION ANCASTER,2024-02-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
912707,STATION ANCASTER,2024-02-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
912707,STATION ANCASTER,2024-02-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
912707,STATION ANCASTER,2024-02-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
912707,STATION ANCASTER,2024-02-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
912707,STATION ANCASTER,2024-02-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.68
912707,STATION ANCASTER,2024-02-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
912707,STATION ANCASTER,2024-02-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
912707,STATION ANCASTER,2024-02-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
912707,STATION ANCASTER,2024-02-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
912707,STATION ANCASTER,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
912707,STATION ANCASTER,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
912707,STATION ANCASTER,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
912707,STATION ANCASTER,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.82
912707,STATION ANCASTER,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.91
912707,STATION ANCASTER,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.14
912707,STATION ANCASTER,2024-02-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,57.8
912707,STATION ANCASTER,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
912707,STATION ANCASTER,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
912707,STATION ANCASTER,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.7
912707,STATION ANCASTER,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
912707,STATION ANCASTER,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
912707,STATION ANCASTER,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
912707,STATION ANCASTER,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
912707,STATION ANCASTER,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
912707,STATION ANCASTER,2024-02-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,18.9
912707,STATION ANCASTER,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
912707,STATION ANCASTER,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
912707,STATION ANCASTER,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
912707,STATION ANCASTER,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
912707,STATION ANCASTER,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
912707,STATION ANCASTER,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
912707,STATION ANCASTER,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
912707,STATION ANCASTER,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
912707,STATION ANCASTER,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
912707,STATION ANCASTER,2024-02-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
912707,STATION ANCASTER,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
912707,STATION ANCASTER,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
912707,STATION ANCASTER,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
912707,STATION ANCASTER,2024-02-18T03:20:00.000+00:00,transformer,,Temperature,C,20.5
912707,STATION ANCASTER,2024-02-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
912707,STATION ANCASTER,2024-02-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
912707,STATION ANCASTER,2024-02-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
912707,STATION ANCASTER,2024-02-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
912707,STATION ANCASTER,2024-02-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
912707,STATION ANCASTER,2024-02-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
912707,STATION ANCASTER,2024-02-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
912707,STATION ANCASTER,2024-02-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
912707,STATION ANCASTER,2024-02-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
912707,STATION ANCASTER,2024-02-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.88
912707,STATION ANCASTER,2024-02-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.78
912707,STATION ANCASTER,2024-02-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.12
912707,STATION ANCASTER,2024-02-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
912707,STATION ANCASTER,2024-02-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
912707,STATION ANCASTER,2024-02-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
912707,STATION ANCASTER,2024-02-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
912707,STATION ANCASTER,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
912707,STATION ANCASTER,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
912707,STATION ANCASTER,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
912707,STATION ANCASTER,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.42
912707,STATION ANCASTER,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
912707,STATION ANCASTER,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.09
912707,STATION ANCASTER,2024-02-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,52.1
912707,STATION ANCASTER,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
912707,STATION ANCASTER,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
912707,STATION ANCASTER,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
912707,STATION ANCASTER,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
912707,STATION ANCASTER,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
912707,STATION ANCASTER,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
912707,STATION ANCASTER,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
912707,STATION ANCASTER,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
912707,STATION ANCASTER,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.14
912707,STATION ANCASTER,2024-02-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,27.0
912707,STATION ANCASTER,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
912707,STATION ANCASTER,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
912707,STATION ANCASTER,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
912707,STATION ANCASTER,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
912707,STATION ANCASTER,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
912707,STATION ANCASTER,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
912707,STATION ANCASTER,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
912707,STATION ANCASTER,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
912707,STATION ANCASTER,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
912707,STATION ANCASTER,2024-02-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,17.7
912707,STATION ANCASTER,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
912707,STATION ANCASTER,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
912707,STATION ANCASTER,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
912707,STATION ANCASTER,2024-02-18T03:10:00.000+00:00,transformer,,Temperature,C,20.5
912707,STATION ANCASTER,2024-02-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
912707,STATION ANCASTER,2024-02-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
912707,STATION ANCASTER,2024-02-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
912707,STATION ANCASTER,2024-02-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
912707,STATION ANCASTER,2024-02-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
912707,STATION ANCASTER,2024-02-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
912707,STATION ANCASTER,2024-02-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
912707,STATION ANCASTER,2024-02-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
912707,STATION ANCASTER,2024-02-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
912707,STATION ANCASTER,2024-02-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.76
912707,STATION ANCASTER,2024-02-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.43
912707,STATION ANCASTER,2024-02-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.71
912707,STATION ANCASTER,2024-02-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
912707,STATION ANCASTER,2024-02-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
912707,STATION ANCASTER,2024-02-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
912707,STATION ANCASTER,2024-02-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
912707,STATION ANCASTER,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
912707,STATION ANCASTER,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
912707,STATION ANCASTER,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
912707,STATION ANCASTER,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
912707,STATION ANCASTER,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.8
912707,STATION ANCASTER,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.53
912707,STATION ANCASTER,2024-02-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,50.4
