Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912707,STATION ANCASTER,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
912707,STATION ANCASTER,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
912707,STATION ANCASTER,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.1
912707,STATION ANCASTER,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
912707,STATION ANCASTER,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
912707,STATION ANCASTER,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
912707,STATION ANCASTER,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
912707,STATION ANCASTER,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
912707,STATION ANCASTER,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.58
912707,STATION ANCASTER,2024-02-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,30.4
912707,STATION ANCASTER,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
912707,STATION ANCASTER,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
912707,STATION ANCASTER,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
912707,STATION ANCASTER,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
912707,STATION ANCASTER,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
912707,STATION ANCASTER,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
912707,STATION ANCASTER,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
912707,STATION ANCASTER,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
912707,STATION ANCASTER,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
912707,STATION ANCASTER,2024-02-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
912707,STATION ANCASTER,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
912707,STATION ANCASTER,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
912707,STATION ANCASTER,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
912707,STATION ANCASTER,2024-02-18T03:00:00.000+00:00,transformer,,Temperature,C,20.5
912707,STATION ANCASTER,2024-02-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
912707,STATION ANCASTER,2024-02-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
912707,STATION ANCASTER,2024-02-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
912707,STATION ANCASTER,2024-02-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
912707,STATION ANCASTER,2024-02-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
912707,STATION ANCASTER,2024-02-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
912707,STATION ANCASTER,2024-02-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
912707,STATION ANCASTER,2024-02-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
912707,STATION ANCASTER,2024-02-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
912707,STATION ANCASTER,2024-02-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.75
912707,STATION ANCASTER,2024-02-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.59
912707,STATION ANCASTER,2024-02-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.26
912707,STATION ANCASTER,2024-02-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
912707,STATION ANCASTER,2024-02-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
912707,STATION ANCASTER,2024-02-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
912707,STATION ANCASTER,2024-02-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
912707,STATION ANCASTER,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
912707,STATION ANCASTER,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
912707,STATION ANCASTER,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
912707,STATION ANCASTER,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
912707,STATION ANCASTER,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.72
912707,STATION ANCASTER,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.25
912707,STATION ANCASTER,2024-02-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,48.9
912707,STATION ANCASTER,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
912707,STATION ANCASTER,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
912707,STATION ANCASTER,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
912707,STATION ANCASTER,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
912707,STATION ANCASTER,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
912707,STATION ANCASTER,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
912707,STATION ANCASTER,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
912707,STATION ANCASTER,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
912707,STATION ANCASTER,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.77
912707,STATION ANCASTER,2024-02-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,31.8
912707,STATION ANCASTER,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
912707,STATION ANCASTER,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
912707,STATION ANCASTER,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
912707,STATION ANCASTER,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
912707,STATION ANCASTER,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
912707,STATION ANCASTER,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
912707,STATION ANCASTER,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
912707,STATION ANCASTER,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
912707,STATION ANCASTER,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
912707,STATION ANCASTER,2024-02-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,11.9
912707,STATION ANCASTER,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
912707,STATION ANCASTER,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
912707,STATION ANCASTER,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
912707,STATION ANCASTER,2024-02-18T02:50:00.000+00:00,transformer,,Temperature,C,20.5
912707,STATION ANCASTER,2024-02-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
912707,STATION ANCASTER,2024-02-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
912707,STATION ANCASTER,2024-02-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
912707,STATION ANCASTER,2024-02-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
912707,STATION ANCASTER,2024-02-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
912707,STATION ANCASTER,2024-02-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
912707,STATION ANCASTER,2024-02-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
912707,STATION ANCASTER,2024-02-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
912707,STATION ANCASTER,2024-02-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
912707,STATION ANCASTER,2024-02-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.78
912707,STATION ANCASTER,2024-02-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.97
912707,STATION ANCASTER,2024-02-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.62
912707,STATION ANCASTER,2024-02-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
912707,STATION ANCASTER,2024-02-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
912707,STATION ANCASTER,2024-02-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
912707,STATION ANCASTER,2024-02-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
912707,STATION ANCASTER,2024-02-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
912707,STATION ANCASTER,2024-02-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
912707,STATION ANCASTER,2024-02-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
912707,STATION ANCASTER,2024-02-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.74
912707,STATION ANCASTER,2024-02-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.71
912707,STATION ANCASTER,2024-02-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.41
912707,STATION ANCASTER,2024-02-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,50.4
912707,STATION ANCASTER,2024-02-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
912707,STATION ANCASTER,2024-02-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
912707,STATION ANCASTER,2024-02-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
912707,STATION ANCASTER,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
912707,STATION ANCASTER,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
912707,STATION ANCASTER,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
912707,STATION ANCASTER,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
912707,STATION ANCASTER,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
912707,STATION ANCASTER,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
912707,STATION ANCASTER,2024-02-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,35.9
912707,STATION ANCASTER,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
912707,STATION ANCASTER,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
912707,STATION ANCASTER,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
912707,STATION ANCASTER,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
912707,STATION ANCASTER,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
912707,STATION ANCASTER,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
912707,STATION ANCASTER,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
912707,STATION ANCASTER,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.33
912707,STATION ANCASTER,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
912707,STATION ANCASTER,2024-02-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
912707,STATION ANCASTER,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
912707,STATION ANCASTER,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
912707,STATION ANCASTER,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
912707,STATION ANCASTER,2024-02-18T02:40:00.000+00:00,transformer,,Temperature,C,20.6
912707,STATION ANCASTER,2024-02-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
912707,STATION ANCASTER,2024-02-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
912707,STATION ANCASTER,2024-02-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
912707,STATION ANCASTER,2024-02-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
912707,STATION ANCASTER,2024-02-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
912707,STATION ANCASTER,2024-02-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
912707,STATION ANCASTER,2024-02-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
912707,STATION ANCASTER,2024-02-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
912707,STATION ANCASTER,2024-02-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
912707,STATION ANCASTER,2024-02-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.84
912707,STATION ANCASTER,2024-02-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.79
912707,STATION ANCASTER,2024-02-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.58
912707,STATION ANCASTER,2024-02-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
912707,STATION ANCASTER,2024-02-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
912707,STATION ANCASTER,2024-02-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
912707,STATION ANCASTER,2024-02-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
912707,STATION ANCASTER,2024-02-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
912707,STATION ANCASTER,2024-02-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
912707,STATION ANCASTER,2024-02-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
912707,STATION ANCASTER,2024-02-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
912707,STATION ANCASTER,2024-02-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.68
912707,STATION ANCASTER,2024-02-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.36
912707,STATION ANCASTER,2024-02-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,49.5
912707,STATION ANCASTER,2024-02-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
912707,STATION ANCASTER,2024-02-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
912707,STATION ANCASTER,2024-02-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
912707,STATION ANCASTER,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
912707,STATION ANCASTER,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
912707,STATION ANCASTER,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
912707,STATION ANCASTER,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
912707,STATION ANCASTER,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
912707,STATION ANCASTER,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.95
912707,STATION ANCASTER,2024-02-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,31.8
912707,STATION ANCASTER,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
912707,STATION ANCASTER,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
912707,STATION ANCASTER,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
912707,STATION ANCASTER,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
912707,STATION ANCASTER,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
912707,STATION ANCASTER,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
912707,STATION ANCASTER,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
912707,STATION ANCASTER,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
912707,STATION ANCASTER,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
912707,STATION ANCASTER,2024-02-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
912707,STATION ANCASTER,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
912707,STATION ANCASTER,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
912707,STATION ANCASTER,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
912707,STATION ANCASTER,2024-02-18T02:30:00.000+00:00,transformer,,Temperature,C,20.6
912707,STATION ANCASTER,2024-02-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
912707,STATION ANCASTER,2024-02-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
912707,STATION ANCASTER,2024-02-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
912707,STATION ANCASTER,2024-02-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
912707,STATION ANCASTER,2024-02-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
912707,STATION ANCASTER,2024-02-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
912707,STATION ANCASTER,2024-02-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
912707,STATION ANCASTER,2024-02-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
912707,STATION ANCASTER,2024-02-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
912707,STATION ANCASTER,2024-02-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.74
912707,STATION ANCASTER,2024-02-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.99
912707,STATION ANCASTER,2024-02-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.99
912707,STATION ANCASTER,2024-02-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
912707,STATION ANCASTER,2024-02-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
912707,STATION ANCASTER,2024-02-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
912707,STATION ANCASTER,2024-02-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
912707,STATION ANCASTER,2024-02-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
912707,STATION ANCASTER,2024-02-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
912707,STATION ANCASTER,2024-02-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
912707,STATION ANCASTER,2024-02-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
912707,STATION ANCASTER,2024-02-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.87
912707,STATION ANCASTER,2024-02-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.44
912707,STATION ANCASTER,2024-02-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,52.1
912707,STATION ANCASTER,2024-02-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
912707,STATION ANCASTER,2024-02-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
912707,STATION ANCASTER,2024-02-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
912707,STATION ANCASTER,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
912707,STATION ANCASTER,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
912707,STATION ANCASTER,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
912707,STATION ANCASTER,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
912707,STATION ANCASTER,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
912707,STATION ANCASTER,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.2
912707,STATION ANCASTER,2024-02-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,32.8
912707,STATION ANCASTER,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
912707,STATION ANCASTER,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
912707,STATION ANCASTER,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
912707,STATION ANCASTER,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
912707,STATION ANCASTER,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
912707,STATION ANCASTER,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
912707,STATION ANCASTER,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
912707,STATION ANCASTER,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
912707,STATION ANCASTER,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
912707,STATION ANCASTER,2024-02-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,20.8
912707,STATION ANCASTER,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
912707,STATION ANCASTER,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
912707,STATION ANCASTER,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
912707,STATION ANCASTER,2024-02-18T02:20:00.000+00:00,transformer,,Temperature,C,20.5
912707,STATION ANCASTER,2024-02-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
912707,STATION ANCASTER,2024-02-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
912707,STATION ANCASTER,2024-02-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
912707,STATION ANCASTER,2024-02-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
912707,STATION ANCASTER,2024-02-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
912707,STATION ANCASTER,2024-02-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
912707,STATION ANCASTER,2024-02-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
912707,STATION ANCASTER,2024-02-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
912707,STATION ANCASTER,2024-02-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
912707,STATION ANCASTER,2024-02-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.6
912707,STATION ANCASTER,2024-02-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.71
912707,STATION ANCASTER,2024-02-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.25
912707,STATION ANCASTER,2024-02-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
912707,STATION ANCASTER,2024-02-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
912707,STATION ANCASTER,2024-02-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
912707,STATION ANCASTER,2024-02-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
912707,STATION ANCASTER,2024-02-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
912707,STATION ANCASTER,2024-02-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
912707,STATION ANCASTER,2024-02-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
912707,STATION ANCASTER,2024-02-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
912707,STATION ANCASTER,2024-02-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
912707,STATION ANCASTER,2024-02-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.33
912707,STATION ANCASTER,2024-02-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,47.7
912707,STATION ANCASTER,2024-02-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
912707,STATION ANCASTER,2024-02-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
912707,STATION ANCASTER,2024-02-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
912707,STATION ANCASTER,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
912707,STATION ANCASTER,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
912707,STATION ANCASTER,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
912707,STATION ANCASTER,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
912707,STATION ANCASTER,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
912707,STATION ANCASTER,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
912707,STATION ANCASTER,2024-02-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,35.4
912707,STATION ANCASTER,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
912707,STATION ANCASTER,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
912707,STATION ANCASTER,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
912707,STATION ANCASTER,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
912707,STATION ANCASTER,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
912707,STATION ANCASTER,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
912707,STATION ANCASTER,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
912707,STATION ANCASTER,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.24
912707,STATION ANCASTER,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.22
912707,STATION ANCASTER,2024-02-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
912707,STATION ANCASTER,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
912707,STATION ANCASTER,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
912707,STATION ANCASTER,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
912707,STATION ANCASTER,2024-02-18T02:10:00.000+00:00,transformer,,Temperature,C,20.5
912707,STATION ANCASTER,2024-02-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
912707,STATION ANCASTER,2024-02-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
912707,STATION ANCASTER,2024-02-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
912707,STATION ANCASTER,2024-02-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
912707,STATION ANCASTER,2024-02-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
912707,STATION ANCASTER,2024-02-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
912707,STATION ANCASTER,2024-02-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
912707,STATION ANCASTER,2024-02-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
912707,STATION ANCASTER,2024-02-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
912707,STATION ANCASTER,2024-02-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.54
912707,STATION ANCASTER,2024-02-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.36
912707,STATION ANCASTER,2024-02-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.99
912707,STATION ANCASTER,2024-02-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
912707,STATION ANCASTER,2024-02-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
912707,STATION ANCASTER,2024-02-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
912707,STATION ANCASTER,2024-02-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
912707,STATION ANCASTER,2024-02-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
912707,STATION ANCASTER,2024-02-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
912707,STATION ANCASTER,2024-02-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
912707,STATION ANCASTER,2024-02-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
912707,STATION ANCASTER,2024-02-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
912707,STATION ANCASTER,2024-02-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.86
912707,STATION ANCASTER,2024-02-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,47.2
912707,STATION ANCASTER,2024-02-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
912707,STATION ANCASTER,2024-02-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
912707,STATION ANCASTER,2024-02-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
912707,STATION ANCASTER,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
912707,STATION ANCASTER,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
912707,STATION ANCASTER,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
912707,STATION ANCASTER,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
912707,STATION ANCASTER,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
912707,STATION ANCASTER,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
912707,STATION ANCASTER,2024-02-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,36.1
912707,STATION ANCASTER,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
912707,STATION ANCASTER,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
912707,STATION ANCASTER,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
912707,STATION ANCASTER,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
912707,STATION ANCASTER,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
912707,STATION ANCASTER,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
912707,STATION ANCASTER,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
912707,STATION ANCASTER,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.96
912707,STATION ANCASTER,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
912707,STATION ANCASTER,2024-02-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,30.2
912707,STATION ANCASTER,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
912707,STATION ANCASTER,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
912707,STATION ANCASTER,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
912707,STATION ANCASTER,2024-02-18T02:00:00.000+00:00,transformer,,Temperature,C,20.5
912707,STATION ANCASTER,2024-02-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
912707,STATION ANCASTER,2024-02-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
912707,STATION ANCASTER,2024-02-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
912707,STATION ANCASTER,2024-02-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
912707,STATION ANCASTER,2024-02-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
912707,STATION ANCASTER,2024-02-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
912707,STATION ANCASTER,2024-02-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
912707,STATION ANCASTER,2024-02-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
912707,STATION ANCASTER,2024-02-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
912707,STATION ANCASTER,2024-02-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.22
912707,STATION ANCASTER,2024-02-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.04
912707,STATION ANCASTER,2024-02-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.94
912707,STATION ANCASTER,2024-02-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
912707,STATION ANCASTER,2024-02-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
912707,STATION ANCASTER,2024-02-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
912707,STATION ANCASTER,2024-02-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
912707,STATION ANCASTER,2024-02-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
912707,STATION ANCASTER,2024-02-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
912707,STATION ANCASTER,2024-02-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
912707,STATION ANCASTER,2024-02-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.51
912707,STATION ANCASTER,2024-02-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.76
912707,STATION ANCASTER,2024-02-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.06
912707,STATION ANCASTER,2024-02-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,49.4
912707,STATION ANCASTER,2024-02-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
912707,STATION ANCASTER,2024-02-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
912707,STATION ANCASTER,2024-02-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.2
912707,STATION ANCASTER,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
912707,STATION ANCASTER,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
912707,STATION ANCASTER,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
912707,STATION ANCASTER,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
912707,STATION ANCASTER,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
912707,STATION ANCASTER,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.09
912707,STATION ANCASTER,2024-02-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,48.9
912707,STATION ANCASTER,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
912707,STATION ANCASTER,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
912707,STATION ANCASTER,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
912707,STATION ANCASTER,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
912707,STATION ANCASTER,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
912707,STATION ANCASTER,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
912707,STATION ANCASTER,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
912707,STATION ANCASTER,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.91
912707,STATION ANCASTER,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
912707,STATION ANCASTER,2024-02-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,40.0
912707,STATION ANCASTER,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
912707,STATION ANCASTER,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
912707,STATION ANCASTER,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
912707,STATION ANCASTER,2024-02-18T01:50:00.000+00:00,transformer,,Temperature,C,20.5
912707,STATION ANCASTER,2024-02-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
912707,STATION ANCASTER,2024-02-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
912707,STATION ANCASTER,2024-02-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
912707,STATION ANCASTER,2024-02-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
912707,STATION ANCASTER,2024-02-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
912707,STATION ANCASTER,2024-02-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
912707,STATION ANCASTER,2024-02-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
912707,STATION ANCASTER,2024-02-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
912707,STATION ANCASTER,2024-02-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
912707,STATION ANCASTER,2024-02-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.36
912707,STATION ANCASTER,2024-02-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.03
912707,STATION ANCASTER,2024-02-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,37.45
912707,STATION ANCASTER,2024-02-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,107.7
912707,STATION ANCASTER,2024-02-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
912707,STATION ANCASTER,2024-02-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
912707,STATION ANCASTER,2024-02-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
912707,STATION ANCASTER,2024-02-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
912707,STATION ANCASTER,2024-02-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
912707,STATION ANCASTER,2024-02-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
912707,STATION ANCASTER,2024-02-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.58
912707,STATION ANCASTER,2024-02-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
912707,STATION ANCASTER,2024-02-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.52
912707,STATION ANCASTER,2024-02-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,44.2
912707,STATION ANCASTER,2024-02-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
912707,STATION ANCASTER,2024-02-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
912707,STATION ANCASTER,2024-02-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.7
912707,STATION ANCASTER,2024-02-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
912707,STATION ANCASTER,2024-02-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
912707,STATION ANCASTER,2024-02-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
912707,STATION ANCASTER,2024-02-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
912707,STATION ANCASTER,2024-02-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
912707,STATION ANCASTER,2024-02-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.94
912707,STATION ANCASTER,2024-02-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,40.5
912707,STATION ANCASTER,2024-02-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
912707,STATION ANCASTER,2024-02-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
912707,STATION ANCASTER,2024-02-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
912707,STATION ANCASTER,2024-02-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
912707,STATION ANCASTER,2024-02-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
912707,STATION ANCASTER,2024-02-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
912707,STATION ANCASTER,2024-02-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
912707,STATION ANCASTER,2024-02-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.94
912707,STATION ANCASTER,2024-02-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
912707,STATION ANCASTER,2024-02-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
912707,STATION ANCASTER,2024-02-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
912707,STATION ANCASTER,2024-02-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
912707,STATION ANCASTER,2024-02-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
912707,STATION ANCASTER,2024-02-18T01:40:00.000+00:00,transformer,,Temperature,C,20.6
912707,STATION ANCASTER,2024-02-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
912707,STATION ANCASTER,2024-02-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
912707,STATION ANCASTER,2024-02-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
912707,STATION ANCASTER,2024-02-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
912707,STATION ANCASTER,2024-02-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
912707,STATION ANCASTER,2024-02-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
912707,STATION ANCASTER,2024-02-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
912707,STATION ANCASTER,2024-02-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
912707,STATION ANCASTER,2024-02-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
912707,STATION ANCASTER,2024-02-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.62
912707,STATION ANCASTER,2024-02-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.95
912707,STATION ANCASTER,2024-02-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.42
912707,STATION ANCASTER,2024-02-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
912707,STATION ANCASTER,2024-02-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
912707,STATION ANCASTER,2024-02-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
912707,STATION ANCASTER,2024-02-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
912707,STATION ANCASTER,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
912707,STATION ANCASTER,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
912707,STATION ANCASTER,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
912707,STATION ANCASTER,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.72
912707,STATION ANCASTER,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
912707,STATION ANCASTER,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.59
912707,STATION ANCASTER,2024-02-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,44.1
912707,STATION ANCASTER,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
912707,STATION ANCASTER,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
912707,STATION ANCASTER,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
912707,STATION ANCASTER,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
912707,STATION ANCASTER,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
912707,STATION ANCASTER,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
912707,STATION ANCASTER,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
912707,STATION ANCASTER,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
912707,STATION ANCASTER,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
912707,STATION ANCASTER,2024-02-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,28.6
912707,STATION ANCASTER,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
912707,STATION ANCASTER,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
912707,STATION ANCASTER,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
912707,STATION ANCASTER,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
912707,STATION ANCASTER,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
912707,STATION ANCASTER,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
912707,STATION ANCASTER,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
912707,STATION ANCASTER,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.32
912707,STATION ANCASTER,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.87
912707,STATION ANCASTER,2024-02-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,31.3
912707,STATION ANCASTER,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
912707,STATION ANCASTER,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
912707,STATION ANCASTER,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
912707,STATION ANCASTER,2024-02-18T01:30:00.000+00:00,transformer,,Temperature,C,20.6
912707,STATION ANCASTER,2024-02-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
912707,STATION ANCASTER,2024-02-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
912707,STATION ANCASTER,2024-02-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
912707,STATION ANCASTER,2024-02-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
912707,STATION ANCASTER,2024-02-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
912707,STATION ANCASTER,2024-02-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
912707,STATION ANCASTER,2024-02-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
912707,STATION ANCASTER,2024-02-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
912707,STATION ANCASTER,2024-02-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
912707,STATION ANCASTER,2024-02-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.95
912707,STATION ANCASTER,2024-02-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.32
912707,STATION ANCASTER,2024-02-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.33
912707,STATION ANCASTER,2024-02-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
912707,STATION ANCASTER,2024-02-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
912707,STATION ANCASTER,2024-02-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
912707,STATION ANCASTER,2024-02-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
912707,STATION ANCASTER,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
912707,STATION ANCASTER,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
912707,STATION ANCASTER,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
912707,STATION ANCASTER,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.63
912707,STATION ANCASTER,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.29
912707,STATION ANCASTER,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.81
912707,STATION ANCASTER,2024-02-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,45.8
912707,STATION ANCASTER,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
912707,STATION ANCASTER,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
912707,STATION ANCASTER,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
912707,STATION ANCASTER,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
912707,STATION ANCASTER,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
912707,STATION ANCASTER,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
912707,STATION ANCASTER,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
912707,STATION ANCASTER,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
912707,STATION ANCASTER,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.21
912707,STATION ANCASTER,2024-02-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,21.6
912707,STATION ANCASTER,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
912707,STATION ANCASTER,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
912707,STATION ANCASTER,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
912707,STATION ANCASTER,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
912707,STATION ANCASTER,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
912707,STATION ANCASTER,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
912707,STATION ANCASTER,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
912707,STATION ANCASTER,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.42
912707,STATION ANCASTER,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
912707,STATION ANCASTER,2024-02-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
912707,STATION ANCASTER,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
912707,STATION ANCASTER,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
912707,STATION ANCASTER,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
912707,STATION ANCASTER,2024-02-18T01:20:00.000+00:00,transformer,,Temperature,C,20.6
912707,STATION ANCASTER,2024-02-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
912707,STATION ANCASTER,2024-02-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
912707,STATION ANCASTER,2024-02-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
912707,STATION ANCASTER,2024-02-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
912707,STATION ANCASTER,2024-02-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
912707,STATION ANCASTER,2024-02-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
912707,STATION ANCASTER,2024-02-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
912707,STATION ANCASTER,2024-02-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
912707,STATION ANCASTER,2024-02-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
912707,STATION ANCASTER,2024-02-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.8
912707,STATION ANCASTER,2024-02-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.67
912707,STATION ANCASTER,2024-02-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.89
912707,STATION ANCASTER,2024-02-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
912707,STATION ANCASTER,2024-02-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
912707,STATION ANCASTER,2024-02-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
912707,STATION ANCASTER,2024-02-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
912707,STATION ANCASTER,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
912707,STATION ANCASTER,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
912707,STATION ANCASTER,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
912707,STATION ANCASTER,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.18
912707,STATION ANCASTER,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.36
912707,STATION ANCASTER,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.89
912707,STATION ANCASTER,2024-02-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,45.8
912707,STATION ANCASTER,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
912707,STATION ANCASTER,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
912707,STATION ANCASTER,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.4
912707,STATION ANCASTER,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
912707,STATION ANCASTER,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
912707,STATION ANCASTER,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
912707,STATION ANCASTER,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
912707,STATION ANCASTER,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
912707,STATION ANCASTER,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
912707,STATION ANCASTER,2024-02-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,24.7
912707,STATION ANCASTER,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
912707,STATION ANCASTER,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
912707,STATION ANCASTER,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
912707,STATION ANCASTER,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
912707,STATION ANCASTER,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
912707,STATION ANCASTER,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
912707,STATION ANCASTER,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
912707,STATION ANCASTER,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.58
912707,STATION ANCASTER,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
912707,STATION ANCASTER,2024-02-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
912707,STATION ANCASTER,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
912707,STATION ANCASTER,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
912707,STATION ANCASTER,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
912707,STATION ANCASTER,2024-02-18T01:10:00.000+00:00,transformer,,Temperature,C,20.6
912707,STATION ANCASTER,2024-02-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
912707,STATION ANCASTER,2024-02-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
912707,STATION ANCASTER,2024-02-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
912707,STATION ANCASTER,2024-02-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
912707,STATION ANCASTER,2024-02-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
