Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912707,STATION ANCASTER,2024-02-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
912707,STATION ANCASTER,2024-02-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
912707,STATION ANCASTER,2024-02-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
912707,STATION ANCASTER,2024-02-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
912707,STATION ANCASTER,2024-02-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.98
912707,STATION ANCASTER,2024-02-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.52
912707,STATION ANCASTER,2024-02-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.13
912707,STATION ANCASTER,2024-02-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
912707,STATION ANCASTER,2024-02-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
912707,STATION ANCASTER,2024-02-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
912707,STATION ANCASTER,2024-02-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
912707,STATION ANCASTER,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
912707,STATION ANCASTER,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
912707,STATION ANCASTER,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
912707,STATION ANCASTER,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.75
912707,STATION ANCASTER,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
912707,STATION ANCASTER,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.73
912707,STATION ANCASTER,2024-02-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,49.0
912707,STATION ANCASTER,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
912707,STATION ANCASTER,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
912707,STATION ANCASTER,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.2
912707,STATION ANCASTER,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
912707,STATION ANCASTER,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
912707,STATION ANCASTER,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
912707,STATION ANCASTER,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
912707,STATION ANCASTER,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
912707,STATION ANCASTER,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
912707,STATION ANCASTER,2024-02-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,22.6
912707,STATION ANCASTER,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
912707,STATION ANCASTER,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
912707,STATION ANCASTER,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
912707,STATION ANCASTER,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
912707,STATION ANCASTER,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
912707,STATION ANCASTER,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
912707,STATION ANCASTER,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
912707,STATION ANCASTER,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.47
912707,STATION ANCASTER,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.45
912707,STATION ANCASTER,2024-02-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,33.2
912707,STATION ANCASTER,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
912707,STATION ANCASTER,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
912707,STATION ANCASTER,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
912707,STATION ANCASTER,2024-02-18T01:00:00.000+00:00,transformer,,Temperature,C,20.6
912707,STATION ANCASTER,2024-02-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
912707,STATION ANCASTER,2024-02-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
912707,STATION ANCASTER,2024-02-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
912707,STATION ANCASTER,2024-02-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
912707,STATION ANCASTER,2024-02-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
912707,STATION ANCASTER,2024-02-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
912707,STATION ANCASTER,2024-02-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
912707,STATION ANCASTER,2024-02-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
912707,STATION ANCASTER,2024-02-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
912707,STATION ANCASTER,2024-02-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.73
912707,STATION ANCASTER,2024-02-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
912707,STATION ANCASTER,2024-02-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.22
912707,STATION ANCASTER,2024-02-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
912707,STATION ANCASTER,2024-02-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
912707,STATION ANCASTER,2024-02-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
912707,STATION ANCASTER,2024-02-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
912707,STATION ANCASTER,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
912707,STATION ANCASTER,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
912707,STATION ANCASTER,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
912707,STATION ANCASTER,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
912707,STATION ANCASTER,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
912707,STATION ANCASTER,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.47
912707,STATION ANCASTER,2024-02-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,43.6
912707,STATION ANCASTER,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
912707,STATION ANCASTER,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
912707,STATION ANCASTER,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.7
912707,STATION ANCASTER,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
912707,STATION ANCASTER,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
912707,STATION ANCASTER,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
912707,STATION ANCASTER,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
912707,STATION ANCASTER,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
912707,STATION ANCASTER,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.98
912707,STATION ANCASTER,2024-02-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,22.7
912707,STATION ANCASTER,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
912707,STATION ANCASTER,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
912707,STATION ANCASTER,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
912707,STATION ANCASTER,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
912707,STATION ANCASTER,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
912707,STATION ANCASTER,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
912707,STATION ANCASTER,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
912707,STATION ANCASTER,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.4
912707,STATION ANCASTER,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
912707,STATION ANCASTER,2024-02-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
912707,STATION ANCASTER,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
912707,STATION ANCASTER,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
912707,STATION ANCASTER,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
912707,STATION ANCASTER,2024-02-18T00:50:00.000+00:00,transformer,,Temperature,C,20.6
912707,STATION ANCASTER,2024-02-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
912707,STATION ANCASTER,2024-02-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
912707,STATION ANCASTER,2024-02-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
912707,STATION ANCASTER,2024-02-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
912707,STATION ANCASTER,2024-02-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
912707,STATION ANCASTER,2024-02-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
912707,STATION ANCASTER,2024-02-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
912707,STATION ANCASTER,2024-02-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
912707,STATION ANCASTER,2024-02-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
912707,STATION ANCASTER,2024-02-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.27
912707,STATION ANCASTER,2024-02-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.66
912707,STATION ANCASTER,2024-02-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.59
912707,STATION ANCASTER,2024-02-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
912707,STATION ANCASTER,2024-02-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
912707,STATION ANCASTER,2024-02-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
912707,STATION ANCASTER,2024-02-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
912707,STATION ANCASTER,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
912707,STATION ANCASTER,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
912707,STATION ANCASTER,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
912707,STATION ANCASTER,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.18
912707,STATION ANCASTER,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
912707,STATION ANCASTER,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.26
912707,STATION ANCASTER,2024-02-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,41.8
912707,STATION ANCASTER,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
912707,STATION ANCASTER,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
912707,STATION ANCASTER,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
912707,STATION ANCASTER,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
912707,STATION ANCASTER,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
912707,STATION ANCASTER,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
912707,STATION ANCASTER,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
912707,STATION ANCASTER,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
912707,STATION ANCASTER,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
912707,STATION ANCASTER,2024-02-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,13.6
912707,STATION ANCASTER,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
912707,STATION ANCASTER,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
912707,STATION ANCASTER,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
912707,STATION ANCASTER,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
912707,STATION ANCASTER,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
912707,STATION ANCASTER,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
912707,STATION ANCASTER,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
912707,STATION ANCASTER,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.31
912707,STATION ANCASTER,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
912707,STATION ANCASTER,2024-02-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,33.4
912707,STATION ANCASTER,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
912707,STATION ANCASTER,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
912707,STATION ANCASTER,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
912707,STATION ANCASTER,2024-02-18T00:40:00.000+00:00,transformer,,Temperature,C,20.6
912707,STATION ANCASTER,2024-02-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
912707,STATION ANCASTER,2024-02-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
912707,STATION ANCASTER,2024-02-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
912707,STATION ANCASTER,2024-02-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
912707,STATION ANCASTER,2024-02-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
912707,STATION ANCASTER,2024-02-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
912707,STATION ANCASTER,2024-02-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
912707,STATION ANCASTER,2024-02-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
912707,STATION ANCASTER,2024-02-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
912707,STATION ANCASTER,2024-02-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.1
912707,STATION ANCASTER,2024-02-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.97
912707,STATION ANCASTER,2024-02-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.64
912707,STATION ANCASTER,2024-02-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
912707,STATION ANCASTER,2024-02-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
912707,STATION ANCASTER,2024-02-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
912707,STATION ANCASTER,2024-02-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
912707,STATION ANCASTER,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
912707,STATION ANCASTER,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
912707,STATION ANCASTER,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.15
912707,STATION ANCASTER,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.47
912707,STATION ANCASTER,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.25
912707,STATION ANCASTER,2024-02-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,35.2
912707,STATION ANCASTER,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
912707,STATION ANCASTER,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
912707,STATION ANCASTER,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
912707,STATION ANCASTER,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
912707,STATION ANCASTER,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
912707,STATION ANCASTER,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
912707,STATION ANCASTER,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
912707,STATION ANCASTER,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
912707,STATION ANCASTER,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
912707,STATION ANCASTER,2024-02-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,9.6
912707,STATION ANCASTER,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
912707,STATION ANCASTER,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
912707,STATION ANCASTER,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
912707,STATION ANCASTER,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
912707,STATION ANCASTER,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
912707,STATION ANCASTER,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
912707,STATION ANCASTER,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
912707,STATION ANCASTER,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.81
912707,STATION ANCASTER,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
912707,STATION ANCASTER,2024-02-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,30.6
912707,STATION ANCASTER,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
912707,STATION ANCASTER,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
912707,STATION ANCASTER,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
912707,STATION ANCASTER,2024-02-18T00:30:00.000+00:00,transformer,,Temperature,C,20.7
912707,STATION ANCASTER,2024-02-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
912707,STATION ANCASTER,2024-02-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
912707,STATION ANCASTER,2024-02-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
912707,STATION ANCASTER,2024-02-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
912707,STATION ANCASTER,2024-02-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
912707,STATION ANCASTER,2024-02-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
912707,STATION ANCASTER,2024-02-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
912707,STATION ANCASTER,2024-02-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
912707,STATION ANCASTER,2024-02-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
912707,STATION ANCASTER,2024-02-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.41
912707,STATION ANCASTER,2024-02-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.97
912707,STATION ANCASTER,2024-02-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.36
912707,STATION ANCASTER,2024-02-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
912707,STATION ANCASTER,2024-02-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
912707,STATION ANCASTER,2024-02-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
912707,STATION ANCASTER,2024-02-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
912707,STATION ANCASTER,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
912707,STATION ANCASTER,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
912707,STATION ANCASTER,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
912707,STATION ANCASTER,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.07
912707,STATION ANCASTER,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
912707,STATION ANCASTER,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
912707,STATION ANCASTER,2024-02-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,17.9
912707,STATION ANCASTER,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
912707,STATION ANCASTER,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
912707,STATION ANCASTER,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
912707,STATION ANCASTER,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
912707,STATION ANCASTER,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
912707,STATION ANCASTER,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
912707,STATION ANCASTER,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
912707,STATION ANCASTER,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
912707,STATION ANCASTER,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
912707,STATION ANCASTER,2024-02-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,18.5
912707,STATION ANCASTER,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
912707,STATION ANCASTER,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
912707,STATION ANCASTER,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
912707,STATION ANCASTER,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
912707,STATION ANCASTER,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
912707,STATION ANCASTER,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
912707,STATION ANCASTER,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
912707,STATION ANCASTER,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.86
912707,STATION ANCASTER,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
912707,STATION ANCASTER,2024-02-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,34.1
912707,STATION ANCASTER,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
912707,STATION ANCASTER,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
912707,STATION ANCASTER,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
912707,STATION ANCASTER,2024-02-18T00:20:00.000+00:00,transformer,,Temperature,C,20.7
912707,STATION ANCASTER,2024-02-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
912707,STATION ANCASTER,2024-02-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
912707,STATION ANCASTER,2024-02-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
912707,STATION ANCASTER,2024-02-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
912707,STATION ANCASTER,2024-02-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
912707,STATION ANCASTER,2024-02-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
912707,STATION ANCASTER,2024-02-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
912707,STATION ANCASTER,2024-02-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
912707,STATION ANCASTER,2024-02-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
912707,STATION ANCASTER,2024-02-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.5
912707,STATION ANCASTER,2024-02-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.1
912707,STATION ANCASTER,2024-02-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.91
912707,STATION ANCASTER,2024-02-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
912707,STATION ANCASTER,2024-02-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
912707,STATION ANCASTER,2024-02-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
912707,STATION ANCASTER,2024-02-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
912707,STATION ANCASTER,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
912707,STATION ANCASTER,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
912707,STATION ANCASTER,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
912707,STATION ANCASTER,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.11
912707,STATION ANCASTER,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
912707,STATION ANCASTER,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
912707,STATION ANCASTER,2024-02-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,23.7
912707,STATION ANCASTER,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
912707,STATION ANCASTER,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
912707,STATION ANCASTER,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
912707,STATION ANCASTER,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
912707,STATION ANCASTER,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
912707,STATION ANCASTER,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
912707,STATION ANCASTER,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
912707,STATION ANCASTER,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
912707,STATION ANCASTER,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
912707,STATION ANCASTER,2024-02-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,16.9
912707,STATION ANCASTER,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
912707,STATION ANCASTER,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
912707,STATION ANCASTER,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
912707,STATION ANCASTER,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
912707,STATION ANCASTER,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
912707,STATION ANCASTER,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
912707,STATION ANCASTER,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
912707,STATION ANCASTER,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.97
912707,STATION ANCASTER,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
912707,STATION ANCASTER,2024-02-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
912707,STATION ANCASTER,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
912707,STATION ANCASTER,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
912707,STATION ANCASTER,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
912707,STATION ANCASTER,2024-02-18T00:10:00.000+00:00,transformer,,Temperature,C,20.7
912707,STATION ANCASTER,2024-02-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
912707,STATION ANCASTER,2024-02-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
912707,STATION ANCASTER,2024-02-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
912707,STATION ANCASTER,2024-02-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
912707,STATION ANCASTER,2024-02-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
912707,STATION ANCASTER,2024-02-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
912707,STATION ANCASTER,2024-02-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
912707,STATION ANCASTER,2024-02-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
912707,STATION ANCASTER,2024-02-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
912707,STATION ANCASTER,2024-02-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.64
912707,STATION ANCASTER,2024-02-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.52
912707,STATION ANCASTER,2024-02-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.64
912707,STATION ANCASTER,2024-02-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
912707,STATION ANCASTER,2024-02-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
912707,STATION ANCASTER,2024-02-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
912707,STATION ANCASTER,2024-02-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
912707,STATION ANCASTER,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
912707,STATION ANCASTER,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
912707,STATION ANCASTER,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.92
912707,STATION ANCASTER,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
912707,STATION ANCASTER,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
912707,STATION ANCASTER,2024-02-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,11.6
912707,STATION ANCASTER,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
912707,STATION ANCASTER,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
912707,STATION ANCASTER,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
912707,STATION ANCASTER,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
912707,STATION ANCASTER,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
912707,STATION ANCASTER,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
912707,STATION ANCASTER,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
912707,STATION ANCASTER,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
912707,STATION ANCASTER,2024-02-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,18.2
912707,STATION ANCASTER,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
912707,STATION ANCASTER,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
912707,STATION ANCASTER,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
912707,STATION ANCASTER,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
912707,STATION ANCASTER,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
912707,STATION ANCASTER,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
912707,STATION ANCASTER,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
912707,STATION ANCASTER,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
912707,STATION ANCASTER,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
912707,STATION ANCASTER,2024-02-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,33.6
912707,STATION ANCASTER,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
912707,STATION ANCASTER,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
912707,STATION ANCASTER,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
912707,STATION ANCASTER,2024-02-18T00:00:00.000+00:00,transformer,,Temperature,C,20.7
912707,STATION ANCASTER,2024-02-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
912707,STATION ANCASTER,2024-02-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
912707,STATION ANCASTER,2024-02-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
912707,STATION ANCASTER,2024-02-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
912707,STATION ANCASTER,2024-02-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
912707,STATION ANCASTER,2024-02-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
912707,STATION ANCASTER,2024-02-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
912707,STATION ANCASTER,2024-02-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
912707,STATION ANCASTER,2024-02-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
912707,STATION ANCASTER,2024-02-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.21
912707,STATION ANCASTER,2024-02-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.77
912707,STATION ANCASTER,2024-02-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
912707,STATION ANCASTER,2024-02-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
912707,STATION ANCASTER,2024-02-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
912707,STATION ANCASTER,2024-02-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
912707,STATION ANCASTER,2024-02-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
912707,STATION ANCASTER,2024-02-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
912707,STATION ANCASTER,2024-02-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
912707,STATION ANCASTER,2024-02-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
912707,STATION ANCASTER,2024-02-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
912707,STATION ANCASTER,2024-02-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.46
912707,STATION ANCASTER,2024-02-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.32
912707,STATION ANCASTER,2024-02-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,16.8
912707,STATION ANCASTER,2024-02-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
912707,STATION ANCASTER,2024-02-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
912707,STATION ANCASTER,2024-02-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
912707,STATION ANCASTER,2024-02-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
912707,STATION ANCASTER,2024-02-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
912707,STATION ANCASTER,2024-02-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
912707,STATION ANCASTER,2024-02-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
912707,STATION ANCASTER,2024-02-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
912707,STATION ANCASTER,2024-02-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
912707,STATION ANCASTER,2024-02-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,10.3
912707,STATION ANCASTER,2024-02-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
912707,STATION ANCASTER,2024-02-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
912707,STATION ANCASTER,2024-02-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
912707,STATION ANCASTER,2024-02-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
912707,STATION ANCASTER,2024-02-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
912707,STATION ANCASTER,2024-02-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
912707,STATION ANCASTER,2024-02-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
912707,STATION ANCASTER,2024-02-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
912707,STATION ANCASTER,2024-02-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
912707,STATION ANCASTER,2024-02-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,9.4
912707,STATION ANCASTER,2024-02-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
912707,STATION ANCASTER,2024-02-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
912707,STATION ANCASTER,2024-02-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
912707,STATION ANCASTER,2024-02-19T23:50:00.000+00:00,transformer,,Temperature,C,18.8
912707,STATION ANCASTER,2024-02-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
912707,STATION ANCASTER,2024-02-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
912707,STATION ANCASTER,2024-02-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
912707,STATION ANCASTER,2024-02-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
912707,STATION ANCASTER,2024-02-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
912707,STATION ANCASTER,2024-02-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
912707,STATION ANCASTER,2024-02-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
912707,STATION ANCASTER,2024-02-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
912707,STATION ANCASTER,2024-02-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
912707,STATION ANCASTER,2024-02-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
912707,STATION ANCASTER,2024-02-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.75
912707,STATION ANCASTER,2024-02-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.48
912707,STATION ANCASTER,2024-02-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
912707,STATION ANCASTER,2024-02-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
912707,STATION ANCASTER,2024-02-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
912707,STATION ANCASTER,2024-02-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
912707,STATION ANCASTER,2024-02-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
912707,STATION ANCASTER,2024-02-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
912707,STATION ANCASTER,2024-02-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
912707,STATION ANCASTER,2024-02-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
912707,STATION ANCASTER,2024-02-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.46
912707,STATION ANCASTER,2024-02-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
912707,STATION ANCASTER,2024-02-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,17.5
912707,STATION ANCASTER,2024-02-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
912707,STATION ANCASTER,2024-02-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
912707,STATION ANCASTER,2024-02-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
912707,STATION ANCASTER,2024-02-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
912707,STATION ANCASTER,2024-02-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
912707,STATION ANCASTER,2024-02-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
912707,STATION ANCASTER,2024-02-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
912707,STATION ANCASTER,2024-02-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
912707,STATION ANCASTER,2024-02-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
912707,STATION ANCASTER,2024-02-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
912707,STATION ANCASTER,2024-02-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
912707,STATION ANCASTER,2024-02-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
912707,STATION ANCASTER,2024-02-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
912707,STATION ANCASTER,2024-02-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
912707,STATION ANCASTER,2024-02-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
912707,STATION ANCASTER,2024-02-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
912707,STATION ANCASTER,2024-02-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
912707,STATION ANCASTER,2024-02-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
912707,STATION ANCASTER,2024-02-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
912707,STATION ANCASTER,2024-02-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,9.2
912707,STATION ANCASTER,2024-02-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
912707,STATION ANCASTER,2024-02-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
912707,STATION ANCASTER,2024-02-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
912707,STATION ANCASTER,2024-02-19T23:40:00.000+00:00,transformer,,Temperature,C,18.8
912707,STATION ANCASTER,2024-02-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
912707,STATION ANCASTER,2024-02-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
912707,STATION ANCASTER,2024-02-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
912707,STATION ANCASTER,2024-02-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
912707,STATION ANCASTER,2024-02-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
912707,STATION ANCASTER,2024-02-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
912707,STATION ANCASTER,2024-02-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
912707,STATION ANCASTER,2024-02-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
912707,STATION ANCASTER,2024-02-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
912707,STATION ANCASTER,2024-02-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.07
912707,STATION ANCASTER,2024-02-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.49
912707,STATION ANCASTER,2024-02-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.49
912707,STATION ANCASTER,2024-02-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
912707,STATION ANCASTER,2024-02-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
912707,STATION ANCASTER,2024-02-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
912707,STATION ANCASTER,2024-02-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
912707,STATION ANCASTER,2024-02-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
912707,STATION ANCASTER,2024-02-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
912707,STATION ANCASTER,2024-02-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
912707,STATION ANCASTER,2024-02-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
912707,STATION ANCASTER,2024-02-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.26
912707,STATION ANCASTER,2024-02-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.48
912707,STATION ANCASTER,2024-02-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,17.9
912707,STATION ANCASTER,2024-02-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
912707,STATION ANCASTER,2024-02-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
912707,STATION ANCASTER,2024-02-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
912707,STATION ANCASTER,2024-02-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
912707,STATION ANCASTER,2024-02-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
912707,STATION ANCASTER,2024-02-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
912707,STATION ANCASTER,2024-02-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
912707,STATION ANCASTER,2024-02-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.45
912707,STATION ANCASTER,2024-02-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
912707,STATION ANCASTER,2024-02-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
912707,STATION ANCASTER,2024-02-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
912707,STATION ANCASTER,2024-02-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
912707,STATION ANCASTER,2024-02-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
912707,STATION ANCASTER,2024-02-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
912707,STATION ANCASTER,2024-02-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
912707,STATION ANCASTER,2024-02-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
912707,STATION ANCASTER,2024-02-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
912707,STATION ANCASTER,2024-02-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
912707,STATION ANCASTER,2024-02-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
912707,STATION ANCASTER,2024-02-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,8.6
912707,STATION ANCASTER,2024-02-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
912707,STATION ANCASTER,2024-02-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
912707,STATION ANCASTER,2024-02-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
912707,STATION ANCASTER,2024-02-19T23:30:00.000+00:00,transformer,,Temperature,C,18.8
912707,STATION ANCASTER,2024-02-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
912707,STATION ANCASTER,2024-02-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
912707,STATION ANCASTER,2024-02-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
912707,STATION ANCASTER,2024-02-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
912707,STATION ANCASTER,2024-02-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
912707,STATION ANCASTER,2024-02-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
912707,STATION ANCASTER,2024-02-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
912707,STATION ANCASTER,2024-02-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
912707,STATION ANCASTER,2024-02-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
912707,STATION ANCASTER,2024-02-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.63
912707,STATION ANCASTER,2024-02-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.44
912707,STATION ANCASTER,2024-02-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.42
912707,STATION ANCASTER,2024-02-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
912707,STATION ANCASTER,2024-02-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
912707,STATION ANCASTER,2024-02-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
912707,STATION ANCASTER,2024-02-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
912707,STATION ANCASTER,2024-02-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
912707,STATION ANCASTER,2024-02-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
912707,STATION ANCASTER,2024-02-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
912707,STATION ANCASTER,2024-02-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
912707,STATION ANCASTER,2024-02-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
912707,STATION ANCASTER,2024-02-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
912707,STATION ANCASTER,2024-02-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
912707,STATION ANCASTER,2024-02-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
912707,STATION ANCASTER,2024-02-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
912707,STATION ANCASTER,2024-02-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
912707,STATION ANCASTER,2024-02-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
912707,STATION ANCASTER,2024-02-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
912707,STATION ANCASTER,2024-02-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
912707,STATION ANCASTER,2024-02-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
912707,STATION ANCASTER,2024-02-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
912707,STATION ANCASTER,2024-02-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
912707,STATION ANCASTER,2024-02-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,18.8
912707,STATION ANCASTER,2024-02-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
912707,STATION ANCASTER,2024-02-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
912707,STATION ANCASTER,2024-02-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
912707,STATION ANCASTER,2024-02-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
912707,STATION ANCASTER,2024-02-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
912707,STATION ANCASTER,2024-02-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
912707,STATION ANCASTER,2024-02-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
912707,STATION ANCASTER,2024-02-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
912707,STATION ANCASTER,2024-02-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
912707,STATION ANCASTER,2024-02-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,9.3
912707,STATION ANCASTER,2024-02-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
912707,STATION ANCASTER,2024-02-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
912707,STATION ANCASTER,2024-02-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
912707,STATION ANCASTER,2024-02-19T23:20:00.000+00:00,transformer,,Temperature,C,18.9
912707,STATION ANCASTER,2024-02-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
912707,STATION ANCASTER,2024-02-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
912707,STATION ANCASTER,2024-02-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
912707,STATION ANCASTER,2024-02-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
912707,STATION ANCASTER,2024-02-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
912707,STATION ANCASTER,2024-02-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
912707,STATION ANCASTER,2024-02-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
912707,STATION ANCASTER,2024-02-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
912707,STATION ANCASTER,2024-02-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
912707,STATION ANCASTER,2024-02-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.03
912707,STATION ANCASTER,2024-02-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.9
912707,STATION ANCASTER,2024-02-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.06
912707,STATION ANCASTER,2024-02-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
912707,STATION ANCASTER,2024-02-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
912707,STATION ANCASTER,2024-02-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
912707,STATION ANCASTER,2024-02-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
912707,STATION ANCASTER,2024-02-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
912707,STATION ANCASTER,2024-02-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
912707,STATION ANCASTER,2024-02-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
912707,STATION ANCASTER,2024-02-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
912707,STATION ANCASTER,2024-02-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
912707,STATION ANCASTER,2024-02-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.08
912707,STATION ANCASTER,2024-02-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,25.3
912707,STATION ANCASTER,2024-02-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
912707,STATION ANCASTER,2024-02-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
912707,STATION ANCASTER,2024-02-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
912707,STATION ANCASTER,2024-02-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
912707,STATION ANCASTER,2024-02-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
912707,STATION ANCASTER,2024-02-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
912707,STATION ANCASTER,2024-02-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
912707,STATION ANCASTER,2024-02-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
912707,STATION ANCASTER,2024-02-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.8
912707,STATION ANCASTER,2024-02-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
912707,STATION ANCASTER,2024-02-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
