Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912707,STATION ANCASTER,2024-02-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
912707,STATION ANCASTER,2024-02-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
912707,STATION ANCASTER,2024-02-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
912707,STATION ANCASTER,2024-02-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
912707,STATION ANCASTER,2024-02-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
912707,STATION ANCASTER,2024-02-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
912707,STATION ANCASTER,2024-02-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
912707,STATION ANCASTER,2024-02-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
912707,STATION ANCASTER,2024-02-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
912707,STATION ANCASTER,2024-02-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
912707,STATION ANCASTER,2024-02-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
912707,STATION ANCASTER,2024-02-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
912707,STATION ANCASTER,2024-02-19T23:10:00.000+00:00,transformer,,Temperature,C,18.9
912707,STATION ANCASTER,2024-02-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
912707,STATION ANCASTER,2024-02-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
912707,STATION ANCASTER,2024-02-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
912707,STATION ANCASTER,2024-02-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
912707,STATION ANCASTER,2024-02-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
912707,STATION ANCASTER,2024-02-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
912707,STATION ANCASTER,2024-02-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
912707,STATION ANCASTER,2024-02-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
912707,STATION ANCASTER,2024-02-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
912707,STATION ANCASTER,2024-02-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.16
912707,STATION ANCASTER,2024-02-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.08
912707,STATION ANCASTER,2024-02-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.36
912707,STATION ANCASTER,2024-02-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
912707,STATION ANCASTER,2024-02-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
912707,STATION ANCASTER,2024-02-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
912707,STATION ANCASTER,2024-02-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
912707,STATION ANCASTER,2024-02-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
912707,STATION ANCASTER,2024-02-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
912707,STATION ANCASTER,2024-02-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
912707,STATION ANCASTER,2024-02-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
912707,STATION ANCASTER,2024-02-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
912707,STATION ANCASTER,2024-02-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
912707,STATION ANCASTER,2024-02-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,22.1
912707,STATION ANCASTER,2024-02-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
912707,STATION ANCASTER,2024-02-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
912707,STATION ANCASTER,2024-02-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
912707,STATION ANCASTER,2024-02-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
912707,STATION ANCASTER,2024-02-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
912707,STATION ANCASTER,2024-02-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
912707,STATION ANCASTER,2024-02-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
912707,STATION ANCASTER,2024-02-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
912707,STATION ANCASTER,2024-02-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
912707,STATION ANCASTER,2024-02-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
912707,STATION ANCASTER,2024-02-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
912707,STATION ANCASTER,2024-02-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
912707,STATION ANCASTER,2024-02-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
912707,STATION ANCASTER,2024-02-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
912707,STATION ANCASTER,2024-02-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
912707,STATION ANCASTER,2024-02-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
912707,STATION ANCASTER,2024-02-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
912707,STATION ANCASTER,2024-02-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
912707,STATION ANCASTER,2024-02-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
912707,STATION ANCASTER,2024-02-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
912707,STATION ANCASTER,2024-02-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
912707,STATION ANCASTER,2024-02-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
912707,STATION ANCASTER,2024-02-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
912707,STATION ANCASTER,2024-02-19T23:00:00.000+00:00,transformer,,Temperature,C,18.9
912707,STATION ANCASTER,2024-02-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
912707,STATION ANCASTER,2024-02-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
912707,STATION ANCASTER,2024-02-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
912707,STATION ANCASTER,2024-02-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
912707,STATION ANCASTER,2024-02-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
912707,STATION ANCASTER,2024-02-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
912707,STATION ANCASTER,2024-02-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
912707,STATION ANCASTER,2024-02-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
912707,STATION ANCASTER,2024-02-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
912707,STATION ANCASTER,2024-02-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
912707,STATION ANCASTER,2024-02-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.17
912707,STATION ANCASTER,2024-02-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.24
912707,STATION ANCASTER,2024-02-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
912707,STATION ANCASTER,2024-02-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
912707,STATION ANCASTER,2024-02-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
912707,STATION ANCASTER,2024-02-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
912707,STATION ANCASTER,2024-02-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
912707,STATION ANCASTER,2024-02-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
912707,STATION ANCASTER,2024-02-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
912707,STATION ANCASTER,2024-02-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
912707,STATION ANCASTER,2024-02-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.51
912707,STATION ANCASTER,2024-02-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.77
912707,STATION ANCASTER,2024-02-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,22.6
912707,STATION ANCASTER,2024-02-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
912707,STATION ANCASTER,2024-02-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
912707,STATION ANCASTER,2024-02-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
912707,STATION ANCASTER,2024-02-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
912707,STATION ANCASTER,2024-02-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
912707,STATION ANCASTER,2024-02-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
912707,STATION ANCASTER,2024-02-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
912707,STATION ANCASTER,2024-02-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
912707,STATION ANCASTER,2024-02-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
912707,STATION ANCASTER,2024-02-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
912707,STATION ANCASTER,2024-02-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
912707,STATION ANCASTER,2024-02-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
912707,STATION ANCASTER,2024-02-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
912707,STATION ANCASTER,2024-02-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
912707,STATION ANCASTER,2024-02-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
912707,STATION ANCASTER,2024-02-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
912707,STATION ANCASTER,2024-02-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
912707,STATION ANCASTER,2024-02-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
912707,STATION ANCASTER,2024-02-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
912707,STATION ANCASTER,2024-02-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,8.3
912707,STATION ANCASTER,2024-02-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
912707,STATION ANCASTER,2024-02-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
912707,STATION ANCASTER,2024-02-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
912707,STATION ANCASTER,2024-02-19T22:50:00.000+00:00,transformer,,Temperature,C,18.9
912707,STATION ANCASTER,2024-02-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
912707,STATION ANCASTER,2024-02-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
912707,STATION ANCASTER,2024-02-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
912707,STATION ANCASTER,2024-02-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
912707,STATION ANCASTER,2024-02-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
912707,STATION ANCASTER,2024-02-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
912707,STATION ANCASTER,2024-02-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
912707,STATION ANCASTER,2024-02-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
912707,STATION ANCASTER,2024-02-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
912707,STATION ANCASTER,2024-02-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.4
912707,STATION ANCASTER,2024-02-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.16
912707,STATION ANCASTER,2024-02-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.01
912707,STATION ANCASTER,2024-02-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
912707,STATION ANCASTER,2024-02-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
912707,STATION ANCASTER,2024-02-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
912707,STATION ANCASTER,2024-02-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
912707,STATION ANCASTER,2024-02-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
912707,STATION ANCASTER,2024-02-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
912707,STATION ANCASTER,2024-02-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
912707,STATION ANCASTER,2024-02-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
912707,STATION ANCASTER,2024-02-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.59
912707,STATION ANCASTER,2024-02-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.55
912707,STATION ANCASTER,2024-02-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,26.1
912707,STATION ANCASTER,2024-02-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
912707,STATION ANCASTER,2024-02-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
912707,STATION ANCASTER,2024-02-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
912707,STATION ANCASTER,2024-02-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
912707,STATION ANCASTER,2024-02-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
912707,STATION ANCASTER,2024-02-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
912707,STATION ANCASTER,2024-02-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
912707,STATION ANCASTER,2024-02-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
912707,STATION ANCASTER,2024-02-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
912707,STATION ANCASTER,2024-02-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,14.2
912707,STATION ANCASTER,2024-02-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
912707,STATION ANCASTER,2024-02-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
912707,STATION ANCASTER,2024-02-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
912707,STATION ANCASTER,2024-02-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
912707,STATION ANCASTER,2024-02-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
912707,STATION ANCASTER,2024-02-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
912707,STATION ANCASTER,2024-02-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
912707,STATION ANCASTER,2024-02-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
912707,STATION ANCASTER,2024-02-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
912707,STATION ANCASTER,2024-02-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,9.1
912707,STATION ANCASTER,2024-02-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
912707,STATION ANCASTER,2024-02-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
912707,STATION ANCASTER,2024-02-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
912707,STATION ANCASTER,2024-02-19T22:40:00.000+00:00,transformer,,Temperature,C,18.9
912707,STATION ANCASTER,2024-02-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
912707,STATION ANCASTER,2024-02-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
912707,STATION ANCASTER,2024-02-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
912707,STATION ANCASTER,2024-02-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
912707,STATION ANCASTER,2024-02-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
912707,STATION ANCASTER,2024-02-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
912707,STATION ANCASTER,2024-02-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
912707,STATION ANCASTER,2024-02-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
912707,STATION ANCASTER,2024-02-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
912707,STATION ANCASTER,2024-02-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.96
912707,STATION ANCASTER,2024-02-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.86
912707,STATION ANCASTER,2024-02-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.31
912707,STATION ANCASTER,2024-02-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
912707,STATION ANCASTER,2024-02-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
912707,STATION ANCASTER,2024-02-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
912707,STATION ANCASTER,2024-02-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
912707,STATION ANCASTER,2024-02-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
912707,STATION ANCASTER,2024-02-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
912707,STATION ANCASTER,2024-02-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
912707,STATION ANCASTER,2024-02-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
912707,STATION ANCASTER,2024-02-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.53
912707,STATION ANCASTER,2024-02-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.69
912707,STATION ANCASTER,2024-02-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,18.3
912707,STATION ANCASTER,2024-02-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
912707,STATION ANCASTER,2024-02-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
912707,STATION ANCASTER,2024-02-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
912707,STATION ANCASTER,2024-02-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
912707,STATION ANCASTER,2024-02-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
912707,STATION ANCASTER,2024-02-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
912707,STATION ANCASTER,2024-02-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
912707,STATION ANCASTER,2024-02-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
912707,STATION ANCASTER,2024-02-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
912707,STATION ANCASTER,2024-02-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,16.2
912707,STATION ANCASTER,2024-02-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
912707,STATION ANCASTER,2024-02-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
912707,STATION ANCASTER,2024-02-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
912707,STATION ANCASTER,2024-02-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
912707,STATION ANCASTER,2024-02-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
912707,STATION ANCASTER,2024-02-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
912707,STATION ANCASTER,2024-02-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
912707,STATION ANCASTER,2024-02-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
912707,STATION ANCASTER,2024-02-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
912707,STATION ANCASTER,2024-02-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
912707,STATION ANCASTER,2024-02-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
912707,STATION ANCASTER,2024-02-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
912707,STATION ANCASTER,2024-02-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
912707,STATION ANCASTER,2024-02-19T22:30:00.000+00:00,transformer,,Temperature,C,18.9
912707,STATION ANCASTER,2024-02-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
912707,STATION ANCASTER,2024-02-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
912707,STATION ANCASTER,2024-02-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
912707,STATION ANCASTER,2024-02-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
912707,STATION ANCASTER,2024-02-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
912707,STATION ANCASTER,2024-02-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
912707,STATION ANCASTER,2024-02-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
912707,STATION ANCASTER,2024-02-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
912707,STATION ANCASTER,2024-02-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
912707,STATION ANCASTER,2024-02-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.83
912707,STATION ANCASTER,2024-02-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.29
912707,STATION ANCASTER,2024-02-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.61
912707,STATION ANCASTER,2024-02-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
912707,STATION ANCASTER,2024-02-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
912707,STATION ANCASTER,2024-02-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
912707,STATION ANCASTER,2024-02-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
912707,STATION ANCASTER,2024-02-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
912707,STATION ANCASTER,2024-02-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
912707,STATION ANCASTER,2024-02-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
912707,STATION ANCASTER,2024-02-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
912707,STATION ANCASTER,2024-02-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
912707,STATION ANCASTER,2024-02-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.52
912707,STATION ANCASTER,2024-02-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,16.5
912707,STATION ANCASTER,2024-02-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
912707,STATION ANCASTER,2024-02-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
912707,STATION ANCASTER,2024-02-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
912707,STATION ANCASTER,2024-02-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
912707,STATION ANCASTER,2024-02-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
912707,STATION ANCASTER,2024-02-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
912707,STATION ANCASTER,2024-02-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
912707,STATION ANCASTER,2024-02-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
912707,STATION ANCASTER,2024-02-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
912707,STATION ANCASTER,2024-02-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
912707,STATION ANCASTER,2024-02-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
912707,STATION ANCASTER,2024-02-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
912707,STATION ANCASTER,2024-02-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
912707,STATION ANCASTER,2024-02-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
912707,STATION ANCASTER,2024-02-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
912707,STATION ANCASTER,2024-02-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
912707,STATION ANCASTER,2024-02-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
912707,STATION ANCASTER,2024-02-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.7
912707,STATION ANCASTER,2024-02-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.75
912707,STATION ANCASTER,2024-02-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,34.7
912707,STATION ANCASTER,2024-02-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
912707,STATION ANCASTER,2024-02-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
912707,STATION ANCASTER,2024-02-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
912707,STATION ANCASTER,2024-02-19T22:20:00.000+00:00,transformer,,Temperature,C,19.0
912707,STATION ANCASTER,2024-02-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
912707,STATION ANCASTER,2024-02-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
912707,STATION ANCASTER,2024-02-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
912707,STATION ANCASTER,2024-02-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
912707,STATION ANCASTER,2024-02-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
912707,STATION ANCASTER,2024-02-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
912707,STATION ANCASTER,2024-02-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
912707,STATION ANCASTER,2024-02-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
912707,STATION ANCASTER,2024-02-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
912707,STATION ANCASTER,2024-02-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.3
912707,STATION ANCASTER,2024-02-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.97
912707,STATION ANCASTER,2024-02-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.47
912707,STATION ANCASTER,2024-02-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
912707,STATION ANCASTER,2024-02-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
912707,STATION ANCASTER,2024-02-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
912707,STATION ANCASTER,2024-02-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
912707,STATION ANCASTER,2024-02-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
912707,STATION ANCASTER,2024-02-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
912707,STATION ANCASTER,2024-02-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
912707,STATION ANCASTER,2024-02-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
912707,STATION ANCASTER,2024-02-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
912707,STATION ANCASTER,2024-02-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
912707,STATION ANCASTER,2024-02-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,20.6
912707,STATION ANCASTER,2024-02-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
912707,STATION ANCASTER,2024-02-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
912707,STATION ANCASTER,2024-02-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
912707,STATION ANCASTER,2024-02-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
912707,STATION ANCASTER,2024-02-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
912707,STATION ANCASTER,2024-02-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
912707,STATION ANCASTER,2024-02-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
912707,STATION ANCASTER,2024-02-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.3
912707,STATION ANCASTER,2024-02-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
912707,STATION ANCASTER,2024-02-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,16.5
912707,STATION ANCASTER,2024-02-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
912707,STATION ANCASTER,2024-02-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
912707,STATION ANCASTER,2024-02-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
912707,STATION ANCASTER,2024-02-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
912707,STATION ANCASTER,2024-02-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
912707,STATION ANCASTER,2024-02-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
912707,STATION ANCASTER,2024-02-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
912707,STATION ANCASTER,2024-02-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
912707,STATION ANCASTER,2024-02-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.47
912707,STATION ANCASTER,2024-02-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,35.8
912707,STATION ANCASTER,2024-02-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
912707,STATION ANCASTER,2024-02-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
912707,STATION ANCASTER,2024-02-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
912707,STATION ANCASTER,2024-02-19T22:10:00.000+00:00,transformer,,Temperature,C,19.0
912707,STATION ANCASTER,2024-02-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
912707,STATION ANCASTER,2024-02-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
912707,STATION ANCASTER,2024-02-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
912707,STATION ANCASTER,2024-02-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
912707,STATION ANCASTER,2024-02-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
912707,STATION ANCASTER,2024-02-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
912707,STATION ANCASTER,2024-02-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
912707,STATION ANCASTER,2024-02-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
912707,STATION ANCASTER,2024-02-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
912707,STATION ANCASTER,2024-02-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.76
912707,STATION ANCASTER,2024-02-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.64
912707,STATION ANCASTER,2024-02-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.31
912707,STATION ANCASTER,2024-02-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
912707,STATION ANCASTER,2024-02-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
912707,STATION ANCASTER,2024-02-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
912707,STATION ANCASTER,2024-02-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
912707,STATION ANCASTER,2024-02-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
912707,STATION ANCASTER,2024-02-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
912707,STATION ANCASTER,2024-02-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
912707,STATION ANCASTER,2024-02-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
912707,STATION ANCASTER,2024-02-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
912707,STATION ANCASTER,2024-02-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.57
912707,STATION ANCASTER,2024-02-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
912707,STATION ANCASTER,2024-02-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
912707,STATION ANCASTER,2024-02-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
912707,STATION ANCASTER,2024-02-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
912707,STATION ANCASTER,2024-02-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
912707,STATION ANCASTER,2024-02-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
912707,STATION ANCASTER,2024-02-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
912707,STATION ANCASTER,2024-02-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
912707,STATION ANCASTER,2024-02-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.3
912707,STATION ANCASTER,2024-02-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
912707,STATION ANCASTER,2024-02-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,15.6
912707,STATION ANCASTER,2024-02-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
912707,STATION ANCASTER,2024-02-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
912707,STATION ANCASTER,2024-02-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
912707,STATION ANCASTER,2024-02-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
912707,STATION ANCASTER,2024-02-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
912707,STATION ANCASTER,2024-02-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
912707,STATION ANCASTER,2024-02-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
912707,STATION ANCASTER,2024-02-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
912707,STATION ANCASTER,2024-02-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.32
912707,STATION ANCASTER,2024-02-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
912707,STATION ANCASTER,2024-02-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
912707,STATION ANCASTER,2024-02-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
912707,STATION ANCASTER,2024-02-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
912707,STATION ANCASTER,2024-02-19T22:00:00.000+00:00,transformer,,Temperature,C,19.0
912707,STATION ANCASTER,2024-02-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
912707,STATION ANCASTER,2024-02-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
912707,STATION ANCASTER,2024-02-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
912707,STATION ANCASTER,2024-02-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
912707,STATION ANCASTER,2024-02-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
912707,STATION ANCASTER,2024-02-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
912707,STATION ANCASTER,2024-02-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
912707,STATION ANCASTER,2024-02-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
912707,STATION ANCASTER,2024-02-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
912707,STATION ANCASTER,2024-02-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.67
912707,STATION ANCASTER,2024-02-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
912707,STATION ANCASTER,2024-02-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.37
912707,STATION ANCASTER,2024-02-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
912707,STATION ANCASTER,2024-02-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
912707,STATION ANCASTER,2024-02-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
912707,STATION ANCASTER,2024-02-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
912707,STATION ANCASTER,2024-02-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
912707,STATION ANCASTER,2024-02-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
912707,STATION ANCASTER,2024-02-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
912707,STATION ANCASTER,2024-02-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
912707,STATION ANCASTER,2024-02-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
912707,STATION ANCASTER,2024-02-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.01
912707,STATION ANCASTER,2024-02-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,66.8
912707,STATION ANCASTER,2024-02-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
912707,STATION ANCASTER,2024-02-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
912707,STATION ANCASTER,2024-02-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.4
912707,STATION ANCASTER,2024-02-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
912707,STATION ANCASTER,2024-02-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
912707,STATION ANCASTER,2024-02-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
912707,STATION ANCASTER,2024-02-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
912707,STATION ANCASTER,2024-02-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
912707,STATION ANCASTER,2024-02-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
912707,STATION ANCASTER,2024-02-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,13.7
912707,STATION ANCASTER,2024-02-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
912707,STATION ANCASTER,2024-02-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
912707,STATION ANCASTER,2024-02-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
912707,STATION ANCASTER,2024-02-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
912707,STATION ANCASTER,2024-02-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
912707,STATION ANCASTER,2024-02-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
912707,STATION ANCASTER,2024-02-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
912707,STATION ANCASTER,2024-02-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
912707,STATION ANCASTER,2024-02-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.11
912707,STATION ANCASTER,2024-02-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,36.7
912707,STATION ANCASTER,2024-02-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
912707,STATION ANCASTER,2024-02-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
912707,STATION ANCASTER,2024-02-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
912707,STATION ANCASTER,2024-02-19T21:50:00.000+00:00,transformer,,Temperature,C,19.0
912707,STATION ANCASTER,2024-02-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
912707,STATION ANCASTER,2024-02-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
912707,STATION ANCASTER,2024-02-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
912707,STATION ANCASTER,2024-02-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
912707,STATION ANCASTER,2024-02-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
912707,STATION ANCASTER,2024-02-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
912707,STATION ANCASTER,2024-02-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
912707,STATION ANCASTER,2024-02-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
912707,STATION ANCASTER,2024-02-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
912707,STATION ANCASTER,2024-02-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.25
912707,STATION ANCASTER,2024-02-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.34
912707,STATION ANCASTER,2024-02-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.36
912707,STATION ANCASTER,2024-02-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
912707,STATION ANCASTER,2024-02-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
912707,STATION ANCASTER,2024-02-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
912707,STATION ANCASTER,2024-02-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
912707,STATION ANCASTER,2024-02-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
912707,STATION ANCASTER,2024-02-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
912707,STATION ANCASTER,2024-02-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
912707,STATION ANCASTER,2024-02-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.71
912707,STATION ANCASTER,2024-02-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
912707,STATION ANCASTER,2024-02-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.97
912707,STATION ANCASTER,2024-02-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,65.7
912707,STATION ANCASTER,2024-02-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
912707,STATION ANCASTER,2024-02-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
912707,STATION ANCASTER,2024-02-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.4
912707,STATION ANCASTER,2024-02-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
912707,STATION ANCASTER,2024-02-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
912707,STATION ANCASTER,2024-02-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
912707,STATION ANCASTER,2024-02-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
912707,STATION ANCASTER,2024-02-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
912707,STATION ANCASTER,2024-02-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
912707,STATION ANCASTER,2024-02-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,13.8
912707,STATION ANCASTER,2024-02-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
912707,STATION ANCASTER,2024-02-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
912707,STATION ANCASTER,2024-02-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
912707,STATION ANCASTER,2024-02-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
912707,STATION ANCASTER,2024-02-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
912707,STATION ANCASTER,2024-02-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
912707,STATION ANCASTER,2024-02-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
912707,STATION ANCASTER,2024-02-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.63
912707,STATION ANCASTER,2024-02-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.22
912707,STATION ANCASTER,2024-02-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,41.9
912707,STATION ANCASTER,2024-02-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
912707,STATION ANCASTER,2024-02-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
912707,STATION ANCASTER,2024-02-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
912707,STATION ANCASTER,2024-02-19T21:40:00.000+00:00,transformer,,Temperature,C,19.1
912707,STATION ANCASTER,2024-02-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
912707,STATION ANCASTER,2024-02-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
912707,STATION ANCASTER,2024-02-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
912707,STATION ANCASTER,2024-02-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
912707,STATION ANCASTER,2024-02-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
912707,STATION ANCASTER,2024-02-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
912707,STATION ANCASTER,2024-02-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
912707,STATION ANCASTER,2024-02-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
912707,STATION ANCASTER,2024-02-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
912707,STATION ANCASTER,2024-02-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
912707,STATION ANCASTER,2024-02-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.18
912707,STATION ANCASTER,2024-02-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.6
912707,STATION ANCASTER,2024-02-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
912707,STATION ANCASTER,2024-02-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
912707,STATION ANCASTER,2024-02-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
912707,STATION ANCASTER,2024-02-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
912707,STATION ANCASTER,2024-02-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
912707,STATION ANCASTER,2024-02-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
912707,STATION ANCASTER,2024-02-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
912707,STATION ANCASTER,2024-02-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
912707,STATION ANCASTER,2024-02-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
912707,STATION ANCASTER,2024-02-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.65
912707,STATION ANCASTER,2024-02-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,67.9
912707,STATION ANCASTER,2024-02-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
912707,STATION ANCASTER,2024-02-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
912707,STATION ANCASTER,2024-02-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.8
912707,STATION ANCASTER,2024-02-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
912707,STATION ANCASTER,2024-02-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
912707,STATION ANCASTER,2024-02-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
912707,STATION ANCASTER,2024-02-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
912707,STATION ANCASTER,2024-02-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
912707,STATION ANCASTER,2024-02-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
912707,STATION ANCASTER,2024-02-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,17.1
912707,STATION ANCASTER,2024-02-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
912707,STATION ANCASTER,2024-02-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
912707,STATION ANCASTER,2024-02-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
912707,STATION ANCASTER,2024-02-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
912707,STATION ANCASTER,2024-02-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
912707,STATION ANCASTER,2024-02-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
912707,STATION ANCASTER,2024-02-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
912707,STATION ANCASTER,2024-02-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.65
912707,STATION ANCASTER,2024-02-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.99
912707,STATION ANCASTER,2024-02-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,42.8
912707,STATION ANCASTER,2024-02-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
912707,STATION ANCASTER,2024-02-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
912707,STATION ANCASTER,2024-02-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
912707,STATION ANCASTER,2024-02-19T21:30:00.000+00:00,transformer,,Temperature,C,19.1
912707,STATION ANCASTER,2024-02-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
912707,STATION ANCASTER,2024-02-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
912707,STATION ANCASTER,2024-02-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
912707,STATION ANCASTER,2024-02-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
912707,STATION ANCASTER,2024-02-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
912707,STATION ANCASTER,2024-02-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
912707,STATION ANCASTER,2024-02-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
912707,STATION ANCASTER,2024-02-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
912707,STATION ANCASTER,2024-02-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
912707,STATION ANCASTER,2024-02-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.43
912707,STATION ANCASTER,2024-02-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.21
912707,STATION ANCASTER,2024-02-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.32
912707,STATION ANCASTER,2024-02-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
912707,STATION ANCASTER,2024-02-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
912707,STATION ANCASTER,2024-02-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
912707,STATION ANCASTER,2024-02-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
912707,STATION ANCASTER,2024-02-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
912707,STATION ANCASTER,2024-02-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
912707,STATION ANCASTER,2024-02-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
912707,STATION ANCASTER,2024-02-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
912707,STATION ANCASTER,2024-02-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
912707,STATION ANCASTER,2024-02-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.46
912707,STATION ANCASTER,2024-02-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,72.7
912707,STATION ANCASTER,2024-02-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
912707,STATION ANCASTER,2024-02-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
912707,STATION ANCASTER,2024-02-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.0
912707,STATION ANCASTER,2024-02-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
912707,STATION ANCASTER,2024-02-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
912707,STATION ANCASTER,2024-02-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
912707,STATION ANCASTER,2024-02-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
912707,STATION ANCASTER,2024-02-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.35
912707,STATION ANCASTER,2024-02-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.86
912707,STATION ANCASTER,2024-02-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,17.9
912707,STATION ANCASTER,2024-02-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
912707,STATION ANCASTER,2024-02-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
912707,STATION ANCASTER,2024-02-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
912707,STATION ANCASTER,2024-02-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
912707,STATION ANCASTER,2024-02-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
912707,STATION ANCASTER,2024-02-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
912707,STATION ANCASTER,2024-02-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
912707,STATION ANCASTER,2024-02-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.37
912707,STATION ANCASTER,2024-02-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
912707,STATION ANCASTER,2024-02-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,34.5
912707,STATION ANCASTER,2024-02-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
912707,STATION ANCASTER,2024-02-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
912707,STATION ANCASTER,2024-02-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
912707,STATION ANCASTER,2024-02-19T21:20:00.000+00:00,transformer,,Temperature,C,19.2
912707,STATION ANCASTER,2024-02-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
912707,STATION ANCASTER,2024-02-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
912707,STATION ANCASTER,2024-02-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
912707,STATION ANCASTER,2024-02-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
912707,STATION ANCASTER,2024-02-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
912707,STATION ANCASTER,2024-02-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
912707,STATION ANCASTER,2024-02-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
912707,STATION ANCASTER,2024-02-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
912707,STATION ANCASTER,2024-02-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
912707,STATION ANCASTER,2024-02-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.4
912707,STATION ANCASTER,2024-02-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.66
912707,STATION ANCASTER,2024-02-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.14
912707,STATION ANCASTER,2024-02-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
912707,STATION ANCASTER,2024-02-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
912707,STATION ANCASTER,2024-02-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
912707,STATION ANCASTER,2024-02-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
