Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912707,STATION ANCASTER,2024-02-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
912707,STATION ANCASTER,2024-02-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
912707,STATION ANCASTER,2024-02-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
912707,STATION ANCASTER,2024-02-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
912707,STATION ANCASTER,2024-02-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.45
912707,STATION ANCASTER,2024-02-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.66
912707,STATION ANCASTER,2024-02-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,82.9
912707,STATION ANCASTER,2024-02-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
912707,STATION ANCASTER,2024-02-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
912707,STATION ANCASTER,2024-02-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,102.6
912707,STATION ANCASTER,2024-02-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
912707,STATION ANCASTER,2024-02-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
912707,STATION ANCASTER,2024-02-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
912707,STATION ANCASTER,2024-02-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
912707,STATION ANCASTER,2024-02-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.84
912707,STATION ANCASTER,2024-02-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
912707,STATION ANCASTER,2024-02-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,19.6
912707,STATION ANCASTER,2024-02-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
912707,STATION ANCASTER,2024-02-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
912707,STATION ANCASTER,2024-02-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
912707,STATION ANCASTER,2024-02-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
912707,STATION ANCASTER,2024-02-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
912707,STATION ANCASTER,2024-02-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
912707,STATION ANCASTER,2024-02-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
912707,STATION ANCASTER,2024-02-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
912707,STATION ANCASTER,2024-02-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.18
912707,STATION ANCASTER,2024-02-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,45.7
912707,STATION ANCASTER,2024-02-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
912707,STATION ANCASTER,2024-02-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
912707,STATION ANCASTER,2024-02-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
912707,STATION ANCASTER,2024-02-19T21:10:00.000+00:00,transformer,,Temperature,C,19.2
912707,STATION ANCASTER,2024-02-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
912707,STATION ANCASTER,2024-02-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
912707,STATION ANCASTER,2024-02-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
912707,STATION ANCASTER,2024-02-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
912707,STATION ANCASTER,2024-02-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
912707,STATION ANCASTER,2024-02-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
912707,STATION ANCASTER,2024-02-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
912707,STATION ANCASTER,2024-02-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
912707,STATION ANCASTER,2024-02-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
912707,STATION ANCASTER,2024-02-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.32
912707,STATION ANCASTER,2024-02-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.13
912707,STATION ANCASTER,2024-02-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.87
912707,STATION ANCASTER,2024-02-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,113.5
912707,STATION ANCASTER,2024-02-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
912707,STATION ANCASTER,2024-02-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
912707,STATION ANCASTER,2024-02-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
912707,STATION ANCASTER,2024-02-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
912707,STATION ANCASTER,2024-02-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
912707,STATION ANCASTER,2024-02-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
912707,STATION ANCASTER,2024-02-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
912707,STATION ANCASTER,2024-02-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.11
912707,STATION ANCASTER,2024-02-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.68
912707,STATION ANCASTER,2024-02-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,63.6
912707,STATION ANCASTER,2024-02-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
912707,STATION ANCASTER,2024-02-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
912707,STATION ANCASTER,2024-02-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,92.8
912707,STATION ANCASTER,2024-02-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
912707,STATION ANCASTER,2024-02-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
912707,STATION ANCASTER,2024-02-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
912707,STATION ANCASTER,2024-02-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.77
912707,STATION ANCASTER,2024-02-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
912707,STATION ANCASTER,2024-02-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
912707,STATION ANCASTER,2024-02-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,24.3
912707,STATION ANCASTER,2024-02-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
912707,STATION ANCASTER,2024-02-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
912707,STATION ANCASTER,2024-02-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
912707,STATION ANCASTER,2024-02-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
912707,STATION ANCASTER,2024-02-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
912707,STATION ANCASTER,2024-02-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
912707,STATION ANCASTER,2024-02-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
912707,STATION ANCASTER,2024-02-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
912707,STATION ANCASTER,2024-02-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.54
912707,STATION ANCASTER,2024-02-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,39.8
912707,STATION ANCASTER,2024-02-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
912707,STATION ANCASTER,2024-02-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
912707,STATION ANCASTER,2024-02-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
912707,STATION ANCASTER,2024-02-19T21:00:00.000+00:00,transformer,,Temperature,C,19.3
912707,STATION ANCASTER,2024-02-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
912707,STATION ANCASTER,2024-02-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
912707,STATION ANCASTER,2024-02-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
912707,STATION ANCASTER,2024-02-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
912707,STATION ANCASTER,2024-02-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
912707,STATION ANCASTER,2024-02-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
912707,STATION ANCASTER,2024-02-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
912707,STATION ANCASTER,2024-02-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
912707,STATION ANCASTER,2024-02-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
912707,STATION ANCASTER,2024-02-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.54
912707,STATION ANCASTER,2024-02-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.88
912707,STATION ANCASTER,2024-02-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.98
912707,STATION ANCASTER,2024-02-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
912707,STATION ANCASTER,2024-02-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
912707,STATION ANCASTER,2024-02-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
912707,STATION ANCASTER,2024-02-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
912707,STATION ANCASTER,2024-02-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
912707,STATION ANCASTER,2024-02-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
912707,STATION ANCASTER,2024-02-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
912707,STATION ANCASTER,2024-02-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
912707,STATION ANCASTER,2024-02-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
912707,STATION ANCASTER,2024-02-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.6
912707,STATION ANCASTER,2024-02-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,62.3
912707,STATION ANCASTER,2024-02-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
912707,STATION ANCASTER,2024-02-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
912707,STATION ANCASTER,2024-02-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.9
912707,STATION ANCASTER,2024-02-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
912707,STATION ANCASTER,2024-02-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
912707,STATION ANCASTER,2024-02-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
912707,STATION ANCASTER,2024-02-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
912707,STATION ANCASTER,2024-02-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
912707,STATION ANCASTER,2024-02-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
912707,STATION ANCASTER,2024-02-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
912707,STATION ANCASTER,2024-02-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
912707,STATION ANCASTER,2024-02-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
912707,STATION ANCASTER,2024-02-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
912707,STATION ANCASTER,2024-02-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
912707,STATION ANCASTER,2024-02-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
912707,STATION ANCASTER,2024-02-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
912707,STATION ANCASTER,2024-02-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
912707,STATION ANCASTER,2024-02-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.31
912707,STATION ANCASTER,2024-02-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.44
912707,STATION ANCASTER,2024-02-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,41.3
912707,STATION ANCASTER,2024-02-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
912707,STATION ANCASTER,2024-02-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
912707,STATION ANCASTER,2024-02-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
912707,STATION ANCASTER,2024-02-19T20:50:00.000+00:00,transformer,,Temperature,C,19.3
912707,STATION ANCASTER,2024-02-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
912707,STATION ANCASTER,2024-02-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
912707,STATION ANCASTER,2024-02-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
912707,STATION ANCASTER,2024-02-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
912707,STATION ANCASTER,2024-02-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
912707,STATION ANCASTER,2024-02-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
912707,STATION ANCASTER,2024-02-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
912707,STATION ANCASTER,2024-02-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
912707,STATION ANCASTER,2024-02-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
912707,STATION ANCASTER,2024-02-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.54
912707,STATION ANCASTER,2024-02-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.13
912707,STATION ANCASTER,2024-02-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.13
912707,STATION ANCASTER,2024-02-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
912707,STATION ANCASTER,2024-02-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
912707,STATION ANCASTER,2024-02-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
912707,STATION ANCASTER,2024-02-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
912707,STATION ANCASTER,2024-02-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
912707,STATION ANCASTER,2024-02-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
912707,STATION ANCASTER,2024-02-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
912707,STATION ANCASTER,2024-02-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
912707,STATION ANCASTER,2024-02-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
912707,STATION ANCASTER,2024-02-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.39
912707,STATION ANCASTER,2024-02-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,66.8
912707,STATION ANCASTER,2024-02-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
912707,STATION ANCASTER,2024-02-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
912707,STATION ANCASTER,2024-02-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.1
912707,STATION ANCASTER,2024-02-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
912707,STATION ANCASTER,2024-02-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
912707,STATION ANCASTER,2024-02-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
912707,STATION ANCASTER,2024-02-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.92
912707,STATION ANCASTER,2024-02-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
912707,STATION ANCASTER,2024-02-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
912707,STATION ANCASTER,2024-02-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,29.2
912707,STATION ANCASTER,2024-02-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
912707,STATION ANCASTER,2024-02-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
912707,STATION ANCASTER,2024-02-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
912707,STATION ANCASTER,2024-02-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
912707,STATION ANCASTER,2024-02-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
912707,STATION ANCASTER,2024-02-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
912707,STATION ANCASTER,2024-02-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
912707,STATION ANCASTER,2024-02-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
912707,STATION ANCASTER,2024-02-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.41
912707,STATION ANCASTER,2024-02-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
912707,STATION ANCASTER,2024-02-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
912707,STATION ANCASTER,2024-02-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
912707,STATION ANCASTER,2024-02-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
912707,STATION ANCASTER,2024-02-19T20:40:00.000+00:00,transformer,,Temperature,C,19.3
912707,STATION ANCASTER,2024-02-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
912707,STATION ANCASTER,2024-02-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
912707,STATION ANCASTER,2024-02-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
912707,STATION ANCASTER,2024-02-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
912707,STATION ANCASTER,2024-02-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
912707,STATION ANCASTER,2024-02-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
912707,STATION ANCASTER,2024-02-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
912707,STATION ANCASTER,2024-02-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
912707,STATION ANCASTER,2024-02-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
912707,STATION ANCASTER,2024-02-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.08
912707,STATION ANCASTER,2024-02-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.57
912707,STATION ANCASTER,2024-02-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.11
912707,STATION ANCASTER,2024-02-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
912707,STATION ANCASTER,2024-02-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
912707,STATION ANCASTER,2024-02-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
912707,STATION ANCASTER,2024-02-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
912707,STATION ANCASTER,2024-02-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
912707,STATION ANCASTER,2024-02-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
912707,STATION ANCASTER,2024-02-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
912707,STATION ANCASTER,2024-02-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.32
912707,STATION ANCASTER,2024-02-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
912707,STATION ANCASTER,2024-02-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.03
912707,STATION ANCASTER,2024-02-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,74.0
912707,STATION ANCASTER,2024-02-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
912707,STATION ANCASTER,2024-02-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
912707,STATION ANCASTER,2024-02-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.3
912707,STATION ANCASTER,2024-02-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
912707,STATION ANCASTER,2024-02-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
912707,STATION ANCASTER,2024-02-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
912707,STATION ANCASTER,2024-02-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
912707,STATION ANCASTER,2024-02-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
912707,STATION ANCASTER,2024-02-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.41
912707,STATION ANCASTER,2024-02-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
912707,STATION ANCASTER,2024-02-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
912707,STATION ANCASTER,2024-02-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
912707,STATION ANCASTER,2024-02-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
912707,STATION ANCASTER,2024-02-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
912707,STATION ANCASTER,2024-02-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
912707,STATION ANCASTER,2024-02-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
912707,STATION ANCASTER,2024-02-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
912707,STATION ANCASTER,2024-02-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
912707,STATION ANCASTER,2024-02-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.13
912707,STATION ANCASTER,2024-02-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,28.1
912707,STATION ANCASTER,2024-02-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
912707,STATION ANCASTER,2024-02-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
912707,STATION ANCASTER,2024-02-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
912707,STATION ANCASTER,2024-02-19T20:30:00.000+00:00,transformer,,Temperature,C,19.4
912707,STATION ANCASTER,2024-02-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
912707,STATION ANCASTER,2024-02-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
912707,STATION ANCASTER,2024-02-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
912707,STATION ANCASTER,2024-02-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
912707,STATION ANCASTER,2024-02-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
912707,STATION ANCASTER,2024-02-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
912707,STATION ANCASTER,2024-02-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
912707,STATION ANCASTER,2024-02-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
912707,STATION ANCASTER,2024-02-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
912707,STATION ANCASTER,2024-02-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.11
912707,STATION ANCASTER,2024-02-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
912707,STATION ANCASTER,2024-02-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.57
912707,STATION ANCASTER,2024-02-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,115.9
912707,STATION ANCASTER,2024-02-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
912707,STATION ANCASTER,2024-02-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
912707,STATION ANCASTER,2024-02-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
912707,STATION ANCASTER,2024-02-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
912707,STATION ANCASTER,2024-02-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
912707,STATION ANCASTER,2024-02-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
912707,STATION ANCASTER,2024-02-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.61
912707,STATION ANCASTER,2024-02-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
912707,STATION ANCASTER,2024-02-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.34
912707,STATION ANCASTER,2024-02-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,74.3
912707,STATION ANCASTER,2024-02-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
912707,STATION ANCASTER,2024-02-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
912707,STATION ANCASTER,2024-02-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,95.6
912707,STATION ANCASTER,2024-02-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
912707,STATION ANCASTER,2024-02-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
912707,STATION ANCASTER,2024-02-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
912707,STATION ANCASTER,2024-02-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
912707,STATION ANCASTER,2024-02-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
912707,STATION ANCASTER,2024-02-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.67
912707,STATION ANCASTER,2024-02-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,17.3
912707,STATION ANCASTER,2024-02-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
912707,STATION ANCASTER,2024-02-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
912707,STATION ANCASTER,2024-02-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
912707,STATION ANCASTER,2024-02-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
912707,STATION ANCASTER,2024-02-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
912707,STATION ANCASTER,2024-02-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
912707,STATION ANCASTER,2024-02-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
912707,STATION ANCASTER,2024-02-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
912707,STATION ANCASTER,2024-02-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.42
912707,STATION ANCASTER,2024-02-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,28.9
912707,STATION ANCASTER,2024-02-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
912707,STATION ANCASTER,2024-02-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
912707,STATION ANCASTER,2024-02-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
912707,STATION ANCASTER,2024-02-19T20:20:00.000+00:00,transformer,,Temperature,C,19.4
912707,STATION ANCASTER,2024-02-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
912707,STATION ANCASTER,2024-02-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
912707,STATION ANCASTER,2024-02-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
912707,STATION ANCASTER,2024-02-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
912707,STATION ANCASTER,2024-02-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
912707,STATION ANCASTER,2024-02-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
912707,STATION ANCASTER,2024-02-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
912707,STATION ANCASTER,2024-02-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
912707,STATION ANCASTER,2024-02-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
912707,STATION ANCASTER,2024-02-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.18
912707,STATION ANCASTER,2024-02-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
912707,STATION ANCASTER,2024-02-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.42
912707,STATION ANCASTER,2024-02-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
912707,STATION ANCASTER,2024-02-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
912707,STATION ANCASTER,2024-02-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
912707,STATION ANCASTER,2024-02-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
912707,STATION ANCASTER,2024-02-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
912707,STATION ANCASTER,2024-02-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
912707,STATION ANCASTER,2024-02-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
912707,STATION ANCASTER,2024-02-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.73
912707,STATION ANCASTER,2024-02-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.07
912707,STATION ANCASTER,2024-02-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.72
912707,STATION ANCASTER,2024-02-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,61.1
912707,STATION ANCASTER,2024-02-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
912707,STATION ANCASTER,2024-02-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
912707,STATION ANCASTER,2024-02-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.7
912707,STATION ANCASTER,2024-02-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
912707,STATION ANCASTER,2024-02-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
912707,STATION ANCASTER,2024-02-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
912707,STATION ANCASTER,2024-02-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
912707,STATION ANCASTER,2024-02-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.17
912707,STATION ANCASTER,2024-02-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.62
912707,STATION ANCASTER,2024-02-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
912707,STATION ANCASTER,2024-02-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
912707,STATION ANCASTER,2024-02-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
912707,STATION ANCASTER,2024-02-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
912707,STATION ANCASTER,2024-02-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
912707,STATION ANCASTER,2024-02-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
912707,STATION ANCASTER,2024-02-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
912707,STATION ANCASTER,2024-02-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
912707,STATION ANCASTER,2024-02-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.28
912707,STATION ANCASTER,2024-02-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.04
912707,STATION ANCASTER,2024-02-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,33.2
912707,STATION ANCASTER,2024-02-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
912707,STATION ANCASTER,2024-02-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
912707,STATION ANCASTER,2024-02-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
912707,STATION ANCASTER,2024-02-19T20:10:00.000+00:00,transformer,,Temperature,C,19.5
912707,STATION ANCASTER,2024-02-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
912707,STATION ANCASTER,2024-02-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
912707,STATION ANCASTER,2024-02-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
912707,STATION ANCASTER,2024-02-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
912707,STATION ANCASTER,2024-02-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
912707,STATION ANCASTER,2024-02-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
912707,STATION ANCASTER,2024-02-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
912707,STATION ANCASTER,2024-02-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
912707,STATION ANCASTER,2024-02-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
912707,STATION ANCASTER,2024-02-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.84
912707,STATION ANCASTER,2024-02-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.52
912707,STATION ANCASTER,2024-02-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.38
912707,STATION ANCASTER,2024-02-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
912707,STATION ANCASTER,2024-02-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
912707,STATION ANCASTER,2024-02-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
912707,STATION ANCASTER,2024-02-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
912707,STATION ANCASTER,2024-02-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
912707,STATION ANCASTER,2024-02-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
912707,STATION ANCASTER,2024-02-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
912707,STATION ANCASTER,2024-02-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
912707,STATION ANCASTER,2024-02-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.97
912707,STATION ANCASTER,2024-02-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.95
912707,STATION ANCASTER,2024-02-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,73.6
912707,STATION ANCASTER,2024-02-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
912707,STATION ANCASTER,2024-02-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
912707,STATION ANCASTER,2024-02-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.3
912707,STATION ANCASTER,2024-02-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
912707,STATION ANCASTER,2024-02-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
912707,STATION ANCASTER,2024-02-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
912707,STATION ANCASTER,2024-02-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
912707,STATION ANCASTER,2024-02-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.09
912707,STATION ANCASTER,2024-02-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.73
912707,STATION ANCASTER,2024-02-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,40.1
912707,STATION ANCASTER,2024-02-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
912707,STATION ANCASTER,2024-02-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
912707,STATION ANCASTER,2024-02-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
912707,STATION ANCASTER,2024-02-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
912707,STATION ANCASTER,2024-02-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
912707,STATION ANCASTER,2024-02-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
912707,STATION ANCASTER,2024-02-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
912707,STATION ANCASTER,2024-02-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
912707,STATION ANCASTER,2024-02-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.36
912707,STATION ANCASTER,2024-02-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,46.0
912707,STATION ANCASTER,2024-02-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
912707,STATION ANCASTER,2024-02-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
912707,STATION ANCASTER,2024-02-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
912707,STATION ANCASTER,2024-02-19T20:00:00.000+00:00,transformer,,Temperature,C,19.5
912707,STATION ANCASTER,2024-02-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
912707,STATION ANCASTER,2024-02-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
912707,STATION ANCASTER,2024-02-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
912707,STATION ANCASTER,2024-02-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
912707,STATION ANCASTER,2024-02-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
912707,STATION ANCASTER,2024-02-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
912707,STATION ANCASTER,2024-02-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
912707,STATION ANCASTER,2024-02-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
912707,STATION ANCASTER,2024-02-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
912707,STATION ANCASTER,2024-02-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.75
912707,STATION ANCASTER,2024-02-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.18
912707,STATION ANCASTER,2024-02-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.04
912707,STATION ANCASTER,2024-02-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,145.6
912707,STATION ANCASTER,2024-02-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
912707,STATION ANCASTER,2024-02-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
912707,STATION ANCASTER,2024-02-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
912707,STATION ANCASTER,2024-02-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
912707,STATION ANCASTER,2024-02-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
912707,STATION ANCASTER,2024-02-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
912707,STATION ANCASTER,2024-02-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
912707,STATION ANCASTER,2024-02-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
912707,STATION ANCASTER,2024-02-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.54
912707,STATION ANCASTER,2024-02-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,77.8
912707,STATION ANCASTER,2024-02-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
912707,STATION ANCASTER,2024-02-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
912707,STATION ANCASTER,2024-02-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,97.0
912707,STATION ANCASTER,2024-02-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
912707,STATION ANCASTER,2024-02-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
912707,STATION ANCASTER,2024-02-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
912707,STATION ANCASTER,2024-02-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
912707,STATION ANCASTER,2024-02-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.4
912707,STATION ANCASTER,2024-02-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.61
912707,STATION ANCASTER,2024-02-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
912707,STATION ANCASTER,2024-02-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
912707,STATION ANCASTER,2024-02-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
912707,STATION ANCASTER,2024-02-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
912707,STATION ANCASTER,2024-02-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
912707,STATION ANCASTER,2024-02-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
912707,STATION ANCASTER,2024-02-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
912707,STATION ANCASTER,2024-02-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
912707,STATION ANCASTER,2024-02-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.15
912707,STATION ANCASTER,2024-02-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,55.7
912707,STATION ANCASTER,2024-02-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
912707,STATION ANCASTER,2024-02-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
912707,STATION ANCASTER,2024-02-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
912707,STATION ANCASTER,2024-02-19T19:50:00.000+00:00,transformer,,Temperature,C,19.5
912707,STATION ANCASTER,2024-02-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
912707,STATION ANCASTER,2024-02-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
912707,STATION ANCASTER,2024-02-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
912707,STATION ANCASTER,2024-02-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
912707,STATION ANCASTER,2024-02-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
912707,STATION ANCASTER,2024-02-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
912707,STATION ANCASTER,2024-02-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
912707,STATION ANCASTER,2024-02-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
912707,STATION ANCASTER,2024-02-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
912707,STATION ANCASTER,2024-02-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.2
912707,STATION ANCASTER,2024-02-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.62
912707,STATION ANCASTER,2024-02-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.3
912707,STATION ANCASTER,2024-02-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,140.9
912707,STATION ANCASTER,2024-02-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
912707,STATION ANCASTER,2024-02-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
912707,STATION ANCASTER,2024-02-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
912707,STATION ANCASTER,2024-02-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
912707,STATION ANCASTER,2024-02-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
912707,STATION ANCASTER,2024-02-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
912707,STATION ANCASTER,2024-02-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
912707,STATION ANCASTER,2024-02-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.07
912707,STATION ANCASTER,2024-02-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.98
912707,STATION ANCASTER,2024-02-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,77.7
912707,STATION ANCASTER,2024-02-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
912707,STATION ANCASTER,2024-02-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
912707,STATION ANCASTER,2024-02-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,100.0
912707,STATION ANCASTER,2024-02-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
912707,STATION ANCASTER,2024-02-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
912707,STATION ANCASTER,2024-02-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
912707,STATION ANCASTER,2024-02-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
912707,STATION ANCASTER,2024-02-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.11
912707,STATION ANCASTER,2024-02-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
912707,STATION ANCASTER,2024-02-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,49.0
912707,STATION ANCASTER,2024-02-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
912707,STATION ANCASTER,2024-02-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
912707,STATION ANCASTER,2024-02-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
912707,STATION ANCASTER,2024-02-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
912707,STATION ANCASTER,2024-02-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
912707,STATION ANCASTER,2024-02-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
912707,STATION ANCASTER,2024-02-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
912707,STATION ANCASTER,2024-02-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
912707,STATION ANCASTER,2024-02-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.95
912707,STATION ANCASTER,2024-02-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,44.0
912707,STATION ANCASTER,2024-02-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
912707,STATION ANCASTER,2024-02-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
912707,STATION ANCASTER,2024-02-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
912707,STATION ANCASTER,2024-02-19T19:40:00.000+00:00,transformer,,Temperature,C,19.6
912707,STATION ANCASTER,2024-02-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
912707,STATION ANCASTER,2024-02-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
912707,STATION ANCASTER,2024-02-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
912707,STATION ANCASTER,2024-02-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
912707,STATION ANCASTER,2024-02-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
912707,STATION ANCASTER,2024-02-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
912707,STATION ANCASTER,2024-02-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
912707,STATION ANCASTER,2024-02-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
912707,STATION ANCASTER,2024-02-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
912707,STATION ANCASTER,2024-02-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.47
912707,STATION ANCASTER,2024-02-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.22
912707,STATION ANCASTER,2024-02-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
912707,STATION ANCASTER,2024-02-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,125.6
912707,STATION ANCASTER,2024-02-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
912707,STATION ANCASTER,2024-02-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
912707,STATION ANCASTER,2024-02-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
912707,STATION ANCASTER,2024-02-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
912707,STATION ANCASTER,2024-02-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
912707,STATION ANCASTER,2024-02-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
912707,STATION ANCASTER,2024-02-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.32
912707,STATION ANCASTER,2024-02-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.16
912707,STATION ANCASTER,2024-02-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,104.7
912707,STATION ANCASTER,2024-02-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
912707,STATION ANCASTER,2024-02-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
912707,STATION ANCASTER,2024-02-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,124.5
912707,STATION ANCASTER,2024-02-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
912707,STATION ANCASTER,2024-02-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
912707,STATION ANCASTER,2024-02-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
912707,STATION ANCASTER,2024-02-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
912707,STATION ANCASTER,2024-02-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.66
912707,STATION ANCASTER,2024-02-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
912707,STATION ANCASTER,2024-02-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
912707,STATION ANCASTER,2024-02-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
912707,STATION ANCASTER,2024-02-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
912707,STATION ANCASTER,2024-02-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
912707,STATION ANCASTER,2024-02-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
912707,STATION ANCASTER,2024-02-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
912707,STATION ANCASTER,2024-02-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
912707,STATION ANCASTER,2024-02-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
912707,STATION ANCASTER,2024-02-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
912707,STATION ANCASTER,2024-02-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
912707,STATION ANCASTER,2024-02-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,35.8
912707,STATION ANCASTER,2024-02-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
912707,STATION ANCASTER,2024-02-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
912707,STATION ANCASTER,2024-02-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
912707,STATION ANCASTER,2024-02-19T19:30:00.000+00:00,transformer,,Temperature,C,19.6
912707,STATION ANCASTER,2024-02-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
912707,STATION ANCASTER,2024-02-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
912707,STATION ANCASTER,2024-02-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
912707,STATION ANCASTER,2024-02-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
912707,STATION ANCASTER,2024-02-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
912707,STATION ANCASTER,2024-02-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
912707,STATION ANCASTER,2024-02-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
912707,STATION ANCASTER,2024-02-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
912707,STATION ANCASTER,2024-02-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.96
912707,STATION ANCASTER,2024-02-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.23
912707,STATION ANCASTER,2024-02-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.04
912707,STATION ANCASTER,2024-02-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,139.7
912707,STATION ANCASTER,2024-02-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
912707,STATION ANCASTER,2024-02-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
912707,STATION ANCASTER,2024-02-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
912707,STATION ANCASTER,2024-02-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
912707,STATION ANCASTER,2024-02-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
912707,STATION ANCASTER,2024-02-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
912707,STATION ANCASTER,2024-02-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
912707,STATION ANCASTER,2024-02-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.61
912707,STATION ANCASTER,2024-02-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.38
912707,STATION ANCASTER,2024-02-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,99.2
912707,STATION ANCASTER,2024-02-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
912707,STATION ANCASTER,2024-02-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
912707,STATION ANCASTER,2024-02-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,118.5
912707,STATION ANCASTER,2024-02-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
912707,STATION ANCASTER,2024-02-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
912707,STATION ANCASTER,2024-02-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
912707,STATION ANCASTER,2024-02-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
912707,STATION ANCASTER,2024-02-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.62
912707,STATION ANCASTER,2024-02-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.21
912707,STATION ANCASTER,2024-02-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,55.1
912707,STATION ANCASTER,2024-02-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
912707,STATION ANCASTER,2024-02-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.1
912707,STATION ANCASTER,2024-02-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
912707,STATION ANCASTER,2024-02-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
912707,STATION ANCASTER,2024-02-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
912707,STATION ANCASTER,2024-02-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
912707,STATION ANCASTER,2024-02-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
912707,STATION ANCASTER,2024-02-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
912707,STATION ANCASTER,2024-02-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.74
912707,STATION ANCASTER,2024-02-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,47.2
912707,STATION ANCASTER,2024-02-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
