Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912707,STATION ANCASTER,2024-02-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
912707,STATION ANCASTER,2024-02-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
912707,STATION ANCASTER,2024-02-19T19:20:00.000+00:00,transformer,,Temperature,C,19.6
912707,STATION ANCASTER,2024-02-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
912707,STATION ANCASTER,2024-02-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
912707,STATION ANCASTER,2024-02-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
912707,STATION ANCASTER,2024-02-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
912707,STATION ANCASTER,2024-02-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
912707,STATION ANCASTER,2024-02-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
912707,STATION ANCASTER,2024-02-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
912707,STATION ANCASTER,2024-02-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
912707,STATION ANCASTER,2024-02-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
912707,STATION ANCASTER,2024-02-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.17
912707,STATION ANCASTER,2024-02-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.36
912707,STATION ANCASTER,2024-02-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.32
912707,STATION ANCASTER,2024-02-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,174.3
912707,STATION ANCASTER,2024-02-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
912707,STATION ANCASTER,2024-02-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
912707,STATION ANCASTER,2024-02-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
912707,STATION ANCASTER,2024-02-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
912707,STATION ANCASTER,2024-02-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
912707,STATION ANCASTER,2024-02-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
912707,STATION ANCASTER,2024-02-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
912707,STATION ANCASTER,2024-02-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.64
912707,STATION ANCASTER,2024-02-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.89
912707,STATION ANCASTER,2024-02-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,95.4
912707,STATION ANCASTER,2024-02-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
912707,STATION ANCASTER,2024-02-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
912707,STATION ANCASTER,2024-02-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,113.7
912707,STATION ANCASTER,2024-02-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
912707,STATION ANCASTER,2024-02-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
912707,STATION ANCASTER,2024-02-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
912707,STATION ANCASTER,2024-02-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
912707,STATION ANCASTER,2024-02-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.28
912707,STATION ANCASTER,2024-02-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.29
912707,STATION ANCASTER,2024-02-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,56.2
912707,STATION ANCASTER,2024-02-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
912707,STATION ANCASTER,2024-02-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
912707,STATION ANCASTER,2024-02-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.4
912707,STATION ANCASTER,2024-02-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
912707,STATION ANCASTER,2024-02-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
912707,STATION ANCASTER,2024-02-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
912707,STATION ANCASTER,2024-02-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
912707,STATION ANCASTER,2024-02-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.77
912707,STATION ANCASTER,2024-02-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.25
912707,STATION ANCASTER,2024-02-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,50.3
912707,STATION ANCASTER,2024-02-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
912707,STATION ANCASTER,2024-02-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
912707,STATION ANCASTER,2024-02-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
912707,STATION ANCASTER,2024-02-19T19:10:00.000+00:00,transformer,,Temperature,C,19.7
912707,STATION ANCASTER,2024-02-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
912707,STATION ANCASTER,2024-02-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
912707,STATION ANCASTER,2024-02-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
912707,STATION ANCASTER,2024-02-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
912707,STATION ANCASTER,2024-02-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
912707,STATION ANCASTER,2024-02-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
912707,STATION ANCASTER,2024-02-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
912707,STATION ANCASTER,2024-02-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
912707,STATION ANCASTER,2024-02-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
912707,STATION ANCASTER,2024-02-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.36
912707,STATION ANCASTER,2024-02-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.69
912707,STATION ANCASTER,2024-02-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.43
912707,STATION ANCASTER,2024-02-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,184.2
912707,STATION ANCASTER,2024-02-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
912707,STATION ANCASTER,2024-02-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
912707,STATION ANCASTER,2024-02-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
912707,STATION ANCASTER,2024-02-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
912707,STATION ANCASTER,2024-02-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
912707,STATION ANCASTER,2024-02-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
912707,STATION ANCASTER,2024-02-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
912707,STATION ANCASTER,2024-02-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.32
912707,STATION ANCASTER,2024-02-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.87
912707,STATION ANCASTER,2024-02-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,82.6
912707,STATION ANCASTER,2024-02-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
912707,STATION ANCASTER,2024-02-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
912707,STATION ANCASTER,2024-02-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,103.5
912707,STATION ANCASTER,2024-02-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
912707,STATION ANCASTER,2024-02-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
912707,STATION ANCASTER,2024-02-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
912707,STATION ANCASTER,2024-02-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
912707,STATION ANCASTER,2024-02-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.45
912707,STATION ANCASTER,2024-02-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.22
912707,STATION ANCASTER,2024-02-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,30.6
912707,STATION ANCASTER,2024-02-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
912707,STATION ANCASTER,2024-02-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
912707,STATION ANCASTER,2024-02-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
912707,STATION ANCASTER,2024-02-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
912707,STATION ANCASTER,2024-02-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
912707,STATION ANCASTER,2024-02-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
912707,STATION ANCASTER,2024-02-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
912707,STATION ANCASTER,2024-02-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
912707,STATION ANCASTER,2024-02-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.74
912707,STATION ANCASTER,2024-02-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,50.9
912707,STATION ANCASTER,2024-02-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
912707,STATION ANCASTER,2024-02-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
912707,STATION ANCASTER,2024-02-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
912707,STATION ANCASTER,2024-02-19T19:00:00.000+00:00,transformer,,Temperature,C,19.7
912707,STATION ANCASTER,2024-02-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
912707,STATION ANCASTER,2024-02-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
912707,STATION ANCASTER,2024-02-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
912707,STATION ANCASTER,2024-02-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
912707,STATION ANCASTER,2024-02-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
912707,STATION ANCASTER,2024-02-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
912707,STATION ANCASTER,2024-02-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
912707,STATION ANCASTER,2024-02-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
912707,STATION ANCASTER,2024-02-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
912707,STATION ANCASTER,2024-02-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
912707,STATION ANCASTER,2024-02-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.09
912707,STATION ANCASTER,2024-02-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.83
912707,STATION ANCASTER,2024-02-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,148.2
912707,STATION ANCASTER,2024-02-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
912707,STATION ANCASTER,2024-02-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
912707,STATION ANCASTER,2024-02-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
912707,STATION ANCASTER,2024-02-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
912707,STATION ANCASTER,2024-02-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
912707,STATION ANCASTER,2024-02-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
912707,STATION ANCASTER,2024-02-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
912707,STATION ANCASTER,2024-02-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
912707,STATION ANCASTER,2024-02-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.48
912707,STATION ANCASTER,2024-02-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,88.5
912707,STATION ANCASTER,2024-02-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
912707,STATION ANCASTER,2024-02-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
912707,STATION ANCASTER,2024-02-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,106.0
912707,STATION ANCASTER,2024-02-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
912707,STATION ANCASTER,2024-02-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
912707,STATION ANCASTER,2024-02-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
912707,STATION ANCASTER,2024-02-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.67
912707,STATION ANCASTER,2024-02-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.77
912707,STATION ANCASTER,2024-02-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.41
912707,STATION ANCASTER,2024-02-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,41.6
912707,STATION ANCASTER,2024-02-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
912707,STATION ANCASTER,2024-02-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
912707,STATION ANCASTER,2024-02-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
912707,STATION ANCASTER,2024-02-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
912707,STATION ANCASTER,2024-02-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
912707,STATION ANCASTER,2024-02-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
912707,STATION ANCASTER,2024-02-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
912707,STATION ANCASTER,2024-02-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
912707,STATION ANCASTER,2024-02-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.56
912707,STATION ANCASTER,2024-02-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
912707,STATION ANCASTER,2024-02-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
912707,STATION ANCASTER,2024-02-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
912707,STATION ANCASTER,2024-02-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
912707,STATION ANCASTER,2024-02-19T18:50:00.000+00:00,transformer,,Temperature,C,19.8
912707,STATION ANCASTER,2024-02-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
912707,STATION ANCASTER,2024-02-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
912707,STATION ANCASTER,2024-02-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
912707,STATION ANCASTER,2024-02-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
912707,STATION ANCASTER,2024-02-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
912707,STATION ANCASTER,2024-02-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
912707,STATION ANCASTER,2024-02-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
912707,STATION ANCASTER,2024-02-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
912707,STATION ANCASTER,2024-02-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
912707,STATION ANCASTER,2024-02-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.37
912707,STATION ANCASTER,2024-02-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.64
912707,STATION ANCASTER,2024-02-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.45
912707,STATION ANCASTER,2024-02-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
912707,STATION ANCASTER,2024-02-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
912707,STATION ANCASTER,2024-02-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
912707,STATION ANCASTER,2024-02-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
912707,STATION ANCASTER,2024-02-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
912707,STATION ANCASTER,2024-02-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
912707,STATION ANCASTER,2024-02-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
912707,STATION ANCASTER,2024-02-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.23
912707,STATION ANCASTER,2024-02-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
912707,STATION ANCASTER,2024-02-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.96
912707,STATION ANCASTER,2024-02-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,75.0
912707,STATION ANCASTER,2024-02-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
912707,STATION ANCASTER,2024-02-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
912707,STATION ANCASTER,2024-02-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,92.5
912707,STATION ANCASTER,2024-02-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
912707,STATION ANCASTER,2024-02-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
912707,STATION ANCASTER,2024-02-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
912707,STATION ANCASTER,2024-02-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.31
912707,STATION ANCASTER,2024-02-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.04
912707,STATION ANCASTER,2024-02-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.94
912707,STATION ANCASTER,2024-02-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,26.8
912707,STATION ANCASTER,2024-02-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
912707,STATION ANCASTER,2024-02-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
912707,STATION ANCASTER,2024-02-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
912707,STATION ANCASTER,2024-02-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
912707,STATION ANCASTER,2024-02-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
912707,STATION ANCASTER,2024-02-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
912707,STATION ANCASTER,2024-02-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
912707,STATION ANCASTER,2024-02-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
912707,STATION ANCASTER,2024-02-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.47
912707,STATION ANCASTER,2024-02-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
912707,STATION ANCASTER,2024-02-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
912707,STATION ANCASTER,2024-02-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
912707,STATION ANCASTER,2024-02-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
912707,STATION ANCASTER,2024-02-19T18:40:00.000+00:00,transformer,,Temperature,C,19.8
912707,STATION ANCASTER,2024-02-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
912707,STATION ANCASTER,2024-02-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
912707,STATION ANCASTER,2024-02-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
912707,STATION ANCASTER,2024-02-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
912707,STATION ANCASTER,2024-02-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
912707,STATION ANCASTER,2024-02-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
912707,STATION ANCASTER,2024-02-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
912707,STATION ANCASTER,2024-02-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
912707,STATION ANCASTER,2024-02-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
912707,STATION ANCASTER,2024-02-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.17
912707,STATION ANCASTER,2024-02-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.07
912707,STATION ANCASTER,2024-02-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.38
912707,STATION ANCASTER,2024-02-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
912707,STATION ANCASTER,2024-02-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
912707,STATION ANCASTER,2024-02-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
912707,STATION ANCASTER,2024-02-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
912707,STATION ANCASTER,2024-02-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
912707,STATION ANCASTER,2024-02-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
912707,STATION ANCASTER,2024-02-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
912707,STATION ANCASTER,2024-02-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.75
912707,STATION ANCASTER,2024-02-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.47
912707,STATION ANCASTER,2024-02-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.41
912707,STATION ANCASTER,2024-02-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,58.7
912707,STATION ANCASTER,2024-02-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
912707,STATION ANCASTER,2024-02-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
912707,STATION ANCASTER,2024-02-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.2
912707,STATION ANCASTER,2024-02-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
912707,STATION ANCASTER,2024-02-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
912707,STATION ANCASTER,2024-02-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
912707,STATION ANCASTER,2024-02-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.03
912707,STATION ANCASTER,2024-02-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.96
912707,STATION ANCASTER,2024-02-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.86
912707,STATION ANCASTER,2024-02-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,33.2
912707,STATION ANCASTER,2024-02-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
912707,STATION ANCASTER,2024-02-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
912707,STATION ANCASTER,2024-02-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
912707,STATION ANCASTER,2024-02-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
912707,STATION ANCASTER,2024-02-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
912707,STATION ANCASTER,2024-02-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
912707,STATION ANCASTER,2024-02-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.29
912707,STATION ANCASTER,2024-02-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.99
912707,STATION ANCASTER,2024-02-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.98
912707,STATION ANCASTER,2024-02-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
912707,STATION ANCASTER,2024-02-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
912707,STATION ANCASTER,2024-02-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
912707,STATION ANCASTER,2024-02-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
912707,STATION ANCASTER,2024-02-19T18:30:00.000+00:00,transformer,,Temperature,C,19.9
912707,STATION ANCASTER,2024-02-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
912707,STATION ANCASTER,2024-02-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
912707,STATION ANCASTER,2024-02-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
912707,STATION ANCASTER,2024-02-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
912707,STATION ANCASTER,2024-02-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
912707,STATION ANCASTER,2024-02-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
912707,STATION ANCASTER,2024-02-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
912707,STATION ANCASTER,2024-02-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
912707,STATION ANCASTER,2024-02-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
912707,STATION ANCASTER,2024-02-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.07
912707,STATION ANCASTER,2024-02-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.42
912707,STATION ANCASTER,2024-02-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.25
912707,STATION ANCASTER,2024-02-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
912707,STATION ANCASTER,2024-02-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
912707,STATION ANCASTER,2024-02-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
912707,STATION ANCASTER,2024-02-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
912707,STATION ANCASTER,2024-02-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
912707,STATION ANCASTER,2024-02-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
912707,STATION ANCASTER,2024-02-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
912707,STATION ANCASTER,2024-02-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.63
912707,STATION ANCASTER,2024-02-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
912707,STATION ANCASTER,2024-02-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.09
912707,STATION ANCASTER,2024-02-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,55.3
912707,STATION ANCASTER,2024-02-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
912707,STATION ANCASTER,2024-02-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
912707,STATION ANCASTER,2024-02-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
912707,STATION ANCASTER,2024-02-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
912707,STATION ANCASTER,2024-02-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
912707,STATION ANCASTER,2024-02-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
912707,STATION ANCASTER,2024-02-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
912707,STATION ANCASTER,2024-02-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.15
912707,STATION ANCASTER,2024-02-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
912707,STATION ANCASTER,2024-02-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,47.9
912707,STATION ANCASTER,2024-02-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
912707,STATION ANCASTER,2024-02-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
912707,STATION ANCASTER,2024-02-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
912707,STATION ANCASTER,2024-02-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
912707,STATION ANCASTER,2024-02-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
912707,STATION ANCASTER,2024-02-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
912707,STATION ANCASTER,2024-02-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
912707,STATION ANCASTER,2024-02-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
912707,STATION ANCASTER,2024-02-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.54
912707,STATION ANCASTER,2024-02-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
912707,STATION ANCASTER,2024-02-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
912707,STATION ANCASTER,2024-02-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
912707,STATION ANCASTER,2024-02-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
912707,STATION ANCASTER,2024-02-19T18:20:00.000+00:00,transformer,,Temperature,C,19.9
912707,STATION ANCASTER,2024-02-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
912707,STATION ANCASTER,2024-02-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
912707,STATION ANCASTER,2024-02-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
912707,STATION ANCASTER,2024-02-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
912707,STATION ANCASTER,2024-02-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
912707,STATION ANCASTER,2024-02-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
912707,STATION ANCASTER,2024-02-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
912707,STATION ANCASTER,2024-02-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
912707,STATION ANCASTER,2024-02-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
912707,STATION ANCASTER,2024-02-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.82
912707,STATION ANCASTER,2024-02-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.3
912707,STATION ANCASTER,2024-02-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.18
912707,STATION ANCASTER,2024-02-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
912707,STATION ANCASTER,2024-02-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
912707,STATION ANCASTER,2024-02-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
912707,STATION ANCASTER,2024-02-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
912707,STATION ANCASTER,2024-02-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
912707,STATION ANCASTER,2024-02-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
912707,STATION ANCASTER,2024-02-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
912707,STATION ANCASTER,2024-02-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.16
912707,STATION ANCASTER,2024-02-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.83
912707,STATION ANCASTER,2024-02-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.37
912707,STATION ANCASTER,2024-02-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,49.3
912707,STATION ANCASTER,2024-02-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
912707,STATION ANCASTER,2024-02-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
912707,STATION ANCASTER,2024-02-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.2
912707,STATION ANCASTER,2024-02-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
912707,STATION ANCASTER,2024-02-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
912707,STATION ANCASTER,2024-02-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
912707,STATION ANCASTER,2024-02-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.29
912707,STATION ANCASTER,2024-02-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.99
912707,STATION ANCASTER,2024-02-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.93
912707,STATION ANCASTER,2024-02-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,25.1
912707,STATION ANCASTER,2024-02-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
912707,STATION ANCASTER,2024-02-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
912707,STATION ANCASTER,2024-02-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
912707,STATION ANCASTER,2024-02-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
912707,STATION ANCASTER,2024-02-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
912707,STATION ANCASTER,2024-02-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
912707,STATION ANCASTER,2024-02-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.3
912707,STATION ANCASTER,2024-02-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.58
912707,STATION ANCASTER,2024-02-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
912707,STATION ANCASTER,2024-02-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,18.1
912707,STATION ANCASTER,2024-02-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
912707,STATION ANCASTER,2024-02-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
912707,STATION ANCASTER,2024-02-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
912707,STATION ANCASTER,2024-02-19T18:10:00.000+00:00,transformer,,Temperature,C,20.0
912707,STATION ANCASTER,2024-02-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
912707,STATION ANCASTER,2024-02-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
912707,STATION ANCASTER,2024-02-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
912707,STATION ANCASTER,2024-02-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
912707,STATION ANCASTER,2024-02-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
912707,STATION ANCASTER,2024-02-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
912707,STATION ANCASTER,2024-02-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
912707,STATION ANCASTER,2024-02-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
912707,STATION ANCASTER,2024-02-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
912707,STATION ANCASTER,2024-02-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.75
912707,STATION ANCASTER,2024-02-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.4
912707,STATION ANCASTER,2024-02-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.08
912707,STATION ANCASTER,2024-02-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
912707,STATION ANCASTER,2024-02-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
912707,STATION ANCASTER,2024-02-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
912707,STATION ANCASTER,2024-02-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
912707,STATION ANCASTER,2024-02-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
912707,STATION ANCASTER,2024-02-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
912707,STATION ANCASTER,2024-02-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
912707,STATION ANCASTER,2024-02-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.34
912707,STATION ANCASTER,2024-02-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.92
912707,STATION ANCASTER,2024-02-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.65
912707,STATION ANCASTER,2024-02-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,68.4
912707,STATION ANCASTER,2024-02-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
912707,STATION ANCASTER,2024-02-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
912707,STATION ANCASTER,2024-02-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,97.3
912707,STATION ANCASTER,2024-02-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
912707,STATION ANCASTER,2024-02-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
912707,STATION ANCASTER,2024-02-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
912707,STATION ANCASTER,2024-02-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
912707,STATION ANCASTER,2024-02-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.84
912707,STATION ANCASTER,2024-02-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
912707,STATION ANCASTER,2024-02-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,46.8
912707,STATION ANCASTER,2024-02-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
912707,STATION ANCASTER,2024-02-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.2
912707,STATION ANCASTER,2024-02-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
912707,STATION ANCASTER,2024-02-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
912707,STATION ANCASTER,2024-02-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
912707,STATION ANCASTER,2024-02-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
912707,STATION ANCASTER,2024-02-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
912707,STATION ANCASTER,2024-02-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
912707,STATION ANCASTER,2024-02-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
912707,STATION ANCASTER,2024-02-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,20.4
912707,STATION ANCASTER,2024-02-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
912707,STATION ANCASTER,2024-02-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
912707,STATION ANCASTER,2024-02-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
912707,STATION ANCASTER,2024-02-19T18:00:00.000+00:00,transformer,,Temperature,C,20.1
912707,STATION ANCASTER,2024-02-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
912707,STATION ANCASTER,2024-02-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
912707,STATION ANCASTER,2024-02-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
912707,STATION ANCASTER,2024-02-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
912707,STATION ANCASTER,2024-02-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
912707,STATION ANCASTER,2024-02-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
912707,STATION ANCASTER,2024-02-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
912707,STATION ANCASTER,2024-02-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
912707,STATION ANCASTER,2024-02-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
912707,STATION ANCASTER,2024-02-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.64
912707,STATION ANCASTER,2024-02-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.89
912707,STATION ANCASTER,2024-02-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.78
912707,STATION ANCASTER,2024-02-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
912707,STATION ANCASTER,2024-02-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
912707,STATION ANCASTER,2024-02-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
912707,STATION ANCASTER,2024-02-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
912707,STATION ANCASTER,2024-02-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
912707,STATION ANCASTER,2024-02-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
912707,STATION ANCASTER,2024-02-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
912707,STATION ANCASTER,2024-02-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.36
912707,STATION ANCASTER,2024-02-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
912707,STATION ANCASTER,2024-02-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.34
912707,STATION ANCASTER,2024-02-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,87.7
912707,STATION ANCASTER,2024-02-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
912707,STATION ANCASTER,2024-02-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
912707,STATION ANCASTER,2024-02-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,110.4
912707,STATION ANCASTER,2024-02-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
912707,STATION ANCASTER,2024-02-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
912707,STATION ANCASTER,2024-02-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
912707,STATION ANCASTER,2024-02-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
912707,STATION ANCASTER,2024-02-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.41
912707,STATION ANCASTER,2024-02-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.02
912707,STATION ANCASTER,2024-02-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,36.8
912707,STATION ANCASTER,2024-02-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
912707,STATION ANCASTER,2024-02-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
912707,STATION ANCASTER,2024-02-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
912707,STATION ANCASTER,2024-02-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
912707,STATION ANCASTER,2024-02-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
912707,STATION ANCASTER,2024-02-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
912707,STATION ANCASTER,2024-02-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
912707,STATION ANCASTER,2024-02-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.45
912707,STATION ANCASTER,2024-02-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
912707,STATION ANCASTER,2024-02-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
912707,STATION ANCASTER,2024-02-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
912707,STATION ANCASTER,2024-02-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
912707,STATION ANCASTER,2024-02-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
912707,STATION ANCASTER,2024-02-19T17:50:00.000+00:00,transformer,,Temperature,C,20.1
912707,STATION ANCASTER,2024-02-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
912707,STATION ANCASTER,2024-02-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
912707,STATION ANCASTER,2024-02-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
912707,STATION ANCASTER,2024-02-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
912707,STATION ANCASTER,2024-02-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
912707,STATION ANCASTER,2024-02-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.84
912707,STATION ANCASTER,2024-02-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
912707,STATION ANCASTER,2024-02-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
912707,STATION ANCASTER,2024-02-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
912707,STATION ANCASTER,2024-02-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.88
912707,STATION ANCASTER,2024-02-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.88
912707,STATION ANCASTER,2024-02-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.94
912707,STATION ANCASTER,2024-02-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
912707,STATION ANCASTER,2024-02-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
912707,STATION ANCASTER,2024-02-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
912707,STATION ANCASTER,2024-02-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
912707,STATION ANCASTER,2024-02-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
912707,STATION ANCASTER,2024-02-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
912707,STATION ANCASTER,2024-02-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
912707,STATION ANCASTER,2024-02-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.1
912707,STATION ANCASTER,2024-02-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
912707,STATION ANCASTER,2024-02-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.05
912707,STATION ANCASTER,2024-02-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,94.8
912707,STATION ANCASTER,2024-02-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
912707,STATION ANCASTER,2024-02-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
912707,STATION ANCASTER,2024-02-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,116.9
912707,STATION ANCASTER,2024-02-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
912707,STATION ANCASTER,2024-02-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
912707,STATION ANCASTER,2024-02-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
912707,STATION ANCASTER,2024-02-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
912707,STATION ANCASTER,2024-02-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.41
912707,STATION ANCASTER,2024-02-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.35
912707,STATION ANCASTER,2024-02-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
912707,STATION ANCASTER,2024-02-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
912707,STATION ANCASTER,2024-02-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
912707,STATION ANCASTER,2024-02-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
912707,STATION ANCASTER,2024-02-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
912707,STATION ANCASTER,2024-02-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
912707,STATION ANCASTER,2024-02-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
912707,STATION ANCASTER,2024-02-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
912707,STATION ANCASTER,2024-02-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.76
912707,STATION ANCASTER,2024-02-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
912707,STATION ANCASTER,2024-02-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,34.9
912707,STATION ANCASTER,2024-02-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
912707,STATION ANCASTER,2024-02-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
912707,STATION ANCASTER,2024-02-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
912707,STATION ANCASTER,2024-02-19T17:40:00.000+00:00,transformer,,Temperature,C,20.2
912707,STATION ANCASTER,2024-02-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
912707,STATION ANCASTER,2024-02-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
912707,STATION ANCASTER,2024-02-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
912707,STATION ANCASTER,2024-02-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
912707,STATION ANCASTER,2024-02-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
912707,STATION ANCASTER,2024-02-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.24
912707,STATION ANCASTER,2024-02-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
912707,STATION ANCASTER,2024-02-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
912707,STATION ANCASTER,2024-02-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
912707,STATION ANCASTER,2024-02-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.17
912707,STATION ANCASTER,2024-02-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.68
912707,STATION ANCASTER,2024-02-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.17
912707,STATION ANCASTER,2024-02-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
912707,STATION ANCASTER,2024-02-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
912707,STATION ANCASTER,2024-02-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
912707,STATION ANCASTER,2024-02-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
912707,STATION ANCASTER,2024-02-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
912707,STATION ANCASTER,2024-02-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
912707,STATION ANCASTER,2024-02-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
912707,STATION ANCASTER,2024-02-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.44
912707,STATION ANCASTER,2024-02-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
912707,STATION ANCASTER,2024-02-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.12
912707,STATION ANCASTER,2024-02-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,71.6
912707,STATION ANCASTER,2024-02-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
912707,STATION ANCASTER,2024-02-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
912707,STATION ANCASTER,2024-02-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.3
912707,STATION ANCASTER,2024-02-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
912707,STATION ANCASTER,2024-02-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
912707,STATION ANCASTER,2024-02-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
912707,STATION ANCASTER,2024-02-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
912707,STATION ANCASTER,2024-02-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.09
912707,STATION ANCASTER,2024-02-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.9
912707,STATION ANCASTER,2024-02-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,52.9
912707,STATION ANCASTER,2024-02-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
912707,STATION ANCASTER,2024-02-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.4
912707,STATION ANCASTER,2024-02-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
912707,STATION ANCASTER,2024-02-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
912707,STATION ANCASTER,2024-02-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
912707,STATION ANCASTER,2024-02-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
912707,STATION ANCASTER,2024-02-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
912707,STATION ANCASTER,2024-02-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
912707,STATION ANCASTER,2024-02-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
912707,STATION ANCASTER,2024-02-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,23.7
912707,STATION ANCASTER,2024-02-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
912707,STATION ANCASTER,2024-02-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
912707,STATION ANCASTER,2024-02-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
912707,STATION ANCASTER,2024-02-19T17:30:00.000+00:00,transformer,,Temperature,C,20.3
912707,STATION ANCASTER,2024-02-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
912707,STATION ANCASTER,2024-02-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.77
912707,STATION ANCASTER,2024-02-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
912707,STATION ANCASTER,2024-02-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
912707,STATION ANCASTER,2024-02-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
912707,STATION ANCASTER,2024-02-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.12
912707,STATION ANCASTER,2024-02-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
912707,STATION ANCASTER,2024-02-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
912707,STATION ANCASTER,2024-02-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
912707,STATION ANCASTER,2024-02-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.51
912707,STATION ANCASTER,2024-02-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.54
912707,STATION ANCASTER,2024-02-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.16
912707,STATION ANCASTER,2024-02-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
912707,STATION ANCASTER,2024-02-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
912707,STATION ANCASTER,2024-02-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
912707,STATION ANCASTER,2024-02-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
912707,STATION ANCASTER,2024-02-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
912707,STATION ANCASTER,2024-02-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
912707,STATION ANCASTER,2024-02-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
912707,STATION ANCASTER,2024-02-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
912707,STATION ANCASTER,2024-02-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.67
912707,STATION ANCASTER,2024-02-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.76
912707,STATION ANCASTER,2024-02-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,81.4
912707,STATION ANCASTER,2024-02-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
912707,STATION ANCASTER,2024-02-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
