Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912707,STATION ANCASTER,2024-02-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,100.1
912707,STATION ANCASTER,2024-02-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
912707,STATION ANCASTER,2024-02-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
912707,STATION ANCASTER,2024-02-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
912707,STATION ANCASTER,2024-02-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
912707,STATION ANCASTER,2024-02-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.4
912707,STATION ANCASTER,2024-02-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.64
912707,STATION ANCASTER,2024-02-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,36.6
912707,STATION ANCASTER,2024-02-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
912707,STATION ANCASTER,2024-02-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
912707,STATION ANCASTER,2024-02-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
912707,STATION ANCASTER,2024-02-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
912707,STATION ANCASTER,2024-02-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
912707,STATION ANCASTER,2024-02-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
912707,STATION ANCASTER,2024-02-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
912707,STATION ANCASTER,2024-02-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
912707,STATION ANCASTER,2024-02-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
912707,STATION ANCASTER,2024-02-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,30.7
912707,STATION ANCASTER,2024-02-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
912707,STATION ANCASTER,2024-02-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
912707,STATION ANCASTER,2024-02-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
912707,STATION ANCASTER,2024-02-19T17:20:00.000+00:00,transformer,,Temperature,C,20.3
912707,STATION ANCASTER,2024-02-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
912707,STATION ANCASTER,2024-02-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.33
912707,STATION ANCASTER,2024-02-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
912707,STATION ANCASTER,2024-02-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
912707,STATION ANCASTER,2024-02-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
912707,STATION ANCASTER,2024-02-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.65
912707,STATION ANCASTER,2024-02-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
912707,STATION ANCASTER,2024-02-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
912707,STATION ANCASTER,2024-02-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
912707,STATION ANCASTER,2024-02-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.04
912707,STATION ANCASTER,2024-02-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.77
912707,STATION ANCASTER,2024-02-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.92
912707,STATION ANCASTER,2024-02-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
912707,STATION ANCASTER,2024-02-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
912707,STATION ANCASTER,2024-02-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
912707,STATION ANCASTER,2024-02-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
912707,STATION ANCASTER,2024-02-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
912707,STATION ANCASTER,2024-02-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
912707,STATION ANCASTER,2024-02-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
912707,STATION ANCASTER,2024-02-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.51
912707,STATION ANCASTER,2024-02-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.83
912707,STATION ANCASTER,2024-02-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.55
912707,STATION ANCASTER,2024-02-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,76.8
912707,STATION ANCASTER,2024-02-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
912707,STATION ANCASTER,2024-02-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
912707,STATION ANCASTER,2024-02-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,98.6
912707,STATION ANCASTER,2024-02-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
912707,STATION ANCASTER,2024-02-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
912707,STATION ANCASTER,2024-02-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
912707,STATION ANCASTER,2024-02-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
912707,STATION ANCASTER,2024-02-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.58
912707,STATION ANCASTER,2024-02-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.78
912707,STATION ANCASTER,2024-02-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,27.0
912707,STATION ANCASTER,2024-02-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
912707,STATION ANCASTER,2024-02-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
912707,STATION ANCASTER,2024-02-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
912707,STATION ANCASTER,2024-02-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
912707,STATION ANCASTER,2024-02-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
912707,STATION ANCASTER,2024-02-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
912707,STATION ANCASTER,2024-02-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.3
912707,STATION ANCASTER,2024-02-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
912707,STATION ANCASTER,2024-02-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
912707,STATION ANCASTER,2024-02-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,37.1
912707,STATION ANCASTER,2024-02-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
912707,STATION ANCASTER,2024-02-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
912707,STATION ANCASTER,2024-02-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
912707,STATION ANCASTER,2024-02-19T17:10:00.000+00:00,transformer,,Temperature,C,20.4
912707,STATION ANCASTER,2024-02-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
912707,STATION ANCASTER,2024-02-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
912707,STATION ANCASTER,2024-02-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
912707,STATION ANCASTER,2024-02-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
912707,STATION ANCASTER,2024-02-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
912707,STATION ANCASTER,2024-02-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.67
912707,STATION ANCASTER,2024-02-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
912707,STATION ANCASTER,2024-02-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
912707,STATION ANCASTER,2024-02-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
912707,STATION ANCASTER,2024-02-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.99
912707,STATION ANCASTER,2024-02-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.96
912707,STATION ANCASTER,2024-02-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.66
912707,STATION ANCASTER,2024-02-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
912707,STATION ANCASTER,2024-02-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
912707,STATION ANCASTER,2024-02-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
912707,STATION ANCASTER,2024-02-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
912707,STATION ANCASTER,2024-02-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
912707,STATION ANCASTER,2024-02-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
912707,STATION ANCASTER,2024-02-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
912707,STATION ANCASTER,2024-02-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.12
912707,STATION ANCASTER,2024-02-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.66
912707,STATION ANCASTER,2024-02-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.99
912707,STATION ANCASTER,2024-02-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,78.9
912707,STATION ANCASTER,2024-02-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
912707,STATION ANCASTER,2024-02-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
912707,STATION ANCASTER,2024-02-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,100.8
912707,STATION ANCASTER,2024-02-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
912707,STATION ANCASTER,2024-02-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
912707,STATION ANCASTER,2024-02-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
912707,STATION ANCASTER,2024-02-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
912707,STATION ANCASTER,2024-02-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.53
912707,STATION ANCASTER,2024-02-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
912707,STATION ANCASTER,2024-02-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,28.7
912707,STATION ANCASTER,2024-02-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
912707,STATION ANCASTER,2024-02-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
912707,STATION ANCASTER,2024-02-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
912707,STATION ANCASTER,2024-02-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
912707,STATION ANCASTER,2024-02-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
912707,STATION ANCASTER,2024-02-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
912707,STATION ANCASTER,2024-02-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.26
912707,STATION ANCASTER,2024-02-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
912707,STATION ANCASTER,2024-02-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
912707,STATION ANCASTER,2024-02-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,23.7
912707,STATION ANCASTER,2024-02-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
912707,STATION ANCASTER,2024-02-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
912707,STATION ANCASTER,2024-02-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
912707,STATION ANCASTER,2024-02-19T17:00:00.000+00:00,transformer,,Temperature,C,20.5
912707,STATION ANCASTER,2024-02-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
912707,STATION ANCASTER,2024-02-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
912707,STATION ANCASTER,2024-02-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
912707,STATION ANCASTER,2024-02-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
912707,STATION ANCASTER,2024-02-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
912707,STATION ANCASTER,2024-02-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.97
912707,STATION ANCASTER,2024-02-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
912707,STATION ANCASTER,2024-02-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
912707,STATION ANCASTER,2024-02-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
912707,STATION ANCASTER,2024-02-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.88
912707,STATION ANCASTER,2024-02-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.9
912707,STATION ANCASTER,2024-02-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.07
912707,STATION ANCASTER,2024-02-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
912707,STATION ANCASTER,2024-02-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
912707,STATION ANCASTER,2024-02-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
912707,STATION ANCASTER,2024-02-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
912707,STATION ANCASTER,2024-02-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
912707,STATION ANCASTER,2024-02-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
912707,STATION ANCASTER,2024-02-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
912707,STATION ANCASTER,2024-02-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
912707,STATION ANCASTER,2024-02-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
912707,STATION ANCASTER,2024-02-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
912707,STATION ANCASTER,2024-02-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,19.4
912707,STATION ANCASTER,2024-02-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
912707,STATION ANCASTER,2024-02-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
912707,STATION ANCASTER,2024-02-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
912707,STATION ANCASTER,2024-02-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
912707,STATION ANCASTER,2024-02-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
912707,STATION ANCASTER,2024-02-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
912707,STATION ANCASTER,2024-02-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.74
912707,STATION ANCASTER,2024-02-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
912707,STATION ANCASTER,2024-02-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
912707,STATION ANCASTER,2024-02-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,17.2
912707,STATION ANCASTER,2024-02-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
912707,STATION ANCASTER,2024-02-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
912707,STATION ANCASTER,2024-02-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
912707,STATION ANCASTER,2024-02-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
912707,STATION ANCASTER,2024-02-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
912707,STATION ANCASTER,2024-02-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
912707,STATION ANCASTER,2024-02-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
912707,STATION ANCASTER,2024-02-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
912707,STATION ANCASTER,2024-02-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
912707,STATION ANCASTER,2024-02-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
912707,STATION ANCASTER,2024-02-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
912707,STATION ANCASTER,2024-02-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
912707,STATION ANCASTER,2024-02-19T16:50:00.000+00:00,transformer,,Temperature,C,20.5
912707,STATION ANCASTER,2024-02-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
912707,STATION ANCASTER,2024-02-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
912707,STATION ANCASTER,2024-02-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
912707,STATION ANCASTER,2024-02-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
912707,STATION ANCASTER,2024-02-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
912707,STATION ANCASTER,2024-02-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.04
912707,STATION ANCASTER,2024-02-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
912707,STATION ANCASTER,2024-02-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
912707,STATION ANCASTER,2024-02-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
912707,STATION ANCASTER,2024-02-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.88
912707,STATION ANCASTER,2024-02-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.08
912707,STATION ANCASTER,2024-02-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.79
912707,STATION ANCASTER,2024-02-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
912707,STATION ANCASTER,2024-02-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
912707,STATION ANCASTER,2024-02-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
912707,STATION ANCASTER,2024-02-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
912707,STATION ANCASTER,2024-02-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
912707,STATION ANCASTER,2024-02-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
912707,STATION ANCASTER,2024-02-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
912707,STATION ANCASTER,2024-02-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
912707,STATION ANCASTER,2024-02-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
912707,STATION ANCASTER,2024-02-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,13.8
912707,STATION ANCASTER,2024-02-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
912707,STATION ANCASTER,2024-02-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
912707,STATION ANCASTER,2024-02-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
912707,STATION ANCASTER,2024-02-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
912707,STATION ANCASTER,2024-02-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
912707,STATION ANCASTER,2024-02-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
912707,STATION ANCASTER,2024-02-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.04
912707,STATION ANCASTER,2024-02-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.73
912707,STATION ANCASTER,2024-02-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
912707,STATION ANCASTER,2024-02-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
912707,STATION ANCASTER,2024-02-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
912707,STATION ANCASTER,2024-02-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
912707,STATION ANCASTER,2024-02-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
912707,STATION ANCASTER,2024-02-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
912707,STATION ANCASTER,2024-02-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
912707,STATION ANCASTER,2024-02-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
912707,STATION ANCASTER,2024-02-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
912707,STATION ANCASTER,2024-02-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
912707,STATION ANCASTER,2024-02-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
912707,STATION ANCASTER,2024-02-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
912707,STATION ANCASTER,2024-02-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
912707,STATION ANCASTER,2024-02-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
912707,STATION ANCASTER,2024-02-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
912707,STATION ANCASTER,2024-02-19T16:40:00.000+00:00,transformer,,Temperature,C,20.6
912707,STATION ANCASTER,2024-02-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
912707,STATION ANCASTER,2024-02-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
912707,STATION ANCASTER,2024-02-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
912707,STATION ANCASTER,2024-02-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
912707,STATION ANCASTER,2024-02-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
912707,STATION ANCASTER,2024-02-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
912707,STATION ANCASTER,2024-02-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
912707,STATION ANCASTER,2024-02-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
912707,STATION ANCASTER,2024-02-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
912707,STATION ANCASTER,2024-02-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.65
912707,STATION ANCASTER,2024-02-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.28
912707,STATION ANCASTER,2024-02-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.96
912707,STATION ANCASTER,2024-02-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
912707,STATION ANCASTER,2024-02-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
912707,STATION ANCASTER,2024-02-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
912707,STATION ANCASTER,2024-02-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
912707,STATION ANCASTER,2024-02-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
912707,STATION ANCASTER,2024-02-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
912707,STATION ANCASTER,2024-02-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
912707,STATION ANCASTER,2024-02-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
912707,STATION ANCASTER,2024-02-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.45
912707,STATION ANCASTER,2024-02-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
912707,STATION ANCASTER,2024-02-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,35.9
912707,STATION ANCASTER,2024-02-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
912707,STATION ANCASTER,2024-02-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
912707,STATION ANCASTER,2024-02-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
912707,STATION ANCASTER,2024-02-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
912707,STATION ANCASTER,2024-02-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
912707,STATION ANCASTER,2024-02-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
912707,STATION ANCASTER,2024-02-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
912707,STATION ANCASTER,2024-02-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.74
912707,STATION ANCASTER,2024-02-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
912707,STATION ANCASTER,2024-02-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,39.4
912707,STATION ANCASTER,2024-02-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
912707,STATION ANCASTER,2024-02-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
912707,STATION ANCASTER,2024-02-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
912707,STATION ANCASTER,2024-02-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
912707,STATION ANCASTER,2024-02-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
912707,STATION ANCASTER,2024-02-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
912707,STATION ANCASTER,2024-02-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
912707,STATION ANCASTER,2024-02-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
912707,STATION ANCASTER,2024-02-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
912707,STATION ANCASTER,2024-02-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
912707,STATION ANCASTER,2024-02-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
912707,STATION ANCASTER,2024-02-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
912707,STATION ANCASTER,2024-02-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
912707,STATION ANCASTER,2024-02-19T16:30:00.000+00:00,transformer,,Temperature,C,20.6
912707,STATION ANCASTER,2024-02-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
912707,STATION ANCASTER,2024-02-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
912707,STATION ANCASTER,2024-02-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
912707,STATION ANCASTER,2024-02-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
912707,STATION ANCASTER,2024-02-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
912707,STATION ANCASTER,2024-02-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
912707,STATION ANCASTER,2024-02-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
912707,STATION ANCASTER,2024-02-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
912707,STATION ANCASTER,2024-02-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
912707,STATION ANCASTER,2024-02-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.29
912707,STATION ANCASTER,2024-02-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.93
912707,STATION ANCASTER,2024-02-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.16
912707,STATION ANCASTER,2024-02-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
912707,STATION ANCASTER,2024-02-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
912707,STATION ANCASTER,2024-02-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
912707,STATION ANCASTER,2024-02-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
912707,STATION ANCASTER,2024-02-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
912707,STATION ANCASTER,2024-02-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
912707,STATION ANCASTER,2024-02-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
912707,STATION ANCASTER,2024-02-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
912707,STATION ANCASTER,2024-02-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.66
912707,STATION ANCASTER,2024-02-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
912707,STATION ANCASTER,2024-02-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,20.2
912707,STATION ANCASTER,2024-02-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
912707,STATION ANCASTER,2024-02-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
912707,STATION ANCASTER,2024-02-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
912707,STATION ANCASTER,2024-02-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
912707,STATION ANCASTER,2024-02-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
912707,STATION ANCASTER,2024-02-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
912707,STATION ANCASTER,2024-02-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
912707,STATION ANCASTER,2024-02-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.8
912707,STATION ANCASTER,2024-02-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.15
912707,STATION ANCASTER,2024-02-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,37.8
912707,STATION ANCASTER,2024-02-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
912707,STATION ANCASTER,2024-02-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
912707,STATION ANCASTER,2024-02-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
912707,STATION ANCASTER,2024-02-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
912707,STATION ANCASTER,2024-02-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
912707,STATION ANCASTER,2024-02-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
912707,STATION ANCASTER,2024-02-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
912707,STATION ANCASTER,2024-02-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
912707,STATION ANCASTER,2024-02-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
912707,STATION ANCASTER,2024-02-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
912707,STATION ANCASTER,2024-02-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
912707,STATION ANCASTER,2024-02-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
912707,STATION ANCASTER,2024-02-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
912707,STATION ANCASTER,2024-02-19T16:20:00.000+00:00,transformer,,Temperature,C,20.7
912707,STATION ANCASTER,2024-02-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
912707,STATION ANCASTER,2024-02-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
912707,STATION ANCASTER,2024-02-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
912707,STATION ANCASTER,2024-02-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
912707,STATION ANCASTER,2024-02-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
912707,STATION ANCASTER,2024-02-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
912707,STATION ANCASTER,2024-02-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
912707,STATION ANCASTER,2024-02-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
912707,STATION ANCASTER,2024-02-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
912707,STATION ANCASTER,2024-02-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.78
912707,STATION ANCASTER,2024-02-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.57
912707,STATION ANCASTER,2024-02-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.17
912707,STATION ANCASTER,2024-02-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
912707,STATION ANCASTER,2024-02-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
912707,STATION ANCASTER,2024-02-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
912707,STATION ANCASTER,2024-02-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
912707,STATION ANCASTER,2024-02-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
912707,STATION ANCASTER,2024-02-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
912707,STATION ANCASTER,2024-02-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
912707,STATION ANCASTER,2024-02-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.73
912707,STATION ANCASTER,2024-02-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
912707,STATION ANCASTER,2024-02-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
912707,STATION ANCASTER,2024-02-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,15.1
912707,STATION ANCASTER,2024-02-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
912707,STATION ANCASTER,2024-02-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
912707,STATION ANCASTER,2024-02-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
912707,STATION ANCASTER,2024-02-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
912707,STATION ANCASTER,2024-02-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
912707,STATION ANCASTER,2024-02-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
912707,STATION ANCASTER,2024-02-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.38
912707,STATION ANCASTER,2024-02-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.41
912707,STATION ANCASTER,2024-02-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.78
912707,STATION ANCASTER,2024-02-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,53.6
912707,STATION ANCASTER,2024-02-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
912707,STATION ANCASTER,2024-02-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
912707,STATION ANCASTER,2024-02-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
912707,STATION ANCASTER,2024-02-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
912707,STATION ANCASTER,2024-02-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
912707,STATION ANCASTER,2024-02-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
912707,STATION ANCASTER,2024-02-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
912707,STATION ANCASTER,2024-02-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
912707,STATION ANCASTER,2024-02-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
912707,STATION ANCASTER,2024-02-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,16.5
912707,STATION ANCASTER,2024-02-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
912707,STATION ANCASTER,2024-02-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
912707,STATION ANCASTER,2024-02-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
912707,STATION ANCASTER,2024-02-19T16:10:00.000+00:00,transformer,,Temperature,C,20.7
912707,STATION ANCASTER,2024-02-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
912707,STATION ANCASTER,2024-02-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
912707,STATION ANCASTER,2024-02-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
912707,STATION ANCASTER,2024-02-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
912707,STATION ANCASTER,2024-02-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
912707,STATION ANCASTER,2024-02-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
912707,STATION ANCASTER,2024-02-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
912707,STATION ANCASTER,2024-02-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
912707,STATION ANCASTER,2024-02-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
912707,STATION ANCASTER,2024-02-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.04
912707,STATION ANCASTER,2024-02-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.66
912707,STATION ANCASTER,2024-02-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.61
912707,STATION ANCASTER,2024-02-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
912707,STATION ANCASTER,2024-02-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
912707,STATION ANCASTER,2024-02-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
912707,STATION ANCASTER,2024-02-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
912707,STATION ANCASTER,2024-02-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
912707,STATION ANCASTER,2024-02-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
912707,STATION ANCASTER,2024-02-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
912707,STATION ANCASTER,2024-02-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
912707,STATION ANCASTER,2024-02-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
912707,STATION ANCASTER,2024-02-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
912707,STATION ANCASTER,2024-02-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,21.8
912707,STATION ANCASTER,2024-02-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
912707,STATION ANCASTER,2024-02-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
912707,STATION ANCASTER,2024-02-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
912707,STATION ANCASTER,2024-02-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
912707,STATION ANCASTER,2024-02-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
912707,STATION ANCASTER,2024-02-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
912707,STATION ANCASTER,2024-02-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
912707,STATION ANCASTER,2024-02-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
912707,STATION ANCASTER,2024-02-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.05
912707,STATION ANCASTER,2024-02-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,35.4
912707,STATION ANCASTER,2024-02-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
912707,STATION ANCASTER,2024-02-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
912707,STATION ANCASTER,2024-02-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
912707,STATION ANCASTER,2024-02-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
912707,STATION ANCASTER,2024-02-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
912707,STATION ANCASTER,2024-02-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
912707,STATION ANCASTER,2024-02-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
912707,STATION ANCASTER,2024-02-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
912707,STATION ANCASTER,2024-02-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
912707,STATION ANCASTER,2024-02-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,12.7
912707,STATION ANCASTER,2024-02-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
912707,STATION ANCASTER,2024-02-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
912707,STATION ANCASTER,2024-02-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
912707,STATION ANCASTER,2024-02-19T16:00:00.000+00:00,transformer,,Temperature,C,20.7
912707,STATION ANCASTER,2024-02-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
912707,STATION ANCASTER,2024-02-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
912707,STATION ANCASTER,2024-02-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
912707,STATION ANCASTER,2024-02-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
912707,STATION ANCASTER,2024-02-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
912707,STATION ANCASTER,2024-02-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
912707,STATION ANCASTER,2024-02-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
912707,STATION ANCASTER,2024-02-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
912707,STATION ANCASTER,2024-02-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
912707,STATION ANCASTER,2024-02-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.68
912707,STATION ANCASTER,2024-02-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.56
912707,STATION ANCASTER,2024-02-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.32
912707,STATION ANCASTER,2024-02-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
912707,STATION ANCASTER,2024-02-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
912707,STATION ANCASTER,2024-02-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
912707,STATION ANCASTER,2024-02-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
912707,STATION ANCASTER,2024-02-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
912707,STATION ANCASTER,2024-02-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
912707,STATION ANCASTER,2024-02-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
912707,STATION ANCASTER,2024-02-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.96
912707,STATION ANCASTER,2024-02-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.86
912707,STATION ANCASTER,2024-02-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
912707,STATION ANCASTER,2024-02-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,25.6
912707,STATION ANCASTER,2024-02-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
912707,STATION ANCASTER,2024-02-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
912707,STATION ANCASTER,2024-02-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
912707,STATION ANCASTER,2024-02-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
912707,STATION ANCASTER,2024-02-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
912707,STATION ANCASTER,2024-02-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
912707,STATION ANCASTER,2024-02-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
912707,STATION ANCASTER,2024-02-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
912707,STATION ANCASTER,2024-02-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
912707,STATION ANCASTER,2024-02-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,33.4
912707,STATION ANCASTER,2024-02-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
912707,STATION ANCASTER,2024-02-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
912707,STATION ANCASTER,2024-02-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
912707,STATION ANCASTER,2024-02-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
912707,STATION ANCASTER,2024-02-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
912707,STATION ANCASTER,2024-02-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
912707,STATION ANCASTER,2024-02-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
912707,STATION ANCASTER,2024-02-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
912707,STATION ANCASTER,2024-02-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
912707,STATION ANCASTER,2024-02-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
912707,STATION ANCASTER,2024-02-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
912707,STATION ANCASTER,2024-02-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
912707,STATION ANCASTER,2024-02-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
912707,STATION ANCASTER,2024-02-19T15:50:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
912707,STATION ANCASTER,2024-02-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
912707,STATION ANCASTER,2024-02-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
912707,STATION ANCASTER,2024-02-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
912707,STATION ANCASTER,2024-02-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
912707,STATION ANCASTER,2024-02-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
912707,STATION ANCASTER,2024-02-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
912707,STATION ANCASTER,2024-02-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
912707,STATION ANCASTER,2024-02-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
912707,STATION ANCASTER,2024-02-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.76
912707,STATION ANCASTER,2024-02-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.89
912707,STATION ANCASTER,2024-02-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.8
912707,STATION ANCASTER,2024-02-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
912707,STATION ANCASTER,2024-02-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
912707,STATION ANCASTER,2024-02-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
912707,STATION ANCASTER,2024-02-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
912707,STATION ANCASTER,2024-02-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
912707,STATION ANCASTER,2024-02-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
912707,STATION ANCASTER,2024-02-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
912707,STATION ANCASTER,2024-02-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
912707,STATION ANCASTER,2024-02-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
912707,STATION ANCASTER,2024-02-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
912707,STATION ANCASTER,2024-02-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,14.1
912707,STATION ANCASTER,2024-02-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
912707,STATION ANCASTER,2024-02-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
912707,STATION ANCASTER,2024-02-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
912707,STATION ANCASTER,2024-02-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
912707,STATION ANCASTER,2024-02-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
912707,STATION ANCASTER,2024-02-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
912707,STATION ANCASTER,2024-02-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.33
912707,STATION ANCASTER,2024-02-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
912707,STATION ANCASTER,2024-02-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
912707,STATION ANCASTER,2024-02-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,23.4
912707,STATION ANCASTER,2024-02-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
912707,STATION ANCASTER,2024-02-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
912707,STATION ANCASTER,2024-02-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
912707,STATION ANCASTER,2024-02-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
912707,STATION ANCASTER,2024-02-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
912707,STATION ANCASTER,2024-02-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
912707,STATION ANCASTER,2024-02-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
912707,STATION ANCASTER,2024-02-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
912707,STATION ANCASTER,2024-02-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
912707,STATION ANCASTER,2024-02-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
912707,STATION ANCASTER,2024-02-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
912707,STATION ANCASTER,2024-02-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
912707,STATION ANCASTER,2024-02-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
912707,STATION ANCASTER,2024-02-19T15:40:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
912707,STATION ANCASTER,2024-02-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
912707,STATION ANCASTER,2024-02-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
912707,STATION ANCASTER,2024-02-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
912707,STATION ANCASTER,2024-02-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
912707,STATION ANCASTER,2024-02-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
912707,STATION ANCASTER,2024-02-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
912707,STATION ANCASTER,2024-02-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
912707,STATION ANCASTER,2024-02-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
912707,STATION ANCASTER,2024-02-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.1
912707,STATION ANCASTER,2024-02-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.08
912707,STATION ANCASTER,2024-02-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.31
912707,STATION ANCASTER,2024-02-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
912707,STATION ANCASTER,2024-02-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
912707,STATION ANCASTER,2024-02-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
912707,STATION ANCASTER,2024-02-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
912707,STATION ANCASTER,2024-02-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
912707,STATION ANCASTER,2024-02-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
912707,STATION ANCASTER,2024-02-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
912707,STATION ANCASTER,2024-02-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
912707,STATION ANCASTER,2024-02-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
912707,STATION ANCASTER,2024-02-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
912707,STATION ANCASTER,2024-02-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,17.1
912707,STATION ANCASTER,2024-02-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
912707,STATION ANCASTER,2024-02-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
912707,STATION ANCASTER,2024-02-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
912707,STATION ANCASTER,2024-02-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
912707,STATION ANCASTER,2024-02-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
912707,STATION ANCASTER,2024-02-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
912707,STATION ANCASTER,2024-02-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
912707,STATION ANCASTER,2024-02-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
912707,STATION ANCASTER,2024-02-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
912707,STATION ANCASTER,2024-02-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,10.3
912707,STATION ANCASTER,2024-02-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
912707,STATION ANCASTER,2024-02-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
912707,STATION ANCASTER,2024-02-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
912707,STATION ANCASTER,2024-02-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
912707,STATION ANCASTER,2024-02-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
912707,STATION ANCASTER,2024-02-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
912707,STATION ANCASTER,2024-02-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
912707,STATION ANCASTER,2024-02-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
912707,STATION ANCASTER,2024-02-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
912707,STATION ANCASTER,2024-02-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
912707,STATION ANCASTER,2024-02-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
912707,STATION ANCASTER,2024-02-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
912707,STATION ANCASTER,2024-02-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
912707,STATION ANCASTER,2024-02-19T15:30:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
912707,STATION ANCASTER,2024-02-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
912707,STATION ANCASTER,2024-02-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
912707,STATION ANCASTER,2024-02-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
912707,STATION ANCASTER,2024-02-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
912707,STATION ANCASTER,2024-02-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
912707,STATION ANCASTER,2024-02-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
