Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912707,STATION ANCASTER,2024-02-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
912707,STATION ANCASTER,2024-02-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
912707,STATION ANCASTER,2024-02-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.92
912707,STATION ANCASTER,2024-02-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.48
912707,STATION ANCASTER,2024-02-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.99
912707,STATION ANCASTER,2024-02-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
912707,STATION ANCASTER,2024-02-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
912707,STATION ANCASTER,2024-02-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
912707,STATION ANCASTER,2024-02-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
912707,STATION ANCASTER,2024-02-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
912707,STATION ANCASTER,2024-02-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
912707,STATION ANCASTER,2024-02-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
912707,STATION ANCASTER,2024-02-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
912707,STATION ANCASTER,2024-02-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.2
912707,STATION ANCASTER,2024-02-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
912707,STATION ANCASTER,2024-02-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
912707,STATION ANCASTER,2024-02-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
912707,STATION ANCASTER,2024-02-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
912707,STATION ANCASTER,2024-02-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
912707,STATION ANCASTER,2024-02-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
912707,STATION ANCASTER,2024-02-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
912707,STATION ANCASTER,2024-02-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
912707,STATION ANCASTER,2024-02-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
912707,STATION ANCASTER,2024-02-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
912707,STATION ANCASTER,2024-02-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
912707,STATION ANCASTER,2024-02-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,21.5
912707,STATION ANCASTER,2024-02-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
912707,STATION ANCASTER,2024-02-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
912707,STATION ANCASTER,2024-02-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
912707,STATION ANCASTER,2024-02-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
912707,STATION ANCASTER,2024-02-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
912707,STATION ANCASTER,2024-02-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
912707,STATION ANCASTER,2024-02-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
912707,STATION ANCASTER,2024-02-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
912707,STATION ANCASTER,2024-02-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
912707,STATION ANCASTER,2024-02-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
912707,STATION ANCASTER,2024-02-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
912707,STATION ANCASTER,2024-02-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
912707,STATION ANCASTER,2024-02-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
912707,STATION ANCASTER,2024-02-19T15:20:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
912707,STATION ANCASTER,2024-02-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
912707,STATION ANCASTER,2024-02-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
912707,STATION ANCASTER,2024-02-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
912707,STATION ANCASTER,2024-02-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
912707,STATION ANCASTER,2024-02-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
912707,STATION ANCASTER,2024-02-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
912707,STATION ANCASTER,2024-02-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
912707,STATION ANCASTER,2024-02-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
912707,STATION ANCASTER,2024-02-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.04
912707,STATION ANCASTER,2024-02-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
912707,STATION ANCASTER,2024-02-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.35
912707,STATION ANCASTER,2024-02-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
912707,STATION ANCASTER,2024-02-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
912707,STATION ANCASTER,2024-02-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
912707,STATION ANCASTER,2024-02-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
912707,STATION ANCASTER,2024-02-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
912707,STATION ANCASTER,2024-02-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
912707,STATION ANCASTER,2024-02-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
912707,STATION ANCASTER,2024-02-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.95
912707,STATION ANCASTER,2024-02-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.62
912707,STATION ANCASTER,2024-02-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
912707,STATION ANCASTER,2024-02-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,15.4
912707,STATION ANCASTER,2024-02-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
912707,STATION ANCASTER,2024-02-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
912707,STATION ANCASTER,2024-02-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
912707,STATION ANCASTER,2024-02-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
912707,STATION ANCASTER,2024-02-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
912707,STATION ANCASTER,2024-02-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
912707,STATION ANCASTER,2024-02-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
912707,STATION ANCASTER,2024-02-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
912707,STATION ANCASTER,2024-02-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
912707,STATION ANCASTER,2024-02-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
912707,STATION ANCASTER,2024-02-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
912707,STATION ANCASTER,2024-02-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
912707,STATION ANCASTER,2024-02-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
912707,STATION ANCASTER,2024-02-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
912707,STATION ANCASTER,2024-02-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
912707,STATION ANCASTER,2024-02-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
912707,STATION ANCASTER,2024-02-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
912707,STATION ANCASTER,2024-02-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
912707,STATION ANCASTER,2024-02-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
912707,STATION ANCASTER,2024-02-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,11.7
912707,STATION ANCASTER,2024-02-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
912707,STATION ANCASTER,2024-02-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
912707,STATION ANCASTER,2024-02-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
912707,STATION ANCASTER,2024-02-19T15:10:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
912707,STATION ANCASTER,2024-02-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
912707,STATION ANCASTER,2024-02-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
912707,STATION ANCASTER,2024-02-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
912707,STATION ANCASTER,2024-02-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
912707,STATION ANCASTER,2024-02-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
912707,STATION ANCASTER,2024-02-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
912707,STATION ANCASTER,2024-02-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
912707,STATION ANCASTER,2024-02-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
912707,STATION ANCASTER,2024-02-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.85
912707,STATION ANCASTER,2024-02-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.99
912707,STATION ANCASTER,2024-02-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.22
912707,STATION ANCASTER,2024-02-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
912707,STATION ANCASTER,2024-02-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
912707,STATION ANCASTER,2024-02-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
912707,STATION ANCASTER,2024-02-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
912707,STATION ANCASTER,2024-02-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
912707,STATION ANCASTER,2024-02-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
912707,STATION ANCASTER,2024-02-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
912707,STATION ANCASTER,2024-02-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
912707,STATION ANCASTER,2024-02-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
912707,STATION ANCASTER,2024-02-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
912707,STATION ANCASTER,2024-02-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
912707,STATION ANCASTER,2024-02-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
912707,STATION ANCASTER,2024-02-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
912707,STATION ANCASTER,2024-02-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
912707,STATION ANCASTER,2024-02-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
912707,STATION ANCASTER,2024-02-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
912707,STATION ANCASTER,2024-02-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
912707,STATION ANCASTER,2024-02-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.57
912707,STATION ANCASTER,2024-02-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
912707,STATION ANCASTER,2024-02-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
912707,STATION ANCASTER,2024-02-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,20.4
912707,STATION ANCASTER,2024-02-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
912707,STATION ANCASTER,2024-02-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
912707,STATION ANCASTER,2024-02-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
912707,STATION ANCASTER,2024-02-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
912707,STATION ANCASTER,2024-02-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
912707,STATION ANCASTER,2024-02-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
912707,STATION ANCASTER,2024-02-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
912707,STATION ANCASTER,2024-02-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
912707,STATION ANCASTER,2024-02-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
912707,STATION ANCASTER,2024-02-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
912707,STATION ANCASTER,2024-02-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
912707,STATION ANCASTER,2024-02-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
912707,STATION ANCASTER,2024-02-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
912707,STATION ANCASTER,2024-02-19T15:00:00.000+00:00,transformer,,Temperature,C,20.9
912707,STATION ANCASTER,2024-02-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
912707,STATION ANCASTER,2024-02-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
912707,STATION ANCASTER,2024-02-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
912707,STATION ANCASTER,2024-02-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
912707,STATION ANCASTER,2024-02-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
912707,STATION ANCASTER,2024-02-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
912707,STATION ANCASTER,2024-02-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
912707,STATION ANCASTER,2024-02-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
912707,STATION ANCASTER,2024-02-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
912707,STATION ANCASTER,2024-02-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.63
912707,STATION ANCASTER,2024-02-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.22
912707,STATION ANCASTER,2024-02-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.29
912707,STATION ANCASTER,2024-02-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
912707,STATION ANCASTER,2024-02-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
912707,STATION ANCASTER,2024-02-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
912707,STATION ANCASTER,2024-02-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
912707,STATION ANCASTER,2024-02-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
912707,STATION ANCASTER,2024-02-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
912707,STATION ANCASTER,2024-02-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
912707,STATION ANCASTER,2024-02-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
912707,STATION ANCASTER,2024-02-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
912707,STATION ANCASTER,2024-02-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
912707,STATION ANCASTER,2024-02-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,17.8
912707,STATION ANCASTER,2024-02-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
912707,STATION ANCASTER,2024-02-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
912707,STATION ANCASTER,2024-02-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
912707,STATION ANCASTER,2024-02-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
912707,STATION ANCASTER,2024-02-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
912707,STATION ANCASTER,2024-02-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
912707,STATION ANCASTER,2024-02-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.2
912707,STATION ANCASTER,2024-02-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
912707,STATION ANCASTER,2024-02-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
912707,STATION ANCASTER,2024-02-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,38.2
912707,STATION ANCASTER,2024-02-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
912707,STATION ANCASTER,2024-02-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
912707,STATION ANCASTER,2024-02-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
912707,STATION ANCASTER,2024-02-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
912707,STATION ANCASTER,2024-02-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
912707,STATION ANCASTER,2024-02-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
912707,STATION ANCASTER,2024-02-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
912707,STATION ANCASTER,2024-02-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
912707,STATION ANCASTER,2024-02-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
912707,STATION ANCASTER,2024-02-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
912707,STATION ANCASTER,2024-02-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
912707,STATION ANCASTER,2024-02-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
912707,STATION ANCASTER,2024-02-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
912707,STATION ANCASTER,2024-02-19T14:50:00.000+00:00,transformer,,Temperature,C,20.9
912707,STATION ANCASTER,2024-02-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
912707,STATION ANCASTER,2024-02-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
912707,STATION ANCASTER,2024-02-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
912707,STATION ANCASTER,2024-02-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
912707,STATION ANCASTER,2024-02-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
912707,STATION ANCASTER,2024-02-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
912707,STATION ANCASTER,2024-02-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
912707,STATION ANCASTER,2024-02-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
912707,STATION ANCASTER,2024-02-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
912707,STATION ANCASTER,2024-02-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.66
912707,STATION ANCASTER,2024-02-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.19
912707,STATION ANCASTER,2024-02-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.17
912707,STATION ANCASTER,2024-02-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
912707,STATION ANCASTER,2024-02-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
912707,STATION ANCASTER,2024-02-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
912707,STATION ANCASTER,2024-02-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
912707,STATION ANCASTER,2024-02-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
912707,STATION ANCASTER,2024-02-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
912707,STATION ANCASTER,2024-02-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
912707,STATION ANCASTER,2024-02-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.9
912707,STATION ANCASTER,2024-02-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.64
912707,STATION ANCASTER,2024-02-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.09
912707,STATION ANCASTER,2024-02-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
912707,STATION ANCASTER,2024-02-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
912707,STATION ANCASTER,2024-02-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
912707,STATION ANCASTER,2024-02-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
912707,STATION ANCASTER,2024-02-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
912707,STATION ANCASTER,2024-02-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
912707,STATION ANCASTER,2024-02-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
912707,STATION ANCASTER,2024-02-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.31
912707,STATION ANCASTER,2024-02-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
912707,STATION ANCASTER,2024-02-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
912707,STATION ANCASTER,2024-02-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,22.3
912707,STATION ANCASTER,2024-02-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
912707,STATION ANCASTER,2024-02-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
912707,STATION ANCASTER,2024-02-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
912707,STATION ANCASTER,2024-02-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
912707,STATION ANCASTER,2024-02-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
912707,STATION ANCASTER,2024-02-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
912707,STATION ANCASTER,2024-02-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
912707,STATION ANCASTER,2024-02-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
912707,STATION ANCASTER,2024-02-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
912707,STATION ANCASTER,2024-02-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,17.7
912707,STATION ANCASTER,2024-02-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
912707,STATION ANCASTER,2024-02-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
912707,STATION ANCASTER,2024-02-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
912707,STATION ANCASTER,2024-02-19T14:40:00.000+00:00,transformer,,Temperature,C,20.9
912707,STATION ANCASTER,2024-02-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
912707,STATION ANCASTER,2024-02-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
912707,STATION ANCASTER,2024-02-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
912707,STATION ANCASTER,2024-02-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
912707,STATION ANCASTER,2024-02-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
912707,STATION ANCASTER,2024-02-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
912707,STATION ANCASTER,2024-02-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
912707,STATION ANCASTER,2024-02-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
912707,STATION ANCASTER,2024-02-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
912707,STATION ANCASTER,2024-02-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.07
912707,STATION ANCASTER,2024-02-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
912707,STATION ANCASTER,2024-02-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.16
912707,STATION ANCASTER,2024-02-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
912707,STATION ANCASTER,2024-02-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
912707,STATION ANCASTER,2024-02-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
912707,STATION ANCASTER,2024-02-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
912707,STATION ANCASTER,2024-02-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
912707,STATION ANCASTER,2024-02-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
912707,STATION ANCASTER,2024-02-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
912707,STATION ANCASTER,2024-02-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.05
912707,STATION ANCASTER,2024-02-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.55
912707,STATION ANCASTER,2024-02-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
912707,STATION ANCASTER,2024-02-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,27.9
912707,STATION ANCASTER,2024-02-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
912707,STATION ANCASTER,2024-02-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
912707,STATION ANCASTER,2024-02-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
912707,STATION ANCASTER,2024-02-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
912707,STATION ANCASTER,2024-02-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
912707,STATION ANCASTER,2024-02-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
912707,STATION ANCASTER,2024-02-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.58
912707,STATION ANCASTER,2024-02-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
912707,STATION ANCASTER,2024-02-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
912707,STATION ANCASTER,2024-02-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
912707,STATION ANCASTER,2024-02-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
912707,STATION ANCASTER,2024-02-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
912707,STATION ANCASTER,2024-02-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
912707,STATION ANCASTER,2024-02-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
912707,STATION ANCASTER,2024-02-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
912707,STATION ANCASTER,2024-02-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
912707,STATION ANCASTER,2024-02-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
912707,STATION ANCASTER,2024-02-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
912707,STATION ANCASTER,2024-02-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
912707,STATION ANCASTER,2024-02-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,22.7
912707,STATION ANCASTER,2024-02-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
912707,STATION ANCASTER,2024-02-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
912707,STATION ANCASTER,2024-02-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
912707,STATION ANCASTER,2024-02-19T14:30:00.000+00:00,transformer,,Temperature,C,20.9
912707,STATION ANCASTER,2024-02-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
912707,STATION ANCASTER,2024-02-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
912707,STATION ANCASTER,2024-02-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
912707,STATION ANCASTER,2024-02-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
912707,STATION ANCASTER,2024-02-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
912707,STATION ANCASTER,2024-02-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
912707,STATION ANCASTER,2024-02-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
912707,STATION ANCASTER,2024-02-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
912707,STATION ANCASTER,2024-02-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
912707,STATION ANCASTER,2024-02-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.04
912707,STATION ANCASTER,2024-02-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.39
912707,STATION ANCASTER,2024-02-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.99
912707,STATION ANCASTER,2024-02-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
912707,STATION ANCASTER,2024-02-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
912707,STATION ANCASTER,2024-02-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
912707,STATION ANCASTER,2024-02-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
912707,STATION ANCASTER,2024-02-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
912707,STATION ANCASTER,2024-02-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
912707,STATION ANCASTER,2024-02-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
912707,STATION ANCASTER,2024-02-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.94
912707,STATION ANCASTER,2024-02-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
912707,STATION ANCASTER,2024-02-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
912707,STATION ANCASTER,2024-02-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,24.6
912707,STATION ANCASTER,2024-02-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
912707,STATION ANCASTER,2024-02-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
912707,STATION ANCASTER,2024-02-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
912707,STATION ANCASTER,2024-02-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
912707,STATION ANCASTER,2024-02-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
912707,STATION ANCASTER,2024-02-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
912707,STATION ANCASTER,2024-02-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.12
912707,STATION ANCASTER,2024-02-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
912707,STATION ANCASTER,2024-02-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
912707,STATION ANCASTER,2024-02-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,24.8
912707,STATION ANCASTER,2024-02-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
912707,STATION ANCASTER,2024-02-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
912707,STATION ANCASTER,2024-02-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
912707,STATION ANCASTER,2024-02-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
912707,STATION ANCASTER,2024-02-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
912707,STATION ANCASTER,2024-02-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
912707,STATION ANCASTER,2024-02-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
912707,STATION ANCASTER,2024-02-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
912707,STATION ANCASTER,2024-02-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
912707,STATION ANCASTER,2024-02-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
912707,STATION ANCASTER,2024-02-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
912707,STATION ANCASTER,2024-02-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
912707,STATION ANCASTER,2024-02-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
912707,STATION ANCASTER,2024-02-19T14:20:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
912707,STATION ANCASTER,2024-02-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
912707,STATION ANCASTER,2024-02-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
912707,STATION ANCASTER,2024-02-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
912707,STATION ANCASTER,2024-02-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
912707,STATION ANCASTER,2024-02-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
912707,STATION ANCASTER,2024-02-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
912707,STATION ANCASTER,2024-02-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
912707,STATION ANCASTER,2024-02-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
912707,STATION ANCASTER,2024-02-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.02
912707,STATION ANCASTER,2024-02-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.49
912707,STATION ANCASTER,2024-02-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.57
912707,STATION ANCASTER,2024-02-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
912707,STATION ANCASTER,2024-02-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
912707,STATION ANCASTER,2024-02-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
912707,STATION ANCASTER,2024-02-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
912707,STATION ANCASTER,2024-02-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
912707,STATION ANCASTER,2024-02-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
912707,STATION ANCASTER,2024-02-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
912707,STATION ANCASTER,2024-02-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.3
912707,STATION ANCASTER,2024-02-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.61
912707,STATION ANCASTER,2024-02-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.07
912707,STATION ANCASTER,2024-02-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,26.2
912707,STATION ANCASTER,2024-02-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
912707,STATION ANCASTER,2024-02-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
912707,STATION ANCASTER,2024-02-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
912707,STATION ANCASTER,2024-02-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
912707,STATION ANCASTER,2024-02-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
912707,STATION ANCASTER,2024-02-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
912707,STATION ANCASTER,2024-02-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.98
912707,STATION ANCASTER,2024-02-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
912707,STATION ANCASTER,2024-02-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
912707,STATION ANCASTER,2024-02-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,22.4
912707,STATION ANCASTER,2024-02-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
912707,STATION ANCASTER,2024-02-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
912707,STATION ANCASTER,2024-02-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
912707,STATION ANCASTER,2024-02-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
912707,STATION ANCASTER,2024-02-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
912707,STATION ANCASTER,2024-02-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
912707,STATION ANCASTER,2024-02-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.65
912707,STATION ANCASTER,2024-02-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
912707,STATION ANCASTER,2024-02-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
912707,STATION ANCASTER,2024-02-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,25.7
912707,STATION ANCASTER,2024-02-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
912707,STATION ANCASTER,2024-02-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
912707,STATION ANCASTER,2024-02-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
912707,STATION ANCASTER,2024-02-19T14:10:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
912707,STATION ANCASTER,2024-02-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
912707,STATION ANCASTER,2024-02-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
912707,STATION ANCASTER,2024-02-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
912707,STATION ANCASTER,2024-02-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
912707,STATION ANCASTER,2024-02-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
912707,STATION ANCASTER,2024-02-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
912707,STATION ANCASTER,2024-02-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
912707,STATION ANCASTER,2024-02-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
912707,STATION ANCASTER,2024-02-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.66
912707,STATION ANCASTER,2024-02-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.53
912707,STATION ANCASTER,2024-02-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.99
912707,STATION ANCASTER,2024-02-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
912707,STATION ANCASTER,2024-02-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
912707,STATION ANCASTER,2024-02-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
912707,STATION ANCASTER,2024-02-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
912707,STATION ANCASTER,2024-02-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
912707,STATION ANCASTER,2024-02-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
912707,STATION ANCASTER,2024-02-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
912707,STATION ANCASTER,2024-02-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.27
912707,STATION ANCASTER,2024-02-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
912707,STATION ANCASTER,2024-02-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.11
912707,STATION ANCASTER,2024-02-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
912707,STATION ANCASTER,2024-02-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
912707,STATION ANCASTER,2024-02-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
912707,STATION ANCASTER,2024-02-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
912707,STATION ANCASTER,2024-02-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
912707,STATION ANCASTER,2024-02-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
912707,STATION ANCASTER,2024-02-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
912707,STATION ANCASTER,2024-02-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.15
912707,STATION ANCASTER,2024-02-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
912707,STATION ANCASTER,2024-02-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
912707,STATION ANCASTER,2024-02-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,23.9
912707,STATION ANCASTER,2024-02-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
912707,STATION ANCASTER,2024-02-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
912707,STATION ANCASTER,2024-02-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
912707,STATION ANCASTER,2024-02-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
912707,STATION ANCASTER,2024-02-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
912707,STATION ANCASTER,2024-02-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
912707,STATION ANCASTER,2024-02-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
912707,STATION ANCASTER,2024-02-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
912707,STATION ANCASTER,2024-02-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
912707,STATION ANCASTER,2024-02-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
912707,STATION ANCASTER,2024-02-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
912707,STATION ANCASTER,2024-02-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
912707,STATION ANCASTER,2024-02-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
912707,STATION ANCASTER,2024-02-19T14:00:00.000+00:00,transformer,,Temperature,C,20.8
912707,STATION ANCASTER,2024-02-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
912707,STATION ANCASTER,2024-02-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
912707,STATION ANCASTER,2024-02-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
912707,STATION ANCASTER,2024-02-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
912707,STATION ANCASTER,2024-02-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
912707,STATION ANCASTER,2024-02-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
912707,STATION ANCASTER,2024-02-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
912707,STATION ANCASTER,2024-02-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
912707,STATION ANCASTER,2024-02-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
912707,STATION ANCASTER,2024-02-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.03
912707,STATION ANCASTER,2024-02-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.4
912707,STATION ANCASTER,2024-02-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.82
912707,STATION ANCASTER,2024-02-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
912707,STATION ANCASTER,2024-02-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
912707,STATION ANCASTER,2024-02-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
912707,STATION ANCASTER,2024-02-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
912707,STATION ANCASTER,2024-02-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
912707,STATION ANCASTER,2024-02-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
912707,STATION ANCASTER,2024-02-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
912707,STATION ANCASTER,2024-02-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.74
912707,STATION ANCASTER,2024-02-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
912707,STATION ANCASTER,2024-02-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
912707,STATION ANCASTER,2024-02-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,28.2
912707,STATION ANCASTER,2024-02-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
912707,STATION ANCASTER,2024-02-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
912707,STATION ANCASTER,2024-02-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
912707,STATION ANCASTER,2024-02-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
912707,STATION ANCASTER,2024-02-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
912707,STATION ANCASTER,2024-02-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
912707,STATION ANCASTER,2024-02-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
912707,STATION ANCASTER,2024-02-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
912707,STATION ANCASTER,2024-02-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
912707,STATION ANCASTER,2024-02-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,16.6
912707,STATION ANCASTER,2024-02-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
912707,STATION ANCASTER,2024-02-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
912707,STATION ANCASTER,2024-02-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
912707,STATION ANCASTER,2024-02-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
912707,STATION ANCASTER,2024-02-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
912707,STATION ANCASTER,2024-02-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
912707,STATION ANCASTER,2024-02-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
912707,STATION ANCASTER,2024-02-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
912707,STATION ANCASTER,2024-02-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
912707,STATION ANCASTER,2024-02-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
912707,STATION ANCASTER,2024-02-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
912707,STATION ANCASTER,2024-02-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
912707,STATION ANCASTER,2024-02-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
912707,STATION ANCASTER,2024-02-19T13:50:00.000+00:00,transformer,,Temperature,C,20.7
912707,STATION ANCASTER,2024-02-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
912707,STATION ANCASTER,2024-02-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
912707,STATION ANCASTER,2024-02-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
912707,STATION ANCASTER,2024-02-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
912707,STATION ANCASTER,2024-02-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
912707,STATION ANCASTER,2024-02-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
912707,STATION ANCASTER,2024-02-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
912707,STATION ANCASTER,2024-02-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
912707,STATION ANCASTER,2024-02-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
912707,STATION ANCASTER,2024-02-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.07
912707,STATION ANCASTER,2024-02-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.54
912707,STATION ANCASTER,2024-02-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.33
912707,STATION ANCASTER,2024-02-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
912707,STATION ANCASTER,2024-02-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
912707,STATION ANCASTER,2024-02-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
912707,STATION ANCASTER,2024-02-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
912707,STATION ANCASTER,2024-02-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
912707,STATION ANCASTER,2024-02-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
912707,STATION ANCASTER,2024-02-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
912707,STATION ANCASTER,2024-02-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.13
912707,STATION ANCASTER,2024-02-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.32
912707,STATION ANCASTER,2024-02-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
912707,STATION ANCASTER,2024-02-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,32.7
912707,STATION ANCASTER,2024-02-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
912707,STATION ANCASTER,2024-02-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
912707,STATION ANCASTER,2024-02-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
912707,STATION ANCASTER,2024-02-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
912707,STATION ANCASTER,2024-02-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
912707,STATION ANCASTER,2024-02-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
912707,STATION ANCASTER,2024-02-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.52
912707,STATION ANCASTER,2024-02-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
912707,STATION ANCASTER,2024-02-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
912707,STATION ANCASTER,2024-02-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,22.1
912707,STATION ANCASTER,2024-02-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
912707,STATION ANCASTER,2024-02-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
912707,STATION ANCASTER,2024-02-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
912707,STATION ANCASTER,2024-02-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
912707,STATION ANCASTER,2024-02-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
912707,STATION ANCASTER,2024-02-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
912707,STATION ANCASTER,2024-02-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
912707,STATION ANCASTER,2024-02-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
912707,STATION ANCASTER,2024-02-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
912707,STATION ANCASTER,2024-02-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
912707,STATION ANCASTER,2024-02-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
912707,STATION ANCASTER,2024-02-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
912707,STATION ANCASTER,2024-02-19T13:40:00.000+00:00,transformer,,Temperature,C,20.7
912707,STATION ANCASTER,2024-02-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
912707,STATION ANCASTER,2024-02-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
912707,STATION ANCASTER,2024-02-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
912707,STATION ANCASTER,2024-02-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
912707,STATION ANCASTER,2024-02-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
912707,STATION ANCASTER,2024-02-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
912707,STATION ANCASTER,2024-02-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
912707,STATION ANCASTER,2024-02-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
912707,STATION ANCASTER,2024-02-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
912707,STATION ANCASTER,2024-02-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.32
912707,STATION ANCASTER,2024-02-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.08
912707,STATION ANCASTER,2024-02-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.51
912707,STATION ANCASTER,2024-02-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
912707,STATION ANCASTER,2024-02-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
912707,STATION ANCASTER,2024-02-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
912707,STATION ANCASTER,2024-02-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
912707,STATION ANCASTER,2024-02-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
912707,STATION ANCASTER,2024-02-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
912707,STATION ANCASTER,2024-02-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
912707,STATION ANCASTER,2024-02-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.37
912707,STATION ANCASTER,2024-02-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
912707,STATION ANCASTER,2024-02-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
912707,STATION ANCASTER,2024-02-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,31.8
912707,STATION ANCASTER,2024-02-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
912707,STATION ANCASTER,2024-02-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
912707,STATION ANCASTER,2024-02-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
912707,STATION ANCASTER,2024-02-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
912707,STATION ANCASTER,2024-02-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
912707,STATION ANCASTER,2024-02-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.69
912707,STATION ANCASTER,2024-02-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
912707,STATION ANCASTER,2024-02-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
912707,STATION ANCASTER,2024-02-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,21.6
912707,STATION ANCASTER,2024-02-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
912707,STATION ANCASTER,2024-02-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
912707,STATION ANCASTER,2024-02-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
