Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912707,STATION ANCASTER,2024-02-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
912707,STATION ANCASTER,2024-02-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
912707,STATION ANCASTER,2024-02-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
912707,STATION ANCASTER,2024-02-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
912707,STATION ANCASTER,2024-02-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
912707,STATION ANCASTER,2024-02-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
912707,STATION ANCASTER,2024-02-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
912707,STATION ANCASTER,2024-02-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
912707,STATION ANCASTER,2024-02-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
912707,STATION ANCASTER,2024-02-19T13:30:00.000+00:00,transformer,,Temperature,C,20.6
912707,STATION ANCASTER,2024-02-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
912707,STATION ANCASTER,2024-02-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
912707,STATION ANCASTER,2024-02-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
912707,STATION ANCASTER,2024-02-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
912707,STATION ANCASTER,2024-02-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
912707,STATION ANCASTER,2024-02-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
912707,STATION ANCASTER,2024-02-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
912707,STATION ANCASTER,2024-02-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
912707,STATION ANCASTER,2024-02-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
912707,STATION ANCASTER,2024-02-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
912707,STATION ANCASTER,2024-02-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.02
912707,STATION ANCASTER,2024-02-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.33
912707,STATION ANCASTER,2024-02-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
912707,STATION ANCASTER,2024-02-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
912707,STATION ANCASTER,2024-02-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
912707,STATION ANCASTER,2024-02-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
912707,STATION ANCASTER,2024-02-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
912707,STATION ANCASTER,2024-02-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
912707,STATION ANCASTER,2024-02-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.81
912707,STATION ANCASTER,2024-02-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.7
912707,STATION ANCASTER,2024-02-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
912707,STATION ANCASTER,2024-02-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,40.8
912707,STATION ANCASTER,2024-02-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
912707,STATION ANCASTER,2024-02-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
912707,STATION ANCASTER,2024-02-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
912707,STATION ANCASTER,2024-02-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
912707,STATION ANCASTER,2024-02-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
912707,STATION ANCASTER,2024-02-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
912707,STATION ANCASTER,2024-02-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
912707,STATION ANCASTER,2024-02-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
912707,STATION ANCASTER,2024-02-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
912707,STATION ANCASTER,2024-02-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,19.2
912707,STATION ANCASTER,2024-02-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
912707,STATION ANCASTER,2024-02-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
912707,STATION ANCASTER,2024-02-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
912707,STATION ANCASTER,2024-02-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
912707,STATION ANCASTER,2024-02-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
912707,STATION ANCASTER,2024-02-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
912707,STATION ANCASTER,2024-02-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
912707,STATION ANCASTER,2024-02-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
912707,STATION ANCASTER,2024-02-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
912707,STATION ANCASTER,2024-02-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,14.8
912707,STATION ANCASTER,2024-02-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
912707,STATION ANCASTER,2024-02-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
912707,STATION ANCASTER,2024-02-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
912707,STATION ANCASTER,2024-02-19T13:20:00.000+00:00,transformer,,Temperature,C,20.6
912707,STATION ANCASTER,2024-02-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
912707,STATION ANCASTER,2024-02-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
912707,STATION ANCASTER,2024-02-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
912707,STATION ANCASTER,2024-02-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
912707,STATION ANCASTER,2024-02-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
912707,STATION ANCASTER,2024-02-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
912707,STATION ANCASTER,2024-02-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
912707,STATION ANCASTER,2024-02-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
912707,STATION ANCASTER,2024-02-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
912707,STATION ANCASTER,2024-02-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.26
912707,STATION ANCASTER,2024-02-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.8
912707,STATION ANCASTER,2024-02-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.86
912707,STATION ANCASTER,2024-02-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
912707,STATION ANCASTER,2024-02-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
912707,STATION ANCASTER,2024-02-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
912707,STATION ANCASTER,2024-02-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
912707,STATION ANCASTER,2024-02-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
912707,STATION ANCASTER,2024-02-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
912707,STATION ANCASTER,2024-02-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
912707,STATION ANCASTER,2024-02-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.08
912707,STATION ANCASTER,2024-02-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.7
912707,STATION ANCASTER,2024-02-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
912707,STATION ANCASTER,2024-02-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,46.2
912707,STATION ANCASTER,2024-02-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
912707,STATION ANCASTER,2024-02-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
912707,STATION ANCASTER,2024-02-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
912707,STATION ANCASTER,2024-02-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
912707,STATION ANCASTER,2024-02-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
912707,STATION ANCASTER,2024-02-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
912707,STATION ANCASTER,2024-02-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
912707,STATION ANCASTER,2024-02-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
912707,STATION ANCASTER,2024-02-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
912707,STATION ANCASTER,2024-02-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,18.3
912707,STATION ANCASTER,2024-02-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
912707,STATION ANCASTER,2024-02-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
912707,STATION ANCASTER,2024-02-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
912707,STATION ANCASTER,2024-02-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
912707,STATION ANCASTER,2024-02-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
912707,STATION ANCASTER,2024-02-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
912707,STATION ANCASTER,2024-02-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
912707,STATION ANCASTER,2024-02-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
912707,STATION ANCASTER,2024-02-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
912707,STATION ANCASTER,2024-02-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,19.7
912707,STATION ANCASTER,2024-02-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
912707,STATION ANCASTER,2024-02-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
912707,STATION ANCASTER,2024-02-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
912707,STATION ANCASTER,2024-02-19T13:10:00.000+00:00,transformer,,Temperature,C,20.6
912707,STATION ANCASTER,2024-02-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
912707,STATION ANCASTER,2024-02-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
912707,STATION ANCASTER,2024-02-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
912707,STATION ANCASTER,2024-02-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
912707,STATION ANCASTER,2024-02-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
912707,STATION ANCASTER,2024-02-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
912707,STATION ANCASTER,2024-02-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
912707,STATION ANCASTER,2024-02-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
912707,STATION ANCASTER,2024-02-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
912707,STATION ANCASTER,2024-02-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.84
912707,STATION ANCASTER,2024-02-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.37
912707,STATION ANCASTER,2024-02-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.04
912707,STATION ANCASTER,2024-02-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
912707,STATION ANCASTER,2024-02-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
912707,STATION ANCASTER,2024-02-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
912707,STATION ANCASTER,2024-02-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
912707,STATION ANCASTER,2024-02-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
912707,STATION ANCASTER,2024-02-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
912707,STATION ANCASTER,2024-02-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
912707,STATION ANCASTER,2024-02-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
912707,STATION ANCASTER,2024-02-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
912707,STATION ANCASTER,2024-02-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
912707,STATION ANCASTER,2024-02-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,19.1
912707,STATION ANCASTER,2024-02-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
912707,STATION ANCASTER,2024-02-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
912707,STATION ANCASTER,2024-02-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
912707,STATION ANCASTER,2024-02-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
912707,STATION ANCASTER,2024-02-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
912707,STATION ANCASTER,2024-02-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
912707,STATION ANCASTER,2024-02-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.66
912707,STATION ANCASTER,2024-02-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
912707,STATION ANCASTER,2024-02-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
912707,STATION ANCASTER,2024-02-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,26.6
912707,STATION ANCASTER,2024-02-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
912707,STATION ANCASTER,2024-02-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
912707,STATION ANCASTER,2024-02-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
912707,STATION ANCASTER,2024-02-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
912707,STATION ANCASTER,2024-02-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
912707,STATION ANCASTER,2024-02-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
912707,STATION ANCASTER,2024-02-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
912707,STATION ANCASTER,2024-02-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
912707,STATION ANCASTER,2024-02-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
912707,STATION ANCASTER,2024-02-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,23.1
912707,STATION ANCASTER,2024-02-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
912707,STATION ANCASTER,2024-02-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
912707,STATION ANCASTER,2024-02-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
912707,STATION ANCASTER,2024-02-19T13:00:00.000+00:00,transformer,,Temperature,C,20.6
912707,STATION ANCASTER,2024-02-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
912707,STATION ANCASTER,2024-02-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
912707,STATION ANCASTER,2024-02-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
912707,STATION ANCASTER,2024-02-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
912707,STATION ANCASTER,2024-02-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
912707,STATION ANCASTER,2024-02-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
912707,STATION ANCASTER,2024-02-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
912707,STATION ANCASTER,2024-02-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
912707,STATION ANCASTER,2024-02-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
912707,STATION ANCASTER,2024-02-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.16
912707,STATION ANCASTER,2024-02-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.5
912707,STATION ANCASTER,2024-02-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.3
912707,STATION ANCASTER,2024-02-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
912707,STATION ANCASTER,2024-02-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
912707,STATION ANCASTER,2024-02-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
912707,STATION ANCASTER,2024-02-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
912707,STATION ANCASTER,2024-02-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
912707,STATION ANCASTER,2024-02-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
912707,STATION ANCASTER,2024-02-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
912707,STATION ANCASTER,2024-02-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
912707,STATION ANCASTER,2024-02-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
912707,STATION ANCASTER,2024-02-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.27
912707,STATION ANCASTER,2024-02-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,12.3
912707,STATION ANCASTER,2024-02-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
912707,STATION ANCASTER,2024-02-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
912707,STATION ANCASTER,2024-02-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
912707,STATION ANCASTER,2024-02-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
912707,STATION ANCASTER,2024-02-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
912707,STATION ANCASTER,2024-02-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
912707,STATION ANCASTER,2024-02-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.39
912707,STATION ANCASTER,2024-02-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
912707,STATION ANCASTER,2024-02-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
912707,STATION ANCASTER,2024-02-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,27.6
912707,STATION ANCASTER,2024-02-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
912707,STATION ANCASTER,2024-02-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
912707,STATION ANCASTER,2024-02-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
912707,STATION ANCASTER,2024-02-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
912707,STATION ANCASTER,2024-02-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
912707,STATION ANCASTER,2024-02-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
912707,STATION ANCASTER,2024-02-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
912707,STATION ANCASTER,2024-02-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
912707,STATION ANCASTER,2024-02-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
912707,STATION ANCASTER,2024-02-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,26.6
912707,STATION ANCASTER,2024-02-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
912707,STATION ANCASTER,2024-02-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
912707,STATION ANCASTER,2024-02-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
912707,STATION ANCASTER,2024-02-19T12:50:00.000+00:00,transformer,,Temperature,C,20.6
912707,STATION ANCASTER,2024-02-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
912707,STATION ANCASTER,2024-02-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
912707,STATION ANCASTER,2024-02-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
912707,STATION ANCASTER,2024-02-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
912707,STATION ANCASTER,2024-02-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
912707,STATION ANCASTER,2024-02-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
912707,STATION ANCASTER,2024-02-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
912707,STATION ANCASTER,2024-02-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
912707,STATION ANCASTER,2024-02-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
912707,STATION ANCASTER,2024-02-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.3
912707,STATION ANCASTER,2024-02-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.37
912707,STATION ANCASTER,2024-02-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.62
912707,STATION ANCASTER,2024-02-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
912707,STATION ANCASTER,2024-02-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
912707,STATION ANCASTER,2024-02-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
912707,STATION ANCASTER,2024-02-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
912707,STATION ANCASTER,2024-02-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
912707,STATION ANCASTER,2024-02-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
912707,STATION ANCASTER,2024-02-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
912707,STATION ANCASTER,2024-02-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
912707,STATION ANCASTER,2024-02-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
912707,STATION ANCASTER,2024-02-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.58
912707,STATION ANCASTER,2024-02-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,16.1
912707,STATION ANCASTER,2024-02-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
912707,STATION ANCASTER,2024-02-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
912707,STATION ANCASTER,2024-02-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
912707,STATION ANCASTER,2024-02-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
912707,STATION ANCASTER,2024-02-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
912707,STATION ANCASTER,2024-02-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
912707,STATION ANCASTER,2024-02-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.21
912707,STATION ANCASTER,2024-02-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
912707,STATION ANCASTER,2024-02-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
912707,STATION ANCASTER,2024-02-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
912707,STATION ANCASTER,2024-02-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
912707,STATION ANCASTER,2024-02-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
912707,STATION ANCASTER,2024-02-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
912707,STATION ANCASTER,2024-02-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
912707,STATION ANCASTER,2024-02-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
912707,STATION ANCASTER,2024-02-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
912707,STATION ANCASTER,2024-02-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
912707,STATION ANCASTER,2024-02-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
912707,STATION ANCASTER,2024-02-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
912707,STATION ANCASTER,2024-02-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,28.7
912707,STATION ANCASTER,2024-02-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
912707,STATION ANCASTER,2024-02-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
912707,STATION ANCASTER,2024-02-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
912707,STATION ANCASTER,2024-02-19T12:40:00.000+00:00,transformer,,Temperature,C,20.6
912707,STATION ANCASTER,2024-02-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
912707,STATION ANCASTER,2024-02-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
912707,STATION ANCASTER,2024-02-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
912707,STATION ANCASTER,2024-02-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
912707,STATION ANCASTER,2024-02-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
912707,STATION ANCASTER,2024-02-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
912707,STATION ANCASTER,2024-02-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
912707,STATION ANCASTER,2024-02-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
912707,STATION ANCASTER,2024-02-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
912707,STATION ANCASTER,2024-02-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.37
912707,STATION ANCASTER,2024-02-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.06
912707,STATION ANCASTER,2024-02-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.07
912707,STATION ANCASTER,2024-02-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
912707,STATION ANCASTER,2024-02-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
912707,STATION ANCASTER,2024-02-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
912707,STATION ANCASTER,2024-02-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
912707,STATION ANCASTER,2024-02-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
912707,STATION ANCASTER,2024-02-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
912707,STATION ANCASTER,2024-02-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
912707,STATION ANCASTER,2024-02-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
912707,STATION ANCASTER,2024-02-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
912707,STATION ANCASTER,2024-02-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
912707,STATION ANCASTER,2024-02-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,10.3
912707,STATION ANCASTER,2024-02-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
912707,STATION ANCASTER,2024-02-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
912707,STATION ANCASTER,2024-02-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
912707,STATION ANCASTER,2024-02-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
912707,STATION ANCASTER,2024-02-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
912707,STATION ANCASTER,2024-02-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
912707,STATION ANCASTER,2024-02-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.64
912707,STATION ANCASTER,2024-02-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
912707,STATION ANCASTER,2024-02-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
912707,STATION ANCASTER,2024-02-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,12.9
912707,STATION ANCASTER,2024-02-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
912707,STATION ANCASTER,2024-02-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
912707,STATION ANCASTER,2024-02-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
912707,STATION ANCASTER,2024-02-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
912707,STATION ANCASTER,2024-02-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
912707,STATION ANCASTER,2024-02-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
912707,STATION ANCASTER,2024-02-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
912707,STATION ANCASTER,2024-02-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
912707,STATION ANCASTER,2024-02-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
912707,STATION ANCASTER,2024-02-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
912707,STATION ANCASTER,2024-02-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
912707,STATION ANCASTER,2024-02-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
912707,STATION ANCASTER,2024-02-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
912707,STATION ANCASTER,2024-02-19T12:30:00.000+00:00,transformer,,Temperature,C,20.6
912707,STATION ANCASTER,2024-02-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
912707,STATION ANCASTER,2024-02-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
912707,STATION ANCASTER,2024-02-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
912707,STATION ANCASTER,2024-02-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
912707,STATION ANCASTER,2024-02-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
912707,STATION ANCASTER,2024-02-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
912707,STATION ANCASTER,2024-02-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
912707,STATION ANCASTER,2024-02-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
912707,STATION ANCASTER,2024-02-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
912707,STATION ANCASTER,2024-02-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.96
912707,STATION ANCASTER,2024-02-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.27
912707,STATION ANCASTER,2024-02-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.43
912707,STATION ANCASTER,2024-02-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
912707,STATION ANCASTER,2024-02-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
912707,STATION ANCASTER,2024-02-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
912707,STATION ANCASTER,2024-02-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
912707,STATION ANCASTER,2024-02-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
912707,STATION ANCASTER,2024-02-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
912707,STATION ANCASTER,2024-02-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
912707,STATION ANCASTER,2024-02-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
912707,STATION ANCASTER,2024-02-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
912707,STATION ANCASTER,2024-02-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
912707,STATION ANCASTER,2024-02-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,21.2
912707,STATION ANCASTER,2024-02-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
912707,STATION ANCASTER,2024-02-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
912707,STATION ANCASTER,2024-02-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
912707,STATION ANCASTER,2024-02-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
912707,STATION ANCASTER,2024-02-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
912707,STATION ANCASTER,2024-02-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
912707,STATION ANCASTER,2024-02-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.94
912707,STATION ANCASTER,2024-02-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
912707,STATION ANCASTER,2024-02-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
912707,STATION ANCASTER,2024-02-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,14.8
912707,STATION ANCASTER,2024-02-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
912707,STATION ANCASTER,2024-02-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
912707,STATION ANCASTER,2024-02-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
912707,STATION ANCASTER,2024-02-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
912707,STATION ANCASTER,2024-02-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
912707,STATION ANCASTER,2024-02-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
912707,STATION ANCASTER,2024-02-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
912707,STATION ANCASTER,2024-02-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
912707,STATION ANCASTER,2024-02-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
912707,STATION ANCASTER,2024-02-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
912707,STATION ANCASTER,2024-02-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
912707,STATION ANCASTER,2024-02-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
912707,STATION ANCASTER,2024-02-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
912707,STATION ANCASTER,2024-02-19T12:20:00.000+00:00,transformer,,Temperature,C,20.6
912707,STATION ANCASTER,2024-02-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
912707,STATION ANCASTER,2024-02-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
912707,STATION ANCASTER,2024-02-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
912707,STATION ANCASTER,2024-02-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
912707,STATION ANCASTER,2024-02-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
912707,STATION ANCASTER,2024-02-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
912707,STATION ANCASTER,2024-02-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
912707,STATION ANCASTER,2024-02-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
912707,STATION ANCASTER,2024-02-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
912707,STATION ANCASTER,2024-02-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.45
912707,STATION ANCASTER,2024-02-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.98
912707,STATION ANCASTER,2024-02-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.66
912707,STATION ANCASTER,2024-02-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
912707,STATION ANCASTER,2024-02-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
912707,STATION ANCASTER,2024-02-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
912707,STATION ANCASTER,2024-02-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
912707,STATION ANCASTER,2024-02-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
912707,STATION ANCASTER,2024-02-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
912707,STATION ANCASTER,2024-02-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
912707,STATION ANCASTER,2024-02-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
912707,STATION ANCASTER,2024-02-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.15
912707,STATION ANCASTER,2024-02-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
912707,STATION ANCASTER,2024-02-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,14.3
912707,STATION ANCASTER,2024-02-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
912707,STATION ANCASTER,2024-02-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
912707,STATION ANCASTER,2024-02-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
912707,STATION ANCASTER,2024-02-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
912707,STATION ANCASTER,2024-02-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
912707,STATION ANCASTER,2024-02-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
912707,STATION ANCASTER,2024-02-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.86
912707,STATION ANCASTER,2024-02-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
912707,STATION ANCASTER,2024-02-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
912707,STATION ANCASTER,2024-02-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,14.1
912707,STATION ANCASTER,2024-02-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
912707,STATION ANCASTER,2024-02-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
912707,STATION ANCASTER,2024-02-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
912707,STATION ANCASTER,2024-02-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
912707,STATION ANCASTER,2024-02-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
912707,STATION ANCASTER,2024-02-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
912707,STATION ANCASTER,2024-02-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
912707,STATION ANCASTER,2024-02-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
912707,STATION ANCASTER,2024-02-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
912707,STATION ANCASTER,2024-02-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
912707,STATION ANCASTER,2024-02-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
912707,STATION ANCASTER,2024-02-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
912707,STATION ANCASTER,2024-02-19T12:10:00.000+00:00,transformer,,Temperature,C,20.5
912707,STATION ANCASTER,2024-02-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
912707,STATION ANCASTER,2024-02-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
912707,STATION ANCASTER,2024-02-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
912707,STATION ANCASTER,2024-02-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
912707,STATION ANCASTER,2024-02-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
912707,STATION ANCASTER,2024-02-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
912707,STATION ANCASTER,2024-02-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
912707,STATION ANCASTER,2024-02-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
912707,STATION ANCASTER,2024-02-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
912707,STATION ANCASTER,2024-02-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.38
912707,STATION ANCASTER,2024-02-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.19
912707,STATION ANCASTER,2024-02-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.55
912707,STATION ANCASTER,2024-02-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
912707,STATION ANCASTER,2024-02-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
912707,STATION ANCASTER,2024-02-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
912707,STATION ANCASTER,2024-02-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
912707,STATION ANCASTER,2024-02-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
912707,STATION ANCASTER,2024-02-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
912707,STATION ANCASTER,2024-02-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
912707,STATION ANCASTER,2024-02-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
912707,STATION ANCASTER,2024-02-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
912707,STATION ANCASTER,2024-02-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,7.9
912707,STATION ANCASTER,2024-02-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
912707,STATION ANCASTER,2024-02-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
912707,STATION ANCASTER,2024-02-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
912707,STATION ANCASTER,2024-02-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
912707,STATION ANCASTER,2024-02-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
912707,STATION ANCASTER,2024-02-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
912707,STATION ANCASTER,2024-02-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.15
912707,STATION ANCASTER,2024-02-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
912707,STATION ANCASTER,2024-02-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
912707,STATION ANCASTER,2024-02-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
912707,STATION ANCASTER,2024-02-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
912707,STATION ANCASTER,2024-02-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
912707,STATION ANCASTER,2024-02-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
912707,STATION ANCASTER,2024-02-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
912707,STATION ANCASTER,2024-02-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
912707,STATION ANCASTER,2024-02-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
912707,STATION ANCASTER,2024-02-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
912707,STATION ANCASTER,2024-02-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
912707,STATION ANCASTER,2024-02-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
912707,STATION ANCASTER,2024-02-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,23.3
912707,STATION ANCASTER,2024-02-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
912707,STATION ANCASTER,2024-02-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
912707,STATION ANCASTER,2024-02-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
912707,STATION ANCASTER,2024-02-19T12:00:00.000+00:00,transformer,,Temperature,C,20.4
912707,STATION ANCASTER,2024-02-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
912707,STATION ANCASTER,2024-02-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
912707,STATION ANCASTER,2024-02-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
912707,STATION ANCASTER,2024-02-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
912707,STATION ANCASTER,2024-02-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
912707,STATION ANCASTER,2024-02-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
912707,STATION ANCASTER,2024-02-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
912707,STATION ANCASTER,2024-02-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
912707,STATION ANCASTER,2024-02-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
912707,STATION ANCASTER,2024-02-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.54
912707,STATION ANCASTER,2024-02-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.93
912707,STATION ANCASTER,2024-02-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.76
912707,STATION ANCASTER,2024-02-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
912707,STATION ANCASTER,2024-02-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
912707,STATION ANCASTER,2024-02-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
912707,STATION ANCASTER,2024-02-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
912707,STATION ANCASTER,2024-02-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
912707,STATION ANCASTER,2024-02-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
912707,STATION ANCASTER,2024-02-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
912707,STATION ANCASTER,2024-02-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
912707,STATION ANCASTER,2024-02-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.07
912707,STATION ANCASTER,2024-02-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
912707,STATION ANCASTER,2024-02-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,8.5
912707,STATION ANCASTER,2024-02-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
912707,STATION ANCASTER,2024-02-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
912707,STATION ANCASTER,2024-02-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
912707,STATION ANCASTER,2024-02-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
912707,STATION ANCASTER,2024-02-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
912707,STATION ANCASTER,2024-02-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
912707,STATION ANCASTER,2024-02-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.51
912707,STATION ANCASTER,2024-02-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
912707,STATION ANCASTER,2024-02-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
912707,STATION ANCASTER,2024-02-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,21.3
912707,STATION ANCASTER,2024-02-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
912707,STATION ANCASTER,2024-02-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
912707,STATION ANCASTER,2024-02-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
912707,STATION ANCASTER,2024-02-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
912707,STATION ANCASTER,2024-02-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
912707,STATION ANCASTER,2024-02-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
912707,STATION ANCASTER,2024-02-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
912707,STATION ANCASTER,2024-02-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
912707,STATION ANCASTER,2024-02-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
912707,STATION ANCASTER,2024-02-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
912707,STATION ANCASTER,2024-02-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
912707,STATION ANCASTER,2024-02-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
912707,STATION ANCASTER,2024-02-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
912707,STATION ANCASTER,2024-02-19T11:50:00.000+00:00,transformer,,Temperature,C,20.4
912707,STATION ANCASTER,2024-02-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
912707,STATION ANCASTER,2024-02-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
912707,STATION ANCASTER,2024-02-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
912707,STATION ANCASTER,2024-02-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
912707,STATION ANCASTER,2024-02-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
912707,STATION ANCASTER,2024-02-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
912707,STATION ANCASTER,2024-02-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
912707,STATION ANCASTER,2024-02-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
912707,STATION ANCASTER,2024-02-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
912707,STATION ANCASTER,2024-02-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.41
912707,STATION ANCASTER,2024-02-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.15
912707,STATION ANCASTER,2024-02-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.13
912707,STATION ANCASTER,2024-02-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
912707,STATION ANCASTER,2024-02-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
912707,STATION ANCASTER,2024-02-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
912707,STATION ANCASTER,2024-02-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
912707,STATION ANCASTER,2024-02-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
912707,STATION ANCASTER,2024-02-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
912707,STATION ANCASTER,2024-02-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
912707,STATION ANCASTER,2024-02-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
912707,STATION ANCASTER,2024-02-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
912707,STATION ANCASTER,2024-02-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
912707,STATION ANCASTER,2024-02-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,8.2
912707,STATION ANCASTER,2024-02-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
912707,STATION ANCASTER,2024-02-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
912707,STATION ANCASTER,2024-02-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
912707,STATION ANCASTER,2024-02-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
912707,STATION ANCASTER,2024-02-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
912707,STATION ANCASTER,2024-02-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
912707,STATION ANCASTER,2024-02-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.34
912707,STATION ANCASTER,2024-02-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
912707,STATION ANCASTER,2024-02-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
912707,STATION ANCASTER,2024-02-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,17.3
912707,STATION ANCASTER,2024-02-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
912707,STATION ANCASTER,2024-02-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
912707,STATION ANCASTER,2024-02-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
912707,STATION ANCASTER,2024-02-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
912707,STATION ANCASTER,2024-02-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
912707,STATION ANCASTER,2024-02-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
912707,STATION ANCASTER,2024-02-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
912707,STATION ANCASTER,2024-02-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
912707,STATION ANCASTER,2024-02-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
912707,STATION ANCASTER,2024-02-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
912707,STATION ANCASTER,2024-02-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
912707,STATION ANCASTER,2024-02-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
912707,STATION ANCASTER,2024-02-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
912707,STATION ANCASTER,2024-02-19T11:40:00.000+00:00,transformer,,Temperature,C,20.3
912707,STATION ANCASTER,2024-02-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
912707,STATION ANCASTER,2024-02-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
912707,STATION ANCASTER,2024-02-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
912707,STATION ANCASTER,2024-02-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
912707,STATION ANCASTER,2024-02-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
912707,STATION ANCASTER,2024-02-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
912707,STATION ANCASTER,2024-02-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
912707,STATION ANCASTER,2024-02-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
912707,STATION ANCASTER,2024-02-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
912707,STATION ANCASTER,2024-02-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.01
912707,STATION ANCASTER,2024-02-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.35
912707,STATION ANCASTER,2024-02-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.09
912707,STATION ANCASTER,2024-02-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
912707,STATION ANCASTER,2024-02-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
912707,STATION ANCASTER,2024-02-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
912707,STATION ANCASTER,2024-02-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
912707,STATION ANCASTER,2024-02-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
912707,STATION ANCASTER,2024-02-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
912707,STATION ANCASTER,2024-02-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
