Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912707,STATION ANCASTER,2024-02-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
912707,STATION ANCASTER,2024-02-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.05
912707,STATION ANCASTER,2024-02-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
912707,STATION ANCASTER,2024-02-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,11.1
912707,STATION ANCASTER,2024-02-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
912707,STATION ANCASTER,2024-02-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
912707,STATION ANCASTER,2024-02-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
912707,STATION ANCASTER,2024-02-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
912707,STATION ANCASTER,2024-02-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
912707,STATION ANCASTER,2024-02-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
912707,STATION ANCASTER,2024-02-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.1
912707,STATION ANCASTER,2024-02-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
912707,STATION ANCASTER,2024-02-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
912707,STATION ANCASTER,2024-02-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
912707,STATION ANCASTER,2024-02-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
912707,STATION ANCASTER,2024-02-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
912707,STATION ANCASTER,2024-02-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
912707,STATION ANCASTER,2024-02-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
912707,STATION ANCASTER,2024-02-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
912707,STATION ANCASTER,2024-02-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
912707,STATION ANCASTER,2024-02-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
912707,STATION ANCASTER,2024-02-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
912707,STATION ANCASTER,2024-02-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
912707,STATION ANCASTER,2024-02-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
912707,STATION ANCASTER,2024-02-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
912707,STATION ANCASTER,2024-02-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
912707,STATION ANCASTER,2024-02-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
912707,STATION ANCASTER,2024-02-19T11:30:00.000+00:00,transformer,,Temperature,C,20.3
912707,STATION ANCASTER,2024-02-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
912707,STATION ANCASTER,2024-02-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
912707,STATION ANCASTER,2024-02-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
912707,STATION ANCASTER,2024-02-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
912707,STATION ANCASTER,2024-02-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
912707,STATION ANCASTER,2024-02-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
912707,STATION ANCASTER,2024-02-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
912707,STATION ANCASTER,2024-02-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
912707,STATION ANCASTER,2024-02-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
912707,STATION ANCASTER,2024-02-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.8
912707,STATION ANCASTER,2024-02-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.87
912707,STATION ANCASTER,2024-02-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.12
912707,STATION ANCASTER,2024-02-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
912707,STATION ANCASTER,2024-02-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
912707,STATION ANCASTER,2024-02-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
912707,STATION ANCASTER,2024-02-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
912707,STATION ANCASTER,2024-02-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
912707,STATION ANCASTER,2024-02-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
912707,STATION ANCASTER,2024-02-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
912707,STATION ANCASTER,2024-02-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
912707,STATION ANCASTER,2024-02-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.29
912707,STATION ANCASTER,2024-02-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
912707,STATION ANCASTER,2024-02-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,9.0
912707,STATION ANCASTER,2024-02-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
912707,STATION ANCASTER,2024-02-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
912707,STATION ANCASTER,2024-02-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
912707,STATION ANCASTER,2024-02-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
912707,STATION ANCASTER,2024-02-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
912707,STATION ANCASTER,2024-02-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
912707,STATION ANCASTER,2024-02-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.65
912707,STATION ANCASTER,2024-02-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
912707,STATION ANCASTER,2024-02-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
912707,STATION ANCASTER,2024-02-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,18.8
912707,STATION ANCASTER,2024-02-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
912707,STATION ANCASTER,2024-02-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
912707,STATION ANCASTER,2024-02-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
912707,STATION ANCASTER,2024-02-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
912707,STATION ANCASTER,2024-02-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
912707,STATION ANCASTER,2024-02-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
912707,STATION ANCASTER,2024-02-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
912707,STATION ANCASTER,2024-02-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
912707,STATION ANCASTER,2024-02-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
912707,STATION ANCASTER,2024-02-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
912707,STATION ANCASTER,2024-02-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
912707,STATION ANCASTER,2024-02-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
912707,STATION ANCASTER,2024-02-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
912707,STATION ANCASTER,2024-02-19T11:20:00.000+00:00,transformer,,Temperature,C,20.3
912707,STATION ANCASTER,2024-02-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
912707,STATION ANCASTER,2024-02-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
912707,STATION ANCASTER,2024-02-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
912707,STATION ANCASTER,2024-02-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
912707,STATION ANCASTER,2024-02-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
912707,STATION ANCASTER,2024-02-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
912707,STATION ANCASTER,2024-02-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
912707,STATION ANCASTER,2024-02-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
912707,STATION ANCASTER,2024-02-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
912707,STATION ANCASTER,2024-02-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.51
912707,STATION ANCASTER,2024-02-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.08
912707,STATION ANCASTER,2024-02-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.53
912707,STATION ANCASTER,2024-02-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
912707,STATION ANCASTER,2024-02-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
912707,STATION ANCASTER,2024-02-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
912707,STATION ANCASTER,2024-02-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
912707,STATION ANCASTER,2024-02-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
912707,STATION ANCASTER,2024-02-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
912707,STATION ANCASTER,2024-02-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
912707,STATION ANCASTER,2024-02-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
912707,STATION ANCASTER,2024-02-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.24
912707,STATION ANCASTER,2024-02-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.06
912707,STATION ANCASTER,2024-02-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,11.2
912707,STATION ANCASTER,2024-02-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
912707,STATION ANCASTER,2024-02-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
912707,STATION ANCASTER,2024-02-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
912707,STATION ANCASTER,2024-02-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
912707,STATION ANCASTER,2024-02-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
912707,STATION ANCASTER,2024-02-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
912707,STATION ANCASTER,2024-02-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.31
912707,STATION ANCASTER,2024-02-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
912707,STATION ANCASTER,2024-02-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.92
912707,STATION ANCASTER,2024-02-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
912707,STATION ANCASTER,2024-02-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
912707,STATION ANCASTER,2024-02-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
912707,STATION ANCASTER,2024-02-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
912707,STATION ANCASTER,2024-02-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
912707,STATION ANCASTER,2024-02-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
912707,STATION ANCASTER,2024-02-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
912707,STATION ANCASTER,2024-02-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
912707,STATION ANCASTER,2024-02-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
912707,STATION ANCASTER,2024-02-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
912707,STATION ANCASTER,2024-02-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
912707,STATION ANCASTER,2024-02-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
912707,STATION ANCASTER,2024-02-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
912707,STATION ANCASTER,2024-02-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
912707,STATION ANCASTER,2024-02-19T11:10:00.000+00:00,transformer,,Temperature,C,20.2
912707,STATION ANCASTER,2024-02-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
912707,STATION ANCASTER,2024-02-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
912707,STATION ANCASTER,2024-02-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
912707,STATION ANCASTER,2024-02-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
912707,STATION ANCASTER,2024-02-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
912707,STATION ANCASTER,2024-02-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
912707,STATION ANCASTER,2024-02-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
912707,STATION ANCASTER,2024-02-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
912707,STATION ANCASTER,2024-02-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
912707,STATION ANCASTER,2024-02-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.31
912707,STATION ANCASTER,2024-02-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.39
912707,STATION ANCASTER,2024-02-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.61
912707,STATION ANCASTER,2024-02-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
912707,STATION ANCASTER,2024-02-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
912707,STATION ANCASTER,2024-02-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
912707,STATION ANCASTER,2024-02-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
912707,STATION ANCASTER,2024-02-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
912707,STATION ANCASTER,2024-02-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
912707,STATION ANCASTER,2024-02-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
912707,STATION ANCASTER,2024-02-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
912707,STATION ANCASTER,2024-02-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.44
912707,STATION ANCASTER,2024-02-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
912707,STATION ANCASTER,2024-02-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,8.1
912707,STATION ANCASTER,2024-02-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
912707,STATION ANCASTER,2024-02-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
912707,STATION ANCASTER,2024-02-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
912707,STATION ANCASTER,2024-02-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
912707,STATION ANCASTER,2024-02-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
912707,STATION ANCASTER,2024-02-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
912707,STATION ANCASTER,2024-02-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.5
912707,STATION ANCASTER,2024-02-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
912707,STATION ANCASTER,2024-02-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
912707,STATION ANCASTER,2024-02-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,25.8
912707,STATION ANCASTER,2024-02-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
912707,STATION ANCASTER,2024-02-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
912707,STATION ANCASTER,2024-02-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
912707,STATION ANCASTER,2024-02-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
912707,STATION ANCASTER,2024-02-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
912707,STATION ANCASTER,2024-02-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
912707,STATION ANCASTER,2024-02-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
912707,STATION ANCASTER,2024-02-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
912707,STATION ANCASTER,2024-02-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
912707,STATION ANCASTER,2024-02-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
912707,STATION ANCASTER,2024-02-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
912707,STATION ANCASTER,2024-02-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
912707,STATION ANCASTER,2024-02-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
912707,STATION ANCASTER,2024-02-19T11:00:00.000+00:00,transformer,,Temperature,C,20.2
912707,STATION ANCASTER,2024-02-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
912707,STATION ANCASTER,2024-02-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
912707,STATION ANCASTER,2024-02-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
912707,STATION ANCASTER,2024-02-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
912707,STATION ANCASTER,2024-02-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
912707,STATION ANCASTER,2024-02-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
912707,STATION ANCASTER,2024-02-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
912707,STATION ANCASTER,2024-02-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
912707,STATION ANCASTER,2024-02-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
912707,STATION ANCASTER,2024-02-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.77
912707,STATION ANCASTER,2024-02-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.28
912707,STATION ANCASTER,2024-02-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.37
912707,STATION ANCASTER,2024-02-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
912707,STATION ANCASTER,2024-02-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
912707,STATION ANCASTER,2024-02-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
912707,STATION ANCASTER,2024-02-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
912707,STATION ANCASTER,2024-02-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
912707,STATION ANCASTER,2024-02-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
912707,STATION ANCASTER,2024-02-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
912707,STATION ANCASTER,2024-02-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
912707,STATION ANCASTER,2024-02-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
912707,STATION ANCASTER,2024-02-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
912707,STATION ANCASTER,2024-02-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,7.9
912707,STATION ANCASTER,2024-02-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
912707,STATION ANCASTER,2024-02-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
912707,STATION ANCASTER,2024-02-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
912707,STATION ANCASTER,2024-02-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
912707,STATION ANCASTER,2024-02-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
912707,STATION ANCASTER,2024-02-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
912707,STATION ANCASTER,2024-02-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.51
912707,STATION ANCASTER,2024-02-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
912707,STATION ANCASTER,2024-02-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
912707,STATION ANCASTER,2024-02-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,19.9
912707,STATION ANCASTER,2024-02-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
912707,STATION ANCASTER,2024-02-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
912707,STATION ANCASTER,2024-02-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
912707,STATION ANCASTER,2024-02-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
912707,STATION ANCASTER,2024-02-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
912707,STATION ANCASTER,2024-02-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
912707,STATION ANCASTER,2024-02-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
912707,STATION ANCASTER,2024-02-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
912707,STATION ANCASTER,2024-02-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
912707,STATION ANCASTER,2024-02-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,14.8
912707,STATION ANCASTER,2024-02-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
912707,STATION ANCASTER,2024-02-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
912707,STATION ANCASTER,2024-02-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
912707,STATION ANCASTER,2024-02-19T10:50:00.000+00:00,transformer,,Temperature,C,20.2
912707,STATION ANCASTER,2024-02-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
912707,STATION ANCASTER,2024-02-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
912707,STATION ANCASTER,2024-02-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
912707,STATION ANCASTER,2024-02-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
912707,STATION ANCASTER,2024-02-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
912707,STATION ANCASTER,2024-02-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
912707,STATION ANCASTER,2024-02-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
912707,STATION ANCASTER,2024-02-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
912707,STATION ANCASTER,2024-02-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
912707,STATION ANCASTER,2024-02-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.06
912707,STATION ANCASTER,2024-02-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.16
912707,STATION ANCASTER,2024-02-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.9
912707,STATION ANCASTER,2024-02-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
912707,STATION ANCASTER,2024-02-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
912707,STATION ANCASTER,2024-02-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
912707,STATION ANCASTER,2024-02-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
912707,STATION ANCASTER,2024-02-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
912707,STATION ANCASTER,2024-02-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
912707,STATION ANCASTER,2024-02-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
912707,STATION ANCASTER,2024-02-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
912707,STATION ANCASTER,2024-02-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
912707,STATION ANCASTER,2024-02-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
912707,STATION ANCASTER,2024-02-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,13.4
912707,STATION ANCASTER,2024-02-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
912707,STATION ANCASTER,2024-02-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
912707,STATION ANCASTER,2024-02-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
912707,STATION ANCASTER,2024-02-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
912707,STATION ANCASTER,2024-02-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
912707,STATION ANCASTER,2024-02-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
912707,STATION ANCASTER,2024-02-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.89
912707,STATION ANCASTER,2024-02-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
912707,STATION ANCASTER,2024-02-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
912707,STATION ANCASTER,2024-02-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
912707,STATION ANCASTER,2024-02-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
912707,STATION ANCASTER,2024-02-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
912707,STATION ANCASTER,2024-02-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
912707,STATION ANCASTER,2024-02-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
912707,STATION ANCASTER,2024-02-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
912707,STATION ANCASTER,2024-02-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
912707,STATION ANCASTER,2024-02-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
912707,STATION ANCASTER,2024-02-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
912707,STATION ANCASTER,2024-02-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
912707,STATION ANCASTER,2024-02-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
912707,STATION ANCASTER,2024-02-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
912707,STATION ANCASTER,2024-02-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
912707,STATION ANCASTER,2024-02-19T10:40:00.000+00:00,transformer,,Temperature,C,20.1
912707,STATION ANCASTER,2024-02-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
912707,STATION ANCASTER,2024-02-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
912707,STATION ANCASTER,2024-02-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
912707,STATION ANCASTER,2024-02-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
912707,STATION ANCASTER,2024-02-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
912707,STATION ANCASTER,2024-02-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
912707,STATION ANCASTER,2024-02-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
912707,STATION ANCASTER,2024-02-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
912707,STATION ANCASTER,2024-02-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
912707,STATION ANCASTER,2024-02-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.12
912707,STATION ANCASTER,2024-02-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.1
912707,STATION ANCASTER,2024-02-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.83
912707,STATION ANCASTER,2024-02-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
912707,STATION ANCASTER,2024-02-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
912707,STATION ANCASTER,2024-02-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
912707,STATION ANCASTER,2024-02-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
912707,STATION ANCASTER,2024-02-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
912707,STATION ANCASTER,2024-02-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
912707,STATION ANCASTER,2024-02-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
912707,STATION ANCASTER,2024-02-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
912707,STATION ANCASTER,2024-02-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.58
912707,STATION ANCASTER,2024-02-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.74
912707,STATION ANCASTER,2024-02-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,9.8
912707,STATION ANCASTER,2024-02-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
912707,STATION ANCASTER,2024-02-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
912707,STATION ANCASTER,2024-02-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
912707,STATION ANCASTER,2024-02-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
912707,STATION ANCASTER,2024-02-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
912707,STATION ANCASTER,2024-02-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
912707,STATION ANCASTER,2024-02-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.06
912707,STATION ANCASTER,2024-02-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
912707,STATION ANCASTER,2024-02-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
912707,STATION ANCASTER,2024-02-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,18.2
912707,STATION ANCASTER,2024-02-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
912707,STATION ANCASTER,2024-02-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
912707,STATION ANCASTER,2024-02-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
912707,STATION ANCASTER,2024-02-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
912707,STATION ANCASTER,2024-02-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
912707,STATION ANCASTER,2024-02-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
912707,STATION ANCASTER,2024-02-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
912707,STATION ANCASTER,2024-02-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
912707,STATION ANCASTER,2024-02-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
912707,STATION ANCASTER,2024-02-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,18.9
912707,STATION ANCASTER,2024-02-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
912707,STATION ANCASTER,2024-02-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
912707,STATION ANCASTER,2024-02-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
912707,STATION ANCASTER,2024-02-19T10:30:00.000+00:00,transformer,,Temperature,C,20.1
912707,STATION ANCASTER,2024-02-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
912707,STATION ANCASTER,2024-02-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
912707,STATION ANCASTER,2024-02-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
912707,STATION ANCASTER,2024-02-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
912707,STATION ANCASTER,2024-02-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
912707,STATION ANCASTER,2024-02-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
912707,STATION ANCASTER,2024-02-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
912707,STATION ANCASTER,2024-02-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
912707,STATION ANCASTER,2024-02-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
912707,STATION ANCASTER,2024-02-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.87
912707,STATION ANCASTER,2024-02-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.95
912707,STATION ANCASTER,2024-02-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.15
912707,STATION ANCASTER,2024-02-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
912707,STATION ANCASTER,2024-02-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
912707,STATION ANCASTER,2024-02-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
912707,STATION ANCASTER,2024-02-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
912707,STATION ANCASTER,2024-02-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
912707,STATION ANCASTER,2024-02-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
912707,STATION ANCASTER,2024-02-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
912707,STATION ANCASTER,2024-02-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.9
912707,STATION ANCASTER,2024-02-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
912707,STATION ANCASTER,2024-02-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.08
912707,STATION ANCASTER,2024-02-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,28.3
912707,STATION ANCASTER,2024-02-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
912707,STATION ANCASTER,2024-02-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
912707,STATION ANCASTER,2024-02-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
912707,STATION ANCASTER,2024-02-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
912707,STATION ANCASTER,2024-02-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
912707,STATION ANCASTER,2024-02-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
912707,STATION ANCASTER,2024-02-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.58
912707,STATION ANCASTER,2024-02-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
912707,STATION ANCASTER,2024-02-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
912707,STATION ANCASTER,2024-02-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,22.9
912707,STATION ANCASTER,2024-02-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
912707,STATION ANCASTER,2024-02-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
912707,STATION ANCASTER,2024-02-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
912707,STATION ANCASTER,2024-02-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
912707,STATION ANCASTER,2024-02-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
912707,STATION ANCASTER,2024-02-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
912707,STATION ANCASTER,2024-02-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
912707,STATION ANCASTER,2024-02-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
912707,STATION ANCASTER,2024-02-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
912707,STATION ANCASTER,2024-02-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,17.7
912707,STATION ANCASTER,2024-02-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
912707,STATION ANCASTER,2024-02-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
912707,STATION ANCASTER,2024-02-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
912707,STATION ANCASTER,2024-02-19T10:20:00.000+00:00,transformer,,Temperature,C,20.0
912707,STATION ANCASTER,2024-02-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
912707,STATION ANCASTER,2024-02-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
912707,STATION ANCASTER,2024-02-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
912707,STATION ANCASTER,2024-02-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
912707,STATION ANCASTER,2024-02-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
912707,STATION ANCASTER,2024-02-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
912707,STATION ANCASTER,2024-02-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
912707,STATION ANCASTER,2024-02-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
912707,STATION ANCASTER,2024-02-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
912707,STATION ANCASTER,2024-02-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.43
912707,STATION ANCASTER,2024-02-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.22
912707,STATION ANCASTER,2024-02-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.09
912707,STATION ANCASTER,2024-02-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
912707,STATION ANCASTER,2024-02-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
912707,STATION ANCASTER,2024-02-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
912707,STATION ANCASTER,2024-02-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
912707,STATION ANCASTER,2024-02-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
912707,STATION ANCASTER,2024-02-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
912707,STATION ANCASTER,2024-02-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
912707,STATION ANCASTER,2024-02-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
912707,STATION ANCASTER,2024-02-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
912707,STATION ANCASTER,2024-02-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.93
912707,STATION ANCASTER,2024-02-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,11.4
912707,STATION ANCASTER,2024-02-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
912707,STATION ANCASTER,2024-02-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
912707,STATION ANCASTER,2024-02-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
912707,STATION ANCASTER,2024-02-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
912707,STATION ANCASTER,2024-02-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
912707,STATION ANCASTER,2024-02-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
912707,STATION ANCASTER,2024-02-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.91
912707,STATION ANCASTER,2024-02-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
912707,STATION ANCASTER,2024-02-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
912707,STATION ANCASTER,2024-02-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,27.8
912707,STATION ANCASTER,2024-02-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
912707,STATION ANCASTER,2024-02-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
912707,STATION ANCASTER,2024-02-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
912707,STATION ANCASTER,2024-02-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
912707,STATION ANCASTER,2024-02-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
912707,STATION ANCASTER,2024-02-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
912707,STATION ANCASTER,2024-02-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
912707,STATION ANCASTER,2024-02-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
912707,STATION ANCASTER,2024-02-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
912707,STATION ANCASTER,2024-02-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
912707,STATION ANCASTER,2024-02-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
912707,STATION ANCASTER,2024-02-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
912707,STATION ANCASTER,2024-02-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
912707,STATION ANCASTER,2024-02-19T10:10:00.000+00:00,transformer,,Temperature,C,19.9
912707,STATION ANCASTER,2024-02-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
912707,STATION ANCASTER,2024-02-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
912707,STATION ANCASTER,2024-02-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
912707,STATION ANCASTER,2024-02-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
912707,STATION ANCASTER,2024-02-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
912707,STATION ANCASTER,2024-02-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
912707,STATION ANCASTER,2024-02-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
912707,STATION ANCASTER,2024-02-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
912707,STATION ANCASTER,2024-02-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
912707,STATION ANCASTER,2024-02-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.2
912707,STATION ANCASTER,2024-02-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.98
912707,STATION ANCASTER,2024-02-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.39
912707,STATION ANCASTER,2024-02-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
912707,STATION ANCASTER,2024-02-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
912707,STATION ANCASTER,2024-02-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
912707,STATION ANCASTER,2024-02-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
912707,STATION ANCASTER,2024-02-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
912707,STATION ANCASTER,2024-02-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
912707,STATION ANCASTER,2024-02-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
912707,STATION ANCASTER,2024-02-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
912707,STATION ANCASTER,2024-02-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.45
912707,STATION ANCASTER,2024-02-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
912707,STATION ANCASTER,2024-02-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
912707,STATION ANCASTER,2024-02-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
912707,STATION ANCASTER,2024-02-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
912707,STATION ANCASTER,2024-02-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
912707,STATION ANCASTER,2024-02-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
912707,STATION ANCASTER,2024-02-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
912707,STATION ANCASTER,2024-02-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.09
912707,STATION ANCASTER,2024-02-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
912707,STATION ANCASTER,2024-02-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
912707,STATION ANCASTER,2024-02-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,19.9
912707,STATION ANCASTER,2024-02-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
912707,STATION ANCASTER,2024-02-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
912707,STATION ANCASTER,2024-02-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
912707,STATION ANCASTER,2024-02-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
912707,STATION ANCASTER,2024-02-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
912707,STATION ANCASTER,2024-02-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
912707,STATION ANCASTER,2024-02-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
912707,STATION ANCASTER,2024-02-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
912707,STATION ANCASTER,2024-02-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
912707,STATION ANCASTER,2024-02-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,27.1
912707,STATION ANCASTER,2024-02-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
912707,STATION ANCASTER,2024-02-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
912707,STATION ANCASTER,2024-02-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
912707,STATION ANCASTER,2024-02-19T10:00:00.000+00:00,transformer,,Temperature,C,19.9
912707,STATION ANCASTER,2024-02-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
912707,STATION ANCASTER,2024-02-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
912707,STATION ANCASTER,2024-02-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
912707,STATION ANCASTER,2024-02-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
912707,STATION ANCASTER,2024-02-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
912707,STATION ANCASTER,2024-02-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
912707,STATION ANCASTER,2024-02-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
912707,STATION ANCASTER,2024-02-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
912707,STATION ANCASTER,2024-02-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
912707,STATION ANCASTER,2024-02-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.99
912707,STATION ANCASTER,2024-02-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.77
912707,STATION ANCASTER,2024-02-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.11
912707,STATION ANCASTER,2024-02-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
912707,STATION ANCASTER,2024-02-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
912707,STATION ANCASTER,2024-02-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
912707,STATION ANCASTER,2024-02-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
912707,STATION ANCASTER,2024-02-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
912707,STATION ANCASTER,2024-02-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
912707,STATION ANCASTER,2024-02-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
912707,STATION ANCASTER,2024-02-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
912707,STATION ANCASTER,2024-02-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
912707,STATION ANCASTER,2024-02-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
912707,STATION ANCASTER,2024-02-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,15.6
912707,STATION ANCASTER,2024-02-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
912707,STATION ANCASTER,2024-02-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
912707,STATION ANCASTER,2024-02-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
912707,STATION ANCASTER,2024-02-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
912707,STATION ANCASTER,2024-02-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
912707,STATION ANCASTER,2024-02-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
912707,STATION ANCASTER,2024-02-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.14
912707,STATION ANCASTER,2024-02-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
912707,STATION ANCASTER,2024-02-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
912707,STATION ANCASTER,2024-02-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,19.3
912707,STATION ANCASTER,2024-02-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
912707,STATION ANCASTER,2024-02-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
912707,STATION ANCASTER,2024-02-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
912707,STATION ANCASTER,2024-02-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
912707,STATION ANCASTER,2024-02-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
912707,STATION ANCASTER,2024-02-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
912707,STATION ANCASTER,2024-02-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
912707,STATION ANCASTER,2024-02-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
912707,STATION ANCASTER,2024-02-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
912707,STATION ANCASTER,2024-02-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,17.7
912707,STATION ANCASTER,2024-02-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
912707,STATION ANCASTER,2024-02-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
912707,STATION ANCASTER,2024-02-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
912707,STATION ANCASTER,2024-02-19T09:50:00.000+00:00,transformer,,Temperature,C,19.8
912707,STATION ANCASTER,2024-02-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
912707,STATION ANCASTER,2024-02-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
912707,STATION ANCASTER,2024-02-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
912707,STATION ANCASTER,2024-02-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
912707,STATION ANCASTER,2024-02-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
912707,STATION ANCASTER,2024-02-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
912707,STATION ANCASTER,2024-02-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
912707,STATION ANCASTER,2024-02-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
912707,STATION ANCASTER,2024-02-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
912707,STATION ANCASTER,2024-02-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.76
912707,STATION ANCASTER,2024-02-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.27
912707,STATION ANCASTER,2024-02-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.41
912707,STATION ANCASTER,2024-02-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
912707,STATION ANCASTER,2024-02-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
912707,STATION ANCASTER,2024-02-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
912707,STATION ANCASTER,2024-02-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
912707,STATION ANCASTER,2024-02-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
912707,STATION ANCASTER,2024-02-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
912707,STATION ANCASTER,2024-02-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.89
912707,STATION ANCASTER,2024-02-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
912707,STATION ANCASTER,2024-02-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
912707,STATION ANCASTER,2024-02-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,11.6
912707,STATION ANCASTER,2024-02-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
912707,STATION ANCASTER,2024-02-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
912707,STATION ANCASTER,2024-02-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
912707,STATION ANCASTER,2024-02-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
912707,STATION ANCASTER,2024-02-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
912707,STATION ANCASTER,2024-02-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
912707,STATION ANCASTER,2024-02-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.22
912707,STATION ANCASTER,2024-02-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
912707,STATION ANCASTER,2024-02-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
912707,STATION ANCASTER,2024-02-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
912707,STATION ANCASTER,2024-02-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
912707,STATION ANCASTER,2024-02-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
912707,STATION ANCASTER,2024-02-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
912707,STATION ANCASTER,2024-02-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
912707,STATION ANCASTER,2024-02-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
912707,STATION ANCASTER,2024-02-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
912707,STATION ANCASTER,2024-02-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.66
912707,STATION ANCASTER,2024-02-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
912707,STATION ANCASTER,2024-02-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
912707,STATION ANCASTER,2024-02-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,37.0
912707,STATION ANCASTER,2024-02-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
912707,STATION ANCASTER,2024-02-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
912707,STATION ANCASTER,2024-02-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
912707,STATION ANCASTER,2024-02-19T09:40:00.000+00:00,transformer,,Temperature,C,19.6
912707,STATION ANCASTER,2024-02-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
912707,STATION ANCASTER,2024-02-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
