Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912707,STATION ANCASTER,2024-02-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
912707,STATION ANCASTER,2024-02-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
912707,STATION ANCASTER,2024-02-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
912707,STATION ANCASTER,2024-02-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
912707,STATION ANCASTER,2024-02-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
912707,STATION ANCASTER,2024-02-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
912707,STATION ANCASTER,2024-02-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
912707,STATION ANCASTER,2024-02-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.33
912707,STATION ANCASTER,2024-02-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.93
912707,STATION ANCASTER,2024-02-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.16
912707,STATION ANCASTER,2024-02-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
912707,STATION ANCASTER,2024-02-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
912707,STATION ANCASTER,2024-02-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
912707,STATION ANCASTER,2024-02-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
912707,STATION ANCASTER,2024-02-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
912707,STATION ANCASTER,2024-02-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
912707,STATION ANCASTER,2024-02-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
912707,STATION ANCASTER,2024-02-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
912707,STATION ANCASTER,2024-02-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
912707,STATION ANCASTER,2024-02-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.23
912707,STATION ANCASTER,2024-02-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,19.3
912707,STATION ANCASTER,2024-02-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
912707,STATION ANCASTER,2024-02-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
912707,STATION ANCASTER,2024-02-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
912707,STATION ANCASTER,2024-02-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
912707,STATION ANCASTER,2024-02-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
912707,STATION ANCASTER,2024-02-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
912707,STATION ANCASTER,2024-02-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
912707,STATION ANCASTER,2024-02-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.96
912707,STATION ANCASTER,2024-02-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
912707,STATION ANCASTER,2024-02-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,49.7
912707,STATION ANCASTER,2024-02-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
912707,STATION ANCASTER,2024-02-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
912707,STATION ANCASTER,2024-02-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
912707,STATION ANCASTER,2024-02-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
912707,STATION ANCASTER,2024-02-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
912707,STATION ANCASTER,2024-02-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
912707,STATION ANCASTER,2024-02-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
912707,STATION ANCASTER,2024-02-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
912707,STATION ANCASTER,2024-02-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
912707,STATION ANCASTER,2024-02-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
912707,STATION ANCASTER,2024-02-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
912707,STATION ANCASTER,2024-02-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
912707,STATION ANCASTER,2024-02-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
912707,STATION ANCASTER,2024-02-19T09:30:00.000+00:00,transformer,,Temperature,C,19.5
912707,STATION ANCASTER,2024-02-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
912707,STATION ANCASTER,2024-02-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
912707,STATION ANCASTER,2024-02-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
912707,STATION ANCASTER,2024-02-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
912707,STATION ANCASTER,2024-02-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
912707,STATION ANCASTER,2024-02-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
912707,STATION ANCASTER,2024-02-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
912707,STATION ANCASTER,2024-02-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
912707,STATION ANCASTER,2024-02-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
912707,STATION ANCASTER,2024-02-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.25
912707,STATION ANCASTER,2024-02-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.58
912707,STATION ANCASTER,2024-02-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.25
912707,STATION ANCASTER,2024-02-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
912707,STATION ANCASTER,2024-02-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
912707,STATION ANCASTER,2024-02-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
912707,STATION ANCASTER,2024-02-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
912707,STATION ANCASTER,2024-02-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
912707,STATION ANCASTER,2024-02-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
912707,STATION ANCASTER,2024-02-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
912707,STATION ANCASTER,2024-02-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
912707,STATION ANCASTER,2024-02-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
912707,STATION ANCASTER,2024-02-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.02
912707,STATION ANCASTER,2024-02-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,29.9
912707,STATION ANCASTER,2024-02-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
912707,STATION ANCASTER,2024-02-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
912707,STATION ANCASTER,2024-02-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
912707,STATION ANCASTER,2024-02-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
912707,STATION ANCASTER,2024-02-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
912707,STATION ANCASTER,2024-02-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
912707,STATION ANCASTER,2024-02-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.51
912707,STATION ANCASTER,2024-02-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
912707,STATION ANCASTER,2024-02-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.38
912707,STATION ANCASTER,2024-02-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,33.3
912707,STATION ANCASTER,2024-02-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
912707,STATION ANCASTER,2024-02-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
912707,STATION ANCASTER,2024-02-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
912707,STATION ANCASTER,2024-02-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
912707,STATION ANCASTER,2024-02-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
912707,STATION ANCASTER,2024-02-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
912707,STATION ANCASTER,2024-02-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
912707,STATION ANCASTER,2024-02-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
912707,STATION ANCASTER,2024-02-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
912707,STATION ANCASTER,2024-02-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,10.9
912707,STATION ANCASTER,2024-02-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
912707,STATION ANCASTER,2024-02-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
912707,STATION ANCASTER,2024-02-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
912707,STATION ANCASTER,2024-02-19T09:20:00.000+00:00,transformer,,Temperature,C,19.3
912707,STATION ANCASTER,2024-02-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
912707,STATION ANCASTER,2024-02-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
912707,STATION ANCASTER,2024-02-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
912707,STATION ANCASTER,2024-02-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
912707,STATION ANCASTER,2024-02-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
912707,STATION ANCASTER,2024-02-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
912707,STATION ANCASTER,2024-02-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
912707,STATION ANCASTER,2024-02-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
912707,STATION ANCASTER,2024-02-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
912707,STATION ANCASTER,2024-02-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.66
912707,STATION ANCASTER,2024-02-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.81
912707,STATION ANCASTER,2024-02-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.45
912707,STATION ANCASTER,2024-02-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
912707,STATION ANCASTER,2024-02-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
912707,STATION ANCASTER,2024-02-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
912707,STATION ANCASTER,2024-02-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
912707,STATION ANCASTER,2024-02-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
912707,STATION ANCASTER,2024-02-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
912707,STATION ANCASTER,2024-02-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
912707,STATION ANCASTER,2024-02-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
912707,STATION ANCASTER,2024-02-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
912707,STATION ANCASTER,2024-02-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.19
912707,STATION ANCASTER,2024-02-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,32.1
912707,STATION ANCASTER,2024-02-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
912707,STATION ANCASTER,2024-02-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
912707,STATION ANCASTER,2024-02-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
912707,STATION ANCASTER,2024-02-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
912707,STATION ANCASTER,2024-02-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
912707,STATION ANCASTER,2024-02-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
912707,STATION ANCASTER,2024-02-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
912707,STATION ANCASTER,2024-02-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
912707,STATION ANCASTER,2024-02-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
912707,STATION ANCASTER,2024-02-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,24.7
912707,STATION ANCASTER,2024-02-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
912707,STATION ANCASTER,2024-02-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
912707,STATION ANCASTER,2024-02-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
912707,STATION ANCASTER,2024-02-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
912707,STATION ANCASTER,2024-02-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
912707,STATION ANCASTER,2024-02-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
912707,STATION ANCASTER,2024-02-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
912707,STATION ANCASTER,2024-02-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
912707,STATION ANCASTER,2024-02-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
912707,STATION ANCASTER,2024-02-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
912707,STATION ANCASTER,2024-02-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
912707,STATION ANCASTER,2024-02-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
912707,STATION ANCASTER,2024-02-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
912707,STATION ANCASTER,2024-02-19T09:10:00.000+00:00,transformer,,Temperature,C,19.2
912707,STATION ANCASTER,2024-02-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
912707,STATION ANCASTER,2024-02-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
912707,STATION ANCASTER,2024-02-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
912707,STATION ANCASTER,2024-02-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
912707,STATION ANCASTER,2024-02-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
912707,STATION ANCASTER,2024-02-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
912707,STATION ANCASTER,2024-02-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
912707,STATION ANCASTER,2024-02-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
912707,STATION ANCASTER,2024-02-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
912707,STATION ANCASTER,2024-02-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.04
912707,STATION ANCASTER,2024-02-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.89
912707,STATION ANCASTER,2024-02-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.06
912707,STATION ANCASTER,2024-02-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
912707,STATION ANCASTER,2024-02-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
912707,STATION ANCASTER,2024-02-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
912707,STATION ANCASTER,2024-02-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
912707,STATION ANCASTER,2024-02-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
912707,STATION ANCASTER,2024-02-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
912707,STATION ANCASTER,2024-02-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
912707,STATION ANCASTER,2024-02-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
912707,STATION ANCASTER,2024-02-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
912707,STATION ANCASTER,2024-02-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.58
912707,STATION ANCASTER,2024-02-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,38.4
912707,STATION ANCASTER,2024-02-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
912707,STATION ANCASTER,2024-02-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
912707,STATION ANCASTER,2024-02-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
912707,STATION ANCASTER,2024-02-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
912707,STATION ANCASTER,2024-02-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
912707,STATION ANCASTER,2024-02-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
912707,STATION ANCASTER,2024-02-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
912707,STATION ANCASTER,2024-02-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
912707,STATION ANCASTER,2024-02-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,22.0
912707,STATION ANCASTER,2024-02-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
912707,STATION ANCASTER,2024-02-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
912707,STATION ANCASTER,2024-02-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
912707,STATION ANCASTER,2024-02-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
912707,STATION ANCASTER,2024-02-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
912707,STATION ANCASTER,2024-02-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
912707,STATION ANCASTER,2024-02-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
912707,STATION ANCASTER,2024-02-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
912707,STATION ANCASTER,2024-02-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
912707,STATION ANCASTER,2024-02-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,25.7
912707,STATION ANCASTER,2024-02-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
912707,STATION ANCASTER,2024-02-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
912707,STATION ANCASTER,2024-02-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
912707,STATION ANCASTER,2024-02-19T09:00:00.000+00:00,transformer,,Temperature,C,19.1
912707,STATION ANCASTER,2024-02-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
912707,STATION ANCASTER,2024-02-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
912707,STATION ANCASTER,2024-02-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
912707,STATION ANCASTER,2024-02-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
912707,STATION ANCASTER,2024-02-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
912707,STATION ANCASTER,2024-02-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
912707,STATION ANCASTER,2024-02-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
912707,STATION ANCASTER,2024-02-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
912707,STATION ANCASTER,2024-02-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
912707,STATION ANCASTER,2024-02-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.18
912707,STATION ANCASTER,2024-02-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.11
912707,STATION ANCASTER,2024-02-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.22
912707,STATION ANCASTER,2024-02-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
912707,STATION ANCASTER,2024-02-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
912707,STATION ANCASTER,2024-02-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
912707,STATION ANCASTER,2024-02-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
912707,STATION ANCASTER,2024-02-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
912707,STATION ANCASTER,2024-02-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
912707,STATION ANCASTER,2024-02-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
912707,STATION ANCASTER,2024-02-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
912707,STATION ANCASTER,2024-02-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.89
912707,STATION ANCASTER,2024-02-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,36.0
912707,STATION ANCASTER,2024-02-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
912707,STATION ANCASTER,2024-02-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
912707,STATION ANCASTER,2024-02-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
912707,STATION ANCASTER,2024-02-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
912707,STATION ANCASTER,2024-02-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
912707,STATION ANCASTER,2024-02-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
912707,STATION ANCASTER,2024-02-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
912707,STATION ANCASTER,2024-02-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
912707,STATION ANCASTER,2024-02-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
912707,STATION ANCASTER,2024-02-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,25.9
912707,STATION ANCASTER,2024-02-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
912707,STATION ANCASTER,2024-02-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
912707,STATION ANCASTER,2024-02-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
912707,STATION ANCASTER,2024-02-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
912707,STATION ANCASTER,2024-02-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
912707,STATION ANCASTER,2024-02-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
912707,STATION ANCASTER,2024-02-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
912707,STATION ANCASTER,2024-02-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.29
912707,STATION ANCASTER,2024-02-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
912707,STATION ANCASTER,2024-02-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
912707,STATION ANCASTER,2024-02-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
912707,STATION ANCASTER,2024-02-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
912707,STATION ANCASTER,2024-02-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
912707,STATION ANCASTER,2024-02-19T08:50:00.000+00:00,transformer,,Temperature,C,19.1
912707,STATION ANCASTER,2024-02-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
912707,STATION ANCASTER,2024-02-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
912707,STATION ANCASTER,2024-02-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
912707,STATION ANCASTER,2024-02-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
912707,STATION ANCASTER,2024-02-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
912707,STATION ANCASTER,2024-02-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
912707,STATION ANCASTER,2024-02-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
912707,STATION ANCASTER,2024-02-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
912707,STATION ANCASTER,2024-02-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
912707,STATION ANCASTER,2024-02-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.25
912707,STATION ANCASTER,2024-02-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
912707,STATION ANCASTER,2024-02-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.28
912707,STATION ANCASTER,2024-02-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
912707,STATION ANCASTER,2024-02-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
912707,STATION ANCASTER,2024-02-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
912707,STATION ANCASTER,2024-02-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
912707,STATION ANCASTER,2024-02-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
912707,STATION ANCASTER,2024-02-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
912707,STATION ANCASTER,2024-02-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
912707,STATION ANCASTER,2024-02-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
912707,STATION ANCASTER,2024-02-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.07
912707,STATION ANCASTER,2024-02-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.37
912707,STATION ANCASTER,2024-02-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,37.6
912707,STATION ANCASTER,2024-02-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
912707,STATION ANCASTER,2024-02-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
912707,STATION ANCASTER,2024-02-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
912707,STATION ANCASTER,2024-02-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
912707,STATION ANCASTER,2024-02-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
912707,STATION ANCASTER,2024-02-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
912707,STATION ANCASTER,2024-02-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
912707,STATION ANCASTER,2024-02-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.98
912707,STATION ANCASTER,2024-02-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
912707,STATION ANCASTER,2024-02-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,28.8
912707,STATION ANCASTER,2024-02-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
912707,STATION ANCASTER,2024-02-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
912707,STATION ANCASTER,2024-02-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
912707,STATION ANCASTER,2024-02-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
912707,STATION ANCASTER,2024-02-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
912707,STATION ANCASTER,2024-02-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
912707,STATION ANCASTER,2024-02-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
912707,STATION ANCASTER,2024-02-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
912707,STATION ANCASTER,2024-02-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
912707,STATION ANCASTER,2024-02-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,20.3
912707,STATION ANCASTER,2024-02-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
912707,STATION ANCASTER,2024-02-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
912707,STATION ANCASTER,2024-02-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
912707,STATION ANCASTER,2024-02-19T08:40:00.000+00:00,transformer,,Temperature,C,19.1
912707,STATION ANCASTER,2024-02-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
912707,STATION ANCASTER,2024-02-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
912707,STATION ANCASTER,2024-02-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
912707,STATION ANCASTER,2024-02-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
912707,STATION ANCASTER,2024-02-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
912707,STATION ANCASTER,2024-02-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
912707,STATION ANCASTER,2024-02-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
912707,STATION ANCASTER,2024-02-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
912707,STATION ANCASTER,2024-02-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
912707,STATION ANCASTER,2024-02-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.61
912707,STATION ANCASTER,2024-02-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.14
912707,STATION ANCASTER,2024-02-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.13
912707,STATION ANCASTER,2024-02-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
912707,STATION ANCASTER,2024-02-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
912707,STATION ANCASTER,2024-02-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
912707,STATION ANCASTER,2024-02-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
912707,STATION ANCASTER,2024-02-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
912707,STATION ANCASTER,2024-02-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
912707,STATION ANCASTER,2024-02-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
912707,STATION ANCASTER,2024-02-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
912707,STATION ANCASTER,2024-02-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.36
912707,STATION ANCASTER,2024-02-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.5
912707,STATION ANCASTER,2024-02-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,38.2
912707,STATION ANCASTER,2024-02-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
912707,STATION ANCASTER,2024-02-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
912707,STATION ANCASTER,2024-02-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
912707,STATION ANCASTER,2024-02-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
912707,STATION ANCASTER,2024-02-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
912707,STATION ANCASTER,2024-02-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
912707,STATION ANCASTER,2024-02-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
912707,STATION ANCASTER,2024-02-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
912707,STATION ANCASTER,2024-02-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.8
912707,STATION ANCASTER,2024-02-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
912707,STATION ANCASTER,2024-02-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
912707,STATION ANCASTER,2024-02-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
912707,STATION ANCASTER,2024-02-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
912707,STATION ANCASTER,2024-02-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
912707,STATION ANCASTER,2024-02-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
912707,STATION ANCASTER,2024-02-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
912707,STATION ANCASTER,2024-02-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
912707,STATION ANCASTER,2024-02-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
912707,STATION ANCASTER,2024-02-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.48
912707,STATION ANCASTER,2024-02-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
912707,STATION ANCASTER,2024-02-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
912707,STATION ANCASTER,2024-02-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
912707,STATION ANCASTER,2024-02-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
912707,STATION ANCASTER,2024-02-19T08:30:00.000+00:00,transformer,,Temperature,C,19.1
912707,STATION ANCASTER,2024-02-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
912707,STATION ANCASTER,2024-02-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
912707,STATION ANCASTER,2024-02-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
912707,STATION ANCASTER,2024-02-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
912707,STATION ANCASTER,2024-02-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
912707,STATION ANCASTER,2024-02-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
912707,STATION ANCASTER,2024-02-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
912707,STATION ANCASTER,2024-02-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
912707,STATION ANCASTER,2024-02-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
912707,STATION ANCASTER,2024-02-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.87
912707,STATION ANCASTER,2024-02-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.38
912707,STATION ANCASTER,2024-02-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.78
912707,STATION ANCASTER,2024-02-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
912707,STATION ANCASTER,2024-02-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
912707,STATION ANCASTER,2024-02-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
912707,STATION ANCASTER,2024-02-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
912707,STATION ANCASTER,2024-02-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
912707,STATION ANCASTER,2024-02-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
912707,STATION ANCASTER,2024-02-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
912707,STATION ANCASTER,2024-02-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
912707,STATION ANCASTER,2024-02-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.35
912707,STATION ANCASTER,2024-02-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.87
912707,STATION ANCASTER,2024-02-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,38.7
912707,STATION ANCASTER,2024-02-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
912707,STATION ANCASTER,2024-02-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
912707,STATION ANCASTER,2024-02-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
912707,STATION ANCASTER,2024-02-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
912707,STATION ANCASTER,2024-02-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
912707,STATION ANCASTER,2024-02-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
912707,STATION ANCASTER,2024-02-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
912707,STATION ANCASTER,2024-02-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
912707,STATION ANCASTER,2024-02-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.04
912707,STATION ANCASTER,2024-02-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,22.1
912707,STATION ANCASTER,2024-02-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
912707,STATION ANCASTER,2024-02-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
912707,STATION ANCASTER,2024-02-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
912707,STATION ANCASTER,2024-02-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
912707,STATION ANCASTER,2024-02-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
912707,STATION ANCASTER,2024-02-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
912707,STATION ANCASTER,2024-02-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
912707,STATION ANCASTER,2024-02-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.64
912707,STATION ANCASTER,2024-02-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
912707,STATION ANCASTER,2024-02-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,26.7
912707,STATION ANCASTER,2024-02-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
912707,STATION ANCASTER,2024-02-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
912707,STATION ANCASTER,2024-02-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
912707,STATION ANCASTER,2024-02-19T08:20:00.000+00:00,transformer,,Temperature,C,19.1
912707,STATION ANCASTER,2024-02-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
912707,STATION ANCASTER,2024-02-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
912707,STATION ANCASTER,2024-02-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
912707,STATION ANCASTER,2024-02-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
912707,STATION ANCASTER,2024-02-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
912707,STATION ANCASTER,2024-02-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
912707,STATION ANCASTER,2024-02-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
912707,STATION ANCASTER,2024-02-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
912707,STATION ANCASTER,2024-02-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
912707,STATION ANCASTER,2024-02-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.57
912707,STATION ANCASTER,2024-02-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.21
912707,STATION ANCASTER,2024-02-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.37
912707,STATION ANCASTER,2024-02-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
912707,STATION ANCASTER,2024-02-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
912707,STATION ANCASTER,2024-02-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
912707,STATION ANCASTER,2024-02-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
912707,STATION ANCASTER,2024-02-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
912707,STATION ANCASTER,2024-02-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
912707,STATION ANCASTER,2024-02-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
912707,STATION ANCASTER,2024-02-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
912707,STATION ANCASTER,2024-02-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.5
912707,STATION ANCASTER,2024-02-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.38
912707,STATION ANCASTER,2024-02-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,40.0
912707,STATION ANCASTER,2024-02-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
912707,STATION ANCASTER,2024-02-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
912707,STATION ANCASTER,2024-02-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
912707,STATION ANCASTER,2024-02-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
912707,STATION ANCASTER,2024-02-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
912707,STATION ANCASTER,2024-02-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
912707,STATION ANCASTER,2024-02-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
912707,STATION ANCASTER,2024-02-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.7
912707,STATION ANCASTER,2024-02-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.9
912707,STATION ANCASTER,2024-02-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,58.4
912707,STATION ANCASTER,2024-02-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
912707,STATION ANCASTER,2024-02-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
912707,STATION ANCASTER,2024-02-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
912707,STATION ANCASTER,2024-02-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
912707,STATION ANCASTER,2024-02-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
912707,STATION ANCASTER,2024-02-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
912707,STATION ANCASTER,2024-02-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
912707,STATION ANCASTER,2024-02-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
912707,STATION ANCASTER,2024-02-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
912707,STATION ANCASTER,2024-02-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,30.9
912707,STATION ANCASTER,2024-02-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
912707,STATION ANCASTER,2024-02-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
912707,STATION ANCASTER,2024-02-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
912707,STATION ANCASTER,2024-02-19T08:10:00.000+00:00,transformer,,Temperature,C,19.1
912707,STATION ANCASTER,2024-02-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
912707,STATION ANCASTER,2024-02-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
912707,STATION ANCASTER,2024-02-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
912707,STATION ANCASTER,2024-02-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
912707,STATION ANCASTER,2024-02-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
912707,STATION ANCASTER,2024-02-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
912707,STATION ANCASTER,2024-02-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
912707,STATION ANCASTER,2024-02-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
912707,STATION ANCASTER,2024-02-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
912707,STATION ANCASTER,2024-02-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.83
912707,STATION ANCASTER,2024-02-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.97
912707,STATION ANCASTER,2024-02-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.5
912707,STATION ANCASTER,2024-02-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
912707,STATION ANCASTER,2024-02-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
912707,STATION ANCASTER,2024-02-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
912707,STATION ANCASTER,2024-02-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
912707,STATION ANCASTER,2024-02-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
912707,STATION ANCASTER,2024-02-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
912707,STATION ANCASTER,2024-02-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
912707,STATION ANCASTER,2024-02-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.48
912707,STATION ANCASTER,2024-02-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
912707,STATION ANCASTER,2024-02-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.71
912707,STATION ANCASTER,2024-02-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,41.8
912707,STATION ANCASTER,2024-02-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
912707,STATION ANCASTER,2024-02-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
912707,STATION ANCASTER,2024-02-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
912707,STATION ANCASTER,2024-02-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
912707,STATION ANCASTER,2024-02-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
912707,STATION ANCASTER,2024-02-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
912707,STATION ANCASTER,2024-02-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
912707,STATION ANCASTER,2024-02-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.76
912707,STATION ANCASTER,2024-02-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.9
912707,STATION ANCASTER,2024-02-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,55.9
912707,STATION ANCASTER,2024-02-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
912707,STATION ANCASTER,2024-02-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
912707,STATION ANCASTER,2024-02-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
912707,STATION ANCASTER,2024-02-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
912707,STATION ANCASTER,2024-02-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
912707,STATION ANCASTER,2024-02-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
912707,STATION ANCASTER,2024-02-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
912707,STATION ANCASTER,2024-02-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
912707,STATION ANCASTER,2024-02-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
912707,STATION ANCASTER,2024-02-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,29.8
912707,STATION ANCASTER,2024-02-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
912707,STATION ANCASTER,2024-02-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
912707,STATION ANCASTER,2024-02-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
912707,STATION ANCASTER,2024-02-19T08:00:00.000+00:00,transformer,,Temperature,C,19.1
912707,STATION ANCASTER,2024-02-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
912707,STATION ANCASTER,2024-02-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
912707,STATION ANCASTER,2024-02-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
912707,STATION ANCASTER,2024-02-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
912707,STATION ANCASTER,2024-02-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
912707,STATION ANCASTER,2024-02-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
912707,STATION ANCASTER,2024-02-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
912707,STATION ANCASTER,2024-02-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
912707,STATION ANCASTER,2024-02-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
912707,STATION ANCASTER,2024-02-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.86
912707,STATION ANCASTER,2024-02-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.64
912707,STATION ANCASTER,2024-02-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.92
912707,STATION ANCASTER,2024-02-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
912707,STATION ANCASTER,2024-02-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
912707,STATION ANCASTER,2024-02-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
912707,STATION ANCASTER,2024-02-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
912707,STATION ANCASTER,2024-02-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
912707,STATION ANCASTER,2024-02-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
912707,STATION ANCASTER,2024-02-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
912707,STATION ANCASTER,2024-02-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.86
912707,STATION ANCASTER,2024-02-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.83
912707,STATION ANCASTER,2024-02-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.45
912707,STATION ANCASTER,2024-02-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,48.9
912707,STATION ANCASTER,2024-02-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
912707,STATION ANCASTER,2024-02-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
912707,STATION ANCASTER,2024-02-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
912707,STATION ANCASTER,2024-02-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
912707,STATION ANCASTER,2024-02-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
912707,STATION ANCASTER,2024-02-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
912707,STATION ANCASTER,2024-02-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
912707,STATION ANCASTER,2024-02-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.47
912707,STATION ANCASTER,2024-02-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.92
912707,STATION ANCASTER,2024-02-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,49.8
912707,STATION ANCASTER,2024-02-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
912707,STATION ANCASTER,2024-02-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
912707,STATION ANCASTER,2024-02-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
912707,STATION ANCASTER,2024-02-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
912707,STATION ANCASTER,2024-02-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
912707,STATION ANCASTER,2024-02-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
912707,STATION ANCASTER,2024-02-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
912707,STATION ANCASTER,2024-02-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
912707,STATION ANCASTER,2024-02-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,29.8
912707,STATION ANCASTER,2024-02-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
912707,STATION ANCASTER,2024-02-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
912707,STATION ANCASTER,2024-02-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
912707,STATION ANCASTER,2024-02-19T07:50:00.000+00:00,transformer,,Temperature,C,19.1
912707,STATION ANCASTER,2024-02-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
912707,STATION ANCASTER,2024-02-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
912707,STATION ANCASTER,2024-02-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
912707,STATION ANCASTER,2024-02-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
912707,STATION ANCASTER,2024-02-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
912707,STATION ANCASTER,2024-02-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
912707,STATION ANCASTER,2024-02-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
912707,STATION ANCASTER,2024-02-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
912707,STATION ANCASTER,2024-02-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
912707,STATION ANCASTER,2024-02-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.91
912707,STATION ANCASTER,2024-02-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.4
912707,STATION ANCASTER,2024-02-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
912707,STATION ANCASTER,2024-02-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
912707,STATION ANCASTER,2024-02-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
912707,STATION ANCASTER,2024-02-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
912707,STATION ANCASTER,2024-02-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
912707,STATION ANCASTER,2024-02-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
912707,STATION ANCASTER,2024-02-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
912707,STATION ANCASTER,2024-02-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
912707,STATION ANCASTER,2024-02-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.6
912707,STATION ANCASTER,2024-02-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.65
912707,STATION ANCASTER,2024-02-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.21
912707,STATION ANCASTER,2024-02-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,48.3
912707,STATION ANCASTER,2024-02-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
912707,STATION ANCASTER,2024-02-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
912707,STATION ANCASTER,2024-02-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.1
912707,STATION ANCASTER,2024-02-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
912707,STATION ANCASTER,2024-02-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
912707,STATION ANCASTER,2024-02-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
912707,STATION ANCASTER,2024-02-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
912707,STATION ANCASTER,2024-02-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
