Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912707,STATION ANCASTER,2024-02-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
912707,STATION ANCASTER,2024-02-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
912707,STATION ANCASTER,2024-02-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
912707,STATION ANCASTER,2024-02-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
912707,STATION ANCASTER,2024-02-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
912707,STATION ANCASTER,2024-02-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
912707,STATION ANCASTER,2024-02-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
912707,STATION ANCASTER,2024-02-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
912707,STATION ANCASTER,2024-02-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.03
912707,STATION ANCASTER,2024-02-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
912707,STATION ANCASTER,2024-02-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
912707,STATION ANCASTER,2024-02-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,22.3
912707,STATION ANCASTER,2024-02-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
912707,STATION ANCASTER,2024-02-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
912707,STATION ANCASTER,2024-02-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
912707,STATION ANCASTER,2024-02-19T07:40:00.000+00:00,transformer,,Temperature,C,19.1
912707,STATION ANCASTER,2024-02-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
912707,STATION ANCASTER,2024-02-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
912707,STATION ANCASTER,2024-02-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
912707,STATION ANCASTER,2024-02-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
912707,STATION ANCASTER,2024-02-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
912707,STATION ANCASTER,2024-02-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
912707,STATION ANCASTER,2024-02-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
912707,STATION ANCASTER,2024-02-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
912707,STATION ANCASTER,2024-02-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
912707,STATION ANCASTER,2024-02-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.35
912707,STATION ANCASTER,2024-02-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.68
912707,STATION ANCASTER,2024-02-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.19
912707,STATION ANCASTER,2024-02-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
912707,STATION ANCASTER,2024-02-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
912707,STATION ANCASTER,2024-02-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
912707,STATION ANCASTER,2024-02-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
912707,STATION ANCASTER,2024-02-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
912707,STATION ANCASTER,2024-02-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
912707,STATION ANCASTER,2024-02-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
912707,STATION ANCASTER,2024-02-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
912707,STATION ANCASTER,2024-02-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.79
912707,STATION ANCASTER,2024-02-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.1
912707,STATION ANCASTER,2024-02-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,58.7
912707,STATION ANCASTER,2024-02-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
912707,STATION ANCASTER,2024-02-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
912707,STATION ANCASTER,2024-02-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.8
912707,STATION ANCASTER,2024-02-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
912707,STATION ANCASTER,2024-02-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
912707,STATION ANCASTER,2024-02-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
912707,STATION ANCASTER,2024-02-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
912707,STATION ANCASTER,2024-02-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.35
912707,STATION ANCASTER,2024-02-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
912707,STATION ANCASTER,2024-02-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,30.1
912707,STATION ANCASTER,2024-02-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
912707,STATION ANCASTER,2024-02-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
912707,STATION ANCASTER,2024-02-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
912707,STATION ANCASTER,2024-02-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
912707,STATION ANCASTER,2024-02-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
912707,STATION ANCASTER,2024-02-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
912707,STATION ANCASTER,2024-02-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
912707,STATION ANCASTER,2024-02-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.78
912707,STATION ANCASTER,2024-02-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.72
912707,STATION ANCASTER,2024-02-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,38.6
912707,STATION ANCASTER,2024-02-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
912707,STATION ANCASTER,2024-02-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
912707,STATION ANCASTER,2024-02-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
912707,STATION ANCASTER,2024-02-19T07:30:00.000+00:00,transformer,,Temperature,C,19.2
912707,STATION ANCASTER,2024-02-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
912707,STATION ANCASTER,2024-02-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
912707,STATION ANCASTER,2024-02-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
912707,STATION ANCASTER,2024-02-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
912707,STATION ANCASTER,2024-02-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
912707,STATION ANCASTER,2024-02-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
912707,STATION ANCASTER,2024-02-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
912707,STATION ANCASTER,2024-02-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
912707,STATION ANCASTER,2024-02-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
912707,STATION ANCASTER,2024-02-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.3
912707,STATION ANCASTER,2024-02-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.92
912707,STATION ANCASTER,2024-02-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.01
912707,STATION ANCASTER,2024-02-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
912707,STATION ANCASTER,2024-02-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
912707,STATION ANCASTER,2024-02-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
912707,STATION ANCASTER,2024-02-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
912707,STATION ANCASTER,2024-02-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
912707,STATION ANCASTER,2024-02-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
912707,STATION ANCASTER,2024-02-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
912707,STATION ANCASTER,2024-02-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
912707,STATION ANCASTER,2024-02-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
912707,STATION ANCASTER,2024-02-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.64
912707,STATION ANCASTER,2024-02-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,91.8
912707,STATION ANCASTER,2024-02-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
912707,STATION ANCASTER,2024-02-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
912707,STATION ANCASTER,2024-02-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,105.1
912707,STATION ANCASTER,2024-02-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
912707,STATION ANCASTER,2024-02-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
912707,STATION ANCASTER,2024-02-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
912707,STATION ANCASTER,2024-02-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
912707,STATION ANCASTER,2024-02-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.04
912707,STATION ANCASTER,2024-02-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.95
912707,STATION ANCASTER,2024-02-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,35.0
912707,STATION ANCASTER,2024-02-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
912707,STATION ANCASTER,2024-02-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
912707,STATION ANCASTER,2024-02-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
912707,STATION ANCASTER,2024-02-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
912707,STATION ANCASTER,2024-02-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
912707,STATION ANCASTER,2024-02-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
912707,STATION ANCASTER,2024-02-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
912707,STATION ANCASTER,2024-02-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.3
912707,STATION ANCASTER,2024-02-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.17
912707,STATION ANCASTER,2024-02-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,43.5
912707,STATION ANCASTER,2024-02-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
912707,STATION ANCASTER,2024-02-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
912707,STATION ANCASTER,2024-02-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
912707,STATION ANCASTER,2024-02-19T07:20:00.000+00:00,transformer,,Temperature,C,19.2
912707,STATION ANCASTER,2024-02-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
912707,STATION ANCASTER,2024-02-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
912707,STATION ANCASTER,2024-02-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
912707,STATION ANCASTER,2024-02-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
912707,STATION ANCASTER,2024-02-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
912707,STATION ANCASTER,2024-02-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
912707,STATION ANCASTER,2024-02-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
912707,STATION ANCASTER,2024-02-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
912707,STATION ANCASTER,2024-02-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
912707,STATION ANCASTER,2024-02-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.69
912707,STATION ANCASTER,2024-02-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.65
912707,STATION ANCASTER,2024-02-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.75
912707,STATION ANCASTER,2024-02-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,149.3
912707,STATION ANCASTER,2024-02-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
912707,STATION ANCASTER,2024-02-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
912707,STATION ANCASTER,2024-02-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
912707,STATION ANCASTER,2024-02-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
912707,STATION ANCASTER,2024-02-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
912707,STATION ANCASTER,2024-02-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
912707,STATION ANCASTER,2024-02-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
912707,STATION ANCASTER,2024-02-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
912707,STATION ANCASTER,2024-02-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.69
912707,STATION ANCASTER,2024-02-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,94.0
912707,STATION ANCASTER,2024-02-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
912707,STATION ANCASTER,2024-02-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
912707,STATION ANCASTER,2024-02-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,108.3
912707,STATION ANCASTER,2024-02-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
912707,STATION ANCASTER,2024-02-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
912707,STATION ANCASTER,2024-02-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
912707,STATION ANCASTER,2024-02-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
912707,STATION ANCASTER,2024-02-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.81
912707,STATION ANCASTER,2024-02-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
912707,STATION ANCASTER,2024-02-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
912707,STATION ANCASTER,2024-02-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
912707,STATION ANCASTER,2024-02-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
912707,STATION ANCASTER,2024-02-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
912707,STATION ANCASTER,2024-02-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
912707,STATION ANCASTER,2024-02-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
912707,STATION ANCASTER,2024-02-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
912707,STATION ANCASTER,2024-02-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
912707,STATION ANCASTER,2024-02-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.24
912707,STATION ANCASTER,2024-02-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.9
912707,STATION ANCASTER,2024-02-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,44.6
912707,STATION ANCASTER,2024-02-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
912707,STATION ANCASTER,2024-02-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
912707,STATION ANCASTER,2024-02-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
912707,STATION ANCASTER,2024-02-19T07:10:00.000+00:00,transformer,,Temperature,C,19.2
912707,STATION ANCASTER,2024-02-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
912707,STATION ANCASTER,2024-02-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
912707,STATION ANCASTER,2024-02-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
912707,STATION ANCASTER,2024-02-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
912707,STATION ANCASTER,2024-02-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
912707,STATION ANCASTER,2024-02-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
912707,STATION ANCASTER,2024-02-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
912707,STATION ANCASTER,2024-02-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
912707,STATION ANCASTER,2024-02-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
912707,STATION ANCASTER,2024-02-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
912707,STATION ANCASTER,2024-02-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.52
912707,STATION ANCASTER,2024-02-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.64
912707,STATION ANCASTER,2024-02-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,137.4
912707,STATION ANCASTER,2024-02-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
912707,STATION ANCASTER,2024-02-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
912707,STATION ANCASTER,2024-02-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
912707,STATION ANCASTER,2024-02-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
912707,STATION ANCASTER,2024-02-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
912707,STATION ANCASTER,2024-02-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
912707,STATION ANCASTER,2024-02-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
912707,STATION ANCASTER,2024-02-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.83
912707,STATION ANCASTER,2024-02-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,73.9
912707,STATION ANCASTER,2024-02-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
912707,STATION ANCASTER,2024-02-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
912707,STATION ANCASTER,2024-02-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.7
912707,STATION ANCASTER,2024-02-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
912707,STATION ANCASTER,2024-02-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
912707,STATION ANCASTER,2024-02-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
912707,STATION ANCASTER,2024-02-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
912707,STATION ANCASTER,2024-02-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.4
912707,STATION ANCASTER,2024-02-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
912707,STATION ANCASTER,2024-02-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,28.6
912707,STATION ANCASTER,2024-02-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
912707,STATION ANCASTER,2024-02-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
912707,STATION ANCASTER,2024-02-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
912707,STATION ANCASTER,2024-02-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
912707,STATION ANCASTER,2024-02-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
912707,STATION ANCASTER,2024-02-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
912707,STATION ANCASTER,2024-02-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
912707,STATION ANCASTER,2024-02-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
912707,STATION ANCASTER,2024-02-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
912707,STATION ANCASTER,2024-02-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,33.8
912707,STATION ANCASTER,2024-02-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
912707,STATION ANCASTER,2024-02-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
912707,STATION ANCASTER,2024-02-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
912707,STATION ANCASTER,2024-02-19T07:00:00.000+00:00,transformer,,Temperature,C,19.2
912707,STATION ANCASTER,2024-02-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
912707,STATION ANCASTER,2024-02-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
912707,STATION ANCASTER,2024-02-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
912707,STATION ANCASTER,2024-02-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
912707,STATION ANCASTER,2024-02-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
912707,STATION ANCASTER,2024-02-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
912707,STATION ANCASTER,2024-02-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
912707,STATION ANCASTER,2024-02-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
912707,STATION ANCASTER,2024-02-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
912707,STATION ANCASTER,2024-02-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.74
912707,STATION ANCASTER,2024-02-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.2
912707,STATION ANCASTER,2024-02-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.67
912707,STATION ANCASTER,2024-02-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
912707,STATION ANCASTER,2024-02-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
912707,STATION ANCASTER,2024-02-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
912707,STATION ANCASTER,2024-02-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
912707,STATION ANCASTER,2024-02-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
912707,STATION ANCASTER,2024-02-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
912707,STATION ANCASTER,2024-02-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
912707,STATION ANCASTER,2024-02-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
912707,STATION ANCASTER,2024-02-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
912707,STATION ANCASTER,2024-02-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.85
912707,STATION ANCASTER,2024-02-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,56.7
912707,STATION ANCASTER,2024-02-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
912707,STATION ANCASTER,2024-02-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
912707,STATION ANCASTER,2024-02-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
912707,STATION ANCASTER,2024-02-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
912707,STATION ANCASTER,2024-02-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
912707,STATION ANCASTER,2024-02-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
912707,STATION ANCASTER,2024-02-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
912707,STATION ANCASTER,2024-02-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
912707,STATION ANCASTER,2024-02-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
912707,STATION ANCASTER,2024-02-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,28.3
912707,STATION ANCASTER,2024-02-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
912707,STATION ANCASTER,2024-02-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
912707,STATION ANCASTER,2024-02-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
912707,STATION ANCASTER,2024-02-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
912707,STATION ANCASTER,2024-02-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
912707,STATION ANCASTER,2024-02-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
912707,STATION ANCASTER,2024-02-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
912707,STATION ANCASTER,2024-02-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
912707,STATION ANCASTER,2024-02-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,29.8
912707,STATION ANCASTER,2024-02-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
912707,STATION ANCASTER,2024-02-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
912707,STATION ANCASTER,2024-02-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
912707,STATION ANCASTER,2024-02-19T06:50:00.000+00:00,transformer,,Temperature,C,19.2
912707,STATION ANCASTER,2024-02-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
912707,STATION ANCASTER,2024-02-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
912707,STATION ANCASTER,2024-02-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
912707,STATION ANCASTER,2024-02-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
912707,STATION ANCASTER,2024-02-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
912707,STATION ANCASTER,2024-02-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.82
912707,STATION ANCASTER,2024-02-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
912707,STATION ANCASTER,2024-02-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
912707,STATION ANCASTER,2024-02-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
912707,STATION ANCASTER,2024-02-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.62
912707,STATION ANCASTER,2024-02-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.99
912707,STATION ANCASTER,2024-02-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.76
912707,STATION ANCASTER,2024-02-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
912707,STATION ANCASTER,2024-02-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
912707,STATION ANCASTER,2024-02-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
912707,STATION ANCASTER,2024-02-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
912707,STATION ANCASTER,2024-02-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
912707,STATION ANCASTER,2024-02-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
912707,STATION ANCASTER,2024-02-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
912707,STATION ANCASTER,2024-02-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.24
912707,STATION ANCASTER,2024-02-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
912707,STATION ANCASTER,2024-02-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.87
912707,STATION ANCASTER,2024-02-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,53.6
912707,STATION ANCASTER,2024-02-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
912707,STATION ANCASTER,2024-02-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
912707,STATION ANCASTER,2024-02-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
912707,STATION ANCASTER,2024-02-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
912707,STATION ANCASTER,2024-02-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
912707,STATION ANCASTER,2024-02-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
912707,STATION ANCASTER,2024-02-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
912707,STATION ANCASTER,2024-02-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
912707,STATION ANCASTER,2024-02-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.91
912707,STATION ANCASTER,2024-02-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,35.3
912707,STATION ANCASTER,2024-02-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
912707,STATION ANCASTER,2024-02-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
912707,STATION ANCASTER,2024-02-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
912707,STATION ANCASTER,2024-02-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
912707,STATION ANCASTER,2024-02-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
912707,STATION ANCASTER,2024-02-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
912707,STATION ANCASTER,2024-02-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
912707,STATION ANCASTER,2024-02-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.69
912707,STATION ANCASTER,2024-02-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.76
912707,STATION ANCASTER,2024-02-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,42.2
912707,STATION ANCASTER,2024-02-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
912707,STATION ANCASTER,2024-02-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
912707,STATION ANCASTER,2024-02-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
912707,STATION ANCASTER,2024-02-19T06:40:00.000+00:00,transformer,,Temperature,C,19.2
912707,STATION ANCASTER,2024-02-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
912707,STATION ANCASTER,2024-02-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
912707,STATION ANCASTER,2024-02-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
912707,STATION ANCASTER,2024-02-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
912707,STATION ANCASTER,2024-02-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
912707,STATION ANCASTER,2024-02-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
912707,STATION ANCASTER,2024-02-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
912707,STATION ANCASTER,2024-02-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
912707,STATION ANCASTER,2024-02-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
912707,STATION ANCASTER,2024-02-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.53
912707,STATION ANCASTER,2024-02-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.93
912707,STATION ANCASTER,2024-02-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.54
912707,STATION ANCASTER,2024-02-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
912707,STATION ANCASTER,2024-02-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
912707,STATION ANCASTER,2024-02-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
912707,STATION ANCASTER,2024-02-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
912707,STATION ANCASTER,2024-02-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
912707,STATION ANCASTER,2024-02-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
912707,STATION ANCASTER,2024-02-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
912707,STATION ANCASTER,2024-02-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.93
912707,STATION ANCASTER,2024-02-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.63
912707,STATION ANCASTER,2024-02-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,60.7
912707,STATION ANCASTER,2024-02-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
912707,STATION ANCASTER,2024-02-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
912707,STATION ANCASTER,2024-02-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.8
912707,STATION ANCASTER,2024-02-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
912707,STATION ANCASTER,2024-02-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
912707,STATION ANCASTER,2024-02-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
912707,STATION ANCASTER,2024-02-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
912707,STATION ANCASTER,2024-02-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.07
912707,STATION ANCASTER,2024-02-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.85
912707,STATION ANCASTER,2024-02-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,55.1
912707,STATION ANCASTER,2024-02-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
912707,STATION ANCASTER,2024-02-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
912707,STATION ANCASTER,2024-02-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.8
912707,STATION ANCASTER,2024-02-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
912707,STATION ANCASTER,2024-02-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
912707,STATION ANCASTER,2024-02-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
912707,STATION ANCASTER,2024-02-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
912707,STATION ANCASTER,2024-02-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.43
912707,STATION ANCASTER,2024-02-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,41.0
912707,STATION ANCASTER,2024-02-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
912707,STATION ANCASTER,2024-02-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
912707,STATION ANCASTER,2024-02-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
912707,STATION ANCASTER,2024-02-19T06:30:00.000+00:00,transformer,,Temperature,C,19.3
912707,STATION ANCASTER,2024-02-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
912707,STATION ANCASTER,2024-02-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
912707,STATION ANCASTER,2024-02-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
912707,STATION ANCASTER,2024-02-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
912707,STATION ANCASTER,2024-02-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
912707,STATION ANCASTER,2024-02-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.67
912707,STATION ANCASTER,2024-02-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
912707,STATION ANCASTER,2024-02-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
912707,STATION ANCASTER,2024-02-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
912707,STATION ANCASTER,2024-02-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.4
912707,STATION ANCASTER,2024-02-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.68
912707,STATION ANCASTER,2024-02-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.91
912707,STATION ANCASTER,2024-02-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,136.0
912707,STATION ANCASTER,2024-02-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
912707,STATION ANCASTER,2024-02-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
912707,STATION ANCASTER,2024-02-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
912707,STATION ANCASTER,2024-02-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
912707,STATION ANCASTER,2024-02-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
912707,STATION ANCASTER,2024-02-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
912707,STATION ANCASTER,2024-02-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
912707,STATION ANCASTER,2024-02-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.14
912707,STATION ANCASTER,2024-02-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
912707,STATION ANCASTER,2024-02-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,23.6
912707,STATION ANCASTER,2024-02-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
912707,STATION ANCASTER,2024-02-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
912707,STATION ANCASTER,2024-02-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
912707,STATION ANCASTER,2024-02-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
912707,STATION ANCASTER,2024-02-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
912707,STATION ANCASTER,2024-02-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
912707,STATION ANCASTER,2024-02-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
912707,STATION ANCASTER,2024-02-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
912707,STATION ANCASTER,2024-02-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.15
912707,STATION ANCASTER,2024-02-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,37.1
912707,STATION ANCASTER,2024-02-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
912707,STATION ANCASTER,2024-02-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
912707,STATION ANCASTER,2024-02-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
912707,STATION ANCASTER,2024-02-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
912707,STATION ANCASTER,2024-02-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
912707,STATION ANCASTER,2024-02-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
912707,STATION ANCASTER,2024-02-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
912707,STATION ANCASTER,2024-02-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
912707,STATION ANCASTER,2024-02-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.36
912707,STATION ANCASTER,2024-02-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,34.9
912707,STATION ANCASTER,2024-02-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
912707,STATION ANCASTER,2024-02-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
912707,STATION ANCASTER,2024-02-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
912707,STATION ANCASTER,2024-02-19T06:20:00.000+00:00,transformer,,Temperature,C,19.3
912707,STATION ANCASTER,2024-02-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
912707,STATION ANCASTER,2024-02-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
912707,STATION ANCASTER,2024-02-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
912707,STATION ANCASTER,2024-02-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
912707,STATION ANCASTER,2024-02-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
912707,STATION ANCASTER,2024-02-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
912707,STATION ANCASTER,2024-02-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
912707,STATION ANCASTER,2024-02-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
912707,STATION ANCASTER,2024-02-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
912707,STATION ANCASTER,2024-02-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.36
912707,STATION ANCASTER,2024-02-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.45
912707,STATION ANCASTER,2024-02-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.49
912707,STATION ANCASTER,2024-02-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
912707,STATION ANCASTER,2024-02-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
912707,STATION ANCASTER,2024-02-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
912707,STATION ANCASTER,2024-02-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
912707,STATION ANCASTER,2024-02-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
912707,STATION ANCASTER,2024-02-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
912707,STATION ANCASTER,2024-02-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
912707,STATION ANCASTER,2024-02-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
912707,STATION ANCASTER,2024-02-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
912707,STATION ANCASTER,2024-02-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
912707,STATION ANCASTER,2024-02-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,13.6
912707,STATION ANCASTER,2024-02-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
912707,STATION ANCASTER,2024-02-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
912707,STATION ANCASTER,2024-02-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
912707,STATION ANCASTER,2024-02-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
912707,STATION ANCASTER,2024-02-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
912707,STATION ANCASTER,2024-02-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
912707,STATION ANCASTER,2024-02-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
912707,STATION ANCASTER,2024-02-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
912707,STATION ANCASTER,2024-02-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.24
912707,STATION ANCASTER,2024-02-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,34.0
912707,STATION ANCASTER,2024-02-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
912707,STATION ANCASTER,2024-02-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
912707,STATION ANCASTER,2024-02-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
912707,STATION ANCASTER,2024-02-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
912707,STATION ANCASTER,2024-02-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
912707,STATION ANCASTER,2024-02-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
912707,STATION ANCASTER,2024-02-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
912707,STATION ANCASTER,2024-02-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.17
912707,STATION ANCASTER,2024-02-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.42
912707,STATION ANCASTER,2024-02-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,38.3
912707,STATION ANCASTER,2024-02-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
912707,STATION ANCASTER,2024-02-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
912707,STATION ANCASTER,2024-02-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
912707,STATION ANCASTER,2024-02-19T06:10:00.000+00:00,transformer,,Temperature,C,19.3
912707,STATION ANCASTER,2024-02-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
912707,STATION ANCASTER,2024-02-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
912707,STATION ANCASTER,2024-02-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
912707,STATION ANCASTER,2024-02-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
912707,STATION ANCASTER,2024-02-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
912707,STATION ANCASTER,2024-02-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
912707,STATION ANCASTER,2024-02-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
912707,STATION ANCASTER,2024-02-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
912707,STATION ANCASTER,2024-02-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
912707,STATION ANCASTER,2024-02-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
912707,STATION ANCASTER,2024-02-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.91
912707,STATION ANCASTER,2024-02-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.49
912707,STATION ANCASTER,2024-02-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
912707,STATION ANCASTER,2024-02-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
912707,STATION ANCASTER,2024-02-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
912707,STATION ANCASTER,2024-02-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
912707,STATION ANCASTER,2024-02-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
912707,STATION ANCASTER,2024-02-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
912707,STATION ANCASTER,2024-02-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
912707,STATION ANCASTER,2024-02-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
912707,STATION ANCASTER,2024-02-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.55
912707,STATION ANCASTER,2024-02-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,34.2
912707,STATION ANCASTER,2024-02-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
912707,STATION ANCASTER,2024-02-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
912707,STATION ANCASTER,2024-02-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
912707,STATION ANCASTER,2024-02-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
912707,STATION ANCASTER,2024-02-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
912707,STATION ANCASTER,2024-02-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
912707,STATION ANCASTER,2024-02-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
912707,STATION ANCASTER,2024-02-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
912707,STATION ANCASTER,2024-02-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
912707,STATION ANCASTER,2024-02-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
912707,STATION ANCASTER,2024-02-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
912707,STATION ANCASTER,2024-02-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
912707,STATION ANCASTER,2024-02-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
912707,STATION ANCASTER,2024-02-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
912707,STATION ANCASTER,2024-02-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
912707,STATION ANCASTER,2024-02-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
912707,STATION ANCASTER,2024-02-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
912707,STATION ANCASTER,2024-02-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
912707,STATION ANCASTER,2024-02-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
912707,STATION ANCASTER,2024-02-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
912707,STATION ANCASTER,2024-02-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
912707,STATION ANCASTER,2024-02-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
912707,STATION ANCASTER,2024-02-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
912707,STATION ANCASTER,2024-02-19T06:00:00.000+00:00,transformer,,Temperature,C,19.3
912707,STATION ANCASTER,2024-02-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
912707,STATION ANCASTER,2024-02-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
912707,STATION ANCASTER,2024-02-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
912707,STATION ANCASTER,2024-02-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
912707,STATION ANCASTER,2024-02-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
912707,STATION ANCASTER,2024-02-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
912707,STATION ANCASTER,2024-02-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
912707,STATION ANCASTER,2024-02-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
912707,STATION ANCASTER,2024-02-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
912707,STATION ANCASTER,2024-02-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.65
912707,STATION ANCASTER,2024-02-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.51
912707,STATION ANCASTER,2024-02-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.14
912707,STATION ANCASTER,2024-02-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
912707,STATION ANCASTER,2024-02-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
912707,STATION ANCASTER,2024-02-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
912707,STATION ANCASTER,2024-02-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
912707,STATION ANCASTER,2024-02-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
912707,STATION ANCASTER,2024-02-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
912707,STATION ANCASTER,2024-02-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
912707,STATION ANCASTER,2024-02-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
912707,STATION ANCASTER,2024-02-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
912707,STATION ANCASTER,2024-02-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.97
912707,STATION ANCASTER,2024-02-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,22.9
912707,STATION ANCASTER,2024-02-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
912707,STATION ANCASTER,2024-02-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
912707,STATION ANCASTER,2024-02-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
912707,STATION ANCASTER,2024-02-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
912707,STATION ANCASTER,2024-02-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
912707,STATION ANCASTER,2024-02-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
912707,STATION ANCASTER,2024-02-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
912707,STATION ANCASTER,2024-02-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
912707,STATION ANCASTER,2024-02-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
912707,STATION ANCASTER,2024-02-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,10.1
912707,STATION ANCASTER,2024-02-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
912707,STATION ANCASTER,2024-02-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
912707,STATION ANCASTER,2024-02-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
912707,STATION ANCASTER,2024-02-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
912707,STATION ANCASTER,2024-02-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
912707,STATION ANCASTER,2024-02-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
912707,STATION ANCASTER,2024-02-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
912707,STATION ANCASTER,2024-02-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
912707,STATION ANCASTER,2024-02-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
912707,STATION ANCASTER,2024-02-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
912707,STATION ANCASTER,2024-02-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
912707,STATION ANCASTER,2024-02-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
912707,STATION ANCASTER,2024-02-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
912707,STATION ANCASTER,2024-02-19T05:50:00.000+00:00,transformer,,Temperature,C,19.3
912707,STATION ANCASTER,2024-02-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
912707,STATION ANCASTER,2024-02-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
912707,STATION ANCASTER,2024-02-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
912707,STATION ANCASTER,2024-02-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
912707,STATION ANCASTER,2024-02-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
912707,STATION ANCASTER,2024-02-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
912707,STATION ANCASTER,2024-02-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
912707,STATION ANCASTER,2024-02-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
912707,STATION ANCASTER,2024-02-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
912707,STATION ANCASTER,2024-02-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.88
912707,STATION ANCASTER,2024-02-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.63
912707,STATION ANCASTER,2024-02-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.03
912707,STATION ANCASTER,2024-02-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
