Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912707,STATION ANCASTER,2024-02-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
912707,STATION ANCASTER,2024-02-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
912707,STATION ANCASTER,2024-02-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
912707,STATION ANCASTER,2024-02-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
912707,STATION ANCASTER,2024-02-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
912707,STATION ANCASTER,2024-02-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
912707,STATION ANCASTER,2024-02-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
912707,STATION ANCASTER,2024-02-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
912707,STATION ANCASTER,2024-02-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.89
912707,STATION ANCASTER,2024-02-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,37.1
912707,STATION ANCASTER,2024-02-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
912707,STATION ANCASTER,2024-02-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
912707,STATION ANCASTER,2024-02-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
912707,STATION ANCASTER,2024-02-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
912707,STATION ANCASTER,2024-02-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
912707,STATION ANCASTER,2024-02-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
912707,STATION ANCASTER,2024-02-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
912707,STATION ANCASTER,2024-02-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
912707,STATION ANCASTER,2024-02-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.92
912707,STATION ANCASTER,2024-02-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
912707,STATION ANCASTER,2024-02-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
912707,STATION ANCASTER,2024-02-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
912707,STATION ANCASTER,2024-02-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
912707,STATION ANCASTER,2024-02-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
912707,STATION ANCASTER,2024-02-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
912707,STATION ANCASTER,2024-02-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
912707,STATION ANCASTER,2024-02-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
912707,STATION ANCASTER,2024-02-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.51
912707,STATION ANCASTER,2024-02-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
912707,STATION ANCASTER,2024-02-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,36.8
912707,STATION ANCASTER,2024-02-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
912707,STATION ANCASTER,2024-02-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
912707,STATION ANCASTER,2024-02-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
912707,STATION ANCASTER,2024-02-19T05:40:00.000+00:00,transformer,,Temperature,C,19.3
912707,STATION ANCASTER,2024-02-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
912707,STATION ANCASTER,2024-02-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
912707,STATION ANCASTER,2024-02-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
912707,STATION ANCASTER,2024-02-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
912707,STATION ANCASTER,2024-02-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
912707,STATION ANCASTER,2024-02-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
912707,STATION ANCASTER,2024-02-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
912707,STATION ANCASTER,2024-02-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
912707,STATION ANCASTER,2024-02-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
912707,STATION ANCASTER,2024-02-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.5
912707,STATION ANCASTER,2024-02-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.87
912707,STATION ANCASTER,2024-02-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.11
912707,STATION ANCASTER,2024-02-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
912707,STATION ANCASTER,2024-02-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
912707,STATION ANCASTER,2024-02-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
912707,STATION ANCASTER,2024-02-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
912707,STATION ANCASTER,2024-02-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
912707,STATION ANCASTER,2024-02-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
912707,STATION ANCASTER,2024-02-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
912707,STATION ANCASTER,2024-02-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
912707,STATION ANCASTER,2024-02-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
912707,STATION ANCASTER,2024-02-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.12
912707,STATION ANCASTER,2024-02-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,40.4
912707,STATION ANCASTER,2024-02-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
912707,STATION ANCASTER,2024-02-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
912707,STATION ANCASTER,2024-02-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
912707,STATION ANCASTER,2024-02-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
912707,STATION ANCASTER,2024-02-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
912707,STATION ANCASTER,2024-02-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
912707,STATION ANCASTER,2024-02-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
912707,STATION ANCASTER,2024-02-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
912707,STATION ANCASTER,2024-02-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
912707,STATION ANCASTER,2024-02-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,9.3
912707,STATION ANCASTER,2024-02-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
912707,STATION ANCASTER,2024-02-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
912707,STATION ANCASTER,2024-02-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
912707,STATION ANCASTER,2024-02-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
912707,STATION ANCASTER,2024-02-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
912707,STATION ANCASTER,2024-02-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
912707,STATION ANCASTER,2024-02-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
912707,STATION ANCASTER,2024-02-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.45
912707,STATION ANCASTER,2024-02-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
912707,STATION ANCASTER,2024-02-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,34.8
912707,STATION ANCASTER,2024-02-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
912707,STATION ANCASTER,2024-02-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
912707,STATION ANCASTER,2024-02-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
912707,STATION ANCASTER,2024-02-19T05:30:00.000+00:00,transformer,,Temperature,C,19.4
912707,STATION ANCASTER,2024-02-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
912707,STATION ANCASTER,2024-02-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
912707,STATION ANCASTER,2024-02-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
912707,STATION ANCASTER,2024-02-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
912707,STATION ANCASTER,2024-02-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
912707,STATION ANCASTER,2024-02-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
912707,STATION ANCASTER,2024-02-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
912707,STATION ANCASTER,2024-02-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
912707,STATION ANCASTER,2024-02-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
912707,STATION ANCASTER,2024-02-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.64
912707,STATION ANCASTER,2024-02-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.8
912707,STATION ANCASTER,2024-02-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.32
912707,STATION ANCASTER,2024-02-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
912707,STATION ANCASTER,2024-02-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
912707,STATION ANCASTER,2024-02-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
912707,STATION ANCASTER,2024-02-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
912707,STATION ANCASTER,2024-02-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
912707,STATION ANCASTER,2024-02-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
912707,STATION ANCASTER,2024-02-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
912707,STATION ANCASTER,2024-02-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
912707,STATION ANCASTER,2024-02-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
912707,STATION ANCASTER,2024-02-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.24
912707,STATION ANCASTER,2024-02-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,45.6
912707,STATION ANCASTER,2024-02-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
912707,STATION ANCASTER,2024-02-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
912707,STATION ANCASTER,2024-02-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
912707,STATION ANCASTER,2024-02-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
912707,STATION ANCASTER,2024-02-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
912707,STATION ANCASTER,2024-02-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
912707,STATION ANCASTER,2024-02-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
912707,STATION ANCASTER,2024-02-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
912707,STATION ANCASTER,2024-02-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
912707,STATION ANCASTER,2024-02-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,8.4
912707,STATION ANCASTER,2024-02-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
912707,STATION ANCASTER,2024-02-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
912707,STATION ANCASTER,2024-02-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
912707,STATION ANCASTER,2024-02-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
912707,STATION ANCASTER,2024-02-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
912707,STATION ANCASTER,2024-02-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
912707,STATION ANCASTER,2024-02-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
912707,STATION ANCASTER,2024-02-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
912707,STATION ANCASTER,2024-02-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.54
912707,STATION ANCASTER,2024-02-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,31.3
912707,STATION ANCASTER,2024-02-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
912707,STATION ANCASTER,2024-02-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
912707,STATION ANCASTER,2024-02-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
912707,STATION ANCASTER,2024-02-19T05:20:00.000+00:00,transformer,,Temperature,C,19.4
912707,STATION ANCASTER,2024-02-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
912707,STATION ANCASTER,2024-02-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
912707,STATION ANCASTER,2024-02-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
912707,STATION ANCASTER,2024-02-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
912707,STATION ANCASTER,2024-02-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
912707,STATION ANCASTER,2024-02-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
912707,STATION ANCASTER,2024-02-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
912707,STATION ANCASTER,2024-02-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
912707,STATION ANCASTER,2024-02-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
912707,STATION ANCASTER,2024-02-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.85
912707,STATION ANCASTER,2024-02-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.99
912707,STATION ANCASTER,2024-02-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.81
912707,STATION ANCASTER,2024-02-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
912707,STATION ANCASTER,2024-02-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
912707,STATION ANCASTER,2024-02-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
912707,STATION ANCASTER,2024-02-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
912707,STATION ANCASTER,2024-02-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
912707,STATION ANCASTER,2024-02-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
912707,STATION ANCASTER,2024-02-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
912707,STATION ANCASTER,2024-02-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
912707,STATION ANCASTER,2024-02-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
912707,STATION ANCASTER,2024-02-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.72
912707,STATION ANCASTER,2024-02-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,47.0
912707,STATION ANCASTER,2024-02-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
912707,STATION ANCASTER,2024-02-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
912707,STATION ANCASTER,2024-02-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
912707,STATION ANCASTER,2024-02-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
912707,STATION ANCASTER,2024-02-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
912707,STATION ANCASTER,2024-02-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
912707,STATION ANCASTER,2024-02-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
912707,STATION ANCASTER,2024-02-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
912707,STATION ANCASTER,2024-02-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
912707,STATION ANCASTER,2024-02-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,9.2
912707,STATION ANCASTER,2024-02-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
912707,STATION ANCASTER,2024-02-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
912707,STATION ANCASTER,2024-02-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
912707,STATION ANCASTER,2024-02-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
912707,STATION ANCASTER,2024-02-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
912707,STATION ANCASTER,2024-02-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
912707,STATION ANCASTER,2024-02-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
912707,STATION ANCASTER,2024-02-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
912707,STATION ANCASTER,2024-02-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
912707,STATION ANCASTER,2024-02-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,30.5
912707,STATION ANCASTER,2024-02-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
912707,STATION ANCASTER,2024-02-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
912707,STATION ANCASTER,2024-02-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
912707,STATION ANCASTER,2024-02-19T05:10:00.000+00:00,transformer,,Temperature,C,19.4
912707,STATION ANCASTER,2024-02-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
912707,STATION ANCASTER,2024-02-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
912707,STATION ANCASTER,2024-02-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
912707,STATION ANCASTER,2024-02-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
912707,STATION ANCASTER,2024-02-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
912707,STATION ANCASTER,2024-02-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
912707,STATION ANCASTER,2024-02-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
912707,STATION ANCASTER,2024-02-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
912707,STATION ANCASTER,2024-02-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
912707,STATION ANCASTER,2024-02-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.16
912707,STATION ANCASTER,2024-02-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.25
912707,STATION ANCASTER,2024-02-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.46
912707,STATION ANCASTER,2024-02-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
912707,STATION ANCASTER,2024-02-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
912707,STATION ANCASTER,2024-02-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
912707,STATION ANCASTER,2024-02-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
912707,STATION ANCASTER,2024-02-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
912707,STATION ANCASTER,2024-02-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
912707,STATION ANCASTER,2024-02-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
912707,STATION ANCASTER,2024-02-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
912707,STATION ANCASTER,2024-02-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
912707,STATION ANCASTER,2024-02-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.97
912707,STATION ANCASTER,2024-02-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,35.6
912707,STATION ANCASTER,2024-02-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
912707,STATION ANCASTER,2024-02-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
912707,STATION ANCASTER,2024-02-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
912707,STATION ANCASTER,2024-02-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
912707,STATION ANCASTER,2024-02-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
912707,STATION ANCASTER,2024-02-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
912707,STATION ANCASTER,2024-02-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
912707,STATION ANCASTER,2024-02-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
912707,STATION ANCASTER,2024-02-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
912707,STATION ANCASTER,2024-02-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,8.7
912707,STATION ANCASTER,2024-02-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
912707,STATION ANCASTER,2024-02-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
912707,STATION ANCASTER,2024-02-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
912707,STATION ANCASTER,2024-02-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
912707,STATION ANCASTER,2024-02-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
912707,STATION ANCASTER,2024-02-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
912707,STATION ANCASTER,2024-02-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
912707,STATION ANCASTER,2024-02-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
912707,STATION ANCASTER,2024-02-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.71
912707,STATION ANCASTER,2024-02-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,31.8
912707,STATION ANCASTER,2024-02-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
912707,STATION ANCASTER,2024-02-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
912707,STATION ANCASTER,2024-02-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
912707,STATION ANCASTER,2024-02-19T05:00:00.000+00:00,transformer,,Temperature,C,19.4
912707,STATION ANCASTER,2024-02-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
912707,STATION ANCASTER,2024-02-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
912707,STATION ANCASTER,2024-02-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
912707,STATION ANCASTER,2024-02-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
912707,STATION ANCASTER,2024-02-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
912707,STATION ANCASTER,2024-02-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
912707,STATION ANCASTER,2024-02-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
912707,STATION ANCASTER,2024-02-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
912707,STATION ANCASTER,2024-02-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
912707,STATION ANCASTER,2024-02-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.91
912707,STATION ANCASTER,2024-02-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.23
912707,STATION ANCASTER,2024-02-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.63
912707,STATION ANCASTER,2024-02-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
912707,STATION ANCASTER,2024-02-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
912707,STATION ANCASTER,2024-02-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
912707,STATION ANCASTER,2024-02-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
912707,STATION ANCASTER,2024-02-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
912707,STATION ANCASTER,2024-02-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
912707,STATION ANCASTER,2024-02-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
912707,STATION ANCASTER,2024-02-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.65
912707,STATION ANCASTER,2024-02-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.27
912707,STATION ANCASTER,2024-02-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.99
912707,STATION ANCASTER,2024-02-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,41.4
912707,STATION ANCASTER,2024-02-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
912707,STATION ANCASTER,2024-02-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
912707,STATION ANCASTER,2024-02-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
912707,STATION ANCASTER,2024-02-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
912707,STATION ANCASTER,2024-02-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
912707,STATION ANCASTER,2024-02-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
912707,STATION ANCASTER,2024-02-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
912707,STATION ANCASTER,2024-02-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
912707,STATION ANCASTER,2024-02-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
912707,STATION ANCASTER,2024-02-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,11.6
912707,STATION ANCASTER,2024-02-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
912707,STATION ANCASTER,2024-02-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
912707,STATION ANCASTER,2024-02-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
912707,STATION ANCASTER,2024-02-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
912707,STATION ANCASTER,2024-02-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
912707,STATION ANCASTER,2024-02-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
912707,STATION ANCASTER,2024-02-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
912707,STATION ANCASTER,2024-02-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
912707,STATION ANCASTER,2024-02-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,33.6
912707,STATION ANCASTER,2024-02-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
912707,STATION ANCASTER,2024-02-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
912707,STATION ANCASTER,2024-02-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
912707,STATION ANCASTER,2024-02-19T04:50:00.000+00:00,transformer,,Temperature,C,19.5
912707,STATION ANCASTER,2024-02-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
912707,STATION ANCASTER,2024-02-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
912707,STATION ANCASTER,2024-02-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
912707,STATION ANCASTER,2024-02-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
912707,STATION ANCASTER,2024-02-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
912707,STATION ANCASTER,2024-02-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
912707,STATION ANCASTER,2024-02-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
912707,STATION ANCASTER,2024-02-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
912707,STATION ANCASTER,2024-02-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
912707,STATION ANCASTER,2024-02-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
912707,STATION ANCASTER,2024-02-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.65
912707,STATION ANCASTER,2024-02-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.54
912707,STATION ANCASTER,2024-02-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
912707,STATION ANCASTER,2024-02-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
912707,STATION ANCASTER,2024-02-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
912707,STATION ANCASTER,2024-02-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
912707,STATION ANCASTER,2024-02-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
912707,STATION ANCASTER,2024-02-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
912707,STATION ANCASTER,2024-02-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
912707,STATION ANCASTER,2024-02-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
912707,STATION ANCASTER,2024-02-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
912707,STATION ANCASTER,2024-02-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.27
912707,STATION ANCASTER,2024-02-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,40.3
912707,STATION ANCASTER,2024-02-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
912707,STATION ANCASTER,2024-02-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
912707,STATION ANCASTER,2024-02-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
912707,STATION ANCASTER,2024-02-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
912707,STATION ANCASTER,2024-02-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
912707,STATION ANCASTER,2024-02-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
912707,STATION ANCASTER,2024-02-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
912707,STATION ANCASTER,2024-02-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
912707,STATION ANCASTER,2024-02-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
912707,STATION ANCASTER,2024-02-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.7
912707,STATION ANCASTER,2024-02-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
912707,STATION ANCASTER,2024-02-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
912707,STATION ANCASTER,2024-02-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
912707,STATION ANCASTER,2024-02-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
912707,STATION ANCASTER,2024-02-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
912707,STATION ANCASTER,2024-02-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
912707,STATION ANCASTER,2024-02-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
912707,STATION ANCASTER,2024-02-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
912707,STATION ANCASTER,2024-02-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.37
912707,STATION ANCASTER,2024-02-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,36.7
912707,STATION ANCASTER,2024-02-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
912707,STATION ANCASTER,2024-02-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
912707,STATION ANCASTER,2024-02-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
912707,STATION ANCASTER,2024-02-19T04:40:00.000+00:00,transformer,,Temperature,C,19.5
912707,STATION ANCASTER,2024-02-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
912707,STATION ANCASTER,2024-02-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
912707,STATION ANCASTER,2024-02-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
912707,STATION ANCASTER,2024-02-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
912707,STATION ANCASTER,2024-02-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
912707,STATION ANCASTER,2024-02-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
912707,STATION ANCASTER,2024-02-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
912707,STATION ANCASTER,2024-02-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
912707,STATION ANCASTER,2024-02-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
912707,STATION ANCASTER,2024-02-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.45
912707,STATION ANCASTER,2024-02-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.68
912707,STATION ANCASTER,2024-02-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.42
912707,STATION ANCASTER,2024-02-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
912707,STATION ANCASTER,2024-02-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
912707,STATION ANCASTER,2024-02-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
912707,STATION ANCASTER,2024-02-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
912707,STATION ANCASTER,2024-02-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
912707,STATION ANCASTER,2024-02-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
912707,STATION ANCASTER,2024-02-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
912707,STATION ANCASTER,2024-02-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
912707,STATION ANCASTER,2024-02-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
912707,STATION ANCASTER,2024-02-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.5
912707,STATION ANCASTER,2024-02-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,41.1
912707,STATION ANCASTER,2024-02-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
912707,STATION ANCASTER,2024-02-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
912707,STATION ANCASTER,2024-02-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
912707,STATION ANCASTER,2024-02-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
912707,STATION ANCASTER,2024-02-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
912707,STATION ANCASTER,2024-02-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
912707,STATION ANCASTER,2024-02-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
912707,STATION ANCASTER,2024-02-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
912707,STATION ANCASTER,2024-02-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.8
912707,STATION ANCASTER,2024-02-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,10.3
912707,STATION ANCASTER,2024-02-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
912707,STATION ANCASTER,2024-02-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
912707,STATION ANCASTER,2024-02-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
912707,STATION ANCASTER,2024-02-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
912707,STATION ANCASTER,2024-02-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
912707,STATION ANCASTER,2024-02-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
912707,STATION ANCASTER,2024-02-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
912707,STATION ANCASTER,2024-02-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
912707,STATION ANCASTER,2024-02-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.8
912707,STATION ANCASTER,2024-02-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,30.6
912707,STATION ANCASTER,2024-02-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
912707,STATION ANCASTER,2024-02-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
912707,STATION ANCASTER,2024-02-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
912707,STATION ANCASTER,2024-02-19T04:30:00.000+00:00,transformer,,Temperature,C,19.5
912707,STATION ANCASTER,2024-02-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
912707,STATION ANCASTER,2024-02-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
912707,STATION ANCASTER,2024-02-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
912707,STATION ANCASTER,2024-02-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
912707,STATION ANCASTER,2024-02-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
912707,STATION ANCASTER,2024-02-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
912707,STATION ANCASTER,2024-02-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
912707,STATION ANCASTER,2024-02-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
912707,STATION ANCASTER,2024-02-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
912707,STATION ANCASTER,2024-02-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.94
912707,STATION ANCASTER,2024-02-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.81
912707,STATION ANCASTER,2024-02-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.11
912707,STATION ANCASTER,2024-02-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
912707,STATION ANCASTER,2024-02-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
912707,STATION ANCASTER,2024-02-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
912707,STATION ANCASTER,2024-02-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
912707,STATION ANCASTER,2024-02-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
912707,STATION ANCASTER,2024-02-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
912707,STATION ANCASTER,2024-02-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
912707,STATION ANCASTER,2024-02-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.65
912707,STATION ANCASTER,2024-02-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
912707,STATION ANCASTER,2024-02-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.56
912707,STATION ANCASTER,2024-02-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,38.0
912707,STATION ANCASTER,2024-02-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
912707,STATION ANCASTER,2024-02-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
912707,STATION ANCASTER,2024-02-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
912707,STATION ANCASTER,2024-02-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
912707,STATION ANCASTER,2024-02-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
912707,STATION ANCASTER,2024-02-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
912707,STATION ANCASTER,2024-02-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
912707,STATION ANCASTER,2024-02-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
912707,STATION ANCASTER,2024-02-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
912707,STATION ANCASTER,2024-02-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,10.9
912707,STATION ANCASTER,2024-02-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
912707,STATION ANCASTER,2024-02-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
912707,STATION ANCASTER,2024-02-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
912707,STATION ANCASTER,2024-02-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
912707,STATION ANCASTER,2024-02-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
912707,STATION ANCASTER,2024-02-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
912707,STATION ANCASTER,2024-02-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
912707,STATION ANCASTER,2024-02-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
912707,STATION ANCASTER,2024-02-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.72
912707,STATION ANCASTER,2024-02-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,33.3
912707,STATION ANCASTER,2024-02-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
912707,STATION ANCASTER,2024-02-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
912707,STATION ANCASTER,2024-02-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
912707,STATION ANCASTER,2024-02-19T04:20:00.000+00:00,transformer,,Temperature,C,19.5
912707,STATION ANCASTER,2024-02-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
912707,STATION ANCASTER,2024-02-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
912707,STATION ANCASTER,2024-02-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
912707,STATION ANCASTER,2024-02-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
912707,STATION ANCASTER,2024-02-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
912707,STATION ANCASTER,2024-02-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
912707,STATION ANCASTER,2024-02-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
912707,STATION ANCASTER,2024-02-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
912707,STATION ANCASTER,2024-02-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
912707,STATION ANCASTER,2024-02-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.63
912707,STATION ANCASTER,2024-02-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
912707,STATION ANCASTER,2024-02-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.15
912707,STATION ANCASTER,2024-02-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
912707,STATION ANCASTER,2024-02-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
912707,STATION ANCASTER,2024-02-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
912707,STATION ANCASTER,2024-02-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
912707,STATION ANCASTER,2024-02-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
912707,STATION ANCASTER,2024-02-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
912707,STATION ANCASTER,2024-02-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
912707,STATION ANCASTER,2024-02-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
912707,STATION ANCASTER,2024-02-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
912707,STATION ANCASTER,2024-02-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.25
912707,STATION ANCASTER,2024-02-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,34.0
912707,STATION ANCASTER,2024-02-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
912707,STATION ANCASTER,2024-02-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
912707,STATION ANCASTER,2024-02-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
912707,STATION ANCASTER,2024-02-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
912707,STATION ANCASTER,2024-02-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
912707,STATION ANCASTER,2024-02-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
912707,STATION ANCASTER,2024-02-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
912707,STATION ANCASTER,2024-02-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
912707,STATION ANCASTER,2024-02-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
912707,STATION ANCASTER,2024-02-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
912707,STATION ANCASTER,2024-02-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
912707,STATION ANCASTER,2024-02-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
912707,STATION ANCASTER,2024-02-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
912707,STATION ANCASTER,2024-02-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
912707,STATION ANCASTER,2024-02-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
912707,STATION ANCASTER,2024-02-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
912707,STATION ANCASTER,2024-02-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
912707,STATION ANCASTER,2024-02-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
912707,STATION ANCASTER,2024-02-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.42
912707,STATION ANCASTER,2024-02-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,34.5
912707,STATION ANCASTER,2024-02-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
912707,STATION ANCASTER,2024-02-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
912707,STATION ANCASTER,2024-02-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
912707,STATION ANCASTER,2024-02-19T04:10:00.000+00:00,transformer,,Temperature,C,19.6
912707,STATION ANCASTER,2024-02-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
912707,STATION ANCASTER,2024-02-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
912707,STATION ANCASTER,2024-02-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
912707,STATION ANCASTER,2024-02-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
912707,STATION ANCASTER,2024-02-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
912707,STATION ANCASTER,2024-02-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
912707,STATION ANCASTER,2024-02-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
912707,STATION ANCASTER,2024-02-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
912707,STATION ANCASTER,2024-02-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
912707,STATION ANCASTER,2024-02-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.09
912707,STATION ANCASTER,2024-02-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.74
912707,STATION ANCASTER,2024-02-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.57
912707,STATION ANCASTER,2024-02-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
912707,STATION ANCASTER,2024-02-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
912707,STATION ANCASTER,2024-02-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
912707,STATION ANCASTER,2024-02-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
912707,STATION ANCASTER,2024-02-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
912707,STATION ANCASTER,2024-02-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
912707,STATION ANCASTER,2024-02-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
912707,STATION ANCASTER,2024-02-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
912707,STATION ANCASTER,2024-02-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
912707,STATION ANCASTER,2024-02-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.29
912707,STATION ANCASTER,2024-02-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,34.4
912707,STATION ANCASTER,2024-02-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
912707,STATION ANCASTER,2024-02-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
912707,STATION ANCASTER,2024-02-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
912707,STATION ANCASTER,2024-02-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
912707,STATION ANCASTER,2024-02-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
912707,STATION ANCASTER,2024-02-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
912707,STATION ANCASTER,2024-02-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
912707,STATION ANCASTER,2024-02-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
912707,STATION ANCASTER,2024-02-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
912707,STATION ANCASTER,2024-02-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
912707,STATION ANCASTER,2024-02-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
912707,STATION ANCASTER,2024-02-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
912707,STATION ANCASTER,2024-02-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
912707,STATION ANCASTER,2024-02-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
912707,STATION ANCASTER,2024-02-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
912707,STATION ANCASTER,2024-02-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
912707,STATION ANCASTER,2024-02-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
912707,STATION ANCASTER,2024-02-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
912707,STATION ANCASTER,2024-02-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
912707,STATION ANCASTER,2024-02-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,32.1
912707,STATION ANCASTER,2024-02-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
912707,STATION ANCASTER,2024-02-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
912707,STATION ANCASTER,2024-02-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
912707,STATION ANCASTER,2024-02-19T04:00:00.000+00:00,transformer,,Temperature,C,19.6
912707,STATION ANCASTER,2024-02-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
912707,STATION ANCASTER,2024-02-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
912707,STATION ANCASTER,2024-02-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
912707,STATION ANCASTER,2024-02-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
912707,STATION ANCASTER,2024-02-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
912707,STATION ANCASTER,2024-02-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
912707,STATION ANCASTER,2024-02-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
912707,STATION ANCASTER,2024-02-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
912707,STATION ANCASTER,2024-02-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
912707,STATION ANCASTER,2024-02-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.16
912707,STATION ANCASTER,2024-02-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.8
912707,STATION ANCASTER,2024-02-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.2
912707,STATION ANCASTER,2024-02-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
912707,STATION ANCASTER,2024-02-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
912707,STATION ANCASTER,2024-02-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
912707,STATION ANCASTER,2024-02-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
912707,STATION ANCASTER,2024-02-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
912707,STATION ANCASTER,2024-02-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
912707,STATION ANCASTER,2024-02-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
912707,STATION ANCASTER,2024-02-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.32
912707,STATION ANCASTER,2024-02-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
912707,STATION ANCASTER,2024-02-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,44.9
912707,STATION ANCASTER,2024-02-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
912707,STATION ANCASTER,2024-02-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
912707,STATION ANCASTER,2024-02-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
912707,STATION ANCASTER,2024-02-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
912707,STATION ANCASTER,2024-02-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
912707,STATION ANCASTER,2024-02-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
912707,STATION ANCASTER,2024-02-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
912707,STATION ANCASTER,2024-02-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.42
912707,STATION ANCASTER,2024-02-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
912707,STATION ANCASTER,2024-02-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
912707,STATION ANCASTER,2024-02-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
912707,STATION ANCASTER,2024-02-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
912707,STATION ANCASTER,2024-02-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
912707,STATION ANCASTER,2024-02-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
912707,STATION ANCASTER,2024-02-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
912707,STATION ANCASTER,2024-02-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
912707,STATION ANCASTER,2024-02-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
912707,STATION ANCASTER,2024-02-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
912707,STATION ANCASTER,2024-02-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
