Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912707,STATION ANCASTER,2024-02-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,32.1
912707,STATION ANCASTER,2024-02-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
912707,STATION ANCASTER,2024-02-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
912707,STATION ANCASTER,2024-02-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
912707,STATION ANCASTER,2024-02-19T03:50:00.000+00:00,transformer,,Temperature,C,19.6
912707,STATION ANCASTER,2024-02-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
912707,STATION ANCASTER,2024-02-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
912707,STATION ANCASTER,2024-02-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
912707,STATION ANCASTER,2024-02-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
912707,STATION ANCASTER,2024-02-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
912707,STATION ANCASTER,2024-02-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
912707,STATION ANCASTER,2024-02-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
912707,STATION ANCASTER,2024-02-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
912707,STATION ANCASTER,2024-02-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
912707,STATION ANCASTER,2024-02-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.75
912707,STATION ANCASTER,2024-02-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.13
912707,STATION ANCASTER,2024-02-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.31
912707,STATION ANCASTER,2024-02-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
912707,STATION ANCASTER,2024-02-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
912707,STATION ANCASTER,2024-02-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
912707,STATION ANCASTER,2024-02-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
912707,STATION ANCASTER,2024-02-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
912707,STATION ANCASTER,2024-02-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
912707,STATION ANCASTER,2024-02-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
912707,STATION ANCASTER,2024-02-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
912707,STATION ANCASTER,2024-02-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.73
912707,STATION ANCASTER,2024-02-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,49.3
912707,STATION ANCASTER,2024-02-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
912707,STATION ANCASTER,2024-02-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
912707,STATION ANCASTER,2024-02-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
912707,STATION ANCASTER,2024-02-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
912707,STATION ANCASTER,2024-02-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
912707,STATION ANCASTER,2024-02-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
912707,STATION ANCASTER,2024-02-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
912707,STATION ANCASTER,2024-02-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
912707,STATION ANCASTER,2024-02-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
912707,STATION ANCASTER,2024-02-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
912707,STATION ANCASTER,2024-02-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
912707,STATION ANCASTER,2024-02-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
912707,STATION ANCASTER,2024-02-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
912707,STATION ANCASTER,2024-02-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
912707,STATION ANCASTER,2024-02-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
912707,STATION ANCASTER,2024-02-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
912707,STATION ANCASTER,2024-02-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
912707,STATION ANCASTER,2024-02-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
912707,STATION ANCASTER,2024-02-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
912707,STATION ANCASTER,2024-02-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,33.6
912707,STATION ANCASTER,2024-02-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
912707,STATION ANCASTER,2024-02-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
912707,STATION ANCASTER,2024-02-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
912707,STATION ANCASTER,2024-02-19T03:40:00.000+00:00,transformer,,Temperature,C,19.6
912707,STATION ANCASTER,2024-02-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
912707,STATION ANCASTER,2024-02-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
912707,STATION ANCASTER,2024-02-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
912707,STATION ANCASTER,2024-02-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
912707,STATION ANCASTER,2024-02-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
912707,STATION ANCASTER,2024-02-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
912707,STATION ANCASTER,2024-02-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
912707,STATION ANCASTER,2024-02-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
912707,STATION ANCASTER,2024-02-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
912707,STATION ANCASTER,2024-02-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.62
912707,STATION ANCASTER,2024-02-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.33
912707,STATION ANCASTER,2024-02-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.27
912707,STATION ANCASTER,2024-02-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
912707,STATION ANCASTER,2024-02-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
912707,STATION ANCASTER,2024-02-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
912707,STATION ANCASTER,2024-02-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
912707,STATION ANCASTER,2024-02-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
912707,STATION ANCASTER,2024-02-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
912707,STATION ANCASTER,2024-02-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
912707,STATION ANCASTER,2024-02-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.74
912707,STATION ANCASTER,2024-02-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.74
912707,STATION ANCASTER,2024-02-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,49.0
912707,STATION ANCASTER,2024-02-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
912707,STATION ANCASTER,2024-02-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
912707,STATION ANCASTER,2024-02-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
912707,STATION ANCASTER,2024-02-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
912707,STATION ANCASTER,2024-02-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
912707,STATION ANCASTER,2024-02-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
912707,STATION ANCASTER,2024-02-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
912707,STATION ANCASTER,2024-02-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
912707,STATION ANCASTER,2024-02-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.59
912707,STATION ANCASTER,2024-02-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,30.3
912707,STATION ANCASTER,2024-02-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
912707,STATION ANCASTER,2024-02-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
912707,STATION ANCASTER,2024-02-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
912707,STATION ANCASTER,2024-02-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
912707,STATION ANCASTER,2024-02-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
912707,STATION ANCASTER,2024-02-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
912707,STATION ANCASTER,2024-02-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
912707,STATION ANCASTER,2024-02-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
912707,STATION ANCASTER,2024-02-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
912707,STATION ANCASTER,2024-02-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,29.4
912707,STATION ANCASTER,2024-02-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
912707,STATION ANCASTER,2024-02-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
912707,STATION ANCASTER,2024-02-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
912707,STATION ANCASTER,2024-02-19T03:30:00.000+00:00,transformer,,Temperature,C,19.6
912707,STATION ANCASTER,2024-02-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
912707,STATION ANCASTER,2024-02-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
912707,STATION ANCASTER,2024-02-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
912707,STATION ANCASTER,2024-02-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
912707,STATION ANCASTER,2024-02-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
912707,STATION ANCASTER,2024-02-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
912707,STATION ANCASTER,2024-02-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
912707,STATION ANCASTER,2024-02-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
912707,STATION ANCASTER,2024-02-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
912707,STATION ANCASTER,2024-02-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.89
912707,STATION ANCASTER,2024-02-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.88
912707,STATION ANCASTER,2024-02-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.98
912707,STATION ANCASTER,2024-02-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
912707,STATION ANCASTER,2024-02-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
912707,STATION ANCASTER,2024-02-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
912707,STATION ANCASTER,2024-02-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
912707,STATION ANCASTER,2024-02-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
912707,STATION ANCASTER,2024-02-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
912707,STATION ANCASTER,2024-02-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
912707,STATION ANCASTER,2024-02-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
912707,STATION ANCASTER,2024-02-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.53
912707,STATION ANCASTER,2024-02-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.98
912707,STATION ANCASTER,2024-02-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,48.4
912707,STATION ANCASTER,2024-02-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
912707,STATION ANCASTER,2024-02-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
912707,STATION ANCASTER,2024-02-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
912707,STATION ANCASTER,2024-02-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
912707,STATION ANCASTER,2024-02-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
912707,STATION ANCASTER,2024-02-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
912707,STATION ANCASTER,2024-02-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
912707,STATION ANCASTER,2024-02-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
912707,STATION ANCASTER,2024-02-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.64
912707,STATION ANCASTER,2024-02-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,26.5
912707,STATION ANCASTER,2024-02-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
912707,STATION ANCASTER,2024-02-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
912707,STATION ANCASTER,2024-02-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
912707,STATION ANCASTER,2024-02-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
912707,STATION ANCASTER,2024-02-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
912707,STATION ANCASTER,2024-02-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
912707,STATION ANCASTER,2024-02-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
912707,STATION ANCASTER,2024-02-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
912707,STATION ANCASTER,2024-02-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,29.4
912707,STATION ANCASTER,2024-02-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
912707,STATION ANCASTER,2024-02-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
912707,STATION ANCASTER,2024-02-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
912707,STATION ANCASTER,2024-02-19T03:20:00.000+00:00,transformer,,Temperature,C,19.7
912707,STATION ANCASTER,2024-02-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
912707,STATION ANCASTER,2024-02-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
912707,STATION ANCASTER,2024-02-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
912707,STATION ANCASTER,2024-02-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
912707,STATION ANCASTER,2024-02-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
912707,STATION ANCASTER,2024-02-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
912707,STATION ANCASTER,2024-02-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
912707,STATION ANCASTER,2024-02-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
912707,STATION ANCASTER,2024-02-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
912707,STATION ANCASTER,2024-02-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.2
912707,STATION ANCASTER,2024-02-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.84
912707,STATION ANCASTER,2024-02-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.18
912707,STATION ANCASTER,2024-02-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
912707,STATION ANCASTER,2024-02-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
912707,STATION ANCASTER,2024-02-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
912707,STATION ANCASTER,2024-02-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
912707,STATION ANCASTER,2024-02-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
912707,STATION ANCASTER,2024-02-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
912707,STATION ANCASTER,2024-02-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
912707,STATION ANCASTER,2024-02-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
912707,STATION ANCASTER,2024-02-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
912707,STATION ANCASTER,2024-02-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.95
912707,STATION ANCASTER,2024-02-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,48.4
912707,STATION ANCASTER,2024-02-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
912707,STATION ANCASTER,2024-02-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
912707,STATION ANCASTER,2024-02-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
912707,STATION ANCASTER,2024-02-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
912707,STATION ANCASTER,2024-02-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
912707,STATION ANCASTER,2024-02-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
912707,STATION ANCASTER,2024-02-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
912707,STATION ANCASTER,2024-02-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
912707,STATION ANCASTER,2024-02-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
912707,STATION ANCASTER,2024-02-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,15.6
912707,STATION ANCASTER,2024-02-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
912707,STATION ANCASTER,2024-02-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
912707,STATION ANCASTER,2024-02-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
912707,STATION ANCASTER,2024-02-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
912707,STATION ANCASTER,2024-02-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
912707,STATION ANCASTER,2024-02-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
912707,STATION ANCASTER,2024-02-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
912707,STATION ANCASTER,2024-02-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
912707,STATION ANCASTER,2024-02-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
912707,STATION ANCASTER,2024-02-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,30.5
912707,STATION ANCASTER,2024-02-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
912707,STATION ANCASTER,2024-02-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
912707,STATION ANCASTER,2024-02-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
912707,STATION ANCASTER,2024-02-19T03:10:00.000+00:00,transformer,,Temperature,C,19.7
912707,STATION ANCASTER,2024-02-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
912707,STATION ANCASTER,2024-02-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
912707,STATION ANCASTER,2024-02-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
912707,STATION ANCASTER,2024-02-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
912707,STATION ANCASTER,2024-02-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
912707,STATION ANCASTER,2024-02-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
912707,STATION ANCASTER,2024-02-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
912707,STATION ANCASTER,2024-02-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
912707,STATION ANCASTER,2024-02-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
912707,STATION ANCASTER,2024-02-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.37
912707,STATION ANCASTER,2024-02-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.69
912707,STATION ANCASTER,2024-02-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.89
912707,STATION ANCASTER,2024-02-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
912707,STATION ANCASTER,2024-02-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
912707,STATION ANCASTER,2024-02-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
912707,STATION ANCASTER,2024-02-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
912707,STATION ANCASTER,2024-02-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
912707,STATION ANCASTER,2024-02-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
912707,STATION ANCASTER,2024-02-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
912707,STATION ANCASTER,2024-02-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
912707,STATION ANCASTER,2024-02-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
912707,STATION ANCASTER,2024-02-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.21
912707,STATION ANCASTER,2024-02-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,44.7
912707,STATION ANCASTER,2024-02-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
912707,STATION ANCASTER,2024-02-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
912707,STATION ANCASTER,2024-02-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
912707,STATION ANCASTER,2024-02-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
912707,STATION ANCASTER,2024-02-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
912707,STATION ANCASTER,2024-02-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
912707,STATION ANCASTER,2024-02-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
912707,STATION ANCASTER,2024-02-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
912707,STATION ANCASTER,2024-02-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.7
912707,STATION ANCASTER,2024-02-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
912707,STATION ANCASTER,2024-02-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
912707,STATION ANCASTER,2024-02-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
912707,STATION ANCASTER,2024-02-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
912707,STATION ANCASTER,2024-02-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
912707,STATION ANCASTER,2024-02-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
912707,STATION ANCASTER,2024-02-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
912707,STATION ANCASTER,2024-02-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
912707,STATION ANCASTER,2024-02-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
912707,STATION ANCASTER,2024-02-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.42
912707,STATION ANCASTER,2024-02-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,26.1
912707,STATION ANCASTER,2024-02-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
912707,STATION ANCASTER,2024-02-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
912707,STATION ANCASTER,2024-02-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
912707,STATION ANCASTER,2024-02-19T03:00:00.000+00:00,transformer,,Temperature,C,19.8
912707,STATION ANCASTER,2024-02-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
912707,STATION ANCASTER,2024-02-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
912707,STATION ANCASTER,2024-02-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
912707,STATION ANCASTER,2024-02-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
912707,STATION ANCASTER,2024-02-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
912707,STATION ANCASTER,2024-02-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
912707,STATION ANCASTER,2024-02-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
912707,STATION ANCASTER,2024-02-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
912707,STATION ANCASTER,2024-02-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
912707,STATION ANCASTER,2024-02-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.61
912707,STATION ANCASTER,2024-02-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.85
912707,STATION ANCASTER,2024-02-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.33
912707,STATION ANCASTER,2024-02-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
912707,STATION ANCASTER,2024-02-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
912707,STATION ANCASTER,2024-02-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
912707,STATION ANCASTER,2024-02-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
912707,STATION ANCASTER,2024-02-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
912707,STATION ANCASTER,2024-02-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
912707,STATION ANCASTER,2024-02-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
912707,STATION ANCASTER,2024-02-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
912707,STATION ANCASTER,2024-02-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.52
912707,STATION ANCASTER,2024-02-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.05
912707,STATION ANCASTER,2024-02-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,41.2
912707,STATION ANCASTER,2024-02-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
912707,STATION ANCASTER,2024-02-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
912707,STATION ANCASTER,2024-02-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.6
912707,STATION ANCASTER,2024-02-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
912707,STATION ANCASTER,2024-02-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
912707,STATION ANCASTER,2024-02-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
912707,STATION ANCASTER,2024-02-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
912707,STATION ANCASTER,2024-02-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
912707,STATION ANCASTER,2024-02-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.49
912707,STATION ANCASTER,2024-02-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,28.9
912707,STATION ANCASTER,2024-02-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
912707,STATION ANCASTER,2024-02-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
912707,STATION ANCASTER,2024-02-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
912707,STATION ANCASTER,2024-02-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
912707,STATION ANCASTER,2024-02-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
912707,STATION ANCASTER,2024-02-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
912707,STATION ANCASTER,2024-02-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
912707,STATION ANCASTER,2024-02-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.61
912707,STATION ANCASTER,2024-02-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
912707,STATION ANCASTER,2024-02-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,25.6
912707,STATION ANCASTER,2024-02-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
912707,STATION ANCASTER,2024-02-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
912707,STATION ANCASTER,2024-02-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
912707,STATION ANCASTER,2024-02-19T02:50:00.000+00:00,transformer,,Temperature,C,19.8
912707,STATION ANCASTER,2024-02-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
912707,STATION ANCASTER,2024-02-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
912707,STATION ANCASTER,2024-02-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
912707,STATION ANCASTER,2024-02-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
912707,STATION ANCASTER,2024-02-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
912707,STATION ANCASTER,2024-02-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
912707,STATION ANCASTER,2024-02-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
912707,STATION ANCASTER,2024-02-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
912707,STATION ANCASTER,2024-02-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
912707,STATION ANCASTER,2024-02-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.82
912707,STATION ANCASTER,2024-02-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.58
912707,STATION ANCASTER,2024-02-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.04
912707,STATION ANCASTER,2024-02-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
912707,STATION ANCASTER,2024-02-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
912707,STATION ANCASTER,2024-02-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
912707,STATION ANCASTER,2024-02-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
912707,STATION ANCASTER,2024-02-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
912707,STATION ANCASTER,2024-02-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
912707,STATION ANCASTER,2024-02-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
912707,STATION ANCASTER,2024-02-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
912707,STATION ANCASTER,2024-02-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.49
912707,STATION ANCASTER,2024-02-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.49
912707,STATION ANCASTER,2024-02-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,51.4
912707,STATION ANCASTER,2024-02-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
912707,STATION ANCASTER,2024-02-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
912707,STATION ANCASTER,2024-02-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.1
912707,STATION ANCASTER,2024-02-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
912707,STATION ANCASTER,2024-02-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
912707,STATION ANCASTER,2024-02-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
912707,STATION ANCASTER,2024-02-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
912707,STATION ANCASTER,2024-02-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
912707,STATION ANCASTER,2024-02-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.94
912707,STATION ANCASTER,2024-02-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,33.0
912707,STATION ANCASTER,2024-02-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
912707,STATION ANCASTER,2024-02-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
912707,STATION ANCASTER,2024-02-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
912707,STATION ANCASTER,2024-02-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
912707,STATION ANCASTER,2024-02-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
912707,STATION ANCASTER,2024-02-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
912707,STATION ANCASTER,2024-02-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
912707,STATION ANCASTER,2024-02-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.55
912707,STATION ANCASTER,2024-02-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.71
912707,STATION ANCASTER,2024-02-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
912707,STATION ANCASTER,2024-02-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
912707,STATION ANCASTER,2024-02-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
912707,STATION ANCASTER,2024-02-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
912707,STATION ANCASTER,2024-02-19T02:40:00.000+00:00,transformer,,Temperature,C,19.8
912707,STATION ANCASTER,2024-02-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
912707,STATION ANCASTER,2024-02-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
912707,STATION ANCASTER,2024-02-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
912707,STATION ANCASTER,2024-02-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
912707,STATION ANCASTER,2024-02-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
912707,STATION ANCASTER,2024-02-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
912707,STATION ANCASTER,2024-02-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
912707,STATION ANCASTER,2024-02-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
912707,STATION ANCASTER,2024-02-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
912707,STATION ANCASTER,2024-02-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.81
912707,STATION ANCASTER,2024-02-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.93
912707,STATION ANCASTER,2024-02-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,37.14
912707,STATION ANCASTER,2024-02-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,109.8
912707,STATION ANCASTER,2024-02-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
912707,STATION ANCASTER,2024-02-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
912707,STATION ANCASTER,2024-02-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
912707,STATION ANCASTER,2024-02-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
912707,STATION ANCASTER,2024-02-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
912707,STATION ANCASTER,2024-02-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
912707,STATION ANCASTER,2024-02-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
912707,STATION ANCASTER,2024-02-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.64
912707,STATION ANCASTER,2024-02-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.84
912707,STATION ANCASTER,2024-02-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,50.2
912707,STATION ANCASTER,2024-02-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
912707,STATION ANCASTER,2024-02-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
912707,STATION ANCASTER,2024-02-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.1
912707,STATION ANCASTER,2024-02-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
912707,STATION ANCASTER,2024-02-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
912707,STATION ANCASTER,2024-02-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
912707,STATION ANCASTER,2024-02-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
912707,STATION ANCASTER,2024-02-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
912707,STATION ANCASTER,2024-02-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.93
912707,STATION ANCASTER,2024-02-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,33.4
912707,STATION ANCASTER,2024-02-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
912707,STATION ANCASTER,2024-02-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
912707,STATION ANCASTER,2024-02-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
912707,STATION ANCASTER,2024-02-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
912707,STATION ANCASTER,2024-02-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
912707,STATION ANCASTER,2024-02-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
912707,STATION ANCASTER,2024-02-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
912707,STATION ANCASTER,2024-02-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.5
912707,STATION ANCASTER,2024-02-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.31
912707,STATION ANCASTER,2024-02-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
912707,STATION ANCASTER,2024-02-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
912707,STATION ANCASTER,2024-02-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
912707,STATION ANCASTER,2024-02-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
912707,STATION ANCASTER,2024-02-19T02:30:00.000+00:00,transformer,,Temperature,C,19.8
912707,STATION ANCASTER,2024-02-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
912707,STATION ANCASTER,2024-02-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
912707,STATION ANCASTER,2024-02-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
912707,STATION ANCASTER,2024-02-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
912707,STATION ANCASTER,2024-02-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
912707,STATION ANCASTER,2024-02-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
912707,STATION ANCASTER,2024-02-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
912707,STATION ANCASTER,2024-02-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
912707,STATION ANCASTER,2024-02-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
912707,STATION ANCASTER,2024-02-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.73
912707,STATION ANCASTER,2024-02-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.07
912707,STATION ANCASTER,2024-02-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,36.09
912707,STATION ANCASTER,2024-02-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,113.2
912707,STATION ANCASTER,2024-02-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
912707,STATION ANCASTER,2024-02-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
912707,STATION ANCASTER,2024-02-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
912707,STATION ANCASTER,2024-02-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
912707,STATION ANCASTER,2024-02-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
912707,STATION ANCASTER,2024-02-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
912707,STATION ANCASTER,2024-02-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.68
912707,STATION ANCASTER,2024-02-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.63
912707,STATION ANCASTER,2024-02-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.62
912707,STATION ANCASTER,2024-02-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,54.0
912707,STATION ANCASTER,2024-02-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
912707,STATION ANCASTER,2024-02-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
912707,STATION ANCASTER,2024-02-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
912707,STATION ANCASTER,2024-02-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
912707,STATION ANCASTER,2024-02-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
912707,STATION ANCASTER,2024-02-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
912707,STATION ANCASTER,2024-02-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
912707,STATION ANCASTER,2024-02-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
912707,STATION ANCASTER,2024-02-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.17
912707,STATION ANCASTER,2024-02-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,31.8
912707,STATION ANCASTER,2024-02-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
912707,STATION ANCASTER,2024-02-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
912707,STATION ANCASTER,2024-02-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
912707,STATION ANCASTER,2024-02-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
912707,STATION ANCASTER,2024-02-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
912707,STATION ANCASTER,2024-02-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
912707,STATION ANCASTER,2024-02-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
912707,STATION ANCASTER,2024-02-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
912707,STATION ANCASTER,2024-02-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.85
912707,STATION ANCASTER,2024-02-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,45.8
912707,STATION ANCASTER,2024-02-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
912707,STATION ANCASTER,2024-02-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
912707,STATION ANCASTER,2024-02-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
912707,STATION ANCASTER,2024-02-19T02:20:00.000+00:00,transformer,,Temperature,C,19.9
912707,STATION ANCASTER,2024-02-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
912707,STATION ANCASTER,2024-02-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
912707,STATION ANCASTER,2024-02-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
912707,STATION ANCASTER,2024-02-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
912707,STATION ANCASTER,2024-02-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
912707,STATION ANCASTER,2024-02-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
912707,STATION ANCASTER,2024-02-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
912707,STATION ANCASTER,2024-02-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
912707,STATION ANCASTER,2024-02-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
912707,STATION ANCASTER,2024-02-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.43
912707,STATION ANCASTER,2024-02-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.4
912707,STATION ANCASTER,2024-02-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,37.63
912707,STATION ANCASTER,2024-02-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,129.0
912707,STATION ANCASTER,2024-02-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
912707,STATION ANCASTER,2024-02-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
912707,STATION ANCASTER,2024-02-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
912707,STATION ANCASTER,2024-02-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
912707,STATION ANCASTER,2024-02-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
912707,STATION ANCASTER,2024-02-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
912707,STATION ANCASTER,2024-02-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.9
912707,STATION ANCASTER,2024-02-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.24
912707,STATION ANCASTER,2024-02-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.05
912707,STATION ANCASTER,2024-02-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,53.0
912707,STATION ANCASTER,2024-02-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
912707,STATION ANCASTER,2024-02-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
912707,STATION ANCASTER,2024-02-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
912707,STATION ANCASTER,2024-02-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
912707,STATION ANCASTER,2024-02-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
912707,STATION ANCASTER,2024-02-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
912707,STATION ANCASTER,2024-02-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
912707,STATION ANCASTER,2024-02-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
912707,STATION ANCASTER,2024-02-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.79
912707,STATION ANCASTER,2024-02-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,35.7
912707,STATION ANCASTER,2024-02-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
912707,STATION ANCASTER,2024-02-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
912707,STATION ANCASTER,2024-02-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
912707,STATION ANCASTER,2024-02-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
912707,STATION ANCASTER,2024-02-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
912707,STATION ANCASTER,2024-02-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
912707,STATION ANCASTER,2024-02-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
912707,STATION ANCASTER,2024-02-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
912707,STATION ANCASTER,2024-02-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.77
912707,STATION ANCASTER,2024-02-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,49.2
912707,STATION ANCASTER,2024-02-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
912707,STATION ANCASTER,2024-02-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
912707,STATION ANCASTER,2024-02-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
912707,STATION ANCASTER,2024-02-19T02:10:00.000+00:00,transformer,,Temperature,C,20.0
912707,STATION ANCASTER,2024-02-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
912707,STATION ANCASTER,2024-02-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
912707,STATION ANCASTER,2024-02-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
912707,STATION ANCASTER,2024-02-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
912707,STATION ANCASTER,2024-02-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
912707,STATION ANCASTER,2024-02-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
912707,STATION ANCASTER,2024-02-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
912707,STATION ANCASTER,2024-02-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
912707,STATION ANCASTER,2024-02-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
912707,STATION ANCASTER,2024-02-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.64
912707,STATION ANCASTER,2024-02-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.28
912707,STATION ANCASTER,2024-02-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.62
912707,STATION ANCASTER,2024-02-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,134.9
912707,STATION ANCASTER,2024-02-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
912707,STATION ANCASTER,2024-02-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
912707,STATION ANCASTER,2024-02-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
912707,STATION ANCASTER,2024-02-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
912707,STATION ANCASTER,2024-02-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
912707,STATION ANCASTER,2024-02-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
912707,STATION ANCASTER,2024-02-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
912707,STATION ANCASTER,2024-02-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
912707,STATION ANCASTER,2024-02-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.85
912707,STATION ANCASTER,2024-02-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,51.4
912707,STATION ANCASTER,2024-02-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
912707,STATION ANCASTER,2024-02-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
912707,STATION ANCASTER,2024-02-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
912707,STATION ANCASTER,2024-02-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
912707,STATION ANCASTER,2024-02-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
912707,STATION ANCASTER,2024-02-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
912707,STATION ANCASTER,2024-02-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
912707,STATION ANCASTER,2024-02-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
912707,STATION ANCASTER,2024-02-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.6
912707,STATION ANCASTER,2024-02-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,46.9
912707,STATION ANCASTER,2024-02-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
912707,STATION ANCASTER,2024-02-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
912707,STATION ANCASTER,2024-02-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
912707,STATION ANCASTER,2024-02-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
912707,STATION ANCASTER,2024-02-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
912707,STATION ANCASTER,2024-02-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
912707,STATION ANCASTER,2024-02-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
912707,STATION ANCASTER,2024-02-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.15
912707,STATION ANCASTER,2024-02-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
912707,STATION ANCASTER,2024-02-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,51.9
912707,STATION ANCASTER,2024-02-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
912707,STATION ANCASTER,2024-02-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
912707,STATION ANCASTER,2024-02-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
912707,STATION ANCASTER,2024-02-19T02:00:00.000+00:00,transformer,,Temperature,C,20.0
912707,STATION ANCASTER,2024-02-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
912707,STATION ANCASTER,2024-02-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
912707,STATION ANCASTER,2024-02-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
912707,STATION ANCASTER,2024-02-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
912707,STATION ANCASTER,2024-02-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
912707,STATION ANCASTER,2024-02-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
912707,STATION ANCASTER,2024-02-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
912707,STATION ANCASTER,2024-02-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
912707,STATION ANCASTER,2024-02-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
912707,STATION ANCASTER,2024-02-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.49
912707,STATION ANCASTER,2024-02-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.39
912707,STATION ANCASTER,2024-02-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,41.44
912707,STATION ANCASTER,2024-02-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,143.4
912707,STATION ANCASTER,2024-02-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
912707,STATION ANCASTER,2024-02-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
912707,STATION ANCASTER,2024-02-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
912707,STATION ANCASTER,2024-02-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
912707,STATION ANCASTER,2024-02-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
912707,STATION ANCASTER,2024-02-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
912707,STATION ANCASTER,2024-02-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
912707,STATION ANCASTER,2024-02-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.67
912707,STATION ANCASTER,2024-02-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.79
912707,STATION ANCASTER,2024-02-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,50.4
912707,STATION ANCASTER,2024-02-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
