Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912707,STATION ANCASTER,2024-02-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
912707,STATION ANCASTER,2024-02-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
912707,STATION ANCASTER,2024-02-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
912707,STATION ANCASTER,2024-02-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
912707,STATION ANCASTER,2024-02-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
912707,STATION ANCASTER,2024-02-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
912707,STATION ANCASTER,2024-02-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
912707,STATION ANCASTER,2024-02-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.64
912707,STATION ANCASTER,2024-02-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,41.9
912707,STATION ANCASTER,2024-02-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
912707,STATION ANCASTER,2024-02-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
912707,STATION ANCASTER,2024-02-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
912707,STATION ANCASTER,2024-02-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
912707,STATION ANCASTER,2024-02-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
912707,STATION ANCASTER,2024-02-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
912707,STATION ANCASTER,2024-02-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
912707,STATION ANCASTER,2024-02-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.9
912707,STATION ANCASTER,2024-02-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.81
912707,STATION ANCASTER,2024-02-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,51.9
912707,STATION ANCASTER,2024-02-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
912707,STATION ANCASTER,2024-02-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
912707,STATION ANCASTER,2024-02-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
912707,STATION ANCASTER,2024-02-19T01:50:00.000+00:00,transformer,,Temperature,C,20.1
912707,STATION ANCASTER,2024-02-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
912707,STATION ANCASTER,2024-02-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
912707,STATION ANCASTER,2024-02-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
912707,STATION ANCASTER,2024-02-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
912707,STATION ANCASTER,2024-02-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
912707,STATION ANCASTER,2024-02-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
912707,STATION ANCASTER,2024-02-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
912707,STATION ANCASTER,2024-02-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
912707,STATION ANCASTER,2024-02-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
912707,STATION ANCASTER,2024-02-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.78
912707,STATION ANCASTER,2024-02-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.58
912707,STATION ANCASTER,2024-02-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,40.24
912707,STATION ANCASTER,2024-02-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,136.7
912707,STATION ANCASTER,2024-02-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
912707,STATION ANCASTER,2024-02-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
912707,STATION ANCASTER,2024-02-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
912707,STATION ANCASTER,2024-02-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
912707,STATION ANCASTER,2024-02-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
912707,STATION ANCASTER,2024-02-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
912707,STATION ANCASTER,2024-02-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
912707,STATION ANCASTER,2024-02-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.45
912707,STATION ANCASTER,2024-02-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.06
912707,STATION ANCASTER,2024-02-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,52.4
912707,STATION ANCASTER,2024-02-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
912707,STATION ANCASTER,2024-02-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
912707,STATION ANCASTER,2024-02-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
912707,STATION ANCASTER,2024-02-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
912707,STATION ANCASTER,2024-02-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
912707,STATION ANCASTER,2024-02-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
912707,STATION ANCASTER,2024-02-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
912707,STATION ANCASTER,2024-02-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.24
912707,STATION ANCASTER,2024-02-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,37.4
912707,STATION ANCASTER,2024-02-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
912707,STATION ANCASTER,2024-02-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
912707,STATION ANCASTER,2024-02-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
912707,STATION ANCASTER,2024-02-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
912707,STATION ANCASTER,2024-02-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
912707,STATION ANCASTER,2024-02-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
912707,STATION ANCASTER,2024-02-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
912707,STATION ANCASTER,2024-02-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.35
912707,STATION ANCASTER,2024-02-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.62
912707,STATION ANCASTER,2024-02-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,51.9
912707,STATION ANCASTER,2024-02-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
912707,STATION ANCASTER,2024-02-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
912707,STATION ANCASTER,2024-02-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
912707,STATION ANCASTER,2024-02-19T01:40:00.000+00:00,transformer,,Temperature,C,20.1
912707,STATION ANCASTER,2024-02-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
912707,STATION ANCASTER,2024-02-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
912707,STATION ANCASTER,2024-02-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
912707,STATION ANCASTER,2024-02-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
912707,STATION ANCASTER,2024-02-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
912707,STATION ANCASTER,2024-02-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
912707,STATION ANCASTER,2024-02-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
912707,STATION ANCASTER,2024-02-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
912707,STATION ANCASTER,2024-02-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
912707,STATION ANCASTER,2024-02-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.75
912707,STATION ANCASTER,2024-02-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.78
912707,STATION ANCASTER,2024-02-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.91
912707,STATION ANCASTER,2024-02-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,133.6
912707,STATION ANCASTER,2024-02-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
912707,STATION ANCASTER,2024-02-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
912707,STATION ANCASTER,2024-02-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
912707,STATION ANCASTER,2024-02-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
912707,STATION ANCASTER,2024-02-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
912707,STATION ANCASTER,2024-02-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
912707,STATION ANCASTER,2024-02-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.75
912707,STATION ANCASTER,2024-02-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
912707,STATION ANCASTER,2024-02-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.04
912707,STATION ANCASTER,2024-02-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,52.2
912707,STATION ANCASTER,2024-02-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
912707,STATION ANCASTER,2024-02-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
912707,STATION ANCASTER,2024-02-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.8
912707,STATION ANCASTER,2024-02-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
912707,STATION ANCASTER,2024-02-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
912707,STATION ANCASTER,2024-02-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
912707,STATION ANCASTER,2024-02-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
912707,STATION ANCASTER,2024-02-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
912707,STATION ANCASTER,2024-02-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.43
912707,STATION ANCASTER,2024-02-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,42.0
912707,STATION ANCASTER,2024-02-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
912707,STATION ANCASTER,2024-02-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
912707,STATION ANCASTER,2024-02-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
912707,STATION ANCASTER,2024-02-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
912707,STATION ANCASTER,2024-02-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
912707,STATION ANCASTER,2024-02-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
912707,STATION ANCASTER,2024-02-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
912707,STATION ANCASTER,2024-02-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.9
912707,STATION ANCASTER,2024-02-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.79
912707,STATION ANCASTER,2024-02-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,60.8
912707,STATION ANCASTER,2024-02-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
912707,STATION ANCASTER,2024-02-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
912707,STATION ANCASTER,2024-02-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
912707,STATION ANCASTER,2024-02-19T01:30:00.000+00:00,transformer,,Temperature,C,20.1
912707,STATION ANCASTER,2024-02-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
912707,STATION ANCASTER,2024-02-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
912707,STATION ANCASTER,2024-02-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
912707,STATION ANCASTER,2024-02-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
912707,STATION ANCASTER,2024-02-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
912707,STATION ANCASTER,2024-02-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
912707,STATION ANCASTER,2024-02-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
912707,STATION ANCASTER,2024-02-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
912707,STATION ANCASTER,2024-02-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
912707,STATION ANCASTER,2024-02-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.51
912707,STATION ANCASTER,2024-02-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.25
912707,STATION ANCASTER,2024-02-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,40.26
912707,STATION ANCASTER,2024-02-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,140.2
912707,STATION ANCASTER,2024-02-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
912707,STATION ANCASTER,2024-02-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
912707,STATION ANCASTER,2024-02-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
912707,STATION ANCASTER,2024-02-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
912707,STATION ANCASTER,2024-02-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
912707,STATION ANCASTER,2024-02-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
912707,STATION ANCASTER,2024-02-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
912707,STATION ANCASTER,2024-02-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.37
912707,STATION ANCASTER,2024-02-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,53.5
912707,STATION ANCASTER,2024-02-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
912707,STATION ANCASTER,2024-02-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
912707,STATION ANCASTER,2024-02-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.3
912707,STATION ANCASTER,2024-02-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
912707,STATION ANCASTER,2024-02-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
912707,STATION ANCASTER,2024-02-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
912707,STATION ANCASTER,2024-02-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
912707,STATION ANCASTER,2024-02-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
912707,STATION ANCASTER,2024-02-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.36
912707,STATION ANCASTER,2024-02-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,22.8
912707,STATION ANCASTER,2024-02-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
912707,STATION ANCASTER,2024-02-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
912707,STATION ANCASTER,2024-02-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
912707,STATION ANCASTER,2024-02-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
912707,STATION ANCASTER,2024-02-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
912707,STATION ANCASTER,2024-02-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
912707,STATION ANCASTER,2024-02-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
912707,STATION ANCASTER,2024-02-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.98
912707,STATION ANCASTER,2024-02-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.57
912707,STATION ANCASTER,2024-02-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,54.9
912707,STATION ANCASTER,2024-02-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
912707,STATION ANCASTER,2024-02-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
912707,STATION ANCASTER,2024-02-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
912707,STATION ANCASTER,2024-02-19T01:20:00.000+00:00,transformer,,Temperature,C,20.2
912707,STATION ANCASTER,2024-02-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
912707,STATION ANCASTER,2024-02-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
912707,STATION ANCASTER,2024-02-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
912707,STATION ANCASTER,2024-02-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
912707,STATION ANCASTER,2024-02-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
912707,STATION ANCASTER,2024-02-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
912707,STATION ANCASTER,2024-02-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
912707,STATION ANCASTER,2024-02-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
912707,STATION ANCASTER,2024-02-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
912707,STATION ANCASTER,2024-02-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.77
912707,STATION ANCASTER,2024-02-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.43
912707,STATION ANCASTER,2024-02-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.31
912707,STATION ANCASTER,2024-02-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,122.3
912707,STATION ANCASTER,2024-02-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
912707,STATION ANCASTER,2024-02-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
912707,STATION ANCASTER,2024-02-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
912707,STATION ANCASTER,2024-02-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
912707,STATION ANCASTER,2024-02-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
912707,STATION ANCASTER,2024-02-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
912707,STATION ANCASTER,2024-02-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
912707,STATION ANCASTER,2024-02-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
912707,STATION ANCASTER,2024-02-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.99
912707,STATION ANCASTER,2024-02-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,53.0
912707,STATION ANCASTER,2024-02-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
912707,STATION ANCASTER,2024-02-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
912707,STATION ANCASTER,2024-02-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
912707,STATION ANCASTER,2024-02-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
912707,STATION ANCASTER,2024-02-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
912707,STATION ANCASTER,2024-02-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
912707,STATION ANCASTER,2024-02-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
912707,STATION ANCASTER,2024-02-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
912707,STATION ANCASTER,2024-02-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
912707,STATION ANCASTER,2024-02-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,23.6
912707,STATION ANCASTER,2024-02-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
912707,STATION ANCASTER,2024-02-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
912707,STATION ANCASTER,2024-02-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
912707,STATION ANCASTER,2024-02-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
912707,STATION ANCASTER,2024-02-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
912707,STATION ANCASTER,2024-02-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
912707,STATION ANCASTER,2024-02-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
912707,STATION ANCASTER,2024-02-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.29
912707,STATION ANCASTER,2024-02-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.63
912707,STATION ANCASTER,2024-02-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,51.4
912707,STATION ANCASTER,2024-02-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
912707,STATION ANCASTER,2024-02-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
912707,STATION ANCASTER,2024-02-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
912707,STATION ANCASTER,2024-02-19T01:10:00.000+00:00,transformer,,Temperature,C,20.3
912707,STATION ANCASTER,2024-02-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
912707,STATION ANCASTER,2024-02-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
912707,STATION ANCASTER,2024-02-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
912707,STATION ANCASTER,2024-02-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
912707,STATION ANCASTER,2024-02-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
912707,STATION ANCASTER,2024-02-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
912707,STATION ANCASTER,2024-02-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
912707,STATION ANCASTER,2024-02-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
912707,STATION ANCASTER,2024-02-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
912707,STATION ANCASTER,2024-02-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.88
912707,STATION ANCASTER,2024-02-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.77
912707,STATION ANCASTER,2024-02-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.08
912707,STATION ANCASTER,2024-02-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,122.7
912707,STATION ANCASTER,2024-02-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
912707,STATION ANCASTER,2024-02-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
912707,STATION ANCASTER,2024-02-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
912707,STATION ANCASTER,2024-02-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
912707,STATION ANCASTER,2024-02-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
912707,STATION ANCASTER,2024-02-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
912707,STATION ANCASTER,2024-02-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
912707,STATION ANCASTER,2024-02-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.5
912707,STATION ANCASTER,2024-02-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.26
912707,STATION ANCASTER,2024-02-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,58.2
912707,STATION ANCASTER,2024-02-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
912707,STATION ANCASTER,2024-02-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
912707,STATION ANCASTER,2024-02-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.2
912707,STATION ANCASTER,2024-02-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
912707,STATION ANCASTER,2024-02-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
912707,STATION ANCASTER,2024-02-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
912707,STATION ANCASTER,2024-02-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
912707,STATION ANCASTER,2024-02-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
912707,STATION ANCASTER,2024-02-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
912707,STATION ANCASTER,2024-02-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,24.6
912707,STATION ANCASTER,2024-02-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
912707,STATION ANCASTER,2024-02-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
912707,STATION ANCASTER,2024-02-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
912707,STATION ANCASTER,2024-02-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
912707,STATION ANCASTER,2024-02-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
912707,STATION ANCASTER,2024-02-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
912707,STATION ANCASTER,2024-02-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
912707,STATION ANCASTER,2024-02-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.98
912707,STATION ANCASTER,2024-02-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.7
912707,STATION ANCASTER,2024-02-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,49.3
912707,STATION ANCASTER,2024-02-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
912707,STATION ANCASTER,2024-02-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
912707,STATION ANCASTER,2024-02-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
912707,STATION ANCASTER,2024-02-19T01:00:00.000+00:00,transformer,,Temperature,C,20.3
912707,STATION ANCASTER,2024-02-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
912707,STATION ANCASTER,2024-02-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
912707,STATION ANCASTER,2024-02-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
912707,STATION ANCASTER,2024-02-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
912707,STATION ANCASTER,2024-02-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
912707,STATION ANCASTER,2024-02-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
912707,STATION ANCASTER,2024-02-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
912707,STATION ANCASTER,2024-02-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
912707,STATION ANCASTER,2024-02-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
912707,STATION ANCASTER,2024-02-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.83
912707,STATION ANCASTER,2024-02-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
912707,STATION ANCASTER,2024-02-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.47
912707,STATION ANCASTER,2024-02-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,128.6
912707,STATION ANCASTER,2024-02-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
912707,STATION ANCASTER,2024-02-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
912707,STATION ANCASTER,2024-02-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
912707,STATION ANCASTER,2024-02-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
912707,STATION ANCASTER,2024-02-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
912707,STATION ANCASTER,2024-02-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
912707,STATION ANCASTER,2024-02-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
912707,STATION ANCASTER,2024-02-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
912707,STATION ANCASTER,2024-02-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.52
912707,STATION ANCASTER,2024-02-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,50.3
912707,STATION ANCASTER,2024-02-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
912707,STATION ANCASTER,2024-02-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
912707,STATION ANCASTER,2024-02-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.1
912707,STATION ANCASTER,2024-02-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
912707,STATION ANCASTER,2024-02-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
912707,STATION ANCASTER,2024-02-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
912707,STATION ANCASTER,2024-02-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
912707,STATION ANCASTER,2024-02-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
912707,STATION ANCASTER,2024-02-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
912707,STATION ANCASTER,2024-02-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,24.2
912707,STATION ANCASTER,2024-02-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
912707,STATION ANCASTER,2024-02-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
912707,STATION ANCASTER,2024-02-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
912707,STATION ANCASTER,2024-02-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
912707,STATION ANCASTER,2024-02-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
912707,STATION ANCASTER,2024-02-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
912707,STATION ANCASTER,2024-02-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
912707,STATION ANCASTER,2024-02-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.45
912707,STATION ANCASTER,2024-02-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.33
912707,STATION ANCASTER,2024-02-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,49.8
912707,STATION ANCASTER,2024-02-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
912707,STATION ANCASTER,2024-02-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
912707,STATION ANCASTER,2024-02-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
912707,STATION ANCASTER,2024-02-19T00:50:00.000+00:00,transformer,,Temperature,C,20.3
912707,STATION ANCASTER,2024-02-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
912707,STATION ANCASTER,2024-02-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
912707,STATION ANCASTER,2024-02-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
912707,STATION ANCASTER,2024-02-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
912707,STATION ANCASTER,2024-02-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
912707,STATION ANCASTER,2024-02-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
912707,STATION ANCASTER,2024-02-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
912707,STATION ANCASTER,2024-02-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
912707,STATION ANCASTER,2024-02-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
912707,STATION ANCASTER,2024-02-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.97
912707,STATION ANCASTER,2024-02-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
912707,STATION ANCASTER,2024-02-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.42
912707,STATION ANCASTER,2024-02-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
912707,STATION ANCASTER,2024-02-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
912707,STATION ANCASTER,2024-02-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
912707,STATION ANCASTER,2024-02-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
912707,STATION ANCASTER,2024-02-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
912707,STATION ANCASTER,2024-02-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
912707,STATION ANCASTER,2024-02-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
912707,STATION ANCASTER,2024-02-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
912707,STATION ANCASTER,2024-02-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
912707,STATION ANCASTER,2024-02-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.38
912707,STATION ANCASTER,2024-02-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,48.9
912707,STATION ANCASTER,2024-02-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
912707,STATION ANCASTER,2024-02-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
912707,STATION ANCASTER,2024-02-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
912707,STATION ANCASTER,2024-02-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
912707,STATION ANCASTER,2024-02-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
912707,STATION ANCASTER,2024-02-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
912707,STATION ANCASTER,2024-02-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
912707,STATION ANCASTER,2024-02-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
912707,STATION ANCASTER,2024-02-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
912707,STATION ANCASTER,2024-02-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,16.7
912707,STATION ANCASTER,2024-02-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
912707,STATION ANCASTER,2024-02-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
912707,STATION ANCASTER,2024-02-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
912707,STATION ANCASTER,2024-02-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
912707,STATION ANCASTER,2024-02-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
912707,STATION ANCASTER,2024-02-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
912707,STATION ANCASTER,2024-02-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
912707,STATION ANCASTER,2024-02-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.42
912707,STATION ANCASTER,2024-02-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.62
912707,STATION ANCASTER,2024-02-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,55.1
912707,STATION ANCASTER,2024-02-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
912707,STATION ANCASTER,2024-02-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.3
912707,STATION ANCASTER,2024-02-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
912707,STATION ANCASTER,2024-02-19T00:40:00.000+00:00,transformer,,Temperature,C,20.3
912707,STATION ANCASTER,2024-02-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
912707,STATION ANCASTER,2024-02-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
912707,STATION ANCASTER,2024-02-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
912707,STATION ANCASTER,2024-02-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
912707,STATION ANCASTER,2024-02-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
912707,STATION ANCASTER,2024-02-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
912707,STATION ANCASTER,2024-02-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
912707,STATION ANCASTER,2024-02-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
912707,STATION ANCASTER,2024-02-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
912707,STATION ANCASTER,2024-02-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.15
912707,STATION ANCASTER,2024-02-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.98
912707,STATION ANCASTER,2024-02-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.29
912707,STATION ANCASTER,2024-02-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
912707,STATION ANCASTER,2024-02-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
912707,STATION ANCASTER,2024-02-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
912707,STATION ANCASTER,2024-02-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
912707,STATION ANCASTER,2024-02-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
912707,STATION ANCASTER,2024-02-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
912707,STATION ANCASTER,2024-02-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
912707,STATION ANCASTER,2024-02-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
912707,STATION ANCASTER,2024-02-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.54
912707,STATION ANCASTER,2024-02-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.66
912707,STATION ANCASTER,2024-02-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,39.5
912707,STATION ANCASTER,2024-02-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
912707,STATION ANCASTER,2024-02-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
912707,STATION ANCASTER,2024-02-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
912707,STATION ANCASTER,2024-02-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
912707,STATION ANCASTER,2024-02-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
912707,STATION ANCASTER,2024-02-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
912707,STATION ANCASTER,2024-02-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
912707,STATION ANCASTER,2024-02-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
912707,STATION ANCASTER,2024-02-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
912707,STATION ANCASTER,2024-02-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
912707,STATION ANCASTER,2024-02-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
912707,STATION ANCASTER,2024-02-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
912707,STATION ANCASTER,2024-02-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
912707,STATION ANCASTER,2024-02-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
912707,STATION ANCASTER,2024-02-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
912707,STATION ANCASTER,2024-02-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
912707,STATION ANCASTER,2024-02-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
912707,STATION ANCASTER,2024-02-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.21
912707,STATION ANCASTER,2024-02-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.96
912707,STATION ANCASTER,2024-02-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,55.4
912707,STATION ANCASTER,2024-02-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
912707,STATION ANCASTER,2024-02-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
912707,STATION ANCASTER,2024-02-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
912707,STATION ANCASTER,2024-02-19T00:30:00.000+00:00,transformer,,Temperature,C,20.4
912707,STATION ANCASTER,2024-02-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
912707,STATION ANCASTER,2024-02-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
912707,STATION ANCASTER,2024-02-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
912707,STATION ANCASTER,2024-02-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
912707,STATION ANCASTER,2024-02-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
912707,STATION ANCASTER,2024-02-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
912707,STATION ANCASTER,2024-02-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
912707,STATION ANCASTER,2024-02-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
912707,STATION ANCASTER,2024-02-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
912707,STATION ANCASTER,2024-02-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.92
912707,STATION ANCASTER,2024-02-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.82
912707,STATION ANCASTER,2024-02-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.66
912707,STATION ANCASTER,2024-02-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
912707,STATION ANCASTER,2024-02-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
912707,STATION ANCASTER,2024-02-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
912707,STATION ANCASTER,2024-02-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
912707,STATION ANCASTER,2024-02-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
912707,STATION ANCASTER,2024-02-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
912707,STATION ANCASTER,2024-02-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
912707,STATION ANCASTER,2024-02-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.86
912707,STATION ANCASTER,2024-02-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
912707,STATION ANCASTER,2024-02-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.48
912707,STATION ANCASTER,2024-02-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,13.6
912707,STATION ANCASTER,2024-02-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
912707,STATION ANCASTER,2024-02-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
912707,STATION ANCASTER,2024-02-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
912707,STATION ANCASTER,2024-02-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
912707,STATION ANCASTER,2024-02-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
912707,STATION ANCASTER,2024-02-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
912707,STATION ANCASTER,2024-02-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
912707,STATION ANCASTER,2024-02-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
912707,STATION ANCASTER,2024-02-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,11.7
912707,STATION ANCASTER,2024-02-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
912707,STATION ANCASTER,2024-02-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
912707,STATION ANCASTER,2024-02-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
912707,STATION ANCASTER,2024-02-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
912707,STATION ANCASTER,2024-02-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
912707,STATION ANCASTER,2024-02-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
912707,STATION ANCASTER,2024-02-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
912707,STATION ANCASTER,2024-02-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.34
912707,STATION ANCASTER,2024-02-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.34
912707,STATION ANCASTER,2024-02-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,55.6
912707,STATION ANCASTER,2024-02-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
912707,STATION ANCASTER,2024-02-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
912707,STATION ANCASTER,2024-02-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
912707,STATION ANCASTER,2024-02-19T00:20:00.000+00:00,transformer,,Temperature,C,20.4
912707,STATION ANCASTER,2024-02-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
912707,STATION ANCASTER,2024-02-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
912707,STATION ANCASTER,2024-02-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
912707,STATION ANCASTER,2024-02-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
912707,STATION ANCASTER,2024-02-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
912707,STATION ANCASTER,2024-02-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
912707,STATION ANCASTER,2024-02-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
912707,STATION ANCASTER,2024-02-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
912707,STATION ANCASTER,2024-02-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
912707,STATION ANCASTER,2024-02-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.18
912707,STATION ANCASTER,2024-02-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.89
912707,STATION ANCASTER,2024-02-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.16
912707,STATION ANCASTER,2024-02-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
912707,STATION ANCASTER,2024-02-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
912707,STATION ANCASTER,2024-02-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
912707,STATION ANCASTER,2024-02-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
912707,STATION ANCASTER,2024-02-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
912707,STATION ANCASTER,2024-02-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
912707,STATION ANCASTER,2024-02-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
912707,STATION ANCASTER,2024-02-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
912707,STATION ANCASTER,2024-02-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.94
912707,STATION ANCASTER,2024-02-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.52
912707,STATION ANCASTER,2024-02-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,14.4
912707,STATION ANCASTER,2024-02-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
912707,STATION ANCASTER,2024-02-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
912707,STATION ANCASTER,2024-02-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
912707,STATION ANCASTER,2024-02-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
912707,STATION ANCASTER,2024-02-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
912707,STATION ANCASTER,2024-02-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
912707,STATION ANCASTER,2024-02-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
912707,STATION ANCASTER,2024-02-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
912707,STATION ANCASTER,2024-02-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.36
912707,STATION ANCASTER,2024-02-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
912707,STATION ANCASTER,2024-02-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
912707,STATION ANCASTER,2024-02-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
912707,STATION ANCASTER,2024-02-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
912707,STATION ANCASTER,2024-02-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
912707,STATION ANCASTER,2024-02-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
912707,STATION ANCASTER,2024-02-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
912707,STATION ANCASTER,2024-02-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
912707,STATION ANCASTER,2024-02-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.69
912707,STATION ANCASTER,2024-02-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.57
912707,STATION ANCASTER,2024-02-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,56.6
912707,STATION ANCASTER,2024-02-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
912707,STATION ANCASTER,2024-02-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
912707,STATION ANCASTER,2024-02-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
912707,STATION ANCASTER,2024-02-19T00:10:00.000+00:00,transformer,,Temperature,C,20.4
912707,STATION ANCASTER,2024-02-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
912707,STATION ANCASTER,2024-02-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
912707,STATION ANCASTER,2024-02-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
912707,STATION ANCASTER,2024-02-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
912707,STATION ANCASTER,2024-02-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
912707,STATION ANCASTER,2024-02-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
912707,STATION ANCASTER,2024-02-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
912707,STATION ANCASTER,2024-02-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
912707,STATION ANCASTER,2024-02-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
912707,STATION ANCASTER,2024-02-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.61
912707,STATION ANCASTER,2024-02-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.26
912707,STATION ANCASTER,2024-02-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.45
912707,STATION ANCASTER,2024-02-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
912707,STATION ANCASTER,2024-02-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
912707,STATION ANCASTER,2024-02-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
912707,STATION ANCASTER,2024-02-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
912707,STATION ANCASTER,2024-02-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
912707,STATION ANCASTER,2024-02-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
912707,STATION ANCASTER,2024-02-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
912707,STATION ANCASTER,2024-02-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
912707,STATION ANCASTER,2024-02-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.05
912707,STATION ANCASTER,2024-02-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
912707,STATION ANCASTER,2024-02-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,7.9
912707,STATION ANCASTER,2024-02-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
912707,STATION ANCASTER,2024-02-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
912707,STATION ANCASTER,2024-02-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
912707,STATION ANCASTER,2024-02-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
912707,STATION ANCASTER,2024-02-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
912707,STATION ANCASTER,2024-02-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
912707,STATION ANCASTER,2024-02-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
912707,STATION ANCASTER,2024-02-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
912707,STATION ANCASTER,2024-02-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.2
912707,STATION ANCASTER,2024-02-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
912707,STATION ANCASTER,2024-02-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
912707,STATION ANCASTER,2024-02-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
912707,STATION ANCASTER,2024-02-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
912707,STATION ANCASTER,2024-02-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
912707,STATION ANCASTER,2024-02-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
912707,STATION ANCASTER,2024-02-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
912707,STATION ANCASTER,2024-02-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
912707,STATION ANCASTER,2024-02-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.92
912707,STATION ANCASTER,2024-02-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.98
912707,STATION ANCASTER,2024-02-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,52.0
912707,STATION ANCASTER,2024-02-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
912707,STATION ANCASTER,2024-02-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.7
912707,STATION ANCASTER,2024-02-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
912707,STATION ANCASTER,2024-02-19T00:00:00.000+00:00,transformer,,Temperature,C,20.4
912707,STATION ANCASTER,2024-02-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
912707,STATION ANCASTER,2024-02-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
912707,STATION ANCASTER,2024-02-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
912707,STATION ANCASTER,2024-02-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
912707,STATION ANCASTER,2024-02-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
912707,STATION ANCASTER,2024-02-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
