Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912707,STATION ANCASTER,2024-02-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
912707,STATION ANCASTER,2024-02-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
912707,STATION ANCASTER,2024-02-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
912707,STATION ANCASTER,2024-02-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.45
912707,STATION ANCASTER,2024-02-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.61
912707,STATION ANCASTER,2024-02-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.67
912707,STATION ANCASTER,2024-02-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
912707,STATION ANCASTER,2024-02-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
912707,STATION ANCASTER,2024-02-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
912707,STATION ANCASTER,2024-02-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
912707,STATION ANCASTER,2024-02-20T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
912707,STATION ANCASTER,2024-02-20T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
912707,STATION ANCASTER,2024-02-20T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
912707,STATION ANCASTER,2024-02-20T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.39
912707,STATION ANCASTER,2024-02-20T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.24
912707,STATION ANCASTER,2024-02-20T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
912707,STATION ANCASTER,2024-02-20T23:50:00.000+00:00,feeder,4,N Current (RMS),A,7.2
912707,STATION ANCASTER,2024-02-20T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
912707,STATION ANCASTER,2024-02-20T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
912707,STATION ANCASTER,2024-02-20T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
912707,STATION ANCASTER,2024-02-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
912707,STATION ANCASTER,2024-02-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
912707,STATION ANCASTER,2024-02-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
912707,STATION ANCASTER,2024-02-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
912707,STATION ANCASTER,2024-02-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
912707,STATION ANCASTER,2024-02-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
912707,STATION ANCASTER,2024-02-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
912707,STATION ANCASTER,2024-02-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
912707,STATION ANCASTER,2024-02-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
912707,STATION ANCASTER,2024-02-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
912707,STATION ANCASTER,2024-02-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
912707,STATION ANCASTER,2024-02-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
912707,STATION ANCASTER,2024-02-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
912707,STATION ANCASTER,2024-02-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
912707,STATION ANCASTER,2024-02-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
912707,STATION ANCASTER,2024-02-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
912707,STATION ANCASTER,2024-02-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
912707,STATION ANCASTER,2024-02-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
912707,STATION ANCASTER,2024-02-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
912707,STATION ANCASTER,2024-02-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
912707,STATION ANCASTER,2024-02-20T23:50:00.000+00:00,transformer,,Temperature,C,19.6
912707,STATION ANCASTER,2024-02-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
912707,STATION ANCASTER,2024-02-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
912707,STATION ANCASTER,2024-02-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
912707,STATION ANCASTER,2024-02-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
912707,STATION ANCASTER,2024-02-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
912707,STATION ANCASTER,2024-02-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
912707,STATION ANCASTER,2024-02-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
912707,STATION ANCASTER,2024-02-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
912707,STATION ANCASTER,2024-02-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
912707,STATION ANCASTER,2024-02-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.25
912707,STATION ANCASTER,2024-02-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.68
912707,STATION ANCASTER,2024-02-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.47
912707,STATION ANCASTER,2024-02-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
912707,STATION ANCASTER,2024-02-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
912707,STATION ANCASTER,2024-02-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
912707,STATION ANCASTER,2024-02-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
912707,STATION ANCASTER,2024-02-20T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
912707,STATION ANCASTER,2024-02-20T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
912707,STATION ANCASTER,2024-02-20T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
912707,STATION ANCASTER,2024-02-20T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
912707,STATION ANCASTER,2024-02-20T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.18
912707,STATION ANCASTER,2024-02-20T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
912707,STATION ANCASTER,2024-02-20T23:40:00.000+00:00,feeder,4,N Current (RMS),A,9.1
912707,STATION ANCASTER,2024-02-20T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
912707,STATION ANCASTER,2024-02-20T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
912707,STATION ANCASTER,2024-02-20T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
912707,STATION ANCASTER,2024-02-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
912707,STATION ANCASTER,2024-02-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
912707,STATION ANCASTER,2024-02-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
912707,STATION ANCASTER,2024-02-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
912707,STATION ANCASTER,2024-02-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
912707,STATION ANCASTER,2024-02-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
912707,STATION ANCASTER,2024-02-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,13.9
912707,STATION ANCASTER,2024-02-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
912707,STATION ANCASTER,2024-02-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
912707,STATION ANCASTER,2024-02-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
912707,STATION ANCASTER,2024-02-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
912707,STATION ANCASTER,2024-02-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
912707,STATION ANCASTER,2024-02-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
912707,STATION ANCASTER,2024-02-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
912707,STATION ANCASTER,2024-02-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
912707,STATION ANCASTER,2024-02-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
912707,STATION ANCASTER,2024-02-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,11.3
912707,STATION ANCASTER,2024-02-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
912707,STATION ANCASTER,2024-02-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
912707,STATION ANCASTER,2024-02-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
912707,STATION ANCASTER,2024-02-20T23:40:00.000+00:00,transformer,,Temperature,C,19.6
912707,STATION ANCASTER,2024-02-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
912707,STATION ANCASTER,2024-02-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
912707,STATION ANCASTER,2024-02-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
912707,STATION ANCASTER,2024-02-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
912707,STATION ANCASTER,2024-02-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
912707,STATION ANCASTER,2024-02-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
912707,STATION ANCASTER,2024-02-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
912707,STATION ANCASTER,2024-02-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
912707,STATION ANCASTER,2024-02-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
912707,STATION ANCASTER,2024-02-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.04
912707,STATION ANCASTER,2024-02-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.42
912707,STATION ANCASTER,2024-02-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.29
912707,STATION ANCASTER,2024-02-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
912707,STATION ANCASTER,2024-02-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
912707,STATION ANCASTER,2024-02-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
912707,STATION ANCASTER,2024-02-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
912707,STATION ANCASTER,2024-02-20T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-20T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
912707,STATION ANCASTER,2024-02-20T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
912707,STATION ANCASTER,2024-02-20T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
912707,STATION ANCASTER,2024-02-20T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.2
912707,STATION ANCASTER,2024-02-20T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.73
912707,STATION ANCASTER,2024-02-20T23:30:00.000+00:00,feeder,4,N Current (RMS),A,15.2
912707,STATION ANCASTER,2024-02-20T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
912707,STATION ANCASTER,2024-02-20T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
912707,STATION ANCASTER,2024-02-20T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
912707,STATION ANCASTER,2024-02-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
912707,STATION ANCASTER,2024-02-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
912707,STATION ANCASTER,2024-02-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
912707,STATION ANCASTER,2024-02-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
912707,STATION ANCASTER,2024-02-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.74
912707,STATION ANCASTER,2024-02-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
912707,STATION ANCASTER,2024-02-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,18.2
912707,STATION ANCASTER,2024-02-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
912707,STATION ANCASTER,2024-02-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
912707,STATION ANCASTER,2024-02-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
912707,STATION ANCASTER,2024-02-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
912707,STATION ANCASTER,2024-02-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
912707,STATION ANCASTER,2024-02-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
912707,STATION ANCASTER,2024-02-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
912707,STATION ANCASTER,2024-02-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
912707,STATION ANCASTER,2024-02-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
912707,STATION ANCASTER,2024-02-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,14.1
912707,STATION ANCASTER,2024-02-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
912707,STATION ANCASTER,2024-02-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
912707,STATION ANCASTER,2024-02-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
912707,STATION ANCASTER,2024-02-20T23:30:00.000+00:00,transformer,,Temperature,C,19.6
912707,STATION ANCASTER,2024-02-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
912707,STATION ANCASTER,2024-02-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
912707,STATION ANCASTER,2024-02-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
912707,STATION ANCASTER,2024-02-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
912707,STATION ANCASTER,2024-02-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
912707,STATION ANCASTER,2024-02-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
912707,STATION ANCASTER,2024-02-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
912707,STATION ANCASTER,2024-02-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
912707,STATION ANCASTER,2024-02-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
912707,STATION ANCASTER,2024-02-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.98
912707,STATION ANCASTER,2024-02-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
912707,STATION ANCASTER,2024-02-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.33
912707,STATION ANCASTER,2024-02-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
912707,STATION ANCASTER,2024-02-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
912707,STATION ANCASTER,2024-02-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
912707,STATION ANCASTER,2024-02-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
912707,STATION ANCASTER,2024-02-20T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
912707,STATION ANCASTER,2024-02-20T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
912707,STATION ANCASTER,2024-02-20T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
912707,STATION ANCASTER,2024-02-20T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.64
912707,STATION ANCASTER,2024-02-20T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.14
912707,STATION ANCASTER,2024-02-20T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
912707,STATION ANCASTER,2024-02-20T23:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
912707,STATION ANCASTER,2024-02-20T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
912707,STATION ANCASTER,2024-02-20T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
912707,STATION ANCASTER,2024-02-20T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
912707,STATION ANCASTER,2024-02-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
912707,STATION ANCASTER,2024-02-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
912707,STATION ANCASTER,2024-02-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
912707,STATION ANCASTER,2024-02-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
912707,STATION ANCASTER,2024-02-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
912707,STATION ANCASTER,2024-02-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
912707,STATION ANCASTER,2024-02-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
912707,STATION ANCASTER,2024-02-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
912707,STATION ANCASTER,2024-02-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
912707,STATION ANCASTER,2024-02-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
912707,STATION ANCASTER,2024-02-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
912707,STATION ANCASTER,2024-02-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
912707,STATION ANCASTER,2024-02-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
912707,STATION ANCASTER,2024-02-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
912707,STATION ANCASTER,2024-02-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
912707,STATION ANCASTER,2024-02-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
912707,STATION ANCASTER,2024-02-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
912707,STATION ANCASTER,2024-02-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
912707,STATION ANCASTER,2024-02-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
912707,STATION ANCASTER,2024-02-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
912707,STATION ANCASTER,2024-02-20T23:20:00.000+00:00,transformer,,Temperature,C,19.6
912707,STATION ANCASTER,2024-02-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
912707,STATION ANCASTER,2024-02-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
912707,STATION ANCASTER,2024-02-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
912707,STATION ANCASTER,2024-02-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
912707,STATION ANCASTER,2024-02-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
912707,STATION ANCASTER,2024-02-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
912707,STATION ANCASTER,2024-02-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
912707,STATION ANCASTER,2024-02-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
912707,STATION ANCASTER,2024-02-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
912707,STATION ANCASTER,2024-02-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.87
912707,STATION ANCASTER,2024-02-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.98
912707,STATION ANCASTER,2024-02-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.43
912707,STATION ANCASTER,2024-02-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
912707,STATION ANCASTER,2024-02-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
912707,STATION ANCASTER,2024-02-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
912707,STATION ANCASTER,2024-02-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
912707,STATION ANCASTER,2024-02-20T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
912707,STATION ANCASTER,2024-02-20T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-20T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
912707,STATION ANCASTER,2024-02-20T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.62
912707,STATION ANCASTER,2024-02-20T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.23
912707,STATION ANCASTER,2024-02-20T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.01
912707,STATION ANCASTER,2024-02-20T23:10:00.000+00:00,feeder,4,N Current (RMS),A,23.3
912707,STATION ANCASTER,2024-02-20T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
912707,STATION ANCASTER,2024-02-20T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
912707,STATION ANCASTER,2024-02-20T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
912707,STATION ANCASTER,2024-02-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
912707,STATION ANCASTER,2024-02-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
912707,STATION ANCASTER,2024-02-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
912707,STATION ANCASTER,2024-02-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
912707,STATION ANCASTER,2024-02-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
912707,STATION ANCASTER,2024-02-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
912707,STATION ANCASTER,2024-02-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,14.9
912707,STATION ANCASTER,2024-02-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
912707,STATION ANCASTER,2024-02-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
912707,STATION ANCASTER,2024-02-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
912707,STATION ANCASTER,2024-02-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
912707,STATION ANCASTER,2024-02-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
912707,STATION ANCASTER,2024-02-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
912707,STATION ANCASTER,2024-02-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
912707,STATION ANCASTER,2024-02-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
912707,STATION ANCASTER,2024-02-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
912707,STATION ANCASTER,2024-02-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,13.4
912707,STATION ANCASTER,2024-02-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
912707,STATION ANCASTER,2024-02-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
912707,STATION ANCASTER,2024-02-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
912707,STATION ANCASTER,2024-02-20T23:10:00.000+00:00,transformer,,Temperature,C,19.6
912707,STATION ANCASTER,2024-02-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
912707,STATION ANCASTER,2024-02-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
912707,STATION ANCASTER,2024-02-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
912707,STATION ANCASTER,2024-02-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
912707,STATION ANCASTER,2024-02-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
912707,STATION ANCASTER,2024-02-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
912707,STATION ANCASTER,2024-02-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
912707,STATION ANCASTER,2024-02-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
912707,STATION ANCASTER,2024-02-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
912707,STATION ANCASTER,2024-02-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.85
912707,STATION ANCASTER,2024-02-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.81
912707,STATION ANCASTER,2024-02-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.98
912707,STATION ANCASTER,2024-02-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
912707,STATION ANCASTER,2024-02-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
912707,STATION ANCASTER,2024-02-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
912707,STATION ANCASTER,2024-02-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
912707,STATION ANCASTER,2024-02-20T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
912707,STATION ANCASTER,2024-02-20T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
912707,STATION ANCASTER,2024-02-20T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
912707,STATION ANCASTER,2024-02-20T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.89
912707,STATION ANCASTER,2024-02-20T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
912707,STATION ANCASTER,2024-02-20T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.95
912707,STATION ANCASTER,2024-02-20T23:00:00.000+00:00,feeder,4,N Current (RMS),A,19.1
912707,STATION ANCASTER,2024-02-20T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
912707,STATION ANCASTER,2024-02-20T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
912707,STATION ANCASTER,2024-02-20T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
912707,STATION ANCASTER,2024-02-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
912707,STATION ANCASTER,2024-02-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
912707,STATION ANCASTER,2024-02-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
912707,STATION ANCASTER,2024-02-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
912707,STATION ANCASTER,2024-02-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
912707,STATION ANCASTER,2024-02-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.89
912707,STATION ANCASTER,2024-02-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,14.7
912707,STATION ANCASTER,2024-02-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
912707,STATION ANCASTER,2024-02-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
912707,STATION ANCASTER,2024-02-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
912707,STATION ANCASTER,2024-02-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
912707,STATION ANCASTER,2024-02-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
912707,STATION ANCASTER,2024-02-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
912707,STATION ANCASTER,2024-02-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
912707,STATION ANCASTER,2024-02-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
912707,STATION ANCASTER,2024-02-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
912707,STATION ANCASTER,2024-02-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
912707,STATION ANCASTER,2024-02-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
912707,STATION ANCASTER,2024-02-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
912707,STATION ANCASTER,2024-02-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
912707,STATION ANCASTER,2024-02-20T23:00:00.000+00:00,transformer,,Temperature,C,19.5
912707,STATION ANCASTER,2024-02-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
912707,STATION ANCASTER,2024-02-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
912707,STATION ANCASTER,2024-02-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
912707,STATION ANCASTER,2024-02-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
912707,STATION ANCASTER,2024-02-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
912707,STATION ANCASTER,2024-02-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
912707,STATION ANCASTER,2024-02-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
912707,STATION ANCASTER,2024-02-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
912707,STATION ANCASTER,2024-02-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
912707,STATION ANCASTER,2024-02-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.16
912707,STATION ANCASTER,2024-02-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.6
912707,STATION ANCASTER,2024-02-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.1
912707,STATION ANCASTER,2024-02-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
912707,STATION ANCASTER,2024-02-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
912707,STATION ANCASTER,2024-02-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
912707,STATION ANCASTER,2024-02-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
912707,STATION ANCASTER,2024-02-20T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
912707,STATION ANCASTER,2024-02-20T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
912707,STATION ANCASTER,2024-02-20T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
912707,STATION ANCASTER,2024-02-20T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
912707,STATION ANCASTER,2024-02-20T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.26
912707,STATION ANCASTER,2024-02-20T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.28
912707,STATION ANCASTER,2024-02-20T22:50:00.000+00:00,feeder,4,N Current (RMS),A,16.6
912707,STATION ANCASTER,2024-02-20T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
912707,STATION ANCASTER,2024-02-20T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
912707,STATION ANCASTER,2024-02-20T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
912707,STATION ANCASTER,2024-02-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
912707,STATION ANCASTER,2024-02-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
912707,STATION ANCASTER,2024-02-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
912707,STATION ANCASTER,2024-02-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
912707,STATION ANCASTER,2024-02-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
912707,STATION ANCASTER,2024-02-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
912707,STATION ANCASTER,2024-02-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,18.4
912707,STATION ANCASTER,2024-02-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
912707,STATION ANCASTER,2024-02-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
912707,STATION ANCASTER,2024-02-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
912707,STATION ANCASTER,2024-02-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
912707,STATION ANCASTER,2024-02-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
912707,STATION ANCASTER,2024-02-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
912707,STATION ANCASTER,2024-02-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
912707,STATION ANCASTER,2024-02-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.7
912707,STATION ANCASTER,2024-02-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
912707,STATION ANCASTER,2024-02-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,14.8
912707,STATION ANCASTER,2024-02-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
912707,STATION ANCASTER,2024-02-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
912707,STATION ANCASTER,2024-02-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
912707,STATION ANCASTER,2024-02-20T22:50:00.000+00:00,transformer,,Temperature,C,19.6
912707,STATION ANCASTER,2024-02-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
912707,STATION ANCASTER,2024-02-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
912707,STATION ANCASTER,2024-02-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
912707,STATION ANCASTER,2024-02-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
912707,STATION ANCASTER,2024-02-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
912707,STATION ANCASTER,2024-02-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
912707,STATION ANCASTER,2024-02-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
912707,STATION ANCASTER,2024-02-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
912707,STATION ANCASTER,2024-02-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
912707,STATION ANCASTER,2024-02-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.88
912707,STATION ANCASTER,2024-02-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
912707,STATION ANCASTER,2024-02-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.36
912707,STATION ANCASTER,2024-02-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
912707,STATION ANCASTER,2024-02-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
912707,STATION ANCASTER,2024-02-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
912707,STATION ANCASTER,2024-02-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
912707,STATION ANCASTER,2024-02-20T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
912707,STATION ANCASTER,2024-02-20T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
912707,STATION ANCASTER,2024-02-20T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
912707,STATION ANCASTER,2024-02-20T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
912707,STATION ANCASTER,2024-02-20T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.26
912707,STATION ANCASTER,2024-02-20T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.58
912707,STATION ANCASTER,2024-02-20T22:40:00.000+00:00,feeder,4,N Current (RMS),A,17.6
912707,STATION ANCASTER,2024-02-20T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
912707,STATION ANCASTER,2024-02-20T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
912707,STATION ANCASTER,2024-02-20T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
912707,STATION ANCASTER,2024-02-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
912707,STATION ANCASTER,2024-02-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
912707,STATION ANCASTER,2024-02-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
912707,STATION ANCASTER,2024-02-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
912707,STATION ANCASTER,2024-02-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
912707,STATION ANCASTER,2024-02-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
912707,STATION ANCASTER,2024-02-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,17.6
912707,STATION ANCASTER,2024-02-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
912707,STATION ANCASTER,2024-02-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
912707,STATION ANCASTER,2024-02-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
912707,STATION ANCASTER,2024-02-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
912707,STATION ANCASTER,2024-02-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
912707,STATION ANCASTER,2024-02-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
912707,STATION ANCASTER,2024-02-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
912707,STATION ANCASTER,2024-02-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
912707,STATION ANCASTER,2024-02-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
912707,STATION ANCASTER,2024-02-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
912707,STATION ANCASTER,2024-02-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
912707,STATION ANCASTER,2024-02-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
912707,STATION ANCASTER,2024-02-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
912707,STATION ANCASTER,2024-02-20T22:40:00.000+00:00,transformer,,Temperature,C,19.5
912707,STATION ANCASTER,2024-02-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
912707,STATION ANCASTER,2024-02-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
912707,STATION ANCASTER,2024-02-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
912707,STATION ANCASTER,2024-02-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
912707,STATION ANCASTER,2024-02-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
912707,STATION ANCASTER,2024-02-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
912707,STATION ANCASTER,2024-02-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
912707,STATION ANCASTER,2024-02-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
912707,STATION ANCASTER,2024-02-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
912707,STATION ANCASTER,2024-02-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.82
912707,STATION ANCASTER,2024-02-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.04
912707,STATION ANCASTER,2024-02-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.79
912707,STATION ANCASTER,2024-02-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
912707,STATION ANCASTER,2024-02-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
912707,STATION ANCASTER,2024-02-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
912707,STATION ANCASTER,2024-02-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
912707,STATION ANCASTER,2024-02-20T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
912707,STATION ANCASTER,2024-02-20T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
912707,STATION ANCASTER,2024-02-20T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
912707,STATION ANCASTER,2024-02-20T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
912707,STATION ANCASTER,2024-02-20T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
912707,STATION ANCASTER,2024-02-20T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.04
912707,STATION ANCASTER,2024-02-20T22:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
912707,STATION ANCASTER,2024-02-20T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
912707,STATION ANCASTER,2024-02-20T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
912707,STATION ANCASTER,2024-02-20T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
912707,STATION ANCASTER,2024-02-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
912707,STATION ANCASTER,2024-02-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
912707,STATION ANCASTER,2024-02-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
912707,STATION ANCASTER,2024-02-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
912707,STATION ANCASTER,2024-02-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
912707,STATION ANCASTER,2024-02-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
912707,STATION ANCASTER,2024-02-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,17.3
912707,STATION ANCASTER,2024-02-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
912707,STATION ANCASTER,2024-02-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
912707,STATION ANCASTER,2024-02-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
912707,STATION ANCASTER,2024-02-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
912707,STATION ANCASTER,2024-02-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
912707,STATION ANCASTER,2024-02-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
912707,STATION ANCASTER,2024-02-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
912707,STATION ANCASTER,2024-02-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
912707,STATION ANCASTER,2024-02-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
912707,STATION ANCASTER,2024-02-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,13.3
912707,STATION ANCASTER,2024-02-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
912707,STATION ANCASTER,2024-02-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
912707,STATION ANCASTER,2024-02-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
912707,STATION ANCASTER,2024-02-20T22:30:00.000+00:00,transformer,,Temperature,C,19.5
912707,STATION ANCASTER,2024-02-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
912707,STATION ANCASTER,2024-02-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
912707,STATION ANCASTER,2024-02-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
912707,STATION ANCASTER,2024-02-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
912707,STATION ANCASTER,2024-02-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
912707,STATION ANCASTER,2024-02-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
912707,STATION ANCASTER,2024-02-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
912707,STATION ANCASTER,2024-02-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
912707,STATION ANCASTER,2024-02-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
912707,STATION ANCASTER,2024-02-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.99
912707,STATION ANCASTER,2024-02-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.49
912707,STATION ANCASTER,2024-02-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.79
912707,STATION ANCASTER,2024-02-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
912707,STATION ANCASTER,2024-02-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
912707,STATION ANCASTER,2024-02-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
912707,STATION ANCASTER,2024-02-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
912707,STATION ANCASTER,2024-02-20T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-20T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
912707,STATION ANCASTER,2024-02-20T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
912707,STATION ANCASTER,2024-02-20T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
912707,STATION ANCASTER,2024-02-20T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
912707,STATION ANCASTER,2024-02-20T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.82
912707,STATION ANCASTER,2024-02-20T22:20:00.000+00:00,feeder,4,N Current (RMS),A,18.8
912707,STATION ANCASTER,2024-02-20T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
912707,STATION ANCASTER,2024-02-20T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
912707,STATION ANCASTER,2024-02-20T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
912707,STATION ANCASTER,2024-02-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
912707,STATION ANCASTER,2024-02-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
912707,STATION ANCASTER,2024-02-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
912707,STATION ANCASTER,2024-02-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
912707,STATION ANCASTER,2024-02-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.51
912707,STATION ANCASTER,2024-02-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
912707,STATION ANCASTER,2024-02-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,24.8
912707,STATION ANCASTER,2024-02-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
912707,STATION ANCASTER,2024-02-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
912707,STATION ANCASTER,2024-02-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
912707,STATION ANCASTER,2024-02-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
912707,STATION ANCASTER,2024-02-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
912707,STATION ANCASTER,2024-02-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
912707,STATION ANCASTER,2024-02-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
912707,STATION ANCASTER,2024-02-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
912707,STATION ANCASTER,2024-02-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
912707,STATION ANCASTER,2024-02-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
912707,STATION ANCASTER,2024-02-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
912707,STATION ANCASTER,2024-02-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
912707,STATION ANCASTER,2024-02-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
912707,STATION ANCASTER,2024-02-20T22:20:00.000+00:00,transformer,,Temperature,C,19.6
912707,STATION ANCASTER,2024-02-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
912707,STATION ANCASTER,2024-02-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
912707,STATION ANCASTER,2024-02-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
912707,STATION ANCASTER,2024-02-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
912707,STATION ANCASTER,2024-02-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
912707,STATION ANCASTER,2024-02-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
912707,STATION ANCASTER,2024-02-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
912707,STATION ANCASTER,2024-02-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
912707,STATION ANCASTER,2024-02-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
912707,STATION ANCASTER,2024-02-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.18
912707,STATION ANCASTER,2024-02-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.01
912707,STATION ANCASTER,2024-02-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
912707,STATION ANCASTER,2024-02-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
912707,STATION ANCASTER,2024-02-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
912707,STATION ANCASTER,2024-02-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
912707,STATION ANCASTER,2024-02-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
912707,STATION ANCASTER,2024-02-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
912707,STATION ANCASTER,2024-02-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
912707,STATION ANCASTER,2024-02-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
912707,STATION ANCASTER,2024-02-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
912707,STATION ANCASTER,2024-02-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.59
912707,STATION ANCASTER,2024-02-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.85
912707,STATION ANCASTER,2024-02-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,18.0
912707,STATION ANCASTER,2024-02-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
912707,STATION ANCASTER,2024-02-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
912707,STATION ANCASTER,2024-02-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
912707,STATION ANCASTER,2024-02-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
912707,STATION ANCASTER,2024-02-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
912707,STATION ANCASTER,2024-02-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
912707,STATION ANCASTER,2024-02-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
912707,STATION ANCASTER,2024-02-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.29
912707,STATION ANCASTER,2024-02-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
912707,STATION ANCASTER,2024-02-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
912707,STATION ANCASTER,2024-02-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
912707,STATION ANCASTER,2024-02-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
912707,STATION ANCASTER,2024-02-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
912707,STATION ANCASTER,2024-02-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
912707,STATION ANCASTER,2024-02-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
912707,STATION ANCASTER,2024-02-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
912707,STATION ANCASTER,2024-02-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
912707,STATION ANCASTER,2024-02-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
912707,STATION ANCASTER,2024-02-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
912707,STATION ANCASTER,2024-02-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
912707,STATION ANCASTER,2024-02-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
912707,STATION ANCASTER,2024-02-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
912707,STATION ANCASTER,2024-02-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
912707,STATION ANCASTER,2024-02-20T22:10:00.000+00:00,transformer,,Temperature,C,19.6
912707,STATION ANCASTER,2024-02-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
912707,STATION ANCASTER,2024-02-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
912707,STATION ANCASTER,2024-02-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
912707,STATION ANCASTER,2024-02-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
912707,STATION ANCASTER,2024-02-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
912707,STATION ANCASTER,2024-02-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
912707,STATION ANCASTER,2024-02-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
912707,STATION ANCASTER,2024-02-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
912707,STATION ANCASTER,2024-02-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
912707,STATION ANCASTER,2024-02-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.11
912707,STATION ANCASTER,2024-02-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
912707,STATION ANCASTER,2024-02-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.77
912707,STATION ANCASTER,2024-02-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
912707,STATION ANCASTER,2024-02-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
912707,STATION ANCASTER,2024-02-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
912707,STATION ANCASTER,2024-02-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
912707,STATION ANCASTER,2024-02-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
912707,STATION ANCASTER,2024-02-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
912707,STATION ANCASTER,2024-02-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
912707,STATION ANCASTER,2024-02-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.86
912707,STATION ANCASTER,2024-02-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
912707,STATION ANCASTER,2024-02-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.72
912707,STATION ANCASTER,2024-02-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,30.2
912707,STATION ANCASTER,2024-02-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
912707,STATION ANCASTER,2024-02-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
912707,STATION ANCASTER,2024-02-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
912707,STATION ANCASTER,2024-02-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
912707,STATION ANCASTER,2024-02-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
912707,STATION ANCASTER,2024-02-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
912707,STATION ANCASTER,2024-02-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
912707,STATION ANCASTER,2024-02-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
912707,STATION ANCASTER,2024-02-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
912707,STATION ANCASTER,2024-02-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,13.9
912707,STATION ANCASTER,2024-02-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
912707,STATION ANCASTER,2024-02-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
