Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912707,STATION ANCASTER,2024-02-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
912707,STATION ANCASTER,2024-02-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
912707,STATION ANCASTER,2024-02-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
912707,STATION ANCASTER,2024-02-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
912707,STATION ANCASTER,2024-02-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
912707,STATION ANCASTER,2024-02-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
912707,STATION ANCASTER,2024-02-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
912707,STATION ANCASTER,2024-02-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,14.1
912707,STATION ANCASTER,2024-02-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
912707,STATION ANCASTER,2024-02-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
912707,STATION ANCASTER,2024-02-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
912707,STATION ANCASTER,2024-02-20T22:00:00.000+00:00,transformer,,Temperature,C,19.6
912707,STATION ANCASTER,2024-02-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
912707,STATION ANCASTER,2024-02-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
912707,STATION ANCASTER,2024-02-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
912707,STATION ANCASTER,2024-02-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
912707,STATION ANCASTER,2024-02-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
912707,STATION ANCASTER,2024-02-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
912707,STATION ANCASTER,2024-02-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
912707,STATION ANCASTER,2024-02-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
912707,STATION ANCASTER,2024-02-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
912707,STATION ANCASTER,2024-02-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.58
912707,STATION ANCASTER,2024-02-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.49
912707,STATION ANCASTER,2024-02-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.57
912707,STATION ANCASTER,2024-02-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
912707,STATION ANCASTER,2024-02-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
912707,STATION ANCASTER,2024-02-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
912707,STATION ANCASTER,2024-02-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
912707,STATION ANCASTER,2024-02-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
912707,STATION ANCASTER,2024-02-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
912707,STATION ANCASTER,2024-02-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
912707,STATION ANCASTER,2024-02-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
912707,STATION ANCASTER,2024-02-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
912707,STATION ANCASTER,2024-02-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.74
912707,STATION ANCASTER,2024-02-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,85.1
912707,STATION ANCASTER,2024-02-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
912707,STATION ANCASTER,2024-02-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
912707,STATION ANCASTER,2024-02-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,96.7
912707,STATION ANCASTER,2024-02-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
912707,STATION ANCASTER,2024-02-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
912707,STATION ANCASTER,2024-02-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
912707,STATION ANCASTER,2024-02-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
912707,STATION ANCASTER,2024-02-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
912707,STATION ANCASTER,2024-02-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
912707,STATION ANCASTER,2024-02-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,13.4
912707,STATION ANCASTER,2024-02-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
912707,STATION ANCASTER,2024-02-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
912707,STATION ANCASTER,2024-02-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
912707,STATION ANCASTER,2024-02-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
912707,STATION ANCASTER,2024-02-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
912707,STATION ANCASTER,2024-02-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
912707,STATION ANCASTER,2024-02-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
912707,STATION ANCASTER,2024-02-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
912707,STATION ANCASTER,2024-02-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
912707,STATION ANCASTER,2024-02-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,13.3
912707,STATION ANCASTER,2024-02-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
912707,STATION ANCASTER,2024-02-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
912707,STATION ANCASTER,2024-02-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
912707,STATION ANCASTER,2024-02-20T21:50:00.000+00:00,transformer,,Temperature,C,19.6
912707,STATION ANCASTER,2024-02-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
912707,STATION ANCASTER,2024-02-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
912707,STATION ANCASTER,2024-02-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
912707,STATION ANCASTER,2024-02-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
912707,STATION ANCASTER,2024-02-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
912707,STATION ANCASTER,2024-02-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
912707,STATION ANCASTER,2024-02-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
912707,STATION ANCASTER,2024-02-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
912707,STATION ANCASTER,2024-02-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
912707,STATION ANCASTER,2024-02-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.75
912707,STATION ANCASTER,2024-02-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.92
912707,STATION ANCASTER,2024-02-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.91
912707,STATION ANCASTER,2024-02-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
912707,STATION ANCASTER,2024-02-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
912707,STATION ANCASTER,2024-02-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
912707,STATION ANCASTER,2024-02-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
912707,STATION ANCASTER,2024-02-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
912707,STATION ANCASTER,2024-02-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
912707,STATION ANCASTER,2024-02-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
912707,STATION ANCASTER,2024-02-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
912707,STATION ANCASTER,2024-02-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
912707,STATION ANCASTER,2024-02-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.59
912707,STATION ANCASTER,2024-02-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,74.6
912707,STATION ANCASTER,2024-02-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
912707,STATION ANCASTER,2024-02-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
912707,STATION ANCASTER,2024-02-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.6
912707,STATION ANCASTER,2024-02-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
912707,STATION ANCASTER,2024-02-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
912707,STATION ANCASTER,2024-02-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
912707,STATION ANCASTER,2024-02-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
912707,STATION ANCASTER,2024-02-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.92
912707,STATION ANCASTER,2024-02-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
912707,STATION ANCASTER,2024-02-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,15.2
912707,STATION ANCASTER,2024-02-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
912707,STATION ANCASTER,2024-02-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
912707,STATION ANCASTER,2024-02-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
912707,STATION ANCASTER,2024-02-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
912707,STATION ANCASTER,2024-02-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
912707,STATION ANCASTER,2024-02-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
912707,STATION ANCASTER,2024-02-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
912707,STATION ANCASTER,2024-02-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
912707,STATION ANCASTER,2024-02-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
912707,STATION ANCASTER,2024-02-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
912707,STATION ANCASTER,2024-02-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
912707,STATION ANCASTER,2024-02-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
912707,STATION ANCASTER,2024-02-20T21:40:00.000+00:00,transformer,,Temperature,C,19.6
912707,STATION ANCASTER,2024-02-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
912707,STATION ANCASTER,2024-02-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
912707,STATION ANCASTER,2024-02-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
912707,STATION ANCASTER,2024-02-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
912707,STATION ANCASTER,2024-02-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
912707,STATION ANCASTER,2024-02-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
912707,STATION ANCASTER,2024-02-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
912707,STATION ANCASTER,2024-02-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
912707,STATION ANCASTER,2024-02-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
912707,STATION ANCASTER,2024-02-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.33
912707,STATION ANCASTER,2024-02-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.42
912707,STATION ANCASTER,2024-02-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.97
912707,STATION ANCASTER,2024-02-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
912707,STATION ANCASTER,2024-02-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
912707,STATION ANCASTER,2024-02-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
912707,STATION ANCASTER,2024-02-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
912707,STATION ANCASTER,2024-02-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
912707,STATION ANCASTER,2024-02-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
912707,STATION ANCASTER,2024-02-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
912707,STATION ANCASTER,2024-02-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
912707,STATION ANCASTER,2024-02-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
912707,STATION ANCASTER,2024-02-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.36
912707,STATION ANCASTER,2024-02-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,67.1
912707,STATION ANCASTER,2024-02-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
912707,STATION ANCASTER,2024-02-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
912707,STATION ANCASTER,2024-02-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.8
912707,STATION ANCASTER,2024-02-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
912707,STATION ANCASTER,2024-02-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
912707,STATION ANCASTER,2024-02-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
912707,STATION ANCASTER,2024-02-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
912707,STATION ANCASTER,2024-02-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.04
912707,STATION ANCASTER,2024-02-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
912707,STATION ANCASTER,2024-02-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
912707,STATION ANCASTER,2024-02-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
912707,STATION ANCASTER,2024-02-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
912707,STATION ANCASTER,2024-02-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
912707,STATION ANCASTER,2024-02-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
912707,STATION ANCASTER,2024-02-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
912707,STATION ANCASTER,2024-02-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
912707,STATION ANCASTER,2024-02-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
912707,STATION ANCASTER,2024-02-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.17
912707,STATION ANCASTER,2024-02-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
912707,STATION ANCASTER,2024-02-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
912707,STATION ANCASTER,2024-02-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
912707,STATION ANCASTER,2024-02-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
912707,STATION ANCASTER,2024-02-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
912707,STATION ANCASTER,2024-02-20T21:30:00.000+00:00,transformer,,Temperature,C,19.6
912707,STATION ANCASTER,2024-02-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
912707,STATION ANCASTER,2024-02-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
912707,STATION ANCASTER,2024-02-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
912707,STATION ANCASTER,2024-02-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
912707,STATION ANCASTER,2024-02-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
912707,STATION ANCASTER,2024-02-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
912707,STATION ANCASTER,2024-02-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
912707,STATION ANCASTER,2024-02-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
912707,STATION ANCASTER,2024-02-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
912707,STATION ANCASTER,2024-02-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.66
912707,STATION ANCASTER,2024-02-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.76
912707,STATION ANCASTER,2024-02-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.03
912707,STATION ANCASTER,2024-02-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
912707,STATION ANCASTER,2024-02-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
912707,STATION ANCASTER,2024-02-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
912707,STATION ANCASTER,2024-02-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
912707,STATION ANCASTER,2024-02-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
912707,STATION ANCASTER,2024-02-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
912707,STATION ANCASTER,2024-02-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
912707,STATION ANCASTER,2024-02-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
912707,STATION ANCASTER,2024-02-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.77
912707,STATION ANCASTER,2024-02-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,65.6
912707,STATION ANCASTER,2024-02-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
912707,STATION ANCASTER,2024-02-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
912707,STATION ANCASTER,2024-02-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.0
912707,STATION ANCASTER,2024-02-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
912707,STATION ANCASTER,2024-02-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
912707,STATION ANCASTER,2024-02-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
912707,STATION ANCASTER,2024-02-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
912707,STATION ANCASTER,2024-02-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
912707,STATION ANCASTER,2024-02-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
912707,STATION ANCASTER,2024-02-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,16.7
912707,STATION ANCASTER,2024-02-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
912707,STATION ANCASTER,2024-02-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
912707,STATION ANCASTER,2024-02-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
912707,STATION ANCASTER,2024-02-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
912707,STATION ANCASTER,2024-02-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
912707,STATION ANCASTER,2024-02-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
912707,STATION ANCASTER,2024-02-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
912707,STATION ANCASTER,2024-02-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
912707,STATION ANCASTER,2024-02-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
912707,STATION ANCASTER,2024-02-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
912707,STATION ANCASTER,2024-02-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
912707,STATION ANCASTER,2024-02-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
912707,STATION ANCASTER,2024-02-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
912707,STATION ANCASTER,2024-02-20T21:20:00.000+00:00,transformer,,Temperature,C,19.5
912707,STATION ANCASTER,2024-02-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
912707,STATION ANCASTER,2024-02-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
912707,STATION ANCASTER,2024-02-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
912707,STATION ANCASTER,2024-02-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
912707,STATION ANCASTER,2024-02-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
912707,STATION ANCASTER,2024-02-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
912707,STATION ANCASTER,2024-02-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
912707,STATION ANCASTER,2024-02-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
912707,STATION ANCASTER,2024-02-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
912707,STATION ANCASTER,2024-02-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.71
912707,STATION ANCASTER,2024-02-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.85
912707,STATION ANCASTER,2024-02-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.31
912707,STATION ANCASTER,2024-02-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
912707,STATION ANCASTER,2024-02-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
912707,STATION ANCASTER,2024-02-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
912707,STATION ANCASTER,2024-02-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
912707,STATION ANCASTER,2024-02-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
912707,STATION ANCASTER,2024-02-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
912707,STATION ANCASTER,2024-02-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
912707,STATION ANCASTER,2024-02-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.37
912707,STATION ANCASTER,2024-02-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
912707,STATION ANCASTER,2024-02-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.73
912707,STATION ANCASTER,2024-02-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,64.4
912707,STATION ANCASTER,2024-02-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
912707,STATION ANCASTER,2024-02-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
912707,STATION ANCASTER,2024-02-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.2
912707,STATION ANCASTER,2024-02-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
912707,STATION ANCASTER,2024-02-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
912707,STATION ANCASTER,2024-02-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
912707,STATION ANCASTER,2024-02-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.45
912707,STATION ANCASTER,2024-02-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.56
912707,STATION ANCASTER,2024-02-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
912707,STATION ANCASTER,2024-02-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,20.8
912707,STATION ANCASTER,2024-02-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
912707,STATION ANCASTER,2024-02-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
912707,STATION ANCASTER,2024-02-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
912707,STATION ANCASTER,2024-02-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
912707,STATION ANCASTER,2024-02-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
912707,STATION ANCASTER,2024-02-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
912707,STATION ANCASTER,2024-02-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
912707,STATION ANCASTER,2024-02-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
912707,STATION ANCASTER,2024-02-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
912707,STATION ANCASTER,2024-02-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
912707,STATION ANCASTER,2024-02-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
912707,STATION ANCASTER,2024-02-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
912707,STATION ANCASTER,2024-02-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
912707,STATION ANCASTER,2024-02-20T21:10:00.000+00:00,transformer,,Temperature,C,19.5
912707,STATION ANCASTER,2024-02-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
912707,STATION ANCASTER,2024-02-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
912707,STATION ANCASTER,2024-02-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
912707,STATION ANCASTER,2024-02-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
912707,STATION ANCASTER,2024-02-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
912707,STATION ANCASTER,2024-02-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
912707,STATION ANCASTER,2024-02-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
912707,STATION ANCASTER,2024-02-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
912707,STATION ANCASTER,2024-02-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
912707,STATION ANCASTER,2024-02-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
912707,STATION ANCASTER,2024-02-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.77
912707,STATION ANCASTER,2024-02-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.08
912707,STATION ANCASTER,2024-02-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
912707,STATION ANCASTER,2024-02-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
912707,STATION ANCASTER,2024-02-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
912707,STATION ANCASTER,2024-02-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
912707,STATION ANCASTER,2024-02-20T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
912707,STATION ANCASTER,2024-02-20T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
912707,STATION ANCASTER,2024-02-20T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
912707,STATION ANCASTER,2024-02-20T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.22
912707,STATION ANCASTER,2024-02-20T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
912707,STATION ANCASTER,2024-02-20T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.45
912707,STATION ANCASTER,2024-02-20T21:00:00.000+00:00,feeder,4,N Current (RMS),A,71.6
912707,STATION ANCASTER,2024-02-20T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
912707,STATION ANCASTER,2024-02-20T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
912707,STATION ANCASTER,2024-02-20T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.4
912707,STATION ANCASTER,2024-02-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
912707,STATION ANCASTER,2024-02-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
912707,STATION ANCASTER,2024-02-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
912707,STATION ANCASTER,2024-02-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.78
912707,STATION ANCASTER,2024-02-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.51
912707,STATION ANCASTER,2024-02-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
912707,STATION ANCASTER,2024-02-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,22.8
912707,STATION ANCASTER,2024-02-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
912707,STATION ANCASTER,2024-02-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
912707,STATION ANCASTER,2024-02-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
912707,STATION ANCASTER,2024-02-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
912707,STATION ANCASTER,2024-02-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
912707,STATION ANCASTER,2024-02-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
912707,STATION ANCASTER,2024-02-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
912707,STATION ANCASTER,2024-02-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
912707,STATION ANCASTER,2024-02-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
912707,STATION ANCASTER,2024-02-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
912707,STATION ANCASTER,2024-02-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
912707,STATION ANCASTER,2024-02-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
912707,STATION ANCASTER,2024-02-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
912707,STATION ANCASTER,2024-02-20T21:00:00.000+00:00,transformer,,Temperature,C,19.5
912707,STATION ANCASTER,2024-02-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
912707,STATION ANCASTER,2024-02-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
912707,STATION ANCASTER,2024-02-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
912707,STATION ANCASTER,2024-02-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
912707,STATION ANCASTER,2024-02-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
912707,STATION ANCASTER,2024-02-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
912707,STATION ANCASTER,2024-02-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
912707,STATION ANCASTER,2024-02-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
912707,STATION ANCASTER,2024-02-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
912707,STATION ANCASTER,2024-02-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.27
912707,STATION ANCASTER,2024-02-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.13
912707,STATION ANCASTER,2024-02-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
912707,STATION ANCASTER,2024-02-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
912707,STATION ANCASTER,2024-02-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
912707,STATION ANCASTER,2024-02-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
912707,STATION ANCASTER,2024-02-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
912707,STATION ANCASTER,2024-02-20T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
912707,STATION ANCASTER,2024-02-20T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
912707,STATION ANCASTER,2024-02-20T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
912707,STATION ANCASTER,2024-02-20T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.95
912707,STATION ANCASTER,2024-02-20T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
912707,STATION ANCASTER,2024-02-20T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.13
912707,STATION ANCASTER,2024-02-20T20:50:00.000+00:00,feeder,4,N Current (RMS),A,82.9
912707,STATION ANCASTER,2024-02-20T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
912707,STATION ANCASTER,2024-02-20T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
912707,STATION ANCASTER,2024-02-20T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,97.6
912707,STATION ANCASTER,2024-02-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
912707,STATION ANCASTER,2024-02-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
912707,STATION ANCASTER,2024-02-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
912707,STATION ANCASTER,2024-02-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
912707,STATION ANCASTER,2024-02-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.77
912707,STATION ANCASTER,2024-02-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
912707,STATION ANCASTER,2024-02-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
912707,STATION ANCASTER,2024-02-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
912707,STATION ANCASTER,2024-02-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
912707,STATION ANCASTER,2024-02-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
912707,STATION ANCASTER,2024-02-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
912707,STATION ANCASTER,2024-02-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
912707,STATION ANCASTER,2024-02-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
912707,STATION ANCASTER,2024-02-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
912707,STATION ANCASTER,2024-02-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
912707,STATION ANCASTER,2024-02-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
912707,STATION ANCASTER,2024-02-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
912707,STATION ANCASTER,2024-02-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
912707,STATION ANCASTER,2024-02-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
912707,STATION ANCASTER,2024-02-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
912707,STATION ANCASTER,2024-02-20T20:50:00.000+00:00,transformer,,Temperature,C,19.5
912707,STATION ANCASTER,2024-02-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
912707,STATION ANCASTER,2024-02-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
912707,STATION ANCASTER,2024-02-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
912707,STATION ANCASTER,2024-02-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
912707,STATION ANCASTER,2024-02-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
912707,STATION ANCASTER,2024-02-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
912707,STATION ANCASTER,2024-02-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
912707,STATION ANCASTER,2024-02-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
912707,STATION ANCASTER,2024-02-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
912707,STATION ANCASTER,2024-02-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.27
912707,STATION ANCASTER,2024-02-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.55
912707,STATION ANCASTER,2024-02-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.77
912707,STATION ANCASTER,2024-02-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
912707,STATION ANCASTER,2024-02-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
912707,STATION ANCASTER,2024-02-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
912707,STATION ANCASTER,2024-02-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
912707,STATION ANCASTER,2024-02-20T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
912707,STATION ANCASTER,2024-02-20T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
912707,STATION ANCASTER,2024-02-20T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
912707,STATION ANCASTER,2024-02-20T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
912707,STATION ANCASTER,2024-02-20T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
912707,STATION ANCASTER,2024-02-20T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.8
912707,STATION ANCASTER,2024-02-20T20:40:00.000+00:00,feeder,4,N Current (RMS),A,72.9
912707,STATION ANCASTER,2024-02-20T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
912707,STATION ANCASTER,2024-02-20T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
912707,STATION ANCASTER,2024-02-20T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.3
912707,STATION ANCASTER,2024-02-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
912707,STATION ANCASTER,2024-02-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
912707,STATION ANCASTER,2024-02-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
912707,STATION ANCASTER,2024-02-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.26
912707,STATION ANCASTER,2024-02-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.28
912707,STATION ANCASTER,2024-02-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
912707,STATION ANCASTER,2024-02-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,29.5
912707,STATION ANCASTER,2024-02-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
912707,STATION ANCASTER,2024-02-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
912707,STATION ANCASTER,2024-02-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
912707,STATION ANCASTER,2024-02-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
912707,STATION ANCASTER,2024-02-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
912707,STATION ANCASTER,2024-02-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
912707,STATION ANCASTER,2024-02-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
912707,STATION ANCASTER,2024-02-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
912707,STATION ANCASTER,2024-02-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
912707,STATION ANCASTER,2024-02-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
912707,STATION ANCASTER,2024-02-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
912707,STATION ANCASTER,2024-02-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
912707,STATION ANCASTER,2024-02-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
912707,STATION ANCASTER,2024-02-20T20:40:00.000+00:00,transformer,,Temperature,C,19.5
912707,STATION ANCASTER,2024-02-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
912707,STATION ANCASTER,2024-02-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
912707,STATION ANCASTER,2024-02-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
912707,STATION ANCASTER,2024-02-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
912707,STATION ANCASTER,2024-02-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
912707,STATION ANCASTER,2024-02-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
912707,STATION ANCASTER,2024-02-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
912707,STATION ANCASTER,2024-02-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
912707,STATION ANCASTER,2024-02-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
912707,STATION ANCASTER,2024-02-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.6
912707,STATION ANCASTER,2024-02-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.96
912707,STATION ANCASTER,2024-02-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.88
912707,STATION ANCASTER,2024-02-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
912707,STATION ANCASTER,2024-02-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
912707,STATION ANCASTER,2024-02-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
912707,STATION ANCASTER,2024-02-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
912707,STATION ANCASTER,2024-02-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
912707,STATION ANCASTER,2024-02-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
912707,STATION ANCASTER,2024-02-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
912707,STATION ANCASTER,2024-02-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
912707,STATION ANCASTER,2024-02-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
912707,STATION ANCASTER,2024-02-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.3
912707,STATION ANCASTER,2024-02-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,69.2
912707,STATION ANCASTER,2024-02-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
912707,STATION ANCASTER,2024-02-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
912707,STATION ANCASTER,2024-02-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.6
912707,STATION ANCASTER,2024-02-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
912707,STATION ANCASTER,2024-02-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
912707,STATION ANCASTER,2024-02-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
912707,STATION ANCASTER,2024-02-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.91
912707,STATION ANCASTER,2024-02-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.74
912707,STATION ANCASTER,2024-02-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.23
912707,STATION ANCASTER,2024-02-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,26.8
912707,STATION ANCASTER,2024-02-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
912707,STATION ANCASTER,2024-02-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
912707,STATION ANCASTER,2024-02-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
912707,STATION ANCASTER,2024-02-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
912707,STATION ANCASTER,2024-02-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
912707,STATION ANCASTER,2024-02-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
912707,STATION ANCASTER,2024-02-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
912707,STATION ANCASTER,2024-02-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
912707,STATION ANCASTER,2024-02-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
912707,STATION ANCASTER,2024-02-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
912707,STATION ANCASTER,2024-02-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
912707,STATION ANCASTER,2024-02-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
912707,STATION ANCASTER,2024-02-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
912707,STATION ANCASTER,2024-02-20T20:30:00.000+00:00,transformer,,Temperature,C,19.5
912707,STATION ANCASTER,2024-02-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
912707,STATION ANCASTER,2024-02-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
912707,STATION ANCASTER,2024-02-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
912707,STATION ANCASTER,2024-02-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
912707,STATION ANCASTER,2024-02-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
912707,STATION ANCASTER,2024-02-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
912707,STATION ANCASTER,2024-02-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
912707,STATION ANCASTER,2024-02-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
912707,STATION ANCASTER,2024-02-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
912707,STATION ANCASTER,2024-02-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.25
912707,STATION ANCASTER,2024-02-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.31
912707,STATION ANCASTER,2024-02-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.35
912707,STATION ANCASTER,2024-02-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
912707,STATION ANCASTER,2024-02-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
912707,STATION ANCASTER,2024-02-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
912707,STATION ANCASTER,2024-02-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
912707,STATION ANCASTER,2024-02-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
912707,STATION ANCASTER,2024-02-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
912707,STATION ANCASTER,2024-02-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
912707,STATION ANCASTER,2024-02-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.34
912707,STATION ANCASTER,2024-02-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
912707,STATION ANCASTER,2024-02-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.54
912707,STATION ANCASTER,2024-02-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,66.1
912707,STATION ANCASTER,2024-02-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
912707,STATION ANCASTER,2024-02-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
912707,STATION ANCASTER,2024-02-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.4
912707,STATION ANCASTER,2024-02-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
912707,STATION ANCASTER,2024-02-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
912707,STATION ANCASTER,2024-02-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
912707,STATION ANCASTER,2024-02-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.94
912707,STATION ANCASTER,2024-02-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.26
912707,STATION ANCASTER,2024-02-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
912707,STATION ANCASTER,2024-02-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,45.5
912707,STATION ANCASTER,2024-02-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
912707,STATION ANCASTER,2024-02-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
912707,STATION ANCASTER,2024-02-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
912707,STATION ANCASTER,2024-02-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
912707,STATION ANCASTER,2024-02-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
912707,STATION ANCASTER,2024-02-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
912707,STATION ANCASTER,2024-02-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
912707,STATION ANCASTER,2024-02-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
912707,STATION ANCASTER,2024-02-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
912707,STATION ANCASTER,2024-02-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
912707,STATION ANCASTER,2024-02-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
912707,STATION ANCASTER,2024-02-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
912707,STATION ANCASTER,2024-02-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
912707,STATION ANCASTER,2024-02-20T20:20:00.000+00:00,transformer,,Temperature,C,19.5
912707,STATION ANCASTER,2024-02-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
912707,STATION ANCASTER,2024-02-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
912707,STATION ANCASTER,2024-02-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
912707,STATION ANCASTER,2024-02-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
912707,STATION ANCASTER,2024-02-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
912707,STATION ANCASTER,2024-02-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
912707,STATION ANCASTER,2024-02-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
912707,STATION ANCASTER,2024-02-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
912707,STATION ANCASTER,2024-02-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
912707,STATION ANCASTER,2024-02-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.64
912707,STATION ANCASTER,2024-02-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.35
912707,STATION ANCASTER,2024-02-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.79
912707,STATION ANCASTER,2024-02-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
912707,STATION ANCASTER,2024-02-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
912707,STATION ANCASTER,2024-02-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
912707,STATION ANCASTER,2024-02-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
912707,STATION ANCASTER,2024-02-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
912707,STATION ANCASTER,2024-02-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
912707,STATION ANCASTER,2024-02-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
912707,STATION ANCASTER,2024-02-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.16
912707,STATION ANCASTER,2024-02-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
912707,STATION ANCASTER,2024-02-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.94
912707,STATION ANCASTER,2024-02-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,70.5
912707,STATION ANCASTER,2024-02-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
912707,STATION ANCASTER,2024-02-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
912707,STATION ANCASTER,2024-02-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,89.0
912707,STATION ANCASTER,2024-02-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
912707,STATION ANCASTER,2024-02-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
912707,STATION ANCASTER,2024-02-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
912707,STATION ANCASTER,2024-02-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
912707,STATION ANCASTER,2024-02-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.19
912707,STATION ANCASTER,2024-02-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
912707,STATION ANCASTER,2024-02-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
912707,STATION ANCASTER,2024-02-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
912707,STATION ANCASTER,2024-02-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
912707,STATION ANCASTER,2024-02-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
912707,STATION ANCASTER,2024-02-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
912707,STATION ANCASTER,2024-02-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
912707,STATION ANCASTER,2024-02-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
912707,STATION ANCASTER,2024-02-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
912707,STATION ANCASTER,2024-02-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
912707,STATION ANCASTER,2024-02-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
912707,STATION ANCASTER,2024-02-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,20.3
912707,STATION ANCASTER,2024-02-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
912707,STATION ANCASTER,2024-02-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
912707,STATION ANCASTER,2024-02-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
912707,STATION ANCASTER,2024-02-20T20:10:00.000+00:00,transformer,,Temperature,C,19.5
912707,STATION ANCASTER,2024-02-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
912707,STATION ANCASTER,2024-02-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
912707,STATION ANCASTER,2024-02-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
912707,STATION ANCASTER,2024-02-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
912707,STATION ANCASTER,2024-02-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
912707,STATION ANCASTER,2024-02-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
912707,STATION ANCASTER,2024-02-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
912707,STATION ANCASTER,2024-02-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
912707,STATION ANCASTER,2024-02-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
912707,STATION ANCASTER,2024-02-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.83
912707,STATION ANCASTER,2024-02-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
912707,STATION ANCASTER,2024-02-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.13
912707,STATION ANCASTER,2024-02-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
912707,STATION ANCASTER,2024-02-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
912707,STATION ANCASTER,2024-02-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
912707,STATION ANCASTER,2024-02-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
912707,STATION ANCASTER,2024-02-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
