Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912707,STATION ANCASTER,2024-02-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
912707,STATION ANCASTER,2024-02-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
912707,STATION ANCASTER,2024-02-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
912707,STATION ANCASTER,2024-02-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
912707,STATION ANCASTER,2024-02-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.13
912707,STATION ANCASTER,2024-02-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,82.6
912707,STATION ANCASTER,2024-02-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
912707,STATION ANCASTER,2024-02-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
912707,STATION ANCASTER,2024-02-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,96.7
912707,STATION ANCASTER,2024-02-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
912707,STATION ANCASTER,2024-02-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
912707,STATION ANCASTER,2024-02-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
912707,STATION ANCASTER,2024-02-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
912707,STATION ANCASTER,2024-02-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
912707,STATION ANCASTER,2024-02-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
912707,STATION ANCASTER,2024-02-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,22.1
912707,STATION ANCASTER,2024-02-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
912707,STATION ANCASTER,2024-02-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
912707,STATION ANCASTER,2024-02-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
912707,STATION ANCASTER,2024-02-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
912707,STATION ANCASTER,2024-02-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
912707,STATION ANCASTER,2024-02-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
912707,STATION ANCASTER,2024-02-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
912707,STATION ANCASTER,2024-02-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
912707,STATION ANCASTER,2024-02-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
912707,STATION ANCASTER,2024-02-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
912707,STATION ANCASTER,2024-02-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
912707,STATION ANCASTER,2024-02-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
912707,STATION ANCASTER,2024-02-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
912707,STATION ANCASTER,2024-02-20T20:00:00.000+00:00,transformer,,Temperature,C,19.6
912707,STATION ANCASTER,2024-02-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
912707,STATION ANCASTER,2024-02-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
912707,STATION ANCASTER,2024-02-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
912707,STATION ANCASTER,2024-02-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
912707,STATION ANCASTER,2024-02-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
912707,STATION ANCASTER,2024-02-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
912707,STATION ANCASTER,2024-02-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
912707,STATION ANCASTER,2024-02-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
912707,STATION ANCASTER,2024-02-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
912707,STATION ANCASTER,2024-02-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.74
912707,STATION ANCASTER,2024-02-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
912707,STATION ANCASTER,2024-02-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.11
912707,STATION ANCASTER,2024-02-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
912707,STATION ANCASTER,2024-02-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
912707,STATION ANCASTER,2024-02-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
912707,STATION ANCASTER,2024-02-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
912707,STATION ANCASTER,2024-02-20T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
912707,STATION ANCASTER,2024-02-20T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
912707,STATION ANCASTER,2024-02-20T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
912707,STATION ANCASTER,2024-02-20T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
912707,STATION ANCASTER,2024-02-20T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
912707,STATION ANCASTER,2024-02-20T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.66
912707,STATION ANCASTER,2024-02-20T19:50:00.000+00:00,feeder,4,N Current (RMS),A,84.7
912707,STATION ANCASTER,2024-02-20T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
912707,STATION ANCASTER,2024-02-20T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
912707,STATION ANCASTER,2024-02-20T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,100.1
912707,STATION ANCASTER,2024-02-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
912707,STATION ANCASTER,2024-02-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
912707,STATION ANCASTER,2024-02-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
912707,STATION ANCASTER,2024-02-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
912707,STATION ANCASTER,2024-02-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.57
912707,STATION ANCASTER,2024-02-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
912707,STATION ANCASTER,2024-02-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,23.8
912707,STATION ANCASTER,2024-02-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
912707,STATION ANCASTER,2024-02-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
912707,STATION ANCASTER,2024-02-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
912707,STATION ANCASTER,2024-02-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
912707,STATION ANCASTER,2024-02-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
912707,STATION ANCASTER,2024-02-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
912707,STATION ANCASTER,2024-02-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
912707,STATION ANCASTER,2024-02-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
912707,STATION ANCASTER,2024-02-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
912707,STATION ANCASTER,2024-02-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
912707,STATION ANCASTER,2024-02-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
912707,STATION ANCASTER,2024-02-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
912707,STATION ANCASTER,2024-02-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
912707,STATION ANCASTER,2024-02-20T19:50:00.000+00:00,transformer,,Temperature,C,19.6
912707,STATION ANCASTER,2024-02-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
912707,STATION ANCASTER,2024-02-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
912707,STATION ANCASTER,2024-02-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
912707,STATION ANCASTER,2024-02-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
912707,STATION ANCASTER,2024-02-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
912707,STATION ANCASTER,2024-02-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
912707,STATION ANCASTER,2024-02-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
912707,STATION ANCASTER,2024-02-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
912707,STATION ANCASTER,2024-02-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
912707,STATION ANCASTER,2024-02-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
912707,STATION ANCASTER,2024-02-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.84
912707,STATION ANCASTER,2024-02-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.26
912707,STATION ANCASTER,2024-02-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
912707,STATION ANCASTER,2024-02-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
912707,STATION ANCASTER,2024-02-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
912707,STATION ANCASTER,2024-02-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
912707,STATION ANCASTER,2024-02-20T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
912707,STATION ANCASTER,2024-02-20T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
912707,STATION ANCASTER,2024-02-20T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
912707,STATION ANCASTER,2024-02-20T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
912707,STATION ANCASTER,2024-02-20T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
912707,STATION ANCASTER,2024-02-20T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.03
912707,STATION ANCASTER,2024-02-20T19:40:00.000+00:00,feeder,4,N Current (RMS),A,76.6
912707,STATION ANCASTER,2024-02-20T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
912707,STATION ANCASTER,2024-02-20T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
912707,STATION ANCASTER,2024-02-20T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.6
912707,STATION ANCASTER,2024-02-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
912707,STATION ANCASTER,2024-02-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
912707,STATION ANCASTER,2024-02-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
912707,STATION ANCASTER,2024-02-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.23
912707,STATION ANCASTER,2024-02-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.34
912707,STATION ANCASTER,2024-02-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.43
912707,STATION ANCASTER,2024-02-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,37.2
912707,STATION ANCASTER,2024-02-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
912707,STATION ANCASTER,2024-02-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
912707,STATION ANCASTER,2024-02-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
912707,STATION ANCASTER,2024-02-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
912707,STATION ANCASTER,2024-02-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
912707,STATION ANCASTER,2024-02-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
912707,STATION ANCASTER,2024-02-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
912707,STATION ANCASTER,2024-02-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.2
912707,STATION ANCASTER,2024-02-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
912707,STATION ANCASTER,2024-02-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
912707,STATION ANCASTER,2024-02-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
912707,STATION ANCASTER,2024-02-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
912707,STATION ANCASTER,2024-02-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
912707,STATION ANCASTER,2024-02-20T19:40:00.000+00:00,transformer,,Temperature,C,19.6
912707,STATION ANCASTER,2024-02-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
912707,STATION ANCASTER,2024-02-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
912707,STATION ANCASTER,2024-02-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
912707,STATION ANCASTER,2024-02-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
912707,STATION ANCASTER,2024-02-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
912707,STATION ANCASTER,2024-02-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
912707,STATION ANCASTER,2024-02-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
912707,STATION ANCASTER,2024-02-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
912707,STATION ANCASTER,2024-02-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
912707,STATION ANCASTER,2024-02-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.57
912707,STATION ANCASTER,2024-02-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.32
912707,STATION ANCASTER,2024-02-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.81
912707,STATION ANCASTER,2024-02-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
912707,STATION ANCASTER,2024-02-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
912707,STATION ANCASTER,2024-02-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
912707,STATION ANCASTER,2024-02-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
912707,STATION ANCASTER,2024-02-20T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
912707,STATION ANCASTER,2024-02-20T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
912707,STATION ANCASTER,2024-02-20T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-20T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
912707,STATION ANCASTER,2024-02-20T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
912707,STATION ANCASTER,2024-02-20T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.39
912707,STATION ANCASTER,2024-02-20T19:30:00.000+00:00,feeder,4,N Current (RMS),A,81.5
912707,STATION ANCASTER,2024-02-20T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
912707,STATION ANCASTER,2024-02-20T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
912707,STATION ANCASTER,2024-02-20T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.9
912707,STATION ANCASTER,2024-02-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
912707,STATION ANCASTER,2024-02-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
912707,STATION ANCASTER,2024-02-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
912707,STATION ANCASTER,2024-02-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
912707,STATION ANCASTER,2024-02-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.07
912707,STATION ANCASTER,2024-02-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.2
912707,STATION ANCASTER,2024-02-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,38.0
912707,STATION ANCASTER,2024-02-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
912707,STATION ANCASTER,2024-02-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
912707,STATION ANCASTER,2024-02-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
912707,STATION ANCASTER,2024-02-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
912707,STATION ANCASTER,2024-02-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
912707,STATION ANCASTER,2024-02-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
912707,STATION ANCASTER,2024-02-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.08
912707,STATION ANCASTER,2024-02-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.29
912707,STATION ANCASTER,2024-02-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
912707,STATION ANCASTER,2024-02-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,20.7
912707,STATION ANCASTER,2024-02-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
912707,STATION ANCASTER,2024-02-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
912707,STATION ANCASTER,2024-02-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
912707,STATION ANCASTER,2024-02-20T19:30:00.000+00:00,transformer,,Temperature,C,19.6
912707,STATION ANCASTER,2024-02-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
912707,STATION ANCASTER,2024-02-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
912707,STATION ANCASTER,2024-02-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
912707,STATION ANCASTER,2024-02-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
912707,STATION ANCASTER,2024-02-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
912707,STATION ANCASTER,2024-02-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
912707,STATION ANCASTER,2024-02-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
912707,STATION ANCASTER,2024-02-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
912707,STATION ANCASTER,2024-02-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
912707,STATION ANCASTER,2024-02-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.6
912707,STATION ANCASTER,2024-02-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.15
912707,STATION ANCASTER,2024-02-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.6
912707,STATION ANCASTER,2024-02-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
912707,STATION ANCASTER,2024-02-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
912707,STATION ANCASTER,2024-02-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
912707,STATION ANCASTER,2024-02-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
912707,STATION ANCASTER,2024-02-20T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
912707,STATION ANCASTER,2024-02-20T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
912707,STATION ANCASTER,2024-02-20T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
912707,STATION ANCASTER,2024-02-20T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
912707,STATION ANCASTER,2024-02-20T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
912707,STATION ANCASTER,2024-02-20T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.3
912707,STATION ANCASTER,2024-02-20T19:20:00.000+00:00,feeder,4,N Current (RMS),A,81.0
912707,STATION ANCASTER,2024-02-20T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
912707,STATION ANCASTER,2024-02-20T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
912707,STATION ANCASTER,2024-02-20T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,96.3
912707,STATION ANCASTER,2024-02-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
912707,STATION ANCASTER,2024-02-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
912707,STATION ANCASTER,2024-02-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
912707,STATION ANCASTER,2024-02-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
912707,STATION ANCASTER,2024-02-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.3
912707,STATION ANCASTER,2024-02-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.76
912707,STATION ANCASTER,2024-02-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,26.3
912707,STATION ANCASTER,2024-02-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
912707,STATION ANCASTER,2024-02-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
912707,STATION ANCASTER,2024-02-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
912707,STATION ANCASTER,2024-02-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
912707,STATION ANCASTER,2024-02-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
912707,STATION ANCASTER,2024-02-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
912707,STATION ANCASTER,2024-02-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
912707,STATION ANCASTER,2024-02-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.59
912707,STATION ANCASTER,2024-02-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
912707,STATION ANCASTER,2024-02-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,29.4
912707,STATION ANCASTER,2024-02-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
912707,STATION ANCASTER,2024-02-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
912707,STATION ANCASTER,2024-02-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
912707,STATION ANCASTER,2024-02-20T19:20:00.000+00:00,transformer,,Temperature,C,19.6
912707,STATION ANCASTER,2024-02-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
912707,STATION ANCASTER,2024-02-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
912707,STATION ANCASTER,2024-02-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
912707,STATION ANCASTER,2024-02-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
912707,STATION ANCASTER,2024-02-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
912707,STATION ANCASTER,2024-02-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
912707,STATION ANCASTER,2024-02-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
912707,STATION ANCASTER,2024-02-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
912707,STATION ANCASTER,2024-02-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
912707,STATION ANCASTER,2024-02-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.66
912707,STATION ANCASTER,2024-02-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.69
912707,STATION ANCASTER,2024-02-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.02
912707,STATION ANCASTER,2024-02-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
912707,STATION ANCASTER,2024-02-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
912707,STATION ANCASTER,2024-02-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
912707,STATION ANCASTER,2024-02-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
912707,STATION ANCASTER,2024-02-20T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
912707,STATION ANCASTER,2024-02-20T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
912707,STATION ANCASTER,2024-02-20T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
912707,STATION ANCASTER,2024-02-20T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.54
912707,STATION ANCASTER,2024-02-20T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
912707,STATION ANCASTER,2024-02-20T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.12
912707,STATION ANCASTER,2024-02-20T19:10:00.000+00:00,feeder,4,N Current (RMS),A,84.9
912707,STATION ANCASTER,2024-02-20T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
912707,STATION ANCASTER,2024-02-20T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
912707,STATION ANCASTER,2024-02-20T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,109.7
912707,STATION ANCASTER,2024-02-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
912707,STATION ANCASTER,2024-02-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
912707,STATION ANCASTER,2024-02-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
912707,STATION ANCASTER,2024-02-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.99
912707,STATION ANCASTER,2024-02-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
912707,STATION ANCASTER,2024-02-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.6
912707,STATION ANCASTER,2024-02-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,30.6
912707,STATION ANCASTER,2024-02-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
912707,STATION ANCASTER,2024-02-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
912707,STATION ANCASTER,2024-02-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
912707,STATION ANCASTER,2024-02-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
912707,STATION ANCASTER,2024-02-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
912707,STATION ANCASTER,2024-02-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
912707,STATION ANCASTER,2024-02-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
912707,STATION ANCASTER,2024-02-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.7
912707,STATION ANCASTER,2024-02-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
912707,STATION ANCASTER,2024-02-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
912707,STATION ANCASTER,2024-02-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
912707,STATION ANCASTER,2024-02-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
912707,STATION ANCASTER,2024-02-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
912707,STATION ANCASTER,2024-02-20T19:10:00.000+00:00,transformer,,Temperature,C,19.6
912707,STATION ANCASTER,2024-02-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
912707,STATION ANCASTER,2024-02-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
912707,STATION ANCASTER,2024-02-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
912707,STATION ANCASTER,2024-02-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
912707,STATION ANCASTER,2024-02-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
912707,STATION ANCASTER,2024-02-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
912707,STATION ANCASTER,2024-02-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
912707,STATION ANCASTER,2024-02-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
912707,STATION ANCASTER,2024-02-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
912707,STATION ANCASTER,2024-02-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.49
912707,STATION ANCASTER,2024-02-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.67
912707,STATION ANCASTER,2024-02-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.77
912707,STATION ANCASTER,2024-02-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
912707,STATION ANCASTER,2024-02-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
912707,STATION ANCASTER,2024-02-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
912707,STATION ANCASTER,2024-02-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
912707,STATION ANCASTER,2024-02-20T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
912707,STATION ANCASTER,2024-02-20T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
912707,STATION ANCASTER,2024-02-20T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
912707,STATION ANCASTER,2024-02-20T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
912707,STATION ANCASTER,2024-02-20T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
912707,STATION ANCASTER,2024-02-20T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.83
912707,STATION ANCASTER,2024-02-20T19:00:00.000+00:00,feeder,4,N Current (RMS),A,96.6
912707,STATION ANCASTER,2024-02-20T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
912707,STATION ANCASTER,2024-02-20T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
912707,STATION ANCASTER,2024-02-20T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,112.8
912707,STATION ANCASTER,2024-02-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
912707,STATION ANCASTER,2024-02-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
912707,STATION ANCASTER,2024-02-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
912707,STATION ANCASTER,2024-02-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.37
912707,STATION ANCASTER,2024-02-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.64
912707,STATION ANCASTER,2024-02-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
912707,STATION ANCASTER,2024-02-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,28.1
912707,STATION ANCASTER,2024-02-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
912707,STATION ANCASTER,2024-02-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
912707,STATION ANCASTER,2024-02-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
912707,STATION ANCASTER,2024-02-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
912707,STATION ANCASTER,2024-02-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
912707,STATION ANCASTER,2024-02-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
912707,STATION ANCASTER,2024-02-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
912707,STATION ANCASTER,2024-02-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.63
912707,STATION ANCASTER,2024-02-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
912707,STATION ANCASTER,2024-02-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
912707,STATION ANCASTER,2024-02-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
912707,STATION ANCASTER,2024-02-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
912707,STATION ANCASTER,2024-02-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
912707,STATION ANCASTER,2024-02-20T19:00:00.000+00:00,transformer,,Temperature,C,19.6
912707,STATION ANCASTER,2024-02-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
912707,STATION ANCASTER,2024-02-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
912707,STATION ANCASTER,2024-02-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
912707,STATION ANCASTER,2024-02-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
912707,STATION ANCASTER,2024-02-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
912707,STATION ANCASTER,2024-02-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
912707,STATION ANCASTER,2024-02-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
912707,STATION ANCASTER,2024-02-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
912707,STATION ANCASTER,2024-02-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
912707,STATION ANCASTER,2024-02-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.65
912707,STATION ANCASTER,2024-02-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.13
912707,STATION ANCASTER,2024-02-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.19
912707,STATION ANCASTER,2024-02-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
912707,STATION ANCASTER,2024-02-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
912707,STATION ANCASTER,2024-02-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
912707,STATION ANCASTER,2024-02-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
912707,STATION ANCASTER,2024-02-20T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
912707,STATION ANCASTER,2024-02-20T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
912707,STATION ANCASTER,2024-02-20T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
912707,STATION ANCASTER,2024-02-20T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
912707,STATION ANCASTER,2024-02-20T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.3
912707,STATION ANCASTER,2024-02-20T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.51
912707,STATION ANCASTER,2024-02-20T18:50:00.000+00:00,feeder,4,N Current (RMS),A,71.1
912707,STATION ANCASTER,2024-02-20T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
912707,STATION ANCASTER,2024-02-20T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
912707,STATION ANCASTER,2024-02-20T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,97.7
912707,STATION ANCASTER,2024-02-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
912707,STATION ANCASTER,2024-02-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
912707,STATION ANCASTER,2024-02-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
912707,STATION ANCASTER,2024-02-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
912707,STATION ANCASTER,2024-02-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.91
912707,STATION ANCASTER,2024-02-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
912707,STATION ANCASTER,2024-02-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,32.2
912707,STATION ANCASTER,2024-02-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
912707,STATION ANCASTER,2024-02-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
912707,STATION ANCASTER,2024-02-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
912707,STATION ANCASTER,2024-02-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
912707,STATION ANCASTER,2024-02-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
912707,STATION ANCASTER,2024-02-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
912707,STATION ANCASTER,2024-02-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
912707,STATION ANCASTER,2024-02-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.03
912707,STATION ANCASTER,2024-02-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
912707,STATION ANCASTER,2024-02-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,28.7
912707,STATION ANCASTER,2024-02-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
912707,STATION ANCASTER,2024-02-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
912707,STATION ANCASTER,2024-02-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
912707,STATION ANCASTER,2024-02-20T18:50:00.000+00:00,transformer,,Temperature,C,19.5
912707,STATION ANCASTER,2024-02-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
912707,STATION ANCASTER,2024-02-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
912707,STATION ANCASTER,2024-02-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
912707,STATION ANCASTER,2024-02-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
912707,STATION ANCASTER,2024-02-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
912707,STATION ANCASTER,2024-02-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
912707,STATION ANCASTER,2024-02-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
912707,STATION ANCASTER,2024-02-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
912707,STATION ANCASTER,2024-02-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
912707,STATION ANCASTER,2024-02-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.21
912707,STATION ANCASTER,2024-02-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.24
912707,STATION ANCASTER,2024-02-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.41
912707,STATION ANCASTER,2024-02-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
912707,STATION ANCASTER,2024-02-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
912707,STATION ANCASTER,2024-02-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
912707,STATION ANCASTER,2024-02-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
912707,STATION ANCASTER,2024-02-20T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
912707,STATION ANCASTER,2024-02-20T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
912707,STATION ANCASTER,2024-02-20T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
912707,STATION ANCASTER,2024-02-20T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
912707,STATION ANCASTER,2024-02-20T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.34
912707,STATION ANCASTER,2024-02-20T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.18
912707,STATION ANCASTER,2024-02-20T18:40:00.000+00:00,feeder,4,N Current (RMS),A,53.6
912707,STATION ANCASTER,2024-02-20T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
912707,STATION ANCASTER,2024-02-20T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
912707,STATION ANCASTER,2024-02-20T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
912707,STATION ANCASTER,2024-02-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
912707,STATION ANCASTER,2024-02-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
912707,STATION ANCASTER,2024-02-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
912707,STATION ANCASTER,2024-02-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
912707,STATION ANCASTER,2024-02-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.89
912707,STATION ANCASTER,2024-02-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.89
912707,STATION ANCASTER,2024-02-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,46.1
912707,STATION ANCASTER,2024-02-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
912707,STATION ANCASTER,2024-02-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
912707,STATION ANCASTER,2024-02-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
912707,STATION ANCASTER,2024-02-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
912707,STATION ANCASTER,2024-02-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
912707,STATION ANCASTER,2024-02-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
912707,STATION ANCASTER,2024-02-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
912707,STATION ANCASTER,2024-02-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.3
912707,STATION ANCASTER,2024-02-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.52
912707,STATION ANCASTER,2024-02-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,29.7
912707,STATION ANCASTER,2024-02-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
912707,STATION ANCASTER,2024-02-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
912707,STATION ANCASTER,2024-02-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
912707,STATION ANCASTER,2024-02-20T18:40:00.000+00:00,transformer,,Temperature,C,19.6
912707,STATION ANCASTER,2024-02-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
912707,STATION ANCASTER,2024-02-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
912707,STATION ANCASTER,2024-02-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
912707,STATION ANCASTER,2024-02-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
912707,STATION ANCASTER,2024-02-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
912707,STATION ANCASTER,2024-02-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.0
912707,STATION ANCASTER,2024-02-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
912707,STATION ANCASTER,2024-02-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
912707,STATION ANCASTER,2024-02-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
912707,STATION ANCASTER,2024-02-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.43
912707,STATION ANCASTER,2024-02-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.53
912707,STATION ANCASTER,2024-02-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.59
912707,STATION ANCASTER,2024-02-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,113.3
912707,STATION ANCASTER,2024-02-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
912707,STATION ANCASTER,2024-02-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
912707,STATION ANCASTER,2024-02-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
912707,STATION ANCASTER,2024-02-20T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
912707,STATION ANCASTER,2024-02-20T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-20T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
912707,STATION ANCASTER,2024-02-20T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
912707,STATION ANCASTER,2024-02-20T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
912707,STATION ANCASTER,2024-02-20T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.4
912707,STATION ANCASTER,2024-02-20T18:30:00.000+00:00,feeder,4,N Current (RMS),A,56.6
912707,STATION ANCASTER,2024-02-20T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
912707,STATION ANCASTER,2024-02-20T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
912707,STATION ANCASTER,2024-02-20T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.2
912707,STATION ANCASTER,2024-02-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
912707,STATION ANCASTER,2024-02-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
912707,STATION ANCASTER,2024-02-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
912707,STATION ANCASTER,2024-02-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
912707,STATION ANCASTER,2024-02-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
912707,STATION ANCASTER,2024-02-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.06
912707,STATION ANCASTER,2024-02-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,28.1
912707,STATION ANCASTER,2024-02-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
912707,STATION ANCASTER,2024-02-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
912707,STATION ANCASTER,2024-02-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
912707,STATION ANCASTER,2024-02-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
912707,STATION ANCASTER,2024-02-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
912707,STATION ANCASTER,2024-02-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
912707,STATION ANCASTER,2024-02-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
912707,STATION ANCASTER,2024-02-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
912707,STATION ANCASTER,2024-02-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.02
912707,STATION ANCASTER,2024-02-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
912707,STATION ANCASTER,2024-02-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
912707,STATION ANCASTER,2024-02-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
912707,STATION ANCASTER,2024-02-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
912707,STATION ANCASTER,2024-02-20T18:30:00.000+00:00,transformer,,Temperature,C,19.6
912707,STATION ANCASTER,2024-02-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
912707,STATION ANCASTER,2024-02-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
912707,STATION ANCASTER,2024-02-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
912707,STATION ANCASTER,2024-02-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
912707,STATION ANCASTER,2024-02-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
912707,STATION ANCASTER,2024-02-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.8
912707,STATION ANCASTER,2024-02-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
912707,STATION ANCASTER,2024-02-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
912707,STATION ANCASTER,2024-02-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
912707,STATION ANCASTER,2024-02-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.24
912707,STATION ANCASTER,2024-02-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.78
912707,STATION ANCASTER,2024-02-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.48
912707,STATION ANCASTER,2024-02-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
912707,STATION ANCASTER,2024-02-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
912707,STATION ANCASTER,2024-02-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
912707,STATION ANCASTER,2024-02-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
912707,STATION ANCASTER,2024-02-20T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
912707,STATION ANCASTER,2024-02-20T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
912707,STATION ANCASTER,2024-02-20T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
912707,STATION ANCASTER,2024-02-20T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
912707,STATION ANCASTER,2024-02-20T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.38
912707,STATION ANCASTER,2024-02-20T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.33
912707,STATION ANCASTER,2024-02-20T18:20:00.000+00:00,feeder,4,N Current (RMS),A,61.6
912707,STATION ANCASTER,2024-02-20T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
912707,STATION ANCASTER,2024-02-20T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
912707,STATION ANCASTER,2024-02-20T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.3
912707,STATION ANCASTER,2024-02-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
912707,STATION ANCASTER,2024-02-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
912707,STATION ANCASTER,2024-02-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
912707,STATION ANCASTER,2024-02-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
912707,STATION ANCASTER,2024-02-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
912707,STATION ANCASTER,2024-02-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.63
912707,STATION ANCASTER,2024-02-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,53.1
912707,STATION ANCASTER,2024-02-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
912707,STATION ANCASTER,2024-02-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
912707,STATION ANCASTER,2024-02-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.4
912707,STATION ANCASTER,2024-02-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
912707,STATION ANCASTER,2024-02-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
912707,STATION ANCASTER,2024-02-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
912707,STATION ANCASTER,2024-02-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.61
912707,STATION ANCASTER,2024-02-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
912707,STATION ANCASTER,2024-02-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.22
912707,STATION ANCASTER,2024-02-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,41.0
912707,STATION ANCASTER,2024-02-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
912707,STATION ANCASTER,2024-02-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
912707,STATION ANCASTER,2024-02-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
912707,STATION ANCASTER,2024-02-20T18:20:00.000+00:00,transformer,,Temperature,C,19.6
912707,STATION ANCASTER,2024-02-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
912707,STATION ANCASTER,2024-02-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.59
912707,STATION ANCASTER,2024-02-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
912707,STATION ANCASTER,2024-02-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
912707,STATION ANCASTER,2024-02-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
912707,STATION ANCASTER,2024-02-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.28
912707,STATION ANCASTER,2024-02-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
912707,STATION ANCASTER,2024-02-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
912707,STATION ANCASTER,2024-02-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
912707,STATION ANCASTER,2024-02-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.72
912707,STATION ANCASTER,2024-02-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.95
912707,STATION ANCASTER,2024-02-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.18
912707,STATION ANCASTER,2024-02-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,136.8
912707,STATION ANCASTER,2024-02-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
912707,STATION ANCASTER,2024-02-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
912707,STATION ANCASTER,2024-02-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
912707,STATION ANCASTER,2024-02-20T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
912707,STATION ANCASTER,2024-02-20T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
912707,STATION ANCASTER,2024-02-20T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
912707,STATION ANCASTER,2024-02-20T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.96
912707,STATION ANCASTER,2024-02-20T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.6
912707,STATION ANCASTER,2024-02-20T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.37
912707,STATION ANCASTER,2024-02-20T18:10:00.000+00:00,feeder,4,N Current (RMS),A,57.6
912707,STATION ANCASTER,2024-02-20T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
912707,STATION ANCASTER,2024-02-20T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
912707,STATION ANCASTER,2024-02-20T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.7
912707,STATION ANCASTER,2024-02-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
912707,STATION ANCASTER,2024-02-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
912707,STATION ANCASTER,2024-02-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
912707,STATION ANCASTER,2024-02-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.12
912707,STATION ANCASTER,2024-02-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.59
912707,STATION ANCASTER,2024-02-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
912707,STATION ANCASTER,2024-02-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,19.2
912707,STATION ANCASTER,2024-02-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
912707,STATION ANCASTER,2024-02-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
912707,STATION ANCASTER,2024-02-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
912707,STATION ANCASTER,2024-02-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
912707,STATION ANCASTER,2024-02-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
912707,STATION ANCASTER,2024-02-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
912707,STATION ANCASTER,2024-02-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.02
912707,STATION ANCASTER,2024-02-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.23
912707,STATION ANCASTER,2024-02-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.63
912707,STATION ANCASTER,2024-02-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,37.6
912707,STATION ANCASTER,2024-02-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
912707,STATION ANCASTER,2024-02-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
