Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912707,STATION ANCASTER,2024-02-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
912707,STATION ANCASTER,2024-02-20T18:10:00.000+00:00,transformer,,Temperature,C,19.6
912707,STATION ANCASTER,2024-02-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
912707,STATION ANCASTER,2024-02-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.89
912707,STATION ANCASTER,2024-02-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
912707,STATION ANCASTER,2024-02-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
912707,STATION ANCASTER,2024-02-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
912707,STATION ANCASTER,2024-02-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.3
912707,STATION ANCASTER,2024-02-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
912707,STATION ANCASTER,2024-02-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
912707,STATION ANCASTER,2024-02-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
912707,STATION ANCASTER,2024-02-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.11
912707,STATION ANCASTER,2024-02-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.41
912707,STATION ANCASTER,2024-02-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.4
912707,STATION ANCASTER,2024-02-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
912707,STATION ANCASTER,2024-02-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
912707,STATION ANCASTER,2024-02-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
912707,STATION ANCASTER,2024-02-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
912707,STATION ANCASTER,2024-02-20T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
912707,STATION ANCASTER,2024-02-20T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
912707,STATION ANCASTER,2024-02-20T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
912707,STATION ANCASTER,2024-02-20T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
912707,STATION ANCASTER,2024-02-20T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
912707,STATION ANCASTER,2024-02-20T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.98
912707,STATION ANCASTER,2024-02-20T18:00:00.000+00:00,feeder,4,N Current (RMS),A,57.8
912707,STATION ANCASTER,2024-02-20T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
912707,STATION ANCASTER,2024-02-20T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
912707,STATION ANCASTER,2024-02-20T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.1
912707,STATION ANCASTER,2024-02-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
912707,STATION ANCASTER,2024-02-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
912707,STATION ANCASTER,2024-02-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
912707,STATION ANCASTER,2024-02-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
912707,STATION ANCASTER,2024-02-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.27
912707,STATION ANCASTER,2024-02-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
912707,STATION ANCASTER,2024-02-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,29.9
912707,STATION ANCASTER,2024-02-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
912707,STATION ANCASTER,2024-02-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
912707,STATION ANCASTER,2024-02-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
912707,STATION ANCASTER,2024-02-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
912707,STATION ANCASTER,2024-02-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
912707,STATION ANCASTER,2024-02-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
912707,STATION ANCASTER,2024-02-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
912707,STATION ANCASTER,2024-02-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.4
912707,STATION ANCASTER,2024-02-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
912707,STATION ANCASTER,2024-02-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
912707,STATION ANCASTER,2024-02-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
912707,STATION ANCASTER,2024-02-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
912707,STATION ANCASTER,2024-02-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
912707,STATION ANCASTER,2024-02-20T18:00:00.000+00:00,transformer,,Temperature,C,19.6
912707,STATION ANCASTER,2024-02-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
912707,STATION ANCASTER,2024-02-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
912707,STATION ANCASTER,2024-02-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
912707,STATION ANCASTER,2024-02-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
912707,STATION ANCASTER,2024-02-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
912707,STATION ANCASTER,2024-02-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.13
912707,STATION ANCASTER,2024-02-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
912707,STATION ANCASTER,2024-02-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
912707,STATION ANCASTER,2024-02-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
912707,STATION ANCASTER,2024-02-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.84
912707,STATION ANCASTER,2024-02-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.67
912707,STATION ANCASTER,2024-02-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.97
912707,STATION ANCASTER,2024-02-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
912707,STATION ANCASTER,2024-02-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
912707,STATION ANCASTER,2024-02-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
912707,STATION ANCASTER,2024-02-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
912707,STATION ANCASTER,2024-02-20T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
912707,STATION ANCASTER,2024-02-20T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
912707,STATION ANCASTER,2024-02-20T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
912707,STATION ANCASTER,2024-02-20T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.85
912707,STATION ANCASTER,2024-02-20T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.95
912707,STATION ANCASTER,2024-02-20T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.26
912707,STATION ANCASTER,2024-02-20T17:50:00.000+00:00,feeder,4,N Current (RMS),A,53.3
912707,STATION ANCASTER,2024-02-20T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
912707,STATION ANCASTER,2024-02-20T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
912707,STATION ANCASTER,2024-02-20T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.9
912707,STATION ANCASTER,2024-02-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
912707,STATION ANCASTER,2024-02-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
912707,STATION ANCASTER,2024-02-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
912707,STATION ANCASTER,2024-02-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
912707,STATION ANCASTER,2024-02-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.97
912707,STATION ANCASTER,2024-02-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.35
912707,STATION ANCASTER,2024-02-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,48.7
912707,STATION ANCASTER,2024-02-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
912707,STATION ANCASTER,2024-02-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
912707,STATION ANCASTER,2024-02-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.1
912707,STATION ANCASTER,2024-02-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
912707,STATION ANCASTER,2024-02-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
912707,STATION ANCASTER,2024-02-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
912707,STATION ANCASTER,2024-02-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
912707,STATION ANCASTER,2024-02-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.86
912707,STATION ANCASTER,2024-02-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
912707,STATION ANCASTER,2024-02-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,40.1
912707,STATION ANCASTER,2024-02-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
912707,STATION ANCASTER,2024-02-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
912707,STATION ANCASTER,2024-02-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
912707,STATION ANCASTER,2024-02-20T17:50:00.000+00:00,transformer,,Temperature,C,19.6
912707,STATION ANCASTER,2024-02-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
912707,STATION ANCASTER,2024-02-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.03
912707,STATION ANCASTER,2024-02-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
912707,STATION ANCASTER,2024-02-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
912707,STATION ANCASTER,2024-02-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
912707,STATION ANCASTER,2024-02-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.82
912707,STATION ANCASTER,2024-02-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
912707,STATION ANCASTER,2024-02-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
912707,STATION ANCASTER,2024-02-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
912707,STATION ANCASTER,2024-02-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.41
912707,STATION ANCASTER,2024-02-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.78
912707,STATION ANCASTER,2024-02-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.78
912707,STATION ANCASTER,2024-02-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
912707,STATION ANCASTER,2024-02-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
912707,STATION ANCASTER,2024-02-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
912707,STATION ANCASTER,2024-02-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
912707,STATION ANCASTER,2024-02-20T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
912707,STATION ANCASTER,2024-02-20T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
912707,STATION ANCASTER,2024-02-20T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
912707,STATION ANCASTER,2024-02-20T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
912707,STATION ANCASTER,2024-02-20T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.23
912707,STATION ANCASTER,2024-02-20T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.38
912707,STATION ANCASTER,2024-02-20T17:40:00.000+00:00,feeder,4,N Current (RMS),A,47.4
912707,STATION ANCASTER,2024-02-20T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
912707,STATION ANCASTER,2024-02-20T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
912707,STATION ANCASTER,2024-02-20T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.2
912707,STATION ANCASTER,2024-02-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
912707,STATION ANCASTER,2024-02-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
912707,STATION ANCASTER,2024-02-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
912707,STATION ANCASTER,2024-02-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
912707,STATION ANCASTER,2024-02-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
912707,STATION ANCASTER,2024-02-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.54
912707,STATION ANCASTER,2024-02-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,49.0
912707,STATION ANCASTER,2024-02-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
912707,STATION ANCASTER,2024-02-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
912707,STATION ANCASTER,2024-02-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.6
912707,STATION ANCASTER,2024-02-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
912707,STATION ANCASTER,2024-02-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
912707,STATION ANCASTER,2024-02-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
912707,STATION ANCASTER,2024-02-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
912707,STATION ANCASTER,2024-02-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
912707,STATION ANCASTER,2024-02-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
912707,STATION ANCASTER,2024-02-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
912707,STATION ANCASTER,2024-02-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
912707,STATION ANCASTER,2024-02-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
912707,STATION ANCASTER,2024-02-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
912707,STATION ANCASTER,2024-02-20T17:40:00.000+00:00,transformer,,Temperature,C,19.7
912707,STATION ANCASTER,2024-02-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
912707,STATION ANCASTER,2024-02-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.75
912707,STATION ANCASTER,2024-02-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
912707,STATION ANCASTER,2024-02-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.77
912707,STATION ANCASTER,2024-02-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
912707,STATION ANCASTER,2024-02-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.33
912707,STATION ANCASTER,2024-02-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
912707,STATION ANCASTER,2024-02-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
912707,STATION ANCASTER,2024-02-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
912707,STATION ANCASTER,2024-02-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.38
912707,STATION ANCASTER,2024-02-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.55
912707,STATION ANCASTER,2024-02-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
912707,STATION ANCASTER,2024-02-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
912707,STATION ANCASTER,2024-02-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
912707,STATION ANCASTER,2024-02-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
912707,STATION ANCASTER,2024-02-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
912707,STATION ANCASTER,2024-02-20T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
912707,STATION ANCASTER,2024-02-20T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
912707,STATION ANCASTER,2024-02-20T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
912707,STATION ANCASTER,2024-02-20T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
912707,STATION ANCASTER,2024-02-20T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.93
912707,STATION ANCASTER,2024-02-20T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.21
912707,STATION ANCASTER,2024-02-20T17:30:00.000+00:00,feeder,4,N Current (RMS),A,63.2
912707,STATION ANCASTER,2024-02-20T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
912707,STATION ANCASTER,2024-02-20T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
912707,STATION ANCASTER,2024-02-20T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.2
912707,STATION ANCASTER,2024-02-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
912707,STATION ANCASTER,2024-02-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
912707,STATION ANCASTER,2024-02-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
912707,STATION ANCASTER,2024-02-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
912707,STATION ANCASTER,2024-02-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.18
912707,STATION ANCASTER,2024-02-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.71
912707,STATION ANCASTER,2024-02-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,61.1
912707,STATION ANCASTER,2024-02-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
912707,STATION ANCASTER,2024-02-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
912707,STATION ANCASTER,2024-02-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
912707,STATION ANCASTER,2024-02-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
912707,STATION ANCASTER,2024-02-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
912707,STATION ANCASTER,2024-02-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
912707,STATION ANCASTER,2024-02-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
912707,STATION ANCASTER,2024-02-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
912707,STATION ANCASTER,2024-02-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.36
912707,STATION ANCASTER,2024-02-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
912707,STATION ANCASTER,2024-02-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
912707,STATION ANCASTER,2024-02-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
912707,STATION ANCASTER,2024-02-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
912707,STATION ANCASTER,2024-02-20T17:30:00.000+00:00,transformer,,Temperature,C,19.7
912707,STATION ANCASTER,2024-02-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
912707,STATION ANCASTER,2024-02-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.59
912707,STATION ANCASTER,2024-02-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
912707,STATION ANCASTER,2024-02-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.53
912707,STATION ANCASTER,2024-02-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
912707,STATION ANCASTER,2024-02-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.66
912707,STATION ANCASTER,2024-02-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
912707,STATION ANCASTER,2024-02-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
912707,STATION ANCASTER,2024-02-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
912707,STATION ANCASTER,2024-02-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.99
912707,STATION ANCASTER,2024-02-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.61
912707,STATION ANCASTER,2024-02-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.28
912707,STATION ANCASTER,2024-02-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,117.1
912707,STATION ANCASTER,2024-02-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
912707,STATION ANCASTER,2024-02-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
912707,STATION ANCASTER,2024-02-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
912707,STATION ANCASTER,2024-02-20T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
912707,STATION ANCASTER,2024-02-20T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
912707,STATION ANCASTER,2024-02-20T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
912707,STATION ANCASTER,2024-02-20T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.75
912707,STATION ANCASTER,2024-02-20T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.16
912707,STATION ANCASTER,2024-02-20T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.75
912707,STATION ANCASTER,2024-02-20T17:20:00.000+00:00,feeder,4,N Current (RMS),A,66.1
912707,STATION ANCASTER,2024-02-20T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
912707,STATION ANCASTER,2024-02-20T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
912707,STATION ANCASTER,2024-02-20T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,91.8
912707,STATION ANCASTER,2024-02-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
912707,STATION ANCASTER,2024-02-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
912707,STATION ANCASTER,2024-02-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
912707,STATION ANCASTER,2024-02-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
912707,STATION ANCASTER,2024-02-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.34
912707,STATION ANCASTER,2024-02-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.17
912707,STATION ANCASTER,2024-02-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,61.0
912707,STATION ANCASTER,2024-02-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
912707,STATION ANCASTER,2024-02-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
912707,STATION ANCASTER,2024-02-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
912707,STATION ANCASTER,2024-02-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
912707,STATION ANCASTER,2024-02-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
912707,STATION ANCASTER,2024-02-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
912707,STATION ANCASTER,2024-02-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
912707,STATION ANCASTER,2024-02-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
912707,STATION ANCASTER,2024-02-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.74
912707,STATION ANCASTER,2024-02-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,32.7
912707,STATION ANCASTER,2024-02-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
912707,STATION ANCASTER,2024-02-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
912707,STATION ANCASTER,2024-02-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
912707,STATION ANCASTER,2024-02-20T17:20:00.000+00:00,transformer,,Temperature,C,19.7
912707,STATION ANCASTER,2024-02-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
912707,STATION ANCASTER,2024-02-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.96
912707,STATION ANCASTER,2024-02-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
912707,STATION ANCASTER,2024-02-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
912707,STATION ANCASTER,2024-02-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
912707,STATION ANCASTER,2024-02-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.35
912707,STATION ANCASTER,2024-02-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
912707,STATION ANCASTER,2024-02-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
912707,STATION ANCASTER,2024-02-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
912707,STATION ANCASTER,2024-02-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.99
912707,STATION ANCASTER,2024-02-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.88
912707,STATION ANCASTER,2024-02-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.65
912707,STATION ANCASTER,2024-02-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
912707,STATION ANCASTER,2024-02-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
912707,STATION ANCASTER,2024-02-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
912707,STATION ANCASTER,2024-02-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
912707,STATION ANCASTER,2024-02-20T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
912707,STATION ANCASTER,2024-02-20T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
912707,STATION ANCASTER,2024-02-20T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
912707,STATION ANCASTER,2024-02-20T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
912707,STATION ANCASTER,2024-02-20T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.38
912707,STATION ANCASTER,2024-02-20T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.31
912707,STATION ANCASTER,2024-02-20T17:10:00.000+00:00,feeder,4,N Current (RMS),A,90.5
912707,STATION ANCASTER,2024-02-20T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
912707,STATION ANCASTER,2024-02-20T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
912707,STATION ANCASTER,2024-02-20T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,116.1
912707,STATION ANCASTER,2024-02-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
912707,STATION ANCASTER,2024-02-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
912707,STATION ANCASTER,2024-02-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
912707,STATION ANCASTER,2024-02-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
912707,STATION ANCASTER,2024-02-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.3
912707,STATION ANCASTER,2024-02-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
912707,STATION ANCASTER,2024-02-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,61.1
912707,STATION ANCASTER,2024-02-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
912707,STATION ANCASTER,2024-02-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
912707,STATION ANCASTER,2024-02-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
912707,STATION ANCASTER,2024-02-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
912707,STATION ANCASTER,2024-02-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
912707,STATION ANCASTER,2024-02-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
912707,STATION ANCASTER,2024-02-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
912707,STATION ANCASTER,2024-02-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
912707,STATION ANCASTER,2024-02-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.11
912707,STATION ANCASTER,2024-02-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
912707,STATION ANCASTER,2024-02-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
912707,STATION ANCASTER,2024-02-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
912707,STATION ANCASTER,2024-02-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
912707,STATION ANCASTER,2024-02-20T17:10:00.000+00:00,transformer,,Temperature,C,19.8
912707,STATION ANCASTER,2024-02-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
912707,STATION ANCASTER,2024-02-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.25
912707,STATION ANCASTER,2024-02-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
912707,STATION ANCASTER,2024-02-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
912707,STATION ANCASTER,2024-02-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
912707,STATION ANCASTER,2024-02-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.23
912707,STATION ANCASTER,2024-02-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
912707,STATION ANCASTER,2024-02-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
912707,STATION ANCASTER,2024-02-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
912707,STATION ANCASTER,2024-02-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
912707,STATION ANCASTER,2024-02-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.34
912707,STATION ANCASTER,2024-02-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.06
912707,STATION ANCASTER,2024-02-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
912707,STATION ANCASTER,2024-02-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
912707,STATION ANCASTER,2024-02-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
912707,STATION ANCASTER,2024-02-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
912707,STATION ANCASTER,2024-02-20T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
912707,STATION ANCASTER,2024-02-20T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
912707,STATION ANCASTER,2024-02-20T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
912707,STATION ANCASTER,2024-02-20T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.41
912707,STATION ANCASTER,2024-02-20T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.55
912707,STATION ANCASTER,2024-02-20T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.12
912707,STATION ANCASTER,2024-02-20T17:00:00.000+00:00,feeder,4,N Current (RMS),A,106.8
912707,STATION ANCASTER,2024-02-20T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
912707,STATION ANCASTER,2024-02-20T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
912707,STATION ANCASTER,2024-02-20T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,130.2
912707,STATION ANCASTER,2024-02-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
912707,STATION ANCASTER,2024-02-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
912707,STATION ANCASTER,2024-02-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
912707,STATION ANCASTER,2024-02-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
912707,STATION ANCASTER,2024-02-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
912707,STATION ANCASTER,2024-02-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
912707,STATION ANCASTER,2024-02-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,53.7
912707,STATION ANCASTER,2024-02-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
912707,STATION ANCASTER,2024-02-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
912707,STATION ANCASTER,2024-02-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
912707,STATION ANCASTER,2024-02-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
912707,STATION ANCASTER,2024-02-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
912707,STATION ANCASTER,2024-02-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
912707,STATION ANCASTER,2024-02-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
912707,STATION ANCASTER,2024-02-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
912707,STATION ANCASTER,2024-02-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.36
912707,STATION ANCASTER,2024-02-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,21.1
912707,STATION ANCASTER,2024-02-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
912707,STATION ANCASTER,2024-02-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
912707,STATION ANCASTER,2024-02-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
912707,STATION ANCASTER,2024-02-20T17:00:00.000+00:00,transformer,,Temperature,C,19.8
912707,STATION ANCASTER,2024-02-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
912707,STATION ANCASTER,2024-02-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
912707,STATION ANCASTER,2024-02-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
912707,STATION ANCASTER,2024-02-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
912707,STATION ANCASTER,2024-02-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
912707,STATION ANCASTER,2024-02-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.17
912707,STATION ANCASTER,2024-02-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
912707,STATION ANCASTER,2024-02-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
912707,STATION ANCASTER,2024-02-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
912707,STATION ANCASTER,2024-02-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.37
912707,STATION ANCASTER,2024-02-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.44
912707,STATION ANCASTER,2024-02-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.03
912707,STATION ANCASTER,2024-02-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
912707,STATION ANCASTER,2024-02-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
912707,STATION ANCASTER,2024-02-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
912707,STATION ANCASTER,2024-02-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
912707,STATION ANCASTER,2024-02-20T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
912707,STATION ANCASTER,2024-02-20T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
912707,STATION ANCASTER,2024-02-20T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
912707,STATION ANCASTER,2024-02-20T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
912707,STATION ANCASTER,2024-02-20T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
912707,STATION ANCASTER,2024-02-20T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.63
912707,STATION ANCASTER,2024-02-20T16:50:00.000+00:00,feeder,4,N Current (RMS),A,111.7
912707,STATION ANCASTER,2024-02-20T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
912707,STATION ANCASTER,2024-02-20T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
912707,STATION ANCASTER,2024-02-20T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,127.5
912707,STATION ANCASTER,2024-02-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
912707,STATION ANCASTER,2024-02-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
912707,STATION ANCASTER,2024-02-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
912707,STATION ANCASTER,2024-02-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
912707,STATION ANCASTER,2024-02-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.71
912707,STATION ANCASTER,2024-02-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
912707,STATION ANCASTER,2024-02-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,40.7
912707,STATION ANCASTER,2024-02-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
912707,STATION ANCASTER,2024-02-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
912707,STATION ANCASTER,2024-02-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
912707,STATION ANCASTER,2024-02-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
912707,STATION ANCASTER,2024-02-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
912707,STATION ANCASTER,2024-02-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
912707,STATION ANCASTER,2024-02-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
912707,STATION ANCASTER,2024-02-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.89
912707,STATION ANCASTER,2024-02-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
912707,STATION ANCASTER,2024-02-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
912707,STATION ANCASTER,2024-02-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
912707,STATION ANCASTER,2024-02-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
912707,STATION ANCASTER,2024-02-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
912707,STATION ANCASTER,2024-02-20T16:50:00.000+00:00,transformer,,Temperature,C,19.8
912707,STATION ANCASTER,2024-02-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
912707,STATION ANCASTER,2024-02-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
912707,STATION ANCASTER,2024-02-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
912707,STATION ANCASTER,2024-02-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
912707,STATION ANCASTER,2024-02-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
912707,STATION ANCASTER,2024-02-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.47
912707,STATION ANCASTER,2024-02-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
912707,STATION ANCASTER,2024-02-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
912707,STATION ANCASTER,2024-02-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
912707,STATION ANCASTER,2024-02-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.99
912707,STATION ANCASTER,2024-02-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.66
912707,STATION ANCASTER,2024-02-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.04
912707,STATION ANCASTER,2024-02-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,123.2
912707,STATION ANCASTER,2024-02-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
912707,STATION ANCASTER,2024-02-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
912707,STATION ANCASTER,2024-02-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
912707,STATION ANCASTER,2024-02-20T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
912707,STATION ANCASTER,2024-02-20T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
912707,STATION ANCASTER,2024-02-20T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
912707,STATION ANCASTER,2024-02-20T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
912707,STATION ANCASTER,2024-02-20T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
912707,STATION ANCASTER,2024-02-20T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.38
912707,STATION ANCASTER,2024-02-20T16:40:00.000+00:00,feeder,4,N Current (RMS),A,87.3
912707,STATION ANCASTER,2024-02-20T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
912707,STATION ANCASTER,2024-02-20T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
912707,STATION ANCASTER,2024-02-20T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,100.2
912707,STATION ANCASTER,2024-02-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
912707,STATION ANCASTER,2024-02-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
912707,STATION ANCASTER,2024-02-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
912707,STATION ANCASTER,2024-02-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
912707,STATION ANCASTER,2024-02-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
912707,STATION ANCASTER,2024-02-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
912707,STATION ANCASTER,2024-02-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
912707,STATION ANCASTER,2024-02-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
912707,STATION ANCASTER,2024-02-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
912707,STATION ANCASTER,2024-02-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
912707,STATION ANCASTER,2024-02-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
912707,STATION ANCASTER,2024-02-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
912707,STATION ANCASTER,2024-02-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
912707,STATION ANCASTER,2024-02-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
912707,STATION ANCASTER,2024-02-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.53
912707,STATION ANCASTER,2024-02-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
912707,STATION ANCASTER,2024-02-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
912707,STATION ANCASTER,2024-02-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
912707,STATION ANCASTER,2024-02-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
912707,STATION ANCASTER,2024-02-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
912707,STATION ANCASTER,2024-02-20T16:40:00.000+00:00,transformer,,Temperature,C,19.8
912707,STATION ANCASTER,2024-02-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
912707,STATION ANCASTER,2024-02-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
912707,STATION ANCASTER,2024-02-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
912707,STATION ANCASTER,2024-02-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
912707,STATION ANCASTER,2024-02-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
912707,STATION ANCASTER,2024-02-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
912707,STATION ANCASTER,2024-02-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
912707,STATION ANCASTER,2024-02-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
912707,STATION ANCASTER,2024-02-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
912707,STATION ANCASTER,2024-02-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.78
912707,STATION ANCASTER,2024-02-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.55
912707,STATION ANCASTER,2024-02-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.88
912707,STATION ANCASTER,2024-02-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
912707,STATION ANCASTER,2024-02-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
912707,STATION ANCASTER,2024-02-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
912707,STATION ANCASTER,2024-02-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
912707,STATION ANCASTER,2024-02-20T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-20T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
912707,STATION ANCASTER,2024-02-20T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
912707,STATION ANCASTER,2024-02-20T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
912707,STATION ANCASTER,2024-02-20T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
912707,STATION ANCASTER,2024-02-20T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
912707,STATION ANCASTER,2024-02-20T16:30:00.000+00:00,feeder,4,N Current (RMS),A,14.4
912707,STATION ANCASTER,2024-02-20T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
912707,STATION ANCASTER,2024-02-20T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
912707,STATION ANCASTER,2024-02-20T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
912707,STATION ANCASTER,2024-02-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
912707,STATION ANCASTER,2024-02-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
912707,STATION ANCASTER,2024-02-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
912707,STATION ANCASTER,2024-02-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
912707,STATION ANCASTER,2024-02-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.74
912707,STATION ANCASTER,2024-02-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.73
912707,STATION ANCASTER,2024-02-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,19.7
912707,STATION ANCASTER,2024-02-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
912707,STATION ANCASTER,2024-02-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
912707,STATION ANCASTER,2024-02-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
912707,STATION ANCASTER,2024-02-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
912707,STATION ANCASTER,2024-02-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
912707,STATION ANCASTER,2024-02-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
912707,STATION ANCASTER,2024-02-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
912707,STATION ANCASTER,2024-02-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
912707,STATION ANCASTER,2024-02-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.48
912707,STATION ANCASTER,2024-02-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
912707,STATION ANCASTER,2024-02-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
912707,STATION ANCASTER,2024-02-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
912707,STATION ANCASTER,2024-02-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
912707,STATION ANCASTER,2024-02-20T16:30:00.000+00:00,transformer,,Temperature,C,19.8
912707,STATION ANCASTER,2024-02-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
912707,STATION ANCASTER,2024-02-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
912707,STATION ANCASTER,2024-02-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
912707,STATION ANCASTER,2024-02-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
912707,STATION ANCASTER,2024-02-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
912707,STATION ANCASTER,2024-02-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
912707,STATION ANCASTER,2024-02-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
912707,STATION ANCASTER,2024-02-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
912707,STATION ANCASTER,2024-02-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
912707,STATION ANCASTER,2024-02-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.14
912707,STATION ANCASTER,2024-02-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
912707,STATION ANCASTER,2024-02-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.72
912707,STATION ANCASTER,2024-02-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
912707,STATION ANCASTER,2024-02-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
912707,STATION ANCASTER,2024-02-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
912707,STATION ANCASTER,2024-02-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
912707,STATION ANCASTER,2024-02-20T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
912707,STATION ANCASTER,2024-02-20T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
912707,STATION ANCASTER,2024-02-20T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
912707,STATION ANCASTER,2024-02-20T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
912707,STATION ANCASTER,2024-02-20T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
912707,STATION ANCASTER,2024-02-20T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.43
912707,STATION ANCASTER,2024-02-20T16:20:00.000+00:00,feeder,4,N Current (RMS),A,14.4
912707,STATION ANCASTER,2024-02-20T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
912707,STATION ANCASTER,2024-02-20T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
912707,STATION ANCASTER,2024-02-20T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
912707,STATION ANCASTER,2024-02-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
912707,STATION ANCASTER,2024-02-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
912707,STATION ANCASTER,2024-02-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
912707,STATION ANCASTER,2024-02-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
912707,STATION ANCASTER,2024-02-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.24
912707,STATION ANCASTER,2024-02-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.26
912707,STATION ANCASTER,2024-02-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
912707,STATION ANCASTER,2024-02-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
912707,STATION ANCASTER,2024-02-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
912707,STATION ANCASTER,2024-02-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
912707,STATION ANCASTER,2024-02-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
912707,STATION ANCASTER,2024-02-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
912707,STATION ANCASTER,2024-02-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
912707,STATION ANCASTER,2024-02-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
912707,STATION ANCASTER,2024-02-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
912707,STATION ANCASTER,2024-02-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
912707,STATION ANCASTER,2024-02-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
912707,STATION ANCASTER,2024-02-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
912707,STATION ANCASTER,2024-02-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
912707,STATION ANCASTER,2024-02-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
912707,STATION ANCASTER,2024-02-20T16:20:00.000+00:00,transformer,,Temperature,C,19.8
912707,STATION ANCASTER,2024-02-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
912707,STATION ANCASTER,2024-02-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
912707,STATION ANCASTER,2024-02-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
912707,STATION ANCASTER,2024-02-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
912707,STATION ANCASTER,2024-02-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
912707,STATION ANCASTER,2024-02-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
912707,STATION ANCASTER,2024-02-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
912707,STATION ANCASTER,2024-02-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
912707,STATION ANCASTER,2024-02-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
912707,STATION ANCASTER,2024-02-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.04
912707,STATION ANCASTER,2024-02-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.28
912707,STATION ANCASTER,2024-02-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.62
912707,STATION ANCASTER,2024-02-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
912707,STATION ANCASTER,2024-02-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
912707,STATION ANCASTER,2024-02-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
912707,STATION ANCASTER,2024-02-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
912707,STATION ANCASTER,2024-02-20T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
912707,STATION ANCASTER,2024-02-20T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
912707,STATION ANCASTER,2024-02-20T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
912707,STATION ANCASTER,2024-02-20T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
912707,STATION ANCASTER,2024-02-20T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
912707,STATION ANCASTER,2024-02-20T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
912707,STATION ANCASTER,2024-02-20T16:10:00.000+00:00,feeder,4,N Current (RMS),A,14.3
912707,STATION ANCASTER,2024-02-20T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
912707,STATION ANCASTER,2024-02-20T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
912707,STATION ANCASTER,2024-02-20T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
912707,STATION ANCASTER,2024-02-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
