Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912707,STATION ANCASTER,2024-02-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
912707,STATION ANCASTER,2024-02-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
912707,STATION ANCASTER,2024-02-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
912707,STATION ANCASTER,2024-02-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
912707,STATION ANCASTER,2024-02-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
912707,STATION ANCASTER,2024-02-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,23.9
912707,STATION ANCASTER,2024-02-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
912707,STATION ANCASTER,2024-02-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
912707,STATION ANCASTER,2024-02-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
912707,STATION ANCASTER,2024-02-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
912707,STATION ANCASTER,2024-02-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
912707,STATION ANCASTER,2024-02-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
912707,STATION ANCASTER,2024-02-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
912707,STATION ANCASTER,2024-02-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
912707,STATION ANCASTER,2024-02-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
912707,STATION ANCASTER,2024-02-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,15.1
912707,STATION ANCASTER,2024-02-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
912707,STATION ANCASTER,2024-02-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
912707,STATION ANCASTER,2024-02-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
912707,STATION ANCASTER,2024-02-20T16:10:00.000+00:00,transformer,,Temperature,C,19.8
912707,STATION ANCASTER,2024-02-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
912707,STATION ANCASTER,2024-02-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
912707,STATION ANCASTER,2024-02-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
912707,STATION ANCASTER,2024-02-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
912707,STATION ANCASTER,2024-02-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
912707,STATION ANCASTER,2024-02-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
912707,STATION ANCASTER,2024-02-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
912707,STATION ANCASTER,2024-02-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
912707,STATION ANCASTER,2024-02-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
912707,STATION ANCASTER,2024-02-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.9
912707,STATION ANCASTER,2024-02-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.34
912707,STATION ANCASTER,2024-02-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.89
912707,STATION ANCASTER,2024-02-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
912707,STATION ANCASTER,2024-02-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
912707,STATION ANCASTER,2024-02-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
912707,STATION ANCASTER,2024-02-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
912707,STATION ANCASTER,2024-02-20T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
912707,STATION ANCASTER,2024-02-20T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
912707,STATION ANCASTER,2024-02-20T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
912707,STATION ANCASTER,2024-02-20T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.83
912707,STATION ANCASTER,2024-02-20T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
912707,STATION ANCASTER,2024-02-20T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
912707,STATION ANCASTER,2024-02-20T16:00:00.000+00:00,feeder,4,N Current (RMS),A,9.1
912707,STATION ANCASTER,2024-02-20T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
912707,STATION ANCASTER,2024-02-20T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
912707,STATION ANCASTER,2024-02-20T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
912707,STATION ANCASTER,2024-02-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
912707,STATION ANCASTER,2024-02-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
912707,STATION ANCASTER,2024-02-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
912707,STATION ANCASTER,2024-02-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
912707,STATION ANCASTER,2024-02-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
912707,STATION ANCASTER,2024-02-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.86
912707,STATION ANCASTER,2024-02-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,22.8
912707,STATION ANCASTER,2024-02-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
912707,STATION ANCASTER,2024-02-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
912707,STATION ANCASTER,2024-02-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
912707,STATION ANCASTER,2024-02-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
912707,STATION ANCASTER,2024-02-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
912707,STATION ANCASTER,2024-02-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
912707,STATION ANCASTER,2024-02-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
912707,STATION ANCASTER,2024-02-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.58
912707,STATION ANCASTER,2024-02-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
912707,STATION ANCASTER,2024-02-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
912707,STATION ANCASTER,2024-02-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
912707,STATION ANCASTER,2024-02-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
912707,STATION ANCASTER,2024-02-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
912707,STATION ANCASTER,2024-02-20T16:00:00.000+00:00,transformer,,Temperature,C,19.9
912707,STATION ANCASTER,2024-02-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
912707,STATION ANCASTER,2024-02-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
912707,STATION ANCASTER,2024-02-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
912707,STATION ANCASTER,2024-02-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
912707,STATION ANCASTER,2024-02-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
912707,STATION ANCASTER,2024-02-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
912707,STATION ANCASTER,2024-02-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
912707,STATION ANCASTER,2024-02-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
912707,STATION ANCASTER,2024-02-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
912707,STATION ANCASTER,2024-02-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.46
912707,STATION ANCASTER,2024-02-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.57
912707,STATION ANCASTER,2024-02-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.78
912707,STATION ANCASTER,2024-02-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
912707,STATION ANCASTER,2024-02-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
912707,STATION ANCASTER,2024-02-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
912707,STATION ANCASTER,2024-02-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
912707,STATION ANCASTER,2024-02-20T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
912707,STATION ANCASTER,2024-02-20T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
912707,STATION ANCASTER,2024-02-20T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
912707,STATION ANCASTER,2024-02-20T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
912707,STATION ANCASTER,2024-02-20T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
912707,STATION ANCASTER,2024-02-20T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
912707,STATION ANCASTER,2024-02-20T15:50:00.000+00:00,feeder,4,N Current (RMS),A,10.7
912707,STATION ANCASTER,2024-02-20T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
912707,STATION ANCASTER,2024-02-20T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
912707,STATION ANCASTER,2024-02-20T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
912707,STATION ANCASTER,2024-02-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
912707,STATION ANCASTER,2024-02-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
912707,STATION ANCASTER,2024-02-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
912707,STATION ANCASTER,2024-02-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
912707,STATION ANCASTER,2024-02-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
912707,STATION ANCASTER,2024-02-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
912707,STATION ANCASTER,2024-02-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,24.8
912707,STATION ANCASTER,2024-02-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
912707,STATION ANCASTER,2024-02-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
912707,STATION ANCASTER,2024-02-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
912707,STATION ANCASTER,2024-02-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
912707,STATION ANCASTER,2024-02-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
912707,STATION ANCASTER,2024-02-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
912707,STATION ANCASTER,2024-02-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
912707,STATION ANCASTER,2024-02-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
912707,STATION ANCASTER,2024-02-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
912707,STATION ANCASTER,2024-02-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,20.1
912707,STATION ANCASTER,2024-02-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
912707,STATION ANCASTER,2024-02-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
912707,STATION ANCASTER,2024-02-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
912707,STATION ANCASTER,2024-02-20T15:50:00.000+00:00,transformer,,Temperature,C,19.9
912707,STATION ANCASTER,2024-02-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
912707,STATION ANCASTER,2024-02-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
912707,STATION ANCASTER,2024-02-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
912707,STATION ANCASTER,2024-02-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
912707,STATION ANCASTER,2024-02-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
912707,STATION ANCASTER,2024-02-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
912707,STATION ANCASTER,2024-02-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
912707,STATION ANCASTER,2024-02-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
912707,STATION ANCASTER,2024-02-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
912707,STATION ANCASTER,2024-02-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.71
912707,STATION ANCASTER,2024-02-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
912707,STATION ANCASTER,2024-02-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.75
912707,STATION ANCASTER,2024-02-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
912707,STATION ANCASTER,2024-02-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
912707,STATION ANCASTER,2024-02-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
912707,STATION ANCASTER,2024-02-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
912707,STATION ANCASTER,2024-02-20T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
912707,STATION ANCASTER,2024-02-20T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
912707,STATION ANCASTER,2024-02-20T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
912707,STATION ANCASTER,2024-02-20T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
912707,STATION ANCASTER,2024-02-20T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.89
912707,STATION ANCASTER,2024-02-20T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
912707,STATION ANCASTER,2024-02-20T15:40:00.000+00:00,feeder,4,N Current (RMS),A,11.0
912707,STATION ANCASTER,2024-02-20T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
912707,STATION ANCASTER,2024-02-20T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
912707,STATION ANCASTER,2024-02-20T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
912707,STATION ANCASTER,2024-02-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
912707,STATION ANCASTER,2024-02-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
912707,STATION ANCASTER,2024-02-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
912707,STATION ANCASTER,2024-02-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.33
912707,STATION ANCASTER,2024-02-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
912707,STATION ANCASTER,2024-02-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
912707,STATION ANCASTER,2024-02-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,17.6
912707,STATION ANCASTER,2024-02-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
912707,STATION ANCASTER,2024-02-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
912707,STATION ANCASTER,2024-02-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
912707,STATION ANCASTER,2024-02-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
912707,STATION ANCASTER,2024-02-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
912707,STATION ANCASTER,2024-02-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
912707,STATION ANCASTER,2024-02-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
912707,STATION ANCASTER,2024-02-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
912707,STATION ANCASTER,2024-02-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
912707,STATION ANCASTER,2024-02-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,11.3
912707,STATION ANCASTER,2024-02-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
912707,STATION ANCASTER,2024-02-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
912707,STATION ANCASTER,2024-02-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
912707,STATION ANCASTER,2024-02-20T15:40:00.000+00:00,transformer,,Temperature,C,19.9
912707,STATION ANCASTER,2024-02-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
912707,STATION ANCASTER,2024-02-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
912707,STATION ANCASTER,2024-02-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
912707,STATION ANCASTER,2024-02-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
912707,STATION ANCASTER,2024-02-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
912707,STATION ANCASTER,2024-02-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
912707,STATION ANCASTER,2024-02-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
912707,STATION ANCASTER,2024-02-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
912707,STATION ANCASTER,2024-02-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
912707,STATION ANCASTER,2024-02-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.36
912707,STATION ANCASTER,2024-02-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.66
912707,STATION ANCASTER,2024-02-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.7
912707,STATION ANCASTER,2024-02-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
912707,STATION ANCASTER,2024-02-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
912707,STATION ANCASTER,2024-02-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
912707,STATION ANCASTER,2024-02-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
912707,STATION ANCASTER,2024-02-20T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
912707,STATION ANCASTER,2024-02-20T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
912707,STATION ANCASTER,2024-02-20T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
912707,STATION ANCASTER,2024-02-20T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
912707,STATION ANCASTER,2024-02-20T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.94
912707,STATION ANCASTER,2024-02-20T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
912707,STATION ANCASTER,2024-02-20T15:30:00.000+00:00,feeder,4,N Current (RMS),A,6.1
912707,STATION ANCASTER,2024-02-20T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
912707,STATION ANCASTER,2024-02-20T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
912707,STATION ANCASTER,2024-02-20T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
912707,STATION ANCASTER,2024-02-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
912707,STATION ANCASTER,2024-02-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
912707,STATION ANCASTER,2024-02-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
912707,STATION ANCASTER,2024-02-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
912707,STATION ANCASTER,2024-02-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
912707,STATION ANCASTER,2024-02-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
912707,STATION ANCASTER,2024-02-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,21.3
912707,STATION ANCASTER,2024-02-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
912707,STATION ANCASTER,2024-02-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
912707,STATION ANCASTER,2024-02-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
912707,STATION ANCASTER,2024-02-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
912707,STATION ANCASTER,2024-02-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
912707,STATION ANCASTER,2024-02-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
912707,STATION ANCASTER,2024-02-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
912707,STATION ANCASTER,2024-02-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
912707,STATION ANCASTER,2024-02-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
912707,STATION ANCASTER,2024-02-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
912707,STATION ANCASTER,2024-02-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
912707,STATION ANCASTER,2024-02-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
912707,STATION ANCASTER,2024-02-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
912707,STATION ANCASTER,2024-02-20T15:30:00.000+00:00,transformer,,Temperature,C,20.0
912707,STATION ANCASTER,2024-02-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
912707,STATION ANCASTER,2024-02-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
912707,STATION ANCASTER,2024-02-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
912707,STATION ANCASTER,2024-02-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
912707,STATION ANCASTER,2024-02-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
912707,STATION ANCASTER,2024-02-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
912707,STATION ANCASTER,2024-02-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
912707,STATION ANCASTER,2024-02-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
912707,STATION ANCASTER,2024-02-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
912707,STATION ANCASTER,2024-02-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.18
912707,STATION ANCASTER,2024-02-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.31
912707,STATION ANCASTER,2024-02-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.26
912707,STATION ANCASTER,2024-02-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
912707,STATION ANCASTER,2024-02-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
912707,STATION ANCASTER,2024-02-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
912707,STATION ANCASTER,2024-02-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
912707,STATION ANCASTER,2024-02-20T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
912707,STATION ANCASTER,2024-02-20T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
912707,STATION ANCASTER,2024-02-20T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
912707,STATION ANCASTER,2024-02-20T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
912707,STATION ANCASTER,2024-02-20T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
912707,STATION ANCASTER,2024-02-20T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.79
912707,STATION ANCASTER,2024-02-20T15:20:00.000+00:00,feeder,4,N Current (RMS),A,10.7
912707,STATION ANCASTER,2024-02-20T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
912707,STATION ANCASTER,2024-02-20T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
912707,STATION ANCASTER,2024-02-20T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
912707,STATION ANCASTER,2024-02-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
912707,STATION ANCASTER,2024-02-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
912707,STATION ANCASTER,2024-02-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
912707,STATION ANCASTER,2024-02-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.2
912707,STATION ANCASTER,2024-02-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
912707,STATION ANCASTER,2024-02-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
912707,STATION ANCASTER,2024-02-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,21.9
912707,STATION ANCASTER,2024-02-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
912707,STATION ANCASTER,2024-02-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
912707,STATION ANCASTER,2024-02-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
912707,STATION ANCASTER,2024-02-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
912707,STATION ANCASTER,2024-02-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
912707,STATION ANCASTER,2024-02-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
912707,STATION ANCASTER,2024-02-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
912707,STATION ANCASTER,2024-02-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
912707,STATION ANCASTER,2024-02-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,11.3
912707,STATION ANCASTER,2024-02-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
912707,STATION ANCASTER,2024-02-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
912707,STATION ANCASTER,2024-02-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
912707,STATION ANCASTER,2024-02-20T15:20:00.000+00:00,transformer,,Temperature,C,20.0
912707,STATION ANCASTER,2024-02-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
912707,STATION ANCASTER,2024-02-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
912707,STATION ANCASTER,2024-02-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
912707,STATION ANCASTER,2024-02-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
912707,STATION ANCASTER,2024-02-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
912707,STATION ANCASTER,2024-02-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
912707,STATION ANCASTER,2024-02-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
912707,STATION ANCASTER,2024-02-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
912707,STATION ANCASTER,2024-02-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
912707,STATION ANCASTER,2024-02-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.71
912707,STATION ANCASTER,2024-02-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.71
912707,STATION ANCASTER,2024-02-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.81
912707,STATION ANCASTER,2024-02-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
912707,STATION ANCASTER,2024-02-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
912707,STATION ANCASTER,2024-02-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
912707,STATION ANCASTER,2024-02-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
912707,STATION ANCASTER,2024-02-20T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
912707,STATION ANCASTER,2024-02-20T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
912707,STATION ANCASTER,2024-02-20T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
912707,STATION ANCASTER,2024-02-20T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
912707,STATION ANCASTER,2024-02-20T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
912707,STATION ANCASTER,2024-02-20T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
912707,STATION ANCASTER,2024-02-20T15:10:00.000+00:00,feeder,4,N Current (RMS),A,12.9
912707,STATION ANCASTER,2024-02-20T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
912707,STATION ANCASTER,2024-02-20T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
912707,STATION ANCASTER,2024-02-20T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
912707,STATION ANCASTER,2024-02-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
912707,STATION ANCASTER,2024-02-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
912707,STATION ANCASTER,2024-02-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
912707,STATION ANCASTER,2024-02-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.81
912707,STATION ANCASTER,2024-02-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
912707,STATION ANCASTER,2024-02-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
912707,STATION ANCASTER,2024-02-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,25.7
912707,STATION ANCASTER,2024-02-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
912707,STATION ANCASTER,2024-02-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
912707,STATION ANCASTER,2024-02-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
912707,STATION ANCASTER,2024-02-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
912707,STATION ANCASTER,2024-02-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
912707,STATION ANCASTER,2024-02-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
912707,STATION ANCASTER,2024-02-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
912707,STATION ANCASTER,2024-02-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
912707,STATION ANCASTER,2024-02-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
912707,STATION ANCASTER,2024-02-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
912707,STATION ANCASTER,2024-02-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
912707,STATION ANCASTER,2024-02-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
912707,STATION ANCASTER,2024-02-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
912707,STATION ANCASTER,2024-02-20T15:10:00.000+00:00,transformer,,Temperature,C,19.9
912707,STATION ANCASTER,2024-02-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
912707,STATION ANCASTER,2024-02-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
912707,STATION ANCASTER,2024-02-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
912707,STATION ANCASTER,2024-02-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
912707,STATION ANCASTER,2024-02-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
912707,STATION ANCASTER,2024-02-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
912707,STATION ANCASTER,2024-02-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
912707,STATION ANCASTER,2024-02-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
912707,STATION ANCASTER,2024-02-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
912707,STATION ANCASTER,2024-02-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.14
912707,STATION ANCASTER,2024-02-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.49
912707,STATION ANCASTER,2024-02-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.78
912707,STATION ANCASTER,2024-02-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
912707,STATION ANCASTER,2024-02-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
912707,STATION ANCASTER,2024-02-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
912707,STATION ANCASTER,2024-02-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
912707,STATION ANCASTER,2024-02-20T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
912707,STATION ANCASTER,2024-02-20T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
912707,STATION ANCASTER,2024-02-20T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-20T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
912707,STATION ANCASTER,2024-02-20T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
912707,STATION ANCASTER,2024-02-20T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
912707,STATION ANCASTER,2024-02-20T15:00:00.000+00:00,feeder,4,N Current (RMS),A,7.4
912707,STATION ANCASTER,2024-02-20T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
912707,STATION ANCASTER,2024-02-20T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
912707,STATION ANCASTER,2024-02-20T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
912707,STATION ANCASTER,2024-02-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
912707,STATION ANCASTER,2024-02-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
912707,STATION ANCASTER,2024-02-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
912707,STATION ANCASTER,2024-02-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.99
912707,STATION ANCASTER,2024-02-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
912707,STATION ANCASTER,2024-02-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
912707,STATION ANCASTER,2024-02-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,25.6
912707,STATION ANCASTER,2024-02-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
912707,STATION ANCASTER,2024-02-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
912707,STATION ANCASTER,2024-02-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
912707,STATION ANCASTER,2024-02-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
912707,STATION ANCASTER,2024-02-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
912707,STATION ANCASTER,2024-02-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
912707,STATION ANCASTER,2024-02-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
912707,STATION ANCASTER,2024-02-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
912707,STATION ANCASTER,2024-02-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
912707,STATION ANCASTER,2024-02-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
912707,STATION ANCASTER,2024-02-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
912707,STATION ANCASTER,2024-02-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
912707,STATION ANCASTER,2024-02-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
912707,STATION ANCASTER,2024-02-20T15:00:00.000+00:00,transformer,,Temperature,C,19.9
912707,STATION ANCASTER,2024-02-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
912707,STATION ANCASTER,2024-02-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
912707,STATION ANCASTER,2024-02-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
912707,STATION ANCASTER,2024-02-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
912707,STATION ANCASTER,2024-02-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
912707,STATION ANCASTER,2024-02-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
912707,STATION ANCASTER,2024-02-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
912707,STATION ANCASTER,2024-02-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
912707,STATION ANCASTER,2024-02-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
912707,STATION ANCASTER,2024-02-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.05
912707,STATION ANCASTER,2024-02-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.6
912707,STATION ANCASTER,2024-02-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.8
912707,STATION ANCASTER,2024-02-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
912707,STATION ANCASTER,2024-02-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
912707,STATION ANCASTER,2024-02-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
912707,STATION ANCASTER,2024-02-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
912707,STATION ANCASTER,2024-02-20T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
912707,STATION ANCASTER,2024-02-20T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
912707,STATION ANCASTER,2024-02-20T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
912707,STATION ANCASTER,2024-02-20T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
912707,STATION ANCASTER,2024-02-20T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.54
912707,STATION ANCASTER,2024-02-20T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
912707,STATION ANCASTER,2024-02-20T14:50:00.000+00:00,feeder,4,N Current (RMS),A,8.3
912707,STATION ANCASTER,2024-02-20T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
912707,STATION ANCASTER,2024-02-20T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
912707,STATION ANCASTER,2024-02-20T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
912707,STATION ANCASTER,2024-02-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
912707,STATION ANCASTER,2024-02-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
912707,STATION ANCASTER,2024-02-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
912707,STATION ANCASTER,2024-02-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.38
912707,STATION ANCASTER,2024-02-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.74
912707,STATION ANCASTER,2024-02-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
912707,STATION ANCASTER,2024-02-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,49.1
912707,STATION ANCASTER,2024-02-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
912707,STATION ANCASTER,2024-02-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
912707,STATION ANCASTER,2024-02-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
912707,STATION ANCASTER,2024-02-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
912707,STATION ANCASTER,2024-02-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
912707,STATION ANCASTER,2024-02-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
912707,STATION ANCASTER,2024-02-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
912707,STATION ANCASTER,2024-02-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
912707,STATION ANCASTER,2024-02-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
912707,STATION ANCASTER,2024-02-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
912707,STATION ANCASTER,2024-02-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
912707,STATION ANCASTER,2024-02-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
912707,STATION ANCASTER,2024-02-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
912707,STATION ANCASTER,2024-02-20T14:50:00.000+00:00,transformer,,Temperature,C,19.9
912707,STATION ANCASTER,2024-02-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
912707,STATION ANCASTER,2024-02-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
912707,STATION ANCASTER,2024-02-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
912707,STATION ANCASTER,2024-02-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
912707,STATION ANCASTER,2024-02-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
912707,STATION ANCASTER,2024-02-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
912707,STATION ANCASTER,2024-02-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
912707,STATION ANCASTER,2024-02-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
912707,STATION ANCASTER,2024-02-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
912707,STATION ANCASTER,2024-02-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
912707,STATION ANCASTER,2024-02-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
912707,STATION ANCASTER,2024-02-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.16
912707,STATION ANCASTER,2024-02-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
912707,STATION ANCASTER,2024-02-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
912707,STATION ANCASTER,2024-02-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
912707,STATION ANCASTER,2024-02-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
912707,STATION ANCASTER,2024-02-20T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
912707,STATION ANCASTER,2024-02-20T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
912707,STATION ANCASTER,2024-02-20T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
912707,STATION ANCASTER,2024-02-20T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
912707,STATION ANCASTER,2024-02-20T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.49
912707,STATION ANCASTER,2024-02-20T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
912707,STATION ANCASTER,2024-02-20T14:40:00.000+00:00,feeder,4,N Current (RMS),A,8.6
912707,STATION ANCASTER,2024-02-20T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
912707,STATION ANCASTER,2024-02-20T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
912707,STATION ANCASTER,2024-02-20T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
912707,STATION ANCASTER,2024-02-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
912707,STATION ANCASTER,2024-02-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
912707,STATION ANCASTER,2024-02-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
912707,STATION ANCASTER,2024-02-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.86
912707,STATION ANCASTER,2024-02-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.91
912707,STATION ANCASTER,2024-02-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
912707,STATION ANCASTER,2024-02-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,28.8
912707,STATION ANCASTER,2024-02-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
912707,STATION ANCASTER,2024-02-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
912707,STATION ANCASTER,2024-02-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
912707,STATION ANCASTER,2024-02-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
912707,STATION ANCASTER,2024-02-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
912707,STATION ANCASTER,2024-02-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
912707,STATION ANCASTER,2024-02-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
912707,STATION ANCASTER,2024-02-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
912707,STATION ANCASTER,2024-02-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
912707,STATION ANCASTER,2024-02-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,12.9
912707,STATION ANCASTER,2024-02-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
912707,STATION ANCASTER,2024-02-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
912707,STATION ANCASTER,2024-02-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
912707,STATION ANCASTER,2024-02-20T14:40:00.000+00:00,transformer,,Temperature,C,19.8
912707,STATION ANCASTER,2024-02-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
912707,STATION ANCASTER,2024-02-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
912707,STATION ANCASTER,2024-02-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
912707,STATION ANCASTER,2024-02-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
912707,STATION ANCASTER,2024-02-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
912707,STATION ANCASTER,2024-02-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
912707,STATION ANCASTER,2024-02-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
912707,STATION ANCASTER,2024-02-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
912707,STATION ANCASTER,2024-02-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
912707,STATION ANCASTER,2024-02-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.9
912707,STATION ANCASTER,2024-02-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.38
912707,STATION ANCASTER,2024-02-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.22
912707,STATION ANCASTER,2024-02-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
912707,STATION ANCASTER,2024-02-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
912707,STATION ANCASTER,2024-02-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
912707,STATION ANCASTER,2024-02-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
912707,STATION ANCASTER,2024-02-20T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
912707,STATION ANCASTER,2024-02-20T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
912707,STATION ANCASTER,2024-02-20T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
912707,STATION ANCASTER,2024-02-20T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.85
912707,STATION ANCASTER,2024-02-20T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.94
912707,STATION ANCASTER,2024-02-20T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
912707,STATION ANCASTER,2024-02-20T14:30:00.000+00:00,feeder,4,N Current (RMS),A,18.5
912707,STATION ANCASTER,2024-02-20T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
912707,STATION ANCASTER,2024-02-20T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
912707,STATION ANCASTER,2024-02-20T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
912707,STATION ANCASTER,2024-02-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
912707,STATION ANCASTER,2024-02-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
912707,STATION ANCASTER,2024-02-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
912707,STATION ANCASTER,2024-02-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
912707,STATION ANCASTER,2024-02-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
912707,STATION ANCASTER,2024-02-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
912707,STATION ANCASTER,2024-02-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
912707,STATION ANCASTER,2024-02-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
912707,STATION ANCASTER,2024-02-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
912707,STATION ANCASTER,2024-02-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
912707,STATION ANCASTER,2024-02-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
912707,STATION ANCASTER,2024-02-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
912707,STATION ANCASTER,2024-02-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
912707,STATION ANCASTER,2024-02-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
912707,STATION ANCASTER,2024-02-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
912707,STATION ANCASTER,2024-02-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
912707,STATION ANCASTER,2024-02-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,13.6
912707,STATION ANCASTER,2024-02-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
912707,STATION ANCASTER,2024-02-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
912707,STATION ANCASTER,2024-02-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
912707,STATION ANCASTER,2024-02-20T14:30:00.000+00:00,transformer,,Temperature,C,19.8
912707,STATION ANCASTER,2024-02-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
912707,STATION ANCASTER,2024-02-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
912707,STATION ANCASTER,2024-02-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
912707,STATION ANCASTER,2024-02-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
912707,STATION ANCASTER,2024-02-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
912707,STATION ANCASTER,2024-02-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
912707,STATION ANCASTER,2024-02-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
912707,STATION ANCASTER,2024-02-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
912707,STATION ANCASTER,2024-02-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
912707,STATION ANCASTER,2024-02-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.12
912707,STATION ANCASTER,2024-02-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
912707,STATION ANCASTER,2024-02-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.84
912707,STATION ANCASTER,2024-02-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
912707,STATION ANCASTER,2024-02-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
912707,STATION ANCASTER,2024-02-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
912707,STATION ANCASTER,2024-02-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
912707,STATION ANCASTER,2024-02-20T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-20T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
912707,STATION ANCASTER,2024-02-20T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
912707,STATION ANCASTER,2024-02-20T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
912707,STATION ANCASTER,2024-02-20T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.13
912707,STATION ANCASTER,2024-02-20T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
912707,STATION ANCASTER,2024-02-20T14:20:00.000+00:00,feeder,4,N Current (RMS),A,24.8
912707,STATION ANCASTER,2024-02-20T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
912707,STATION ANCASTER,2024-02-20T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
912707,STATION ANCASTER,2024-02-20T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
912707,STATION ANCASTER,2024-02-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
912707,STATION ANCASTER,2024-02-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
912707,STATION ANCASTER,2024-02-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
912707,STATION ANCASTER,2024-02-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
912707,STATION ANCASTER,2024-02-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
912707,STATION ANCASTER,2024-02-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
912707,STATION ANCASTER,2024-02-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
912707,STATION ANCASTER,2024-02-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
912707,STATION ANCASTER,2024-02-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
912707,STATION ANCASTER,2024-02-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
912707,STATION ANCASTER,2024-02-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
912707,STATION ANCASTER,2024-02-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
912707,STATION ANCASTER,2024-02-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
912707,STATION ANCASTER,2024-02-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
912707,STATION ANCASTER,2024-02-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
912707,STATION ANCASTER,2024-02-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
912707,STATION ANCASTER,2024-02-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
912707,STATION ANCASTER,2024-02-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
912707,STATION ANCASTER,2024-02-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
912707,STATION ANCASTER,2024-02-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
912707,STATION ANCASTER,2024-02-20T14:20:00.000+00:00,transformer,,Temperature,C,19.7
912707,STATION ANCASTER,2024-02-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
912707,STATION ANCASTER,2024-02-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
912707,STATION ANCASTER,2024-02-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
912707,STATION ANCASTER,2024-02-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
912707,STATION ANCASTER,2024-02-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
912707,STATION ANCASTER,2024-02-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
912707,STATION ANCASTER,2024-02-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
912707,STATION ANCASTER,2024-02-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
912707,STATION ANCASTER,2024-02-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
912707,STATION ANCASTER,2024-02-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.26
