Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912707,STATION ANCASTER,2024-02-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.84
912707,STATION ANCASTER,2024-02-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.03
912707,STATION ANCASTER,2024-02-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
912707,STATION ANCASTER,2024-02-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
912707,STATION ANCASTER,2024-02-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
912707,STATION ANCASTER,2024-02-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
912707,STATION ANCASTER,2024-02-20T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
912707,STATION ANCASTER,2024-02-20T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
912707,STATION ANCASTER,2024-02-20T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
912707,STATION ANCASTER,2024-02-20T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.8
912707,STATION ANCASTER,2024-02-20T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
912707,STATION ANCASTER,2024-02-20T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
912707,STATION ANCASTER,2024-02-20T14:10:00.000+00:00,feeder,4,N Current (RMS),A,21.5
912707,STATION ANCASTER,2024-02-20T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
912707,STATION ANCASTER,2024-02-20T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
912707,STATION ANCASTER,2024-02-20T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
912707,STATION ANCASTER,2024-02-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
912707,STATION ANCASTER,2024-02-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
912707,STATION ANCASTER,2024-02-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
912707,STATION ANCASTER,2024-02-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
912707,STATION ANCASTER,2024-02-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
912707,STATION ANCASTER,2024-02-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
912707,STATION ANCASTER,2024-02-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,14.4
912707,STATION ANCASTER,2024-02-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
912707,STATION ANCASTER,2024-02-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
912707,STATION ANCASTER,2024-02-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
912707,STATION ANCASTER,2024-02-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
912707,STATION ANCASTER,2024-02-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
912707,STATION ANCASTER,2024-02-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
912707,STATION ANCASTER,2024-02-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
912707,STATION ANCASTER,2024-02-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
912707,STATION ANCASTER,2024-02-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
912707,STATION ANCASTER,2024-02-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
912707,STATION ANCASTER,2024-02-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
912707,STATION ANCASTER,2024-02-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
912707,STATION ANCASTER,2024-02-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
912707,STATION ANCASTER,2024-02-20T14:10:00.000+00:00,transformer,,Temperature,C,19.7
912707,STATION ANCASTER,2024-02-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
912707,STATION ANCASTER,2024-02-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
912707,STATION ANCASTER,2024-02-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
912707,STATION ANCASTER,2024-02-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
912707,STATION ANCASTER,2024-02-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
912707,STATION ANCASTER,2024-02-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
912707,STATION ANCASTER,2024-02-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
912707,STATION ANCASTER,2024-02-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
912707,STATION ANCASTER,2024-02-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
912707,STATION ANCASTER,2024-02-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.73
912707,STATION ANCASTER,2024-02-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.33
912707,STATION ANCASTER,2024-02-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.37
912707,STATION ANCASTER,2024-02-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
912707,STATION ANCASTER,2024-02-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
912707,STATION ANCASTER,2024-02-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
912707,STATION ANCASTER,2024-02-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
912707,STATION ANCASTER,2024-02-20T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-20T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
912707,STATION ANCASTER,2024-02-20T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
912707,STATION ANCASTER,2024-02-20T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.96
912707,STATION ANCASTER,2024-02-20T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
912707,STATION ANCASTER,2024-02-20T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
912707,STATION ANCASTER,2024-02-20T14:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
912707,STATION ANCASTER,2024-02-20T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
912707,STATION ANCASTER,2024-02-20T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
912707,STATION ANCASTER,2024-02-20T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
912707,STATION ANCASTER,2024-02-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
912707,STATION ANCASTER,2024-02-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
912707,STATION ANCASTER,2024-02-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
912707,STATION ANCASTER,2024-02-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
912707,STATION ANCASTER,2024-02-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
912707,STATION ANCASTER,2024-02-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
912707,STATION ANCASTER,2024-02-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,11.7
912707,STATION ANCASTER,2024-02-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
912707,STATION ANCASTER,2024-02-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
912707,STATION ANCASTER,2024-02-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
912707,STATION ANCASTER,2024-02-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
912707,STATION ANCASTER,2024-02-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
912707,STATION ANCASTER,2024-02-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
912707,STATION ANCASTER,2024-02-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
912707,STATION ANCASTER,2024-02-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
912707,STATION ANCASTER,2024-02-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
912707,STATION ANCASTER,2024-02-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
912707,STATION ANCASTER,2024-02-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
912707,STATION ANCASTER,2024-02-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
912707,STATION ANCASTER,2024-02-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
912707,STATION ANCASTER,2024-02-20T14:00:00.000+00:00,transformer,,Temperature,C,19.7
912707,STATION ANCASTER,2024-02-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
912707,STATION ANCASTER,2024-02-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
912707,STATION ANCASTER,2024-02-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
912707,STATION ANCASTER,2024-02-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
912707,STATION ANCASTER,2024-02-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
912707,STATION ANCASTER,2024-02-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
912707,STATION ANCASTER,2024-02-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
912707,STATION ANCASTER,2024-02-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
912707,STATION ANCASTER,2024-02-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
912707,STATION ANCASTER,2024-02-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.71
912707,STATION ANCASTER,2024-02-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.53
912707,STATION ANCASTER,2024-02-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.5
912707,STATION ANCASTER,2024-02-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
912707,STATION ANCASTER,2024-02-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
912707,STATION ANCASTER,2024-02-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
912707,STATION ANCASTER,2024-02-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
912707,STATION ANCASTER,2024-02-20T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
912707,STATION ANCASTER,2024-02-20T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
912707,STATION ANCASTER,2024-02-20T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
912707,STATION ANCASTER,2024-02-20T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.06
912707,STATION ANCASTER,2024-02-20T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
912707,STATION ANCASTER,2024-02-20T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
912707,STATION ANCASTER,2024-02-20T13:50:00.000+00:00,feeder,4,N Current (RMS),A,21.7
912707,STATION ANCASTER,2024-02-20T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
912707,STATION ANCASTER,2024-02-20T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
912707,STATION ANCASTER,2024-02-20T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
912707,STATION ANCASTER,2024-02-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
912707,STATION ANCASTER,2024-02-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
912707,STATION ANCASTER,2024-02-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
912707,STATION ANCASTER,2024-02-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
912707,STATION ANCASTER,2024-02-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
912707,STATION ANCASTER,2024-02-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.39
912707,STATION ANCASTER,2024-02-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
912707,STATION ANCASTER,2024-02-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
912707,STATION ANCASTER,2024-02-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
912707,STATION ANCASTER,2024-02-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
912707,STATION ANCASTER,2024-02-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
912707,STATION ANCASTER,2024-02-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
912707,STATION ANCASTER,2024-02-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
912707,STATION ANCASTER,2024-02-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.76
912707,STATION ANCASTER,2024-02-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
912707,STATION ANCASTER,2024-02-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
912707,STATION ANCASTER,2024-02-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
912707,STATION ANCASTER,2024-02-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
912707,STATION ANCASTER,2024-02-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
912707,STATION ANCASTER,2024-02-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
912707,STATION ANCASTER,2024-02-20T13:50:00.000+00:00,transformer,,Temperature,C,19.6
912707,STATION ANCASTER,2024-02-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
912707,STATION ANCASTER,2024-02-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
912707,STATION ANCASTER,2024-02-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
912707,STATION ANCASTER,2024-02-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
912707,STATION ANCASTER,2024-02-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
912707,STATION ANCASTER,2024-02-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
912707,STATION ANCASTER,2024-02-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
912707,STATION ANCASTER,2024-02-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
912707,STATION ANCASTER,2024-02-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
912707,STATION ANCASTER,2024-02-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.26
912707,STATION ANCASTER,2024-02-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.09
912707,STATION ANCASTER,2024-02-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.75
912707,STATION ANCASTER,2024-02-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
912707,STATION ANCASTER,2024-02-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
912707,STATION ANCASTER,2024-02-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
912707,STATION ANCASTER,2024-02-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
912707,STATION ANCASTER,2024-02-20T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
912707,STATION ANCASTER,2024-02-20T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
912707,STATION ANCASTER,2024-02-20T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
912707,STATION ANCASTER,2024-02-20T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
912707,STATION ANCASTER,2024-02-20T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
912707,STATION ANCASTER,2024-02-20T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
912707,STATION ANCASTER,2024-02-20T13:40:00.000+00:00,feeder,4,N Current (RMS),A,22.2
912707,STATION ANCASTER,2024-02-20T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
912707,STATION ANCASTER,2024-02-20T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
912707,STATION ANCASTER,2024-02-20T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
912707,STATION ANCASTER,2024-02-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
912707,STATION ANCASTER,2024-02-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
912707,STATION ANCASTER,2024-02-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
912707,STATION ANCASTER,2024-02-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
912707,STATION ANCASTER,2024-02-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.33
912707,STATION ANCASTER,2024-02-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
912707,STATION ANCASTER,2024-02-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,19.2
912707,STATION ANCASTER,2024-02-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
912707,STATION ANCASTER,2024-02-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
912707,STATION ANCASTER,2024-02-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
912707,STATION ANCASTER,2024-02-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
912707,STATION ANCASTER,2024-02-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
912707,STATION ANCASTER,2024-02-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
912707,STATION ANCASTER,2024-02-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
912707,STATION ANCASTER,2024-02-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
912707,STATION ANCASTER,2024-02-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
912707,STATION ANCASTER,2024-02-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
912707,STATION ANCASTER,2024-02-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
912707,STATION ANCASTER,2024-02-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
912707,STATION ANCASTER,2024-02-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
912707,STATION ANCASTER,2024-02-20T13:40:00.000+00:00,transformer,,Temperature,C,19.5
912707,STATION ANCASTER,2024-02-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
912707,STATION ANCASTER,2024-02-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
912707,STATION ANCASTER,2024-02-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
912707,STATION ANCASTER,2024-02-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
912707,STATION ANCASTER,2024-02-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
912707,STATION ANCASTER,2024-02-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
912707,STATION ANCASTER,2024-02-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
912707,STATION ANCASTER,2024-02-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
912707,STATION ANCASTER,2024-02-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
912707,STATION ANCASTER,2024-02-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.73
912707,STATION ANCASTER,2024-02-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.06
912707,STATION ANCASTER,2024-02-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.47
912707,STATION ANCASTER,2024-02-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
912707,STATION ANCASTER,2024-02-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
912707,STATION ANCASTER,2024-02-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
912707,STATION ANCASTER,2024-02-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
912707,STATION ANCASTER,2024-02-20T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
912707,STATION ANCASTER,2024-02-20T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
912707,STATION ANCASTER,2024-02-20T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
912707,STATION ANCASTER,2024-02-20T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.34
912707,STATION ANCASTER,2024-02-20T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
912707,STATION ANCASTER,2024-02-20T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.95
912707,STATION ANCASTER,2024-02-20T13:30:00.000+00:00,feeder,4,N Current (RMS),A,31.1
912707,STATION ANCASTER,2024-02-20T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
912707,STATION ANCASTER,2024-02-20T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
912707,STATION ANCASTER,2024-02-20T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
912707,STATION ANCASTER,2024-02-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
912707,STATION ANCASTER,2024-02-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
912707,STATION ANCASTER,2024-02-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
912707,STATION ANCASTER,2024-02-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
912707,STATION ANCASTER,2024-02-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
912707,STATION ANCASTER,2024-02-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
912707,STATION ANCASTER,2024-02-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,18.4
912707,STATION ANCASTER,2024-02-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
912707,STATION ANCASTER,2024-02-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
912707,STATION ANCASTER,2024-02-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
912707,STATION ANCASTER,2024-02-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
912707,STATION ANCASTER,2024-02-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
912707,STATION ANCASTER,2024-02-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
912707,STATION ANCASTER,2024-02-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
912707,STATION ANCASTER,2024-02-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
912707,STATION ANCASTER,2024-02-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
912707,STATION ANCASTER,2024-02-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,8.3
912707,STATION ANCASTER,2024-02-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
912707,STATION ANCASTER,2024-02-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
912707,STATION ANCASTER,2024-02-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
912707,STATION ANCASTER,2024-02-20T13:30:00.000+00:00,transformer,,Temperature,C,19.5
912707,STATION ANCASTER,2024-02-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
912707,STATION ANCASTER,2024-02-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
912707,STATION ANCASTER,2024-02-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
912707,STATION ANCASTER,2024-02-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
912707,STATION ANCASTER,2024-02-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
912707,STATION ANCASTER,2024-02-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
912707,STATION ANCASTER,2024-02-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
912707,STATION ANCASTER,2024-02-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
912707,STATION ANCASTER,2024-02-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
912707,STATION ANCASTER,2024-02-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.53
912707,STATION ANCASTER,2024-02-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.97
912707,STATION ANCASTER,2024-02-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.72
912707,STATION ANCASTER,2024-02-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
912707,STATION ANCASTER,2024-02-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
912707,STATION ANCASTER,2024-02-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
912707,STATION ANCASTER,2024-02-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
912707,STATION ANCASTER,2024-02-20T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-20T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
912707,STATION ANCASTER,2024-02-20T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
912707,STATION ANCASTER,2024-02-20T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.15
912707,STATION ANCASTER,2024-02-20T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
912707,STATION ANCASTER,2024-02-20T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.71
912707,STATION ANCASTER,2024-02-20T13:20:00.000+00:00,feeder,4,N Current (RMS),A,35.2
912707,STATION ANCASTER,2024-02-20T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
912707,STATION ANCASTER,2024-02-20T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
912707,STATION ANCASTER,2024-02-20T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
912707,STATION ANCASTER,2024-02-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
912707,STATION ANCASTER,2024-02-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
912707,STATION ANCASTER,2024-02-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
912707,STATION ANCASTER,2024-02-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
912707,STATION ANCASTER,2024-02-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
912707,STATION ANCASTER,2024-02-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
912707,STATION ANCASTER,2024-02-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,19.1
912707,STATION ANCASTER,2024-02-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
912707,STATION ANCASTER,2024-02-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
912707,STATION ANCASTER,2024-02-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
912707,STATION ANCASTER,2024-02-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
912707,STATION ANCASTER,2024-02-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
912707,STATION ANCASTER,2024-02-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
912707,STATION ANCASTER,2024-02-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
912707,STATION ANCASTER,2024-02-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
912707,STATION ANCASTER,2024-02-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
912707,STATION ANCASTER,2024-02-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,11.4
912707,STATION ANCASTER,2024-02-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
912707,STATION ANCASTER,2024-02-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
912707,STATION ANCASTER,2024-02-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
912707,STATION ANCASTER,2024-02-20T13:20:00.000+00:00,transformer,,Temperature,C,19.4
912707,STATION ANCASTER,2024-02-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
912707,STATION ANCASTER,2024-02-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
912707,STATION ANCASTER,2024-02-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
912707,STATION ANCASTER,2024-02-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
912707,STATION ANCASTER,2024-02-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
912707,STATION ANCASTER,2024-02-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
912707,STATION ANCASTER,2024-02-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
912707,STATION ANCASTER,2024-02-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
912707,STATION ANCASTER,2024-02-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
912707,STATION ANCASTER,2024-02-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
912707,STATION ANCASTER,2024-02-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.21
912707,STATION ANCASTER,2024-02-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.27
912707,STATION ANCASTER,2024-02-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
912707,STATION ANCASTER,2024-02-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
912707,STATION ANCASTER,2024-02-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
912707,STATION ANCASTER,2024-02-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
912707,STATION ANCASTER,2024-02-20T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
912707,STATION ANCASTER,2024-02-20T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
912707,STATION ANCASTER,2024-02-20T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
912707,STATION ANCASTER,2024-02-20T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.78
912707,STATION ANCASTER,2024-02-20T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.29
912707,STATION ANCASTER,2024-02-20T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
912707,STATION ANCASTER,2024-02-20T13:10:00.000+00:00,feeder,4,N Current (RMS),A,41.1
912707,STATION ANCASTER,2024-02-20T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
912707,STATION ANCASTER,2024-02-20T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
912707,STATION ANCASTER,2024-02-20T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
912707,STATION ANCASTER,2024-02-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
912707,STATION ANCASTER,2024-02-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
912707,STATION ANCASTER,2024-02-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
912707,STATION ANCASTER,2024-02-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
912707,STATION ANCASTER,2024-02-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
912707,STATION ANCASTER,2024-02-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
912707,STATION ANCASTER,2024-02-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,20.4
912707,STATION ANCASTER,2024-02-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
912707,STATION ANCASTER,2024-02-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
912707,STATION ANCASTER,2024-02-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
912707,STATION ANCASTER,2024-02-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
912707,STATION ANCASTER,2024-02-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
912707,STATION ANCASTER,2024-02-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
912707,STATION ANCASTER,2024-02-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
912707,STATION ANCASTER,2024-02-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
912707,STATION ANCASTER,2024-02-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
912707,STATION ANCASTER,2024-02-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,12.1
912707,STATION ANCASTER,2024-02-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
912707,STATION ANCASTER,2024-02-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
912707,STATION ANCASTER,2024-02-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
912707,STATION ANCASTER,2024-02-20T13:10:00.000+00:00,transformer,,Temperature,C,19.3
912707,STATION ANCASTER,2024-02-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
912707,STATION ANCASTER,2024-02-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
912707,STATION ANCASTER,2024-02-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
912707,STATION ANCASTER,2024-02-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
912707,STATION ANCASTER,2024-02-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
912707,STATION ANCASTER,2024-02-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
912707,STATION ANCASTER,2024-02-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
912707,STATION ANCASTER,2024-02-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
912707,STATION ANCASTER,2024-02-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
912707,STATION ANCASTER,2024-02-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.13
912707,STATION ANCASTER,2024-02-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.63
912707,STATION ANCASTER,2024-02-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.02
912707,STATION ANCASTER,2024-02-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
912707,STATION ANCASTER,2024-02-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
912707,STATION ANCASTER,2024-02-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
912707,STATION ANCASTER,2024-02-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
912707,STATION ANCASTER,2024-02-20T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
912707,STATION ANCASTER,2024-02-20T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
912707,STATION ANCASTER,2024-02-20T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
912707,STATION ANCASTER,2024-02-20T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
912707,STATION ANCASTER,2024-02-20T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.51
912707,STATION ANCASTER,2024-02-20T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.83
912707,STATION ANCASTER,2024-02-20T13:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
912707,STATION ANCASTER,2024-02-20T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
912707,STATION ANCASTER,2024-02-20T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
912707,STATION ANCASTER,2024-02-20T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
912707,STATION ANCASTER,2024-02-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
912707,STATION ANCASTER,2024-02-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
912707,STATION ANCASTER,2024-02-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
912707,STATION ANCASTER,2024-02-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
912707,STATION ANCASTER,2024-02-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
912707,STATION ANCASTER,2024-02-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
912707,STATION ANCASTER,2024-02-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,15.9
912707,STATION ANCASTER,2024-02-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
912707,STATION ANCASTER,2024-02-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
912707,STATION ANCASTER,2024-02-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
912707,STATION ANCASTER,2024-02-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
912707,STATION ANCASTER,2024-02-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
912707,STATION ANCASTER,2024-02-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
912707,STATION ANCASTER,2024-02-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
912707,STATION ANCASTER,2024-02-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.26
912707,STATION ANCASTER,2024-02-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
912707,STATION ANCASTER,2024-02-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,11.9
912707,STATION ANCASTER,2024-02-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
912707,STATION ANCASTER,2024-02-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
912707,STATION ANCASTER,2024-02-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
912707,STATION ANCASTER,2024-02-20T13:00:00.000+00:00,transformer,,Temperature,C,19.2
912707,STATION ANCASTER,2024-02-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
912707,STATION ANCASTER,2024-02-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
912707,STATION ANCASTER,2024-02-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
912707,STATION ANCASTER,2024-02-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
912707,STATION ANCASTER,2024-02-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
912707,STATION ANCASTER,2024-02-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
912707,STATION ANCASTER,2024-02-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
912707,STATION ANCASTER,2024-02-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
912707,STATION ANCASTER,2024-02-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
912707,STATION ANCASTER,2024-02-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.23
912707,STATION ANCASTER,2024-02-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.99
912707,STATION ANCASTER,2024-02-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.74
912707,STATION ANCASTER,2024-02-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
912707,STATION ANCASTER,2024-02-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
912707,STATION ANCASTER,2024-02-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
912707,STATION ANCASTER,2024-02-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
912707,STATION ANCASTER,2024-02-20T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
912707,STATION ANCASTER,2024-02-20T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
912707,STATION ANCASTER,2024-02-20T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
912707,STATION ANCASTER,2024-02-20T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
912707,STATION ANCASTER,2024-02-20T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.57
912707,STATION ANCASTER,2024-02-20T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.04
912707,STATION ANCASTER,2024-02-20T12:50:00.000+00:00,feeder,4,N Current (RMS),A,23.1
912707,STATION ANCASTER,2024-02-20T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
912707,STATION ANCASTER,2024-02-20T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
912707,STATION ANCASTER,2024-02-20T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
912707,STATION ANCASTER,2024-02-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
912707,STATION ANCASTER,2024-02-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
912707,STATION ANCASTER,2024-02-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
912707,STATION ANCASTER,2024-02-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
912707,STATION ANCASTER,2024-02-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
912707,STATION ANCASTER,2024-02-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
912707,STATION ANCASTER,2024-02-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,13.1
912707,STATION ANCASTER,2024-02-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
912707,STATION ANCASTER,2024-02-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
912707,STATION ANCASTER,2024-02-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
912707,STATION ANCASTER,2024-02-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
912707,STATION ANCASTER,2024-02-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
912707,STATION ANCASTER,2024-02-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
912707,STATION ANCASTER,2024-02-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
912707,STATION ANCASTER,2024-02-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.44
912707,STATION ANCASTER,2024-02-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
912707,STATION ANCASTER,2024-02-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,12.6
912707,STATION ANCASTER,2024-02-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
912707,STATION ANCASTER,2024-02-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
912707,STATION ANCASTER,2024-02-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
912707,STATION ANCASTER,2024-02-20T12:50:00.000+00:00,transformer,,Temperature,C,19.2
912707,STATION ANCASTER,2024-02-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
912707,STATION ANCASTER,2024-02-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
912707,STATION ANCASTER,2024-02-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
912707,STATION ANCASTER,2024-02-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
912707,STATION ANCASTER,2024-02-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
912707,STATION ANCASTER,2024-02-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
912707,STATION ANCASTER,2024-02-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
912707,STATION ANCASTER,2024-02-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
912707,STATION ANCASTER,2024-02-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
912707,STATION ANCASTER,2024-02-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.52
912707,STATION ANCASTER,2024-02-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.2
912707,STATION ANCASTER,2024-02-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.29
912707,STATION ANCASTER,2024-02-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
912707,STATION ANCASTER,2024-02-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
912707,STATION ANCASTER,2024-02-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
912707,STATION ANCASTER,2024-02-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
912707,STATION ANCASTER,2024-02-20T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
912707,STATION ANCASTER,2024-02-20T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
912707,STATION ANCASTER,2024-02-20T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
912707,STATION ANCASTER,2024-02-20T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
912707,STATION ANCASTER,2024-02-20T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
912707,STATION ANCASTER,2024-02-20T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.75
912707,STATION ANCASTER,2024-02-20T12:40:00.000+00:00,feeder,4,N Current (RMS),A,10.6
912707,STATION ANCASTER,2024-02-20T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
912707,STATION ANCASTER,2024-02-20T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
912707,STATION ANCASTER,2024-02-20T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
912707,STATION ANCASTER,2024-02-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
912707,STATION ANCASTER,2024-02-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
912707,STATION ANCASTER,2024-02-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
912707,STATION ANCASTER,2024-02-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
912707,STATION ANCASTER,2024-02-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
912707,STATION ANCASTER,2024-02-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
912707,STATION ANCASTER,2024-02-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
912707,STATION ANCASTER,2024-02-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
912707,STATION ANCASTER,2024-02-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
912707,STATION ANCASTER,2024-02-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
912707,STATION ANCASTER,2024-02-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
912707,STATION ANCASTER,2024-02-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
912707,STATION ANCASTER,2024-02-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
912707,STATION ANCASTER,2024-02-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
912707,STATION ANCASTER,2024-02-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.41
912707,STATION ANCASTER,2024-02-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
912707,STATION ANCASTER,2024-02-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
912707,STATION ANCASTER,2024-02-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
912707,STATION ANCASTER,2024-02-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
912707,STATION ANCASTER,2024-02-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
912707,STATION ANCASTER,2024-02-20T12:40:00.000+00:00,transformer,,Temperature,C,19.1
912707,STATION ANCASTER,2024-02-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
912707,STATION ANCASTER,2024-02-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
912707,STATION ANCASTER,2024-02-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
912707,STATION ANCASTER,2024-02-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
912707,STATION ANCASTER,2024-02-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
912707,STATION ANCASTER,2024-02-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
912707,STATION ANCASTER,2024-02-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
912707,STATION ANCASTER,2024-02-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
912707,STATION ANCASTER,2024-02-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
912707,STATION ANCASTER,2024-02-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.72
912707,STATION ANCASTER,2024-02-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.53
912707,STATION ANCASTER,2024-02-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.67
912707,STATION ANCASTER,2024-02-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
912707,STATION ANCASTER,2024-02-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
912707,STATION ANCASTER,2024-02-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
912707,STATION ANCASTER,2024-02-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
912707,STATION ANCASTER,2024-02-20T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
912707,STATION ANCASTER,2024-02-20T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
912707,STATION ANCASTER,2024-02-20T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
912707,STATION ANCASTER,2024-02-20T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
912707,STATION ANCASTER,2024-02-20T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.47
912707,STATION ANCASTER,2024-02-20T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
912707,STATION ANCASTER,2024-02-20T12:30:00.000+00:00,feeder,4,N Current (RMS),A,7.7
912707,STATION ANCASTER,2024-02-20T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
912707,STATION ANCASTER,2024-02-20T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
912707,STATION ANCASTER,2024-02-20T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
912707,STATION ANCASTER,2024-02-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
912707,STATION ANCASTER,2024-02-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
912707,STATION ANCASTER,2024-02-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
912707,STATION ANCASTER,2024-02-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
912707,STATION ANCASTER,2024-02-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
912707,STATION ANCASTER,2024-02-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
912707,STATION ANCASTER,2024-02-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
912707,STATION ANCASTER,2024-02-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
912707,STATION ANCASTER,2024-02-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
912707,STATION ANCASTER,2024-02-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
912707,STATION ANCASTER,2024-02-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
912707,STATION ANCASTER,2024-02-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
912707,STATION ANCASTER,2024-02-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
912707,STATION ANCASTER,2024-02-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
912707,STATION ANCASTER,2024-02-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.35
912707,STATION ANCASTER,2024-02-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
912707,STATION ANCASTER,2024-02-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
912707,STATION ANCASTER,2024-02-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
912707,STATION ANCASTER,2024-02-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
912707,STATION ANCASTER,2024-02-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
912707,STATION ANCASTER,2024-02-20T12:30:00.000+00:00,transformer,,Temperature,C,19.0
912707,STATION ANCASTER,2024-02-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
912707,STATION ANCASTER,2024-02-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
912707,STATION ANCASTER,2024-02-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
912707,STATION ANCASTER,2024-02-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
912707,STATION ANCASTER,2024-02-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
912707,STATION ANCASTER,2024-02-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
912707,STATION ANCASTER,2024-02-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
912707,STATION ANCASTER,2024-02-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
912707,STATION ANCASTER,2024-02-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
912707,STATION ANCASTER,2024-02-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.5
912707,STATION ANCASTER,2024-02-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.34
912707,STATION ANCASTER,2024-02-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.01
912707,STATION ANCASTER,2024-02-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
912707,STATION ANCASTER,2024-02-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
912707,STATION ANCASTER,2024-02-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
912707,STATION ANCASTER,2024-02-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
912707,STATION ANCASTER,2024-02-20T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
912707,STATION ANCASTER,2024-02-20T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
912707,STATION ANCASTER,2024-02-20T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
912707,STATION ANCASTER,2024-02-20T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
912707,STATION ANCASTER,2024-02-20T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
912707,STATION ANCASTER,2024-02-20T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.43
912707,STATION ANCASTER,2024-02-20T12:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
912707,STATION ANCASTER,2024-02-20T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
912707,STATION ANCASTER,2024-02-20T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
912707,STATION ANCASTER,2024-02-20T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
912707,STATION ANCASTER,2024-02-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
912707,STATION ANCASTER,2024-02-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
912707,STATION ANCASTER,2024-02-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
912707,STATION ANCASTER,2024-02-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
912707,STATION ANCASTER,2024-02-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
912707,STATION ANCASTER,2024-02-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
912707,STATION ANCASTER,2024-02-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,10.9
912707,STATION ANCASTER,2024-02-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
912707,STATION ANCASTER,2024-02-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
912707,STATION ANCASTER,2024-02-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
912707,STATION ANCASTER,2024-02-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
912707,STATION ANCASTER,2024-02-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
912707,STATION ANCASTER,2024-02-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
912707,STATION ANCASTER,2024-02-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
