Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912707,STATION ANCASTER,2024-02-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
912707,STATION ANCASTER,2024-02-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
912707,STATION ANCASTER,2024-02-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
912707,STATION ANCASTER,2024-02-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
912707,STATION ANCASTER,2024-02-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
912707,STATION ANCASTER,2024-02-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
912707,STATION ANCASTER,2024-02-20T12:20:00.000+00:00,transformer,,Temperature,C,18.9
912707,STATION ANCASTER,2024-02-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
912707,STATION ANCASTER,2024-02-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
912707,STATION ANCASTER,2024-02-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
912707,STATION ANCASTER,2024-02-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
912707,STATION ANCASTER,2024-02-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
912707,STATION ANCASTER,2024-02-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
912707,STATION ANCASTER,2024-02-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
912707,STATION ANCASTER,2024-02-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
912707,STATION ANCASTER,2024-02-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
912707,STATION ANCASTER,2024-02-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.77
912707,STATION ANCASTER,2024-02-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.77
912707,STATION ANCASTER,2024-02-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.34
912707,STATION ANCASTER,2024-02-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
912707,STATION ANCASTER,2024-02-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
912707,STATION ANCASTER,2024-02-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
912707,STATION ANCASTER,2024-02-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
912707,STATION ANCASTER,2024-02-20T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
912707,STATION ANCASTER,2024-02-20T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
912707,STATION ANCASTER,2024-02-20T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
912707,STATION ANCASTER,2024-02-20T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
912707,STATION ANCASTER,2024-02-20T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
912707,STATION ANCASTER,2024-02-20T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
912707,STATION ANCASTER,2024-02-20T12:10:00.000+00:00,feeder,4,N Current (RMS),A,12.1
912707,STATION ANCASTER,2024-02-20T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
912707,STATION ANCASTER,2024-02-20T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
912707,STATION ANCASTER,2024-02-20T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
912707,STATION ANCASTER,2024-02-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
912707,STATION ANCASTER,2024-02-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
912707,STATION ANCASTER,2024-02-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
912707,STATION ANCASTER,2024-02-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.45
912707,STATION ANCASTER,2024-02-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
912707,STATION ANCASTER,2024-02-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.92
912707,STATION ANCASTER,2024-02-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
912707,STATION ANCASTER,2024-02-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
912707,STATION ANCASTER,2024-02-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
912707,STATION ANCASTER,2024-02-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
912707,STATION ANCASTER,2024-02-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
912707,STATION ANCASTER,2024-02-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
912707,STATION ANCASTER,2024-02-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
912707,STATION ANCASTER,2024-02-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
912707,STATION ANCASTER,2024-02-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
912707,STATION ANCASTER,2024-02-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
912707,STATION ANCASTER,2024-02-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
912707,STATION ANCASTER,2024-02-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
912707,STATION ANCASTER,2024-02-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
912707,STATION ANCASTER,2024-02-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
912707,STATION ANCASTER,2024-02-20T12:10:00.000+00:00,transformer,,Temperature,C,18.8
912707,STATION ANCASTER,2024-02-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
912707,STATION ANCASTER,2024-02-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
912707,STATION ANCASTER,2024-02-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
912707,STATION ANCASTER,2024-02-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
912707,STATION ANCASTER,2024-02-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
912707,STATION ANCASTER,2024-02-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
912707,STATION ANCASTER,2024-02-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
912707,STATION ANCASTER,2024-02-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
912707,STATION ANCASTER,2024-02-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
912707,STATION ANCASTER,2024-02-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.56
912707,STATION ANCASTER,2024-02-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.93
912707,STATION ANCASTER,2024-02-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.92
912707,STATION ANCASTER,2024-02-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
912707,STATION ANCASTER,2024-02-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
912707,STATION ANCASTER,2024-02-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
912707,STATION ANCASTER,2024-02-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
912707,STATION ANCASTER,2024-02-20T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
912707,STATION ANCASTER,2024-02-20T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
912707,STATION ANCASTER,2024-02-20T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
912707,STATION ANCASTER,2024-02-20T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
912707,STATION ANCASTER,2024-02-20T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.6
912707,STATION ANCASTER,2024-02-20T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
912707,STATION ANCASTER,2024-02-20T12:00:00.000+00:00,feeder,4,N Current (RMS),A,8.9
912707,STATION ANCASTER,2024-02-20T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
912707,STATION ANCASTER,2024-02-20T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
912707,STATION ANCASTER,2024-02-20T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
912707,STATION ANCASTER,2024-02-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
912707,STATION ANCASTER,2024-02-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
912707,STATION ANCASTER,2024-02-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
912707,STATION ANCASTER,2024-02-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.22
912707,STATION ANCASTER,2024-02-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
912707,STATION ANCASTER,2024-02-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
912707,STATION ANCASTER,2024-02-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,19.4
912707,STATION ANCASTER,2024-02-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
912707,STATION ANCASTER,2024-02-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
912707,STATION ANCASTER,2024-02-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
912707,STATION ANCASTER,2024-02-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
912707,STATION ANCASTER,2024-02-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
912707,STATION ANCASTER,2024-02-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
912707,STATION ANCASTER,2024-02-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
912707,STATION ANCASTER,2024-02-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
912707,STATION ANCASTER,2024-02-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
912707,STATION ANCASTER,2024-02-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
912707,STATION ANCASTER,2024-02-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
912707,STATION ANCASTER,2024-02-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
912707,STATION ANCASTER,2024-02-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
912707,STATION ANCASTER,2024-02-20T12:00:00.000+00:00,transformer,,Temperature,C,18.7
912707,STATION ANCASTER,2024-02-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
912707,STATION ANCASTER,2024-02-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
912707,STATION ANCASTER,2024-02-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
912707,STATION ANCASTER,2024-02-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
912707,STATION ANCASTER,2024-02-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
912707,STATION ANCASTER,2024-02-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
912707,STATION ANCASTER,2024-02-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
912707,STATION ANCASTER,2024-02-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
912707,STATION ANCASTER,2024-02-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
912707,STATION ANCASTER,2024-02-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.46
912707,STATION ANCASTER,2024-02-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.96
912707,STATION ANCASTER,2024-02-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.01
912707,STATION ANCASTER,2024-02-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
912707,STATION ANCASTER,2024-02-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
912707,STATION ANCASTER,2024-02-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
912707,STATION ANCASTER,2024-02-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
912707,STATION ANCASTER,2024-02-20T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
912707,STATION ANCASTER,2024-02-20T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-20T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
912707,STATION ANCASTER,2024-02-20T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
912707,STATION ANCASTER,2024-02-20T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.56
912707,STATION ANCASTER,2024-02-20T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
912707,STATION ANCASTER,2024-02-20T11:50:00.000+00:00,feeder,4,N Current (RMS),A,10.9
912707,STATION ANCASTER,2024-02-20T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
912707,STATION ANCASTER,2024-02-20T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
912707,STATION ANCASTER,2024-02-20T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
912707,STATION ANCASTER,2024-02-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
912707,STATION ANCASTER,2024-02-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
912707,STATION ANCASTER,2024-02-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
912707,STATION ANCASTER,2024-02-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.55
912707,STATION ANCASTER,2024-02-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
912707,STATION ANCASTER,2024-02-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
912707,STATION ANCASTER,2024-02-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,20.1
912707,STATION ANCASTER,2024-02-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
912707,STATION ANCASTER,2024-02-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
912707,STATION ANCASTER,2024-02-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
912707,STATION ANCASTER,2024-02-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
912707,STATION ANCASTER,2024-02-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
912707,STATION ANCASTER,2024-02-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
912707,STATION ANCASTER,2024-02-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
912707,STATION ANCASTER,2024-02-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
912707,STATION ANCASTER,2024-02-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
912707,STATION ANCASTER,2024-02-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
912707,STATION ANCASTER,2024-02-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
912707,STATION ANCASTER,2024-02-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
912707,STATION ANCASTER,2024-02-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
912707,STATION ANCASTER,2024-02-20T11:50:00.000+00:00,transformer,,Temperature,C,18.6
912707,STATION ANCASTER,2024-02-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
912707,STATION ANCASTER,2024-02-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
912707,STATION ANCASTER,2024-02-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
912707,STATION ANCASTER,2024-02-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
912707,STATION ANCASTER,2024-02-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
912707,STATION ANCASTER,2024-02-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
912707,STATION ANCASTER,2024-02-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
912707,STATION ANCASTER,2024-02-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
912707,STATION ANCASTER,2024-02-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
912707,STATION ANCASTER,2024-02-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.51
912707,STATION ANCASTER,2024-02-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.59
912707,STATION ANCASTER,2024-02-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.04
912707,STATION ANCASTER,2024-02-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
912707,STATION ANCASTER,2024-02-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
912707,STATION ANCASTER,2024-02-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
912707,STATION ANCASTER,2024-02-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
912707,STATION ANCASTER,2024-02-20T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
912707,STATION ANCASTER,2024-02-20T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
912707,STATION ANCASTER,2024-02-20T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
912707,STATION ANCASTER,2024-02-20T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
912707,STATION ANCASTER,2024-02-20T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.53
912707,STATION ANCASTER,2024-02-20T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.95
912707,STATION ANCASTER,2024-02-20T11:40:00.000+00:00,feeder,4,N Current (RMS),A,13.2
912707,STATION ANCASTER,2024-02-20T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
912707,STATION ANCASTER,2024-02-20T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
912707,STATION ANCASTER,2024-02-20T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
912707,STATION ANCASTER,2024-02-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
912707,STATION ANCASTER,2024-02-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
912707,STATION ANCASTER,2024-02-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
912707,STATION ANCASTER,2024-02-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.74
912707,STATION ANCASTER,2024-02-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
912707,STATION ANCASTER,2024-02-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
912707,STATION ANCASTER,2024-02-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,14.9
912707,STATION ANCASTER,2024-02-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
912707,STATION ANCASTER,2024-02-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
912707,STATION ANCASTER,2024-02-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
912707,STATION ANCASTER,2024-02-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
912707,STATION ANCASTER,2024-02-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
912707,STATION ANCASTER,2024-02-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
912707,STATION ANCASTER,2024-02-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
912707,STATION ANCASTER,2024-02-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
912707,STATION ANCASTER,2024-02-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
912707,STATION ANCASTER,2024-02-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
912707,STATION ANCASTER,2024-02-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
912707,STATION ANCASTER,2024-02-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
912707,STATION ANCASTER,2024-02-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
912707,STATION ANCASTER,2024-02-20T11:40:00.000+00:00,transformer,,Temperature,C,18.4
912707,STATION ANCASTER,2024-02-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
912707,STATION ANCASTER,2024-02-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
912707,STATION ANCASTER,2024-02-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
912707,STATION ANCASTER,2024-02-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
912707,STATION ANCASTER,2024-02-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
912707,STATION ANCASTER,2024-02-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
912707,STATION ANCASTER,2024-02-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
912707,STATION ANCASTER,2024-02-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
912707,STATION ANCASTER,2024-02-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
912707,STATION ANCASTER,2024-02-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.28
912707,STATION ANCASTER,2024-02-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.62
912707,STATION ANCASTER,2024-02-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.84
912707,STATION ANCASTER,2024-02-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
912707,STATION ANCASTER,2024-02-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
912707,STATION ANCASTER,2024-02-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
912707,STATION ANCASTER,2024-02-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
912707,STATION ANCASTER,2024-02-20T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
912707,STATION ANCASTER,2024-02-20T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
912707,STATION ANCASTER,2024-02-20T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
912707,STATION ANCASTER,2024-02-20T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
912707,STATION ANCASTER,2024-02-20T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.57
912707,STATION ANCASTER,2024-02-20T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
912707,STATION ANCASTER,2024-02-20T11:30:00.000+00:00,feeder,4,N Current (RMS),A,7.8
912707,STATION ANCASTER,2024-02-20T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
912707,STATION ANCASTER,2024-02-20T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
912707,STATION ANCASTER,2024-02-20T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
912707,STATION ANCASTER,2024-02-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
912707,STATION ANCASTER,2024-02-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
912707,STATION ANCASTER,2024-02-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
912707,STATION ANCASTER,2024-02-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.98
912707,STATION ANCASTER,2024-02-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
912707,STATION ANCASTER,2024-02-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.2
912707,STATION ANCASTER,2024-02-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
912707,STATION ANCASTER,2024-02-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
912707,STATION ANCASTER,2024-02-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
912707,STATION ANCASTER,2024-02-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
912707,STATION ANCASTER,2024-02-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
912707,STATION ANCASTER,2024-02-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
912707,STATION ANCASTER,2024-02-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
912707,STATION ANCASTER,2024-02-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
912707,STATION ANCASTER,2024-02-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
912707,STATION ANCASTER,2024-02-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
912707,STATION ANCASTER,2024-02-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,11.1
912707,STATION ANCASTER,2024-02-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
912707,STATION ANCASTER,2024-02-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
912707,STATION ANCASTER,2024-02-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
912707,STATION ANCASTER,2024-02-20T11:30:00.000+00:00,transformer,,Temperature,C,18.4
912707,STATION ANCASTER,2024-02-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
912707,STATION ANCASTER,2024-02-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
912707,STATION ANCASTER,2024-02-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
912707,STATION ANCASTER,2024-02-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
912707,STATION ANCASTER,2024-02-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
912707,STATION ANCASTER,2024-02-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
912707,STATION ANCASTER,2024-02-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
912707,STATION ANCASTER,2024-02-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
912707,STATION ANCASTER,2024-02-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
912707,STATION ANCASTER,2024-02-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.47
912707,STATION ANCASTER,2024-02-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.84
912707,STATION ANCASTER,2024-02-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.38
912707,STATION ANCASTER,2024-02-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
912707,STATION ANCASTER,2024-02-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
912707,STATION ANCASTER,2024-02-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
912707,STATION ANCASTER,2024-02-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
912707,STATION ANCASTER,2024-02-20T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
912707,STATION ANCASTER,2024-02-20T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
912707,STATION ANCASTER,2024-02-20T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
912707,STATION ANCASTER,2024-02-20T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
912707,STATION ANCASTER,2024-02-20T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
912707,STATION ANCASTER,2024-02-20T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
912707,STATION ANCASTER,2024-02-20T11:20:00.000+00:00,feeder,4,N Current (RMS),A,13.4
912707,STATION ANCASTER,2024-02-20T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
912707,STATION ANCASTER,2024-02-20T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
912707,STATION ANCASTER,2024-02-20T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
912707,STATION ANCASTER,2024-02-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
912707,STATION ANCASTER,2024-02-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
912707,STATION ANCASTER,2024-02-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
912707,STATION ANCASTER,2024-02-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.63
912707,STATION ANCASTER,2024-02-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
912707,STATION ANCASTER,2024-02-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
912707,STATION ANCASTER,2024-02-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,21.4
912707,STATION ANCASTER,2024-02-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
912707,STATION ANCASTER,2024-02-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
912707,STATION ANCASTER,2024-02-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
912707,STATION ANCASTER,2024-02-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
912707,STATION ANCASTER,2024-02-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
912707,STATION ANCASTER,2024-02-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
912707,STATION ANCASTER,2024-02-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
912707,STATION ANCASTER,2024-02-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
912707,STATION ANCASTER,2024-02-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
912707,STATION ANCASTER,2024-02-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
912707,STATION ANCASTER,2024-02-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
912707,STATION ANCASTER,2024-02-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
912707,STATION ANCASTER,2024-02-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
912707,STATION ANCASTER,2024-02-20T11:20:00.000+00:00,transformer,,Temperature,C,18.2
912707,STATION ANCASTER,2024-02-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
912707,STATION ANCASTER,2024-02-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
912707,STATION ANCASTER,2024-02-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
912707,STATION ANCASTER,2024-02-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
912707,STATION ANCASTER,2024-02-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
912707,STATION ANCASTER,2024-02-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
912707,STATION ANCASTER,2024-02-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
912707,STATION ANCASTER,2024-02-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
912707,STATION ANCASTER,2024-02-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
912707,STATION ANCASTER,2024-02-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.99
912707,STATION ANCASTER,2024-02-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.62
912707,STATION ANCASTER,2024-02-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.15
912707,STATION ANCASTER,2024-02-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
912707,STATION ANCASTER,2024-02-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
912707,STATION ANCASTER,2024-02-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
912707,STATION ANCASTER,2024-02-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
912707,STATION ANCASTER,2024-02-20T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
912707,STATION ANCASTER,2024-02-20T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
912707,STATION ANCASTER,2024-02-20T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
912707,STATION ANCASTER,2024-02-20T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
912707,STATION ANCASTER,2024-02-20T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.58
912707,STATION ANCASTER,2024-02-20T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
912707,STATION ANCASTER,2024-02-20T11:10:00.000+00:00,feeder,4,N Current (RMS),A,8.4
912707,STATION ANCASTER,2024-02-20T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
912707,STATION ANCASTER,2024-02-20T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
912707,STATION ANCASTER,2024-02-20T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
912707,STATION ANCASTER,2024-02-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
912707,STATION ANCASTER,2024-02-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
912707,STATION ANCASTER,2024-02-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
912707,STATION ANCASTER,2024-02-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.02
912707,STATION ANCASTER,2024-02-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
912707,STATION ANCASTER,2024-02-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
912707,STATION ANCASTER,2024-02-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,19.4
912707,STATION ANCASTER,2024-02-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
912707,STATION ANCASTER,2024-02-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
912707,STATION ANCASTER,2024-02-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
912707,STATION ANCASTER,2024-02-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
912707,STATION ANCASTER,2024-02-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
912707,STATION ANCASTER,2024-02-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
912707,STATION ANCASTER,2024-02-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
912707,STATION ANCASTER,2024-02-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
912707,STATION ANCASTER,2024-02-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
912707,STATION ANCASTER,2024-02-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
912707,STATION ANCASTER,2024-02-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
912707,STATION ANCASTER,2024-02-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
912707,STATION ANCASTER,2024-02-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
912707,STATION ANCASTER,2024-02-20T11:10:00.000+00:00,transformer,,Temperature,C,18.1
912707,STATION ANCASTER,2024-02-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
912707,STATION ANCASTER,2024-02-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
912707,STATION ANCASTER,2024-02-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
912707,STATION ANCASTER,2024-02-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
912707,STATION ANCASTER,2024-02-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
912707,STATION ANCASTER,2024-02-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
912707,STATION ANCASTER,2024-02-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
912707,STATION ANCASTER,2024-02-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
912707,STATION ANCASTER,2024-02-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
912707,STATION ANCASTER,2024-02-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.16
912707,STATION ANCASTER,2024-02-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.9
912707,STATION ANCASTER,2024-02-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.27
912707,STATION ANCASTER,2024-02-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
912707,STATION ANCASTER,2024-02-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
912707,STATION ANCASTER,2024-02-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
912707,STATION ANCASTER,2024-02-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
912707,STATION ANCASTER,2024-02-20T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
912707,STATION ANCASTER,2024-02-20T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
912707,STATION ANCASTER,2024-02-20T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
912707,STATION ANCASTER,2024-02-20T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
912707,STATION ANCASTER,2024-02-20T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.43
912707,STATION ANCASTER,2024-02-20T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
912707,STATION ANCASTER,2024-02-20T11:00:00.000+00:00,feeder,4,N Current (RMS),A,7.2
912707,STATION ANCASTER,2024-02-20T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
912707,STATION ANCASTER,2024-02-20T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
912707,STATION ANCASTER,2024-02-20T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
912707,STATION ANCASTER,2024-02-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
912707,STATION ANCASTER,2024-02-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
912707,STATION ANCASTER,2024-02-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
912707,STATION ANCASTER,2024-02-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.3
912707,STATION ANCASTER,2024-02-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
912707,STATION ANCASTER,2024-02-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
912707,STATION ANCASTER,2024-02-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,13.7
912707,STATION ANCASTER,2024-02-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
912707,STATION ANCASTER,2024-02-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
912707,STATION ANCASTER,2024-02-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
912707,STATION ANCASTER,2024-02-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
912707,STATION ANCASTER,2024-02-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
912707,STATION ANCASTER,2024-02-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
912707,STATION ANCASTER,2024-02-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
912707,STATION ANCASTER,2024-02-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
912707,STATION ANCASTER,2024-02-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
912707,STATION ANCASTER,2024-02-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
912707,STATION ANCASTER,2024-02-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
912707,STATION ANCASTER,2024-02-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
912707,STATION ANCASTER,2024-02-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
912707,STATION ANCASTER,2024-02-20T11:00:00.000+00:00,transformer,,Temperature,C,18.0
912707,STATION ANCASTER,2024-02-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
912707,STATION ANCASTER,2024-02-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
912707,STATION ANCASTER,2024-02-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
912707,STATION ANCASTER,2024-02-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
912707,STATION ANCASTER,2024-02-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
912707,STATION ANCASTER,2024-02-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
912707,STATION ANCASTER,2024-02-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
912707,STATION ANCASTER,2024-02-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
912707,STATION ANCASTER,2024-02-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
912707,STATION ANCASTER,2024-02-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.47
912707,STATION ANCASTER,2024-02-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.98
912707,STATION ANCASTER,2024-02-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.17
912707,STATION ANCASTER,2024-02-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
912707,STATION ANCASTER,2024-02-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
912707,STATION ANCASTER,2024-02-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
912707,STATION ANCASTER,2024-02-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
912707,STATION ANCASTER,2024-02-20T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
912707,STATION ANCASTER,2024-02-20T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-20T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
912707,STATION ANCASTER,2024-02-20T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
912707,STATION ANCASTER,2024-02-20T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.45
912707,STATION ANCASTER,2024-02-20T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
912707,STATION ANCASTER,2024-02-20T10:50:00.000+00:00,feeder,4,N Current (RMS),A,11.6
912707,STATION ANCASTER,2024-02-20T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
912707,STATION ANCASTER,2024-02-20T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
912707,STATION ANCASTER,2024-02-20T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
912707,STATION ANCASTER,2024-02-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
912707,STATION ANCASTER,2024-02-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
912707,STATION ANCASTER,2024-02-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
912707,STATION ANCASTER,2024-02-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
912707,STATION ANCASTER,2024-02-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
912707,STATION ANCASTER,2024-02-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
912707,STATION ANCASTER,2024-02-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,14.7
912707,STATION ANCASTER,2024-02-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
912707,STATION ANCASTER,2024-02-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
912707,STATION ANCASTER,2024-02-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
912707,STATION ANCASTER,2024-02-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
912707,STATION ANCASTER,2024-02-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
912707,STATION ANCASTER,2024-02-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
912707,STATION ANCASTER,2024-02-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
912707,STATION ANCASTER,2024-02-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
912707,STATION ANCASTER,2024-02-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
912707,STATION ANCASTER,2024-02-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
912707,STATION ANCASTER,2024-02-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
912707,STATION ANCASTER,2024-02-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
912707,STATION ANCASTER,2024-02-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
912707,STATION ANCASTER,2024-02-20T10:50:00.000+00:00,transformer,,Temperature,C,17.9
912707,STATION ANCASTER,2024-02-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
912707,STATION ANCASTER,2024-02-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
912707,STATION ANCASTER,2024-02-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
912707,STATION ANCASTER,2024-02-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
912707,STATION ANCASTER,2024-02-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
912707,STATION ANCASTER,2024-02-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
912707,STATION ANCASTER,2024-02-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
912707,STATION ANCASTER,2024-02-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
912707,STATION ANCASTER,2024-02-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
912707,STATION ANCASTER,2024-02-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.3
912707,STATION ANCASTER,2024-02-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.26
912707,STATION ANCASTER,2024-02-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.92
912707,STATION ANCASTER,2024-02-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
912707,STATION ANCASTER,2024-02-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
912707,STATION ANCASTER,2024-02-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
912707,STATION ANCASTER,2024-02-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
912707,STATION ANCASTER,2024-02-20T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
912707,STATION ANCASTER,2024-02-20T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
912707,STATION ANCASTER,2024-02-20T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
912707,STATION ANCASTER,2024-02-20T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.11
912707,STATION ANCASTER,2024-02-20T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
912707,STATION ANCASTER,2024-02-20T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
912707,STATION ANCASTER,2024-02-20T10:40:00.000+00:00,feeder,4,N Current (RMS),A,10.9
912707,STATION ANCASTER,2024-02-20T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
912707,STATION ANCASTER,2024-02-20T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
912707,STATION ANCASTER,2024-02-20T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
912707,STATION ANCASTER,2024-02-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
912707,STATION ANCASTER,2024-02-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
912707,STATION ANCASTER,2024-02-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
912707,STATION ANCASTER,2024-02-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
912707,STATION ANCASTER,2024-02-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
912707,STATION ANCASTER,2024-02-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
912707,STATION ANCASTER,2024-02-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,13.7
912707,STATION ANCASTER,2024-02-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
912707,STATION ANCASTER,2024-02-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
912707,STATION ANCASTER,2024-02-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
912707,STATION ANCASTER,2024-02-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
912707,STATION ANCASTER,2024-02-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
912707,STATION ANCASTER,2024-02-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
912707,STATION ANCASTER,2024-02-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
912707,STATION ANCASTER,2024-02-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
912707,STATION ANCASTER,2024-02-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
912707,STATION ANCASTER,2024-02-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
912707,STATION ANCASTER,2024-02-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
912707,STATION ANCASTER,2024-02-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
912707,STATION ANCASTER,2024-02-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
912707,STATION ANCASTER,2024-02-20T10:40:00.000+00:00,transformer,,Temperature,C,17.8
912707,STATION ANCASTER,2024-02-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
912707,STATION ANCASTER,2024-02-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
912707,STATION ANCASTER,2024-02-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
912707,STATION ANCASTER,2024-02-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
912707,STATION ANCASTER,2024-02-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
912707,STATION ANCASTER,2024-02-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
912707,STATION ANCASTER,2024-02-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
912707,STATION ANCASTER,2024-02-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
912707,STATION ANCASTER,2024-02-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
912707,STATION ANCASTER,2024-02-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.44
912707,STATION ANCASTER,2024-02-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.1
912707,STATION ANCASTER,2024-02-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.85
912707,STATION ANCASTER,2024-02-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
912707,STATION ANCASTER,2024-02-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
912707,STATION ANCASTER,2024-02-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
912707,STATION ANCASTER,2024-02-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
912707,STATION ANCASTER,2024-02-20T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
912707,STATION ANCASTER,2024-02-20T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
912707,STATION ANCASTER,2024-02-20T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
912707,STATION ANCASTER,2024-02-20T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
912707,STATION ANCASTER,2024-02-20T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.51
912707,STATION ANCASTER,2024-02-20T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
912707,STATION ANCASTER,2024-02-20T10:30:00.000+00:00,feeder,4,N Current (RMS),A,12.6
912707,STATION ANCASTER,2024-02-20T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
912707,STATION ANCASTER,2024-02-20T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
912707,STATION ANCASTER,2024-02-20T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
912707,STATION ANCASTER,2024-02-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
912707,STATION ANCASTER,2024-02-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
912707,STATION ANCASTER,2024-02-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
912707,STATION ANCASTER,2024-02-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
912707,STATION ANCASTER,2024-02-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
912707,STATION ANCASTER,2024-02-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
912707,STATION ANCASTER,2024-02-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,18.8
912707,STATION ANCASTER,2024-02-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
912707,STATION ANCASTER,2024-02-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
912707,STATION ANCASTER,2024-02-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
912707,STATION ANCASTER,2024-02-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
912707,STATION ANCASTER,2024-02-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
912707,STATION ANCASTER,2024-02-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
912707,STATION ANCASTER,2024-02-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
912707,STATION ANCASTER,2024-02-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
912707,STATION ANCASTER,2024-02-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
912707,STATION ANCASTER,2024-02-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
912707,STATION ANCASTER,2024-02-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
912707,STATION ANCASTER,2024-02-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
912707,STATION ANCASTER,2024-02-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
912707,STATION ANCASTER,2024-02-20T10:30:00.000+00:00,transformer,,Temperature,C,17.8
912707,STATION ANCASTER,2024-02-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
912707,STATION ANCASTER,2024-02-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
912707,STATION ANCASTER,2024-02-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
912707,STATION ANCASTER,2024-02-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
912707,STATION ANCASTER,2024-02-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
912707,STATION ANCASTER,2024-02-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
912707,STATION ANCASTER,2024-02-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
912707,STATION ANCASTER,2024-02-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
912707,STATION ANCASTER,2024-02-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
912707,STATION ANCASTER,2024-02-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.62
912707,STATION ANCASTER,2024-02-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.47
912707,STATION ANCASTER,2024-02-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.76
912707,STATION ANCASTER,2024-02-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
912707,STATION ANCASTER,2024-02-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
912707,STATION ANCASTER,2024-02-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
912707,STATION ANCASTER,2024-02-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
912707,STATION ANCASTER,2024-02-20T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
912707,STATION ANCASTER,2024-02-20T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
912707,STATION ANCASTER,2024-02-20T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
912707,STATION ANCASTER,2024-02-20T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
912707,STATION ANCASTER,2024-02-20T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
912707,STATION ANCASTER,2024-02-20T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
912707,STATION ANCASTER,2024-02-20T10:20:00.000+00:00,feeder,4,N Current (RMS),A,10.1
