Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912707,STATION ANCASTER,2024-02-20T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
912707,STATION ANCASTER,2024-02-20T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
912707,STATION ANCASTER,2024-02-20T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
912707,STATION ANCASTER,2024-02-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
912707,STATION ANCASTER,2024-02-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
912707,STATION ANCASTER,2024-02-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
912707,STATION ANCASTER,2024-02-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
912707,STATION ANCASTER,2024-02-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
912707,STATION ANCASTER,2024-02-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.7
912707,STATION ANCASTER,2024-02-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,21.7
912707,STATION ANCASTER,2024-02-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
912707,STATION ANCASTER,2024-02-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
912707,STATION ANCASTER,2024-02-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
912707,STATION ANCASTER,2024-02-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
912707,STATION ANCASTER,2024-02-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
912707,STATION ANCASTER,2024-02-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
912707,STATION ANCASTER,2024-02-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
912707,STATION ANCASTER,2024-02-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
912707,STATION ANCASTER,2024-02-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
912707,STATION ANCASTER,2024-02-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
912707,STATION ANCASTER,2024-02-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
912707,STATION ANCASTER,2024-02-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
912707,STATION ANCASTER,2024-02-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
912707,STATION ANCASTER,2024-02-20T10:20:00.000+00:00,transformer,,Temperature,C,17.8
912707,STATION ANCASTER,2024-02-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
912707,STATION ANCASTER,2024-02-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
912707,STATION ANCASTER,2024-02-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
912707,STATION ANCASTER,2024-02-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
912707,STATION ANCASTER,2024-02-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
912707,STATION ANCASTER,2024-02-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
912707,STATION ANCASTER,2024-02-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
912707,STATION ANCASTER,2024-02-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
912707,STATION ANCASTER,2024-02-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
912707,STATION ANCASTER,2024-02-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.33
912707,STATION ANCASTER,2024-02-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.8
912707,STATION ANCASTER,2024-02-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.2
912707,STATION ANCASTER,2024-02-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
912707,STATION ANCASTER,2024-02-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
912707,STATION ANCASTER,2024-02-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
912707,STATION ANCASTER,2024-02-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
912707,STATION ANCASTER,2024-02-20T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
912707,STATION ANCASTER,2024-02-20T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
912707,STATION ANCASTER,2024-02-20T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
912707,STATION ANCASTER,2024-02-20T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
912707,STATION ANCASTER,2024-02-20T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
912707,STATION ANCASTER,2024-02-20T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
912707,STATION ANCASTER,2024-02-20T10:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
912707,STATION ANCASTER,2024-02-20T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
912707,STATION ANCASTER,2024-02-20T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
912707,STATION ANCASTER,2024-02-20T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
912707,STATION ANCASTER,2024-02-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
912707,STATION ANCASTER,2024-02-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
912707,STATION ANCASTER,2024-02-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.47
912707,STATION ANCASTER,2024-02-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
912707,STATION ANCASTER,2024-02-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.8
912707,STATION ANCASTER,2024-02-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,21.8
912707,STATION ANCASTER,2024-02-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
912707,STATION ANCASTER,2024-02-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
912707,STATION ANCASTER,2024-02-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
912707,STATION ANCASTER,2024-02-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
912707,STATION ANCASTER,2024-02-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
912707,STATION ANCASTER,2024-02-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
912707,STATION ANCASTER,2024-02-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
912707,STATION ANCASTER,2024-02-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
912707,STATION ANCASTER,2024-02-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
912707,STATION ANCASTER,2024-02-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
912707,STATION ANCASTER,2024-02-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
912707,STATION ANCASTER,2024-02-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
912707,STATION ANCASTER,2024-02-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
912707,STATION ANCASTER,2024-02-20T10:10:00.000+00:00,transformer,,Temperature,C,17.7
912707,STATION ANCASTER,2024-02-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
912707,STATION ANCASTER,2024-02-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
912707,STATION ANCASTER,2024-02-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
912707,STATION ANCASTER,2024-02-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
912707,STATION ANCASTER,2024-02-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
912707,STATION ANCASTER,2024-02-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
912707,STATION ANCASTER,2024-02-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
912707,STATION ANCASTER,2024-02-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
912707,STATION ANCASTER,2024-02-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
912707,STATION ANCASTER,2024-02-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.77
912707,STATION ANCASTER,2024-02-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.44
912707,STATION ANCASTER,2024-02-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.95
912707,STATION ANCASTER,2024-02-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
912707,STATION ANCASTER,2024-02-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
912707,STATION ANCASTER,2024-02-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
912707,STATION ANCASTER,2024-02-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
912707,STATION ANCASTER,2024-02-20T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
912707,STATION ANCASTER,2024-02-20T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
912707,STATION ANCASTER,2024-02-20T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
912707,STATION ANCASTER,2024-02-20T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
912707,STATION ANCASTER,2024-02-20T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.54
912707,STATION ANCASTER,2024-02-20T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.11
912707,STATION ANCASTER,2024-02-20T10:00:00.000+00:00,feeder,4,N Current (RMS),A,14.1
912707,STATION ANCASTER,2024-02-20T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
912707,STATION ANCASTER,2024-02-20T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
912707,STATION ANCASTER,2024-02-20T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
912707,STATION ANCASTER,2024-02-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
912707,STATION ANCASTER,2024-02-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
912707,STATION ANCASTER,2024-02-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
912707,STATION ANCASTER,2024-02-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
912707,STATION ANCASTER,2024-02-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
912707,STATION ANCASTER,2024-02-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
912707,STATION ANCASTER,2024-02-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
912707,STATION ANCASTER,2024-02-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
912707,STATION ANCASTER,2024-02-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
912707,STATION ANCASTER,2024-02-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
912707,STATION ANCASTER,2024-02-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
912707,STATION ANCASTER,2024-02-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
912707,STATION ANCASTER,2024-02-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
912707,STATION ANCASTER,2024-02-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
912707,STATION ANCASTER,2024-02-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
912707,STATION ANCASTER,2024-02-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
912707,STATION ANCASTER,2024-02-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
912707,STATION ANCASTER,2024-02-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
912707,STATION ANCASTER,2024-02-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
912707,STATION ANCASTER,2024-02-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
912707,STATION ANCASTER,2024-02-20T10:00:00.000+00:00,transformer,,Temperature,C,17.6
912707,STATION ANCASTER,2024-02-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
912707,STATION ANCASTER,2024-02-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
912707,STATION ANCASTER,2024-02-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
912707,STATION ANCASTER,2024-02-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
912707,STATION ANCASTER,2024-02-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
912707,STATION ANCASTER,2024-02-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
912707,STATION ANCASTER,2024-02-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
912707,STATION ANCASTER,2024-02-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
912707,STATION ANCASTER,2024-02-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
912707,STATION ANCASTER,2024-02-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.67
912707,STATION ANCASTER,2024-02-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.04
912707,STATION ANCASTER,2024-02-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.9
912707,STATION ANCASTER,2024-02-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
912707,STATION ANCASTER,2024-02-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
912707,STATION ANCASTER,2024-02-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
912707,STATION ANCASTER,2024-02-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
912707,STATION ANCASTER,2024-02-20T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
912707,STATION ANCASTER,2024-02-20T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
912707,STATION ANCASTER,2024-02-20T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-20T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
912707,STATION ANCASTER,2024-02-20T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
912707,STATION ANCASTER,2024-02-20T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.27
912707,STATION ANCASTER,2024-02-20T09:50:00.000+00:00,feeder,4,N Current (RMS),A,15.1
912707,STATION ANCASTER,2024-02-20T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
912707,STATION ANCASTER,2024-02-20T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
912707,STATION ANCASTER,2024-02-20T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
912707,STATION ANCASTER,2024-02-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
912707,STATION ANCASTER,2024-02-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
912707,STATION ANCASTER,2024-02-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
912707,STATION ANCASTER,2024-02-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.28
912707,STATION ANCASTER,2024-02-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
912707,STATION ANCASTER,2024-02-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
912707,STATION ANCASTER,2024-02-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
912707,STATION ANCASTER,2024-02-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
912707,STATION ANCASTER,2024-02-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
912707,STATION ANCASTER,2024-02-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
912707,STATION ANCASTER,2024-02-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
912707,STATION ANCASTER,2024-02-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
912707,STATION ANCASTER,2024-02-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
912707,STATION ANCASTER,2024-02-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
912707,STATION ANCASTER,2024-02-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.58
912707,STATION ANCASTER,2024-02-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
912707,STATION ANCASTER,2024-02-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
912707,STATION ANCASTER,2024-02-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
912707,STATION ANCASTER,2024-02-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
912707,STATION ANCASTER,2024-02-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
912707,STATION ANCASTER,2024-02-20T09:50:00.000+00:00,transformer,,Temperature,C,17.6
912707,STATION ANCASTER,2024-02-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
912707,STATION ANCASTER,2024-02-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
912707,STATION ANCASTER,2024-02-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
912707,STATION ANCASTER,2024-02-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
912707,STATION ANCASTER,2024-02-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
912707,STATION ANCASTER,2024-02-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
912707,STATION ANCASTER,2024-02-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
912707,STATION ANCASTER,2024-02-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
912707,STATION ANCASTER,2024-02-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
912707,STATION ANCASTER,2024-02-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.06
912707,STATION ANCASTER,2024-02-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.28
912707,STATION ANCASTER,2024-02-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.9
912707,STATION ANCASTER,2024-02-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
912707,STATION ANCASTER,2024-02-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
912707,STATION ANCASTER,2024-02-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
912707,STATION ANCASTER,2024-02-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
912707,STATION ANCASTER,2024-02-20T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-20T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
912707,STATION ANCASTER,2024-02-20T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
912707,STATION ANCASTER,2024-02-20T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
912707,STATION ANCASTER,2024-02-20T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
912707,STATION ANCASTER,2024-02-20T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.72
912707,STATION ANCASTER,2024-02-20T09:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
912707,STATION ANCASTER,2024-02-20T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
912707,STATION ANCASTER,2024-02-20T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
912707,STATION ANCASTER,2024-02-20T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
912707,STATION ANCASTER,2024-02-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
912707,STATION ANCASTER,2024-02-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
912707,STATION ANCASTER,2024-02-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
912707,STATION ANCASTER,2024-02-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
912707,STATION ANCASTER,2024-02-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
912707,STATION ANCASTER,2024-02-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
912707,STATION ANCASTER,2024-02-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,21.1
912707,STATION ANCASTER,2024-02-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
912707,STATION ANCASTER,2024-02-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
912707,STATION ANCASTER,2024-02-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
912707,STATION ANCASTER,2024-02-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
912707,STATION ANCASTER,2024-02-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
912707,STATION ANCASTER,2024-02-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
912707,STATION ANCASTER,2024-02-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
912707,STATION ANCASTER,2024-02-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
912707,STATION ANCASTER,2024-02-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
912707,STATION ANCASTER,2024-02-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
912707,STATION ANCASTER,2024-02-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
912707,STATION ANCASTER,2024-02-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
912707,STATION ANCASTER,2024-02-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
912707,STATION ANCASTER,2024-02-20T09:40:00.000+00:00,transformer,,Temperature,C,17.5
912707,STATION ANCASTER,2024-02-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
912707,STATION ANCASTER,2024-02-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
912707,STATION ANCASTER,2024-02-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
912707,STATION ANCASTER,2024-02-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
912707,STATION ANCASTER,2024-02-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
912707,STATION ANCASTER,2024-02-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
912707,STATION ANCASTER,2024-02-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
912707,STATION ANCASTER,2024-02-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
912707,STATION ANCASTER,2024-02-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
912707,STATION ANCASTER,2024-02-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.13
912707,STATION ANCASTER,2024-02-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.65
912707,STATION ANCASTER,2024-02-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.42
912707,STATION ANCASTER,2024-02-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
912707,STATION ANCASTER,2024-02-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
912707,STATION ANCASTER,2024-02-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
912707,STATION ANCASTER,2024-02-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
912707,STATION ANCASTER,2024-02-20T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
912707,STATION ANCASTER,2024-02-20T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
912707,STATION ANCASTER,2024-02-20T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
912707,STATION ANCASTER,2024-02-20T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
912707,STATION ANCASTER,2024-02-20T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.63
912707,STATION ANCASTER,2024-02-20T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
912707,STATION ANCASTER,2024-02-20T09:30:00.000+00:00,feeder,4,N Current (RMS),A,29.7
912707,STATION ANCASTER,2024-02-20T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
912707,STATION ANCASTER,2024-02-20T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
912707,STATION ANCASTER,2024-02-20T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
912707,STATION ANCASTER,2024-02-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
912707,STATION ANCASTER,2024-02-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
912707,STATION ANCASTER,2024-02-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
912707,STATION ANCASTER,2024-02-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
912707,STATION ANCASTER,2024-02-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
912707,STATION ANCASTER,2024-02-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
912707,STATION ANCASTER,2024-02-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,17.9
912707,STATION ANCASTER,2024-02-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
912707,STATION ANCASTER,2024-02-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
912707,STATION ANCASTER,2024-02-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
912707,STATION ANCASTER,2024-02-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
912707,STATION ANCASTER,2024-02-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
912707,STATION ANCASTER,2024-02-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
912707,STATION ANCASTER,2024-02-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
912707,STATION ANCASTER,2024-02-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
912707,STATION ANCASTER,2024-02-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
912707,STATION ANCASTER,2024-02-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
912707,STATION ANCASTER,2024-02-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
912707,STATION ANCASTER,2024-02-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
912707,STATION ANCASTER,2024-02-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
912707,STATION ANCASTER,2024-02-20T09:30:00.000+00:00,transformer,,Temperature,C,17.4
912707,STATION ANCASTER,2024-02-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
912707,STATION ANCASTER,2024-02-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
912707,STATION ANCASTER,2024-02-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
912707,STATION ANCASTER,2024-02-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
912707,STATION ANCASTER,2024-02-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
912707,STATION ANCASTER,2024-02-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
912707,STATION ANCASTER,2024-02-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
912707,STATION ANCASTER,2024-02-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
912707,STATION ANCASTER,2024-02-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
912707,STATION ANCASTER,2024-02-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.71
912707,STATION ANCASTER,2024-02-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.91
912707,STATION ANCASTER,2024-02-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.68
912707,STATION ANCASTER,2024-02-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
912707,STATION ANCASTER,2024-02-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
912707,STATION ANCASTER,2024-02-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
912707,STATION ANCASTER,2024-02-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
912707,STATION ANCASTER,2024-02-20T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
912707,STATION ANCASTER,2024-02-20T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
912707,STATION ANCASTER,2024-02-20T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
912707,STATION ANCASTER,2024-02-20T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
912707,STATION ANCASTER,2024-02-20T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.27
912707,STATION ANCASTER,2024-02-20T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
912707,STATION ANCASTER,2024-02-20T09:20:00.000+00:00,feeder,4,N Current (RMS),A,39.2
912707,STATION ANCASTER,2024-02-20T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
912707,STATION ANCASTER,2024-02-20T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
912707,STATION ANCASTER,2024-02-20T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
912707,STATION ANCASTER,2024-02-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
912707,STATION ANCASTER,2024-02-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
912707,STATION ANCASTER,2024-02-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
912707,STATION ANCASTER,2024-02-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
912707,STATION ANCASTER,2024-02-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
912707,STATION ANCASTER,2024-02-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
912707,STATION ANCASTER,2024-02-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,18.4
912707,STATION ANCASTER,2024-02-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
912707,STATION ANCASTER,2024-02-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
912707,STATION ANCASTER,2024-02-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
912707,STATION ANCASTER,2024-02-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
912707,STATION ANCASTER,2024-02-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
912707,STATION ANCASTER,2024-02-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
912707,STATION ANCASTER,2024-02-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
912707,STATION ANCASTER,2024-02-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
912707,STATION ANCASTER,2024-02-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
912707,STATION ANCASTER,2024-02-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
912707,STATION ANCASTER,2024-02-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
912707,STATION ANCASTER,2024-02-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
912707,STATION ANCASTER,2024-02-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
912707,STATION ANCASTER,2024-02-20T09:20:00.000+00:00,transformer,,Temperature,C,17.4
912707,STATION ANCASTER,2024-02-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
912707,STATION ANCASTER,2024-02-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
912707,STATION ANCASTER,2024-02-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
912707,STATION ANCASTER,2024-02-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
912707,STATION ANCASTER,2024-02-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
912707,STATION ANCASTER,2024-02-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
912707,STATION ANCASTER,2024-02-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
912707,STATION ANCASTER,2024-02-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
912707,STATION ANCASTER,2024-02-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
912707,STATION ANCASTER,2024-02-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.28
912707,STATION ANCASTER,2024-02-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.06
912707,STATION ANCASTER,2024-02-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.37
912707,STATION ANCASTER,2024-02-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
912707,STATION ANCASTER,2024-02-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
912707,STATION ANCASTER,2024-02-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
912707,STATION ANCASTER,2024-02-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
912707,STATION ANCASTER,2024-02-20T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
912707,STATION ANCASTER,2024-02-20T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
912707,STATION ANCASTER,2024-02-20T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
912707,STATION ANCASTER,2024-02-20T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.56
912707,STATION ANCASTER,2024-02-20T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
912707,STATION ANCASTER,2024-02-20T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
912707,STATION ANCASTER,2024-02-20T09:10:00.000+00:00,feeder,4,N Current (RMS),A,36.6
912707,STATION ANCASTER,2024-02-20T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
912707,STATION ANCASTER,2024-02-20T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
912707,STATION ANCASTER,2024-02-20T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
912707,STATION ANCASTER,2024-02-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
912707,STATION ANCASTER,2024-02-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
912707,STATION ANCASTER,2024-02-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
912707,STATION ANCASTER,2024-02-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
912707,STATION ANCASTER,2024-02-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
912707,STATION ANCASTER,2024-02-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
912707,STATION ANCASTER,2024-02-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,21.2
912707,STATION ANCASTER,2024-02-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
912707,STATION ANCASTER,2024-02-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
912707,STATION ANCASTER,2024-02-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
912707,STATION ANCASTER,2024-02-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
912707,STATION ANCASTER,2024-02-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
912707,STATION ANCASTER,2024-02-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
912707,STATION ANCASTER,2024-02-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
912707,STATION ANCASTER,2024-02-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
912707,STATION ANCASTER,2024-02-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
912707,STATION ANCASTER,2024-02-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
912707,STATION ANCASTER,2024-02-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
912707,STATION ANCASTER,2024-02-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
912707,STATION ANCASTER,2024-02-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
912707,STATION ANCASTER,2024-02-20T09:10:00.000+00:00,transformer,,Temperature,C,17.4
912707,STATION ANCASTER,2024-02-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
912707,STATION ANCASTER,2024-02-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
912707,STATION ANCASTER,2024-02-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
912707,STATION ANCASTER,2024-02-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
912707,STATION ANCASTER,2024-02-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
912707,STATION ANCASTER,2024-02-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
912707,STATION ANCASTER,2024-02-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
912707,STATION ANCASTER,2024-02-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
912707,STATION ANCASTER,2024-02-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
912707,STATION ANCASTER,2024-02-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.71
912707,STATION ANCASTER,2024-02-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.66
912707,STATION ANCASTER,2024-02-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.47
912707,STATION ANCASTER,2024-02-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
912707,STATION ANCASTER,2024-02-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
912707,STATION ANCASTER,2024-02-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
912707,STATION ANCASTER,2024-02-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
912707,STATION ANCASTER,2024-02-20T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
912707,STATION ANCASTER,2024-02-20T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
912707,STATION ANCASTER,2024-02-20T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
912707,STATION ANCASTER,2024-02-20T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.65
912707,STATION ANCASTER,2024-02-20T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
912707,STATION ANCASTER,2024-02-20T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.71
912707,STATION ANCASTER,2024-02-20T09:00:00.000+00:00,feeder,4,N Current (RMS),A,33.5
912707,STATION ANCASTER,2024-02-20T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
912707,STATION ANCASTER,2024-02-20T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
912707,STATION ANCASTER,2024-02-20T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
912707,STATION ANCASTER,2024-02-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
912707,STATION ANCASTER,2024-02-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
912707,STATION ANCASTER,2024-02-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
912707,STATION ANCASTER,2024-02-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
912707,STATION ANCASTER,2024-02-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.08
912707,STATION ANCASTER,2024-02-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
912707,STATION ANCASTER,2024-02-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
912707,STATION ANCASTER,2024-02-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
912707,STATION ANCASTER,2024-02-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
912707,STATION ANCASTER,2024-02-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
912707,STATION ANCASTER,2024-02-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
912707,STATION ANCASTER,2024-02-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
912707,STATION ANCASTER,2024-02-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
912707,STATION ANCASTER,2024-02-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
912707,STATION ANCASTER,2024-02-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
912707,STATION ANCASTER,2024-02-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
912707,STATION ANCASTER,2024-02-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
912707,STATION ANCASTER,2024-02-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
912707,STATION ANCASTER,2024-02-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
912707,STATION ANCASTER,2024-02-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
912707,STATION ANCASTER,2024-02-20T09:00:00.000+00:00,transformer,,Temperature,C,17.4
912707,STATION ANCASTER,2024-02-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
912707,STATION ANCASTER,2024-02-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
912707,STATION ANCASTER,2024-02-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
912707,STATION ANCASTER,2024-02-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
912707,STATION ANCASTER,2024-02-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
912707,STATION ANCASTER,2024-02-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
912707,STATION ANCASTER,2024-02-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
912707,STATION ANCASTER,2024-02-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
912707,STATION ANCASTER,2024-02-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
912707,STATION ANCASTER,2024-02-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.36
912707,STATION ANCASTER,2024-02-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.69
912707,STATION ANCASTER,2024-02-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.94
912707,STATION ANCASTER,2024-02-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
912707,STATION ANCASTER,2024-02-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
912707,STATION ANCASTER,2024-02-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
912707,STATION ANCASTER,2024-02-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
912707,STATION ANCASTER,2024-02-20T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
912707,STATION ANCASTER,2024-02-20T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
912707,STATION ANCASTER,2024-02-20T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
912707,STATION ANCASTER,2024-02-20T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
912707,STATION ANCASTER,2024-02-20T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
912707,STATION ANCASTER,2024-02-20T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.71
912707,STATION ANCASTER,2024-02-20T08:50:00.000+00:00,feeder,4,N Current (RMS),A,36.0
912707,STATION ANCASTER,2024-02-20T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
912707,STATION ANCASTER,2024-02-20T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
912707,STATION ANCASTER,2024-02-20T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
912707,STATION ANCASTER,2024-02-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
912707,STATION ANCASTER,2024-02-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
912707,STATION ANCASTER,2024-02-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
912707,STATION ANCASTER,2024-02-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
912707,STATION ANCASTER,2024-02-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.29
912707,STATION ANCASTER,2024-02-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.08
912707,STATION ANCASTER,2024-02-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,20.1
912707,STATION ANCASTER,2024-02-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
912707,STATION ANCASTER,2024-02-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
912707,STATION ANCASTER,2024-02-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
912707,STATION ANCASTER,2024-02-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
912707,STATION ANCASTER,2024-02-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
912707,STATION ANCASTER,2024-02-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
912707,STATION ANCASTER,2024-02-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
912707,STATION ANCASTER,2024-02-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
912707,STATION ANCASTER,2024-02-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
912707,STATION ANCASTER,2024-02-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
912707,STATION ANCASTER,2024-02-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
912707,STATION ANCASTER,2024-02-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
912707,STATION ANCASTER,2024-02-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
912707,STATION ANCASTER,2024-02-20T08:50:00.000+00:00,transformer,,Temperature,C,17.5
912707,STATION ANCASTER,2024-02-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
912707,STATION ANCASTER,2024-02-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
912707,STATION ANCASTER,2024-02-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
912707,STATION ANCASTER,2024-02-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
912707,STATION ANCASTER,2024-02-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
912707,STATION ANCASTER,2024-02-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
912707,STATION ANCASTER,2024-02-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
912707,STATION ANCASTER,2024-02-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
912707,STATION ANCASTER,2024-02-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
912707,STATION ANCASTER,2024-02-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.39
912707,STATION ANCASTER,2024-02-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.1
912707,STATION ANCASTER,2024-02-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.86
912707,STATION ANCASTER,2024-02-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
912707,STATION ANCASTER,2024-02-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
912707,STATION ANCASTER,2024-02-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
912707,STATION ANCASTER,2024-02-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
912707,STATION ANCASTER,2024-02-20T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
912707,STATION ANCASTER,2024-02-20T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
912707,STATION ANCASTER,2024-02-20T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
912707,STATION ANCASTER,2024-02-20T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.29
912707,STATION ANCASTER,2024-02-20T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
912707,STATION ANCASTER,2024-02-20T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
912707,STATION ANCASTER,2024-02-20T08:40:00.000+00:00,feeder,4,N Current (RMS),A,35.2
912707,STATION ANCASTER,2024-02-20T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
912707,STATION ANCASTER,2024-02-20T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
912707,STATION ANCASTER,2024-02-20T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
912707,STATION ANCASTER,2024-02-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
912707,STATION ANCASTER,2024-02-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
912707,STATION ANCASTER,2024-02-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
912707,STATION ANCASTER,2024-02-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.52
912707,STATION ANCASTER,2024-02-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
912707,STATION ANCASTER,2024-02-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.27
912707,STATION ANCASTER,2024-02-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
912707,STATION ANCASTER,2024-02-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
912707,STATION ANCASTER,2024-02-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
912707,STATION ANCASTER,2024-02-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
912707,STATION ANCASTER,2024-02-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
912707,STATION ANCASTER,2024-02-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
912707,STATION ANCASTER,2024-02-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
912707,STATION ANCASTER,2024-02-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
912707,STATION ANCASTER,2024-02-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
912707,STATION ANCASTER,2024-02-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
912707,STATION ANCASTER,2024-02-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
912707,STATION ANCASTER,2024-02-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
912707,STATION ANCASTER,2024-02-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
912707,STATION ANCASTER,2024-02-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
912707,STATION ANCASTER,2024-02-20T08:40:00.000+00:00,transformer,,Temperature,C,17.4
912707,STATION ANCASTER,2024-02-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
912707,STATION ANCASTER,2024-02-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
912707,STATION ANCASTER,2024-02-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
912707,STATION ANCASTER,2024-02-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
912707,STATION ANCASTER,2024-02-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
912707,STATION ANCASTER,2024-02-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
912707,STATION ANCASTER,2024-02-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
912707,STATION ANCASTER,2024-02-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
912707,STATION ANCASTER,2024-02-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
912707,STATION ANCASTER,2024-02-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.19
912707,STATION ANCASTER,2024-02-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.42
912707,STATION ANCASTER,2024-02-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.52
912707,STATION ANCASTER,2024-02-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
912707,STATION ANCASTER,2024-02-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
912707,STATION ANCASTER,2024-02-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
912707,STATION ANCASTER,2024-02-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
912707,STATION ANCASTER,2024-02-20T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
912707,STATION ANCASTER,2024-02-20T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
912707,STATION ANCASTER,2024-02-20T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
912707,STATION ANCASTER,2024-02-20T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
912707,STATION ANCASTER,2024-02-20T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
912707,STATION ANCASTER,2024-02-20T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.38
912707,STATION ANCASTER,2024-02-20T08:30:00.000+00:00,feeder,4,N Current (RMS),A,38.7
912707,STATION ANCASTER,2024-02-20T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
912707,STATION ANCASTER,2024-02-20T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
912707,STATION ANCASTER,2024-02-20T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
912707,STATION ANCASTER,2024-02-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
912707,STATION ANCASTER,2024-02-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
912707,STATION ANCASTER,2024-02-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
912707,STATION ANCASTER,2024-02-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
912707,STATION ANCASTER,2024-02-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.17
912707,STATION ANCASTER,2024-02-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.36
912707,STATION ANCASTER,2024-02-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
912707,STATION ANCASTER,2024-02-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
912707,STATION ANCASTER,2024-02-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
912707,STATION ANCASTER,2024-02-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
912707,STATION ANCASTER,2024-02-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
912707,STATION ANCASTER,2024-02-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
912707,STATION ANCASTER,2024-02-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
912707,STATION ANCASTER,2024-02-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
912707,STATION ANCASTER,2024-02-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
912707,STATION ANCASTER,2024-02-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.55
912707,STATION ANCASTER,2024-02-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
912707,STATION ANCASTER,2024-02-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
912707,STATION ANCASTER,2024-02-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
912707,STATION ANCASTER,2024-02-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
912707,STATION ANCASTER,2024-02-20T08:30:00.000+00:00,transformer,,Temperature,C,17.4
912707,STATION ANCASTER,2024-02-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
912707,STATION ANCASTER,2024-02-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
912707,STATION ANCASTER,2024-02-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
912707,STATION ANCASTER,2024-02-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
912707,STATION ANCASTER,2024-02-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
912707,STATION ANCASTER,2024-02-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
