Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912707,STATION ANCASTER,2024-02-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
912707,STATION ANCASTER,2024-02-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
912707,STATION ANCASTER,2024-02-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
912707,STATION ANCASTER,2024-02-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.14
912707,STATION ANCASTER,2024-02-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.7
912707,STATION ANCASTER,2024-02-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.29
912707,STATION ANCASTER,2024-02-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
912707,STATION ANCASTER,2024-02-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
912707,STATION ANCASTER,2024-02-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
912707,STATION ANCASTER,2024-02-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
912707,STATION ANCASTER,2024-02-20T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
912707,STATION ANCASTER,2024-02-20T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
912707,STATION ANCASTER,2024-02-20T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
912707,STATION ANCASTER,2024-02-20T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.82
912707,STATION ANCASTER,2024-02-20T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
912707,STATION ANCASTER,2024-02-20T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.29
912707,STATION ANCASTER,2024-02-20T08:20:00.000+00:00,feeder,4,N Current (RMS),A,44.9
912707,STATION ANCASTER,2024-02-20T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
912707,STATION ANCASTER,2024-02-20T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
912707,STATION ANCASTER,2024-02-20T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
912707,STATION ANCASTER,2024-02-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
912707,STATION ANCASTER,2024-02-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
912707,STATION ANCASTER,2024-02-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
912707,STATION ANCASTER,2024-02-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
912707,STATION ANCASTER,2024-02-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.99
912707,STATION ANCASTER,2024-02-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
912707,STATION ANCASTER,2024-02-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,31.4
912707,STATION ANCASTER,2024-02-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
912707,STATION ANCASTER,2024-02-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
912707,STATION ANCASTER,2024-02-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
912707,STATION ANCASTER,2024-02-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
912707,STATION ANCASTER,2024-02-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
912707,STATION ANCASTER,2024-02-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
912707,STATION ANCASTER,2024-02-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
912707,STATION ANCASTER,2024-02-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
912707,STATION ANCASTER,2024-02-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
912707,STATION ANCASTER,2024-02-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
912707,STATION ANCASTER,2024-02-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
912707,STATION ANCASTER,2024-02-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
912707,STATION ANCASTER,2024-02-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
912707,STATION ANCASTER,2024-02-20T08:20:00.000+00:00,transformer,,Temperature,C,17.4
912707,STATION ANCASTER,2024-02-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
912707,STATION ANCASTER,2024-02-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
912707,STATION ANCASTER,2024-02-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
912707,STATION ANCASTER,2024-02-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
912707,STATION ANCASTER,2024-02-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
912707,STATION ANCASTER,2024-02-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
912707,STATION ANCASTER,2024-02-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
912707,STATION ANCASTER,2024-02-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
912707,STATION ANCASTER,2024-02-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
912707,STATION ANCASTER,2024-02-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.43
912707,STATION ANCASTER,2024-02-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.31
912707,STATION ANCASTER,2024-02-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.61
912707,STATION ANCASTER,2024-02-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
912707,STATION ANCASTER,2024-02-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
912707,STATION ANCASTER,2024-02-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
912707,STATION ANCASTER,2024-02-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
912707,STATION ANCASTER,2024-02-20T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
912707,STATION ANCASTER,2024-02-20T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
912707,STATION ANCASTER,2024-02-20T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
912707,STATION ANCASTER,2024-02-20T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
912707,STATION ANCASTER,2024-02-20T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
912707,STATION ANCASTER,2024-02-20T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.18
912707,STATION ANCASTER,2024-02-20T08:10:00.000+00:00,feeder,4,N Current (RMS),A,46.1
912707,STATION ANCASTER,2024-02-20T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
912707,STATION ANCASTER,2024-02-20T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
912707,STATION ANCASTER,2024-02-20T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
912707,STATION ANCASTER,2024-02-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
912707,STATION ANCASTER,2024-02-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
912707,STATION ANCASTER,2024-02-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
912707,STATION ANCASTER,2024-02-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
912707,STATION ANCASTER,2024-02-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
912707,STATION ANCASTER,2024-02-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.73
912707,STATION ANCASTER,2024-02-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,21.3
912707,STATION ANCASTER,2024-02-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
912707,STATION ANCASTER,2024-02-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
912707,STATION ANCASTER,2024-02-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
912707,STATION ANCASTER,2024-02-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
912707,STATION ANCASTER,2024-02-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
912707,STATION ANCASTER,2024-02-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
912707,STATION ANCASTER,2024-02-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
912707,STATION ANCASTER,2024-02-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
912707,STATION ANCASTER,2024-02-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
912707,STATION ANCASTER,2024-02-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,31.9
912707,STATION ANCASTER,2024-02-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
912707,STATION ANCASTER,2024-02-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
912707,STATION ANCASTER,2024-02-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
912707,STATION ANCASTER,2024-02-20T08:10:00.000+00:00,transformer,,Temperature,C,17.4
912707,STATION ANCASTER,2024-02-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
912707,STATION ANCASTER,2024-02-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
912707,STATION ANCASTER,2024-02-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
912707,STATION ANCASTER,2024-02-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
912707,STATION ANCASTER,2024-02-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
912707,STATION ANCASTER,2024-02-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
912707,STATION ANCASTER,2024-02-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
912707,STATION ANCASTER,2024-02-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
912707,STATION ANCASTER,2024-02-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
912707,STATION ANCASTER,2024-02-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.63
912707,STATION ANCASTER,2024-02-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.56
912707,STATION ANCASTER,2024-02-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.33
912707,STATION ANCASTER,2024-02-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
912707,STATION ANCASTER,2024-02-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
912707,STATION ANCASTER,2024-02-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
912707,STATION ANCASTER,2024-02-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
912707,STATION ANCASTER,2024-02-20T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
912707,STATION ANCASTER,2024-02-20T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
912707,STATION ANCASTER,2024-02-20T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
912707,STATION ANCASTER,2024-02-20T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.95
912707,STATION ANCASTER,2024-02-20T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
912707,STATION ANCASTER,2024-02-20T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.01
912707,STATION ANCASTER,2024-02-20T08:00:00.000+00:00,feeder,4,N Current (RMS),A,45.9
912707,STATION ANCASTER,2024-02-20T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
912707,STATION ANCASTER,2024-02-20T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
912707,STATION ANCASTER,2024-02-20T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
912707,STATION ANCASTER,2024-02-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
912707,STATION ANCASTER,2024-02-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
912707,STATION ANCASTER,2024-02-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
912707,STATION ANCASTER,2024-02-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
912707,STATION ANCASTER,2024-02-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
912707,STATION ANCASTER,2024-02-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
912707,STATION ANCASTER,2024-02-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,24.2
912707,STATION ANCASTER,2024-02-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
912707,STATION ANCASTER,2024-02-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
912707,STATION ANCASTER,2024-02-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
912707,STATION ANCASTER,2024-02-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
912707,STATION ANCASTER,2024-02-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
912707,STATION ANCASTER,2024-02-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
912707,STATION ANCASTER,2024-02-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
912707,STATION ANCASTER,2024-02-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.43
912707,STATION ANCASTER,2024-02-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
912707,STATION ANCASTER,2024-02-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,31.4
912707,STATION ANCASTER,2024-02-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
912707,STATION ANCASTER,2024-02-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
912707,STATION ANCASTER,2024-02-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
912707,STATION ANCASTER,2024-02-20T08:00:00.000+00:00,transformer,,Temperature,C,17.3
912707,STATION ANCASTER,2024-02-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
912707,STATION ANCASTER,2024-02-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
912707,STATION ANCASTER,2024-02-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
912707,STATION ANCASTER,2024-02-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
912707,STATION ANCASTER,2024-02-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
912707,STATION ANCASTER,2024-02-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
912707,STATION ANCASTER,2024-02-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
912707,STATION ANCASTER,2024-02-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
912707,STATION ANCASTER,2024-02-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
912707,STATION ANCASTER,2024-02-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.01
912707,STATION ANCASTER,2024-02-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
912707,STATION ANCASTER,2024-02-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.65
912707,STATION ANCASTER,2024-02-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
912707,STATION ANCASTER,2024-02-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
912707,STATION ANCASTER,2024-02-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
912707,STATION ANCASTER,2024-02-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
912707,STATION ANCASTER,2024-02-20T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
912707,STATION ANCASTER,2024-02-20T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
912707,STATION ANCASTER,2024-02-20T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
912707,STATION ANCASTER,2024-02-20T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.18
912707,STATION ANCASTER,2024-02-20T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
912707,STATION ANCASTER,2024-02-20T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.3
912707,STATION ANCASTER,2024-02-20T07:50:00.000+00:00,feeder,4,N Current (RMS),A,48.6
912707,STATION ANCASTER,2024-02-20T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
912707,STATION ANCASTER,2024-02-20T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
912707,STATION ANCASTER,2024-02-20T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
912707,STATION ANCASTER,2024-02-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
912707,STATION ANCASTER,2024-02-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
912707,STATION ANCASTER,2024-02-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
912707,STATION ANCASTER,2024-02-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
912707,STATION ANCASTER,2024-02-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.33
912707,STATION ANCASTER,2024-02-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
912707,STATION ANCASTER,2024-02-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,17.7
912707,STATION ANCASTER,2024-02-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
912707,STATION ANCASTER,2024-02-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
912707,STATION ANCASTER,2024-02-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
912707,STATION ANCASTER,2024-02-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
912707,STATION ANCASTER,2024-02-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
912707,STATION ANCASTER,2024-02-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
912707,STATION ANCASTER,2024-02-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
912707,STATION ANCASTER,2024-02-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
912707,STATION ANCASTER,2024-02-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
912707,STATION ANCASTER,2024-02-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,19.9
912707,STATION ANCASTER,2024-02-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
912707,STATION ANCASTER,2024-02-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
912707,STATION ANCASTER,2024-02-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
912707,STATION ANCASTER,2024-02-20T07:50:00.000+00:00,transformer,,Temperature,C,17.3
912707,STATION ANCASTER,2024-02-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
912707,STATION ANCASTER,2024-02-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
912707,STATION ANCASTER,2024-02-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
912707,STATION ANCASTER,2024-02-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
912707,STATION ANCASTER,2024-02-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
912707,STATION ANCASTER,2024-02-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.8
912707,STATION ANCASTER,2024-02-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
912707,STATION ANCASTER,2024-02-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
912707,STATION ANCASTER,2024-02-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
912707,STATION ANCASTER,2024-02-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.58
912707,STATION ANCASTER,2024-02-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
912707,STATION ANCASTER,2024-02-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.34
912707,STATION ANCASTER,2024-02-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
912707,STATION ANCASTER,2024-02-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
912707,STATION ANCASTER,2024-02-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
912707,STATION ANCASTER,2024-02-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
912707,STATION ANCASTER,2024-02-20T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
912707,STATION ANCASTER,2024-02-20T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
912707,STATION ANCASTER,2024-02-20T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
912707,STATION ANCASTER,2024-02-20T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.3
912707,STATION ANCASTER,2024-02-20T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.91
912707,STATION ANCASTER,2024-02-20T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.39
912707,STATION ANCASTER,2024-02-20T07:40:00.000+00:00,feeder,4,N Current (RMS),A,54.6
912707,STATION ANCASTER,2024-02-20T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
912707,STATION ANCASTER,2024-02-20T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
912707,STATION ANCASTER,2024-02-20T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.7
912707,STATION ANCASTER,2024-02-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
912707,STATION ANCASTER,2024-02-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
912707,STATION ANCASTER,2024-02-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
912707,STATION ANCASTER,2024-02-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
912707,STATION ANCASTER,2024-02-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.38
912707,STATION ANCASTER,2024-02-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
912707,STATION ANCASTER,2024-02-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,33.0
912707,STATION ANCASTER,2024-02-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
912707,STATION ANCASTER,2024-02-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
912707,STATION ANCASTER,2024-02-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
912707,STATION ANCASTER,2024-02-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
912707,STATION ANCASTER,2024-02-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
912707,STATION ANCASTER,2024-02-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
912707,STATION ANCASTER,2024-02-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
912707,STATION ANCASTER,2024-02-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
912707,STATION ANCASTER,2024-02-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
912707,STATION ANCASTER,2024-02-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
912707,STATION ANCASTER,2024-02-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
912707,STATION ANCASTER,2024-02-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
912707,STATION ANCASTER,2024-02-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
912707,STATION ANCASTER,2024-02-20T07:40:00.000+00:00,transformer,,Temperature,C,17.3
912707,STATION ANCASTER,2024-02-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
912707,STATION ANCASTER,2024-02-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
912707,STATION ANCASTER,2024-02-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
912707,STATION ANCASTER,2024-02-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
912707,STATION ANCASTER,2024-02-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
912707,STATION ANCASTER,2024-02-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
912707,STATION ANCASTER,2024-02-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
912707,STATION ANCASTER,2024-02-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
912707,STATION ANCASTER,2024-02-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
912707,STATION ANCASTER,2024-02-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.8
912707,STATION ANCASTER,2024-02-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.84
912707,STATION ANCASTER,2024-02-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.59
912707,STATION ANCASTER,2024-02-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
912707,STATION ANCASTER,2024-02-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
912707,STATION ANCASTER,2024-02-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
912707,STATION ANCASTER,2024-02-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
912707,STATION ANCASTER,2024-02-20T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
912707,STATION ANCASTER,2024-02-20T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
912707,STATION ANCASTER,2024-02-20T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
912707,STATION ANCASTER,2024-02-20T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.65
912707,STATION ANCASTER,2024-02-20T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.02
912707,STATION ANCASTER,2024-02-20T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.69
912707,STATION ANCASTER,2024-02-20T07:30:00.000+00:00,feeder,4,N Current (RMS),A,71.0
912707,STATION ANCASTER,2024-02-20T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
912707,STATION ANCASTER,2024-02-20T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
912707,STATION ANCASTER,2024-02-20T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.0
912707,STATION ANCASTER,2024-02-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
912707,STATION ANCASTER,2024-02-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
912707,STATION ANCASTER,2024-02-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
912707,STATION ANCASTER,2024-02-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
912707,STATION ANCASTER,2024-02-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.86
912707,STATION ANCASTER,2024-02-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
912707,STATION ANCASTER,2024-02-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,37.2
912707,STATION ANCASTER,2024-02-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
912707,STATION ANCASTER,2024-02-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
912707,STATION ANCASTER,2024-02-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
912707,STATION ANCASTER,2024-02-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
912707,STATION ANCASTER,2024-02-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
912707,STATION ANCASTER,2024-02-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
912707,STATION ANCASTER,2024-02-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
912707,STATION ANCASTER,2024-02-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
912707,STATION ANCASTER,2024-02-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
912707,STATION ANCASTER,2024-02-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
912707,STATION ANCASTER,2024-02-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
912707,STATION ANCASTER,2024-02-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
912707,STATION ANCASTER,2024-02-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
912707,STATION ANCASTER,2024-02-20T07:30:00.000+00:00,transformer,,Temperature,C,17.3
912707,STATION ANCASTER,2024-02-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
912707,STATION ANCASTER,2024-02-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
912707,STATION ANCASTER,2024-02-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
912707,STATION ANCASTER,2024-02-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
912707,STATION ANCASTER,2024-02-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
912707,STATION ANCASTER,2024-02-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
912707,STATION ANCASTER,2024-02-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
912707,STATION ANCASTER,2024-02-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
912707,STATION ANCASTER,2024-02-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
912707,STATION ANCASTER,2024-02-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.65
912707,STATION ANCASTER,2024-02-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.24
912707,STATION ANCASTER,2024-02-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.79
912707,STATION ANCASTER,2024-02-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
912707,STATION ANCASTER,2024-02-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
912707,STATION ANCASTER,2024-02-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
912707,STATION ANCASTER,2024-02-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
912707,STATION ANCASTER,2024-02-20T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
912707,STATION ANCASTER,2024-02-20T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
912707,STATION ANCASTER,2024-02-20T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
912707,STATION ANCASTER,2024-02-20T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
912707,STATION ANCASTER,2024-02-20T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
912707,STATION ANCASTER,2024-02-20T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.72
912707,STATION ANCASTER,2024-02-20T07:20:00.000+00:00,feeder,4,N Current (RMS),A,92.0
912707,STATION ANCASTER,2024-02-20T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
912707,STATION ANCASTER,2024-02-20T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
912707,STATION ANCASTER,2024-02-20T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,104.7
912707,STATION ANCASTER,2024-02-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
912707,STATION ANCASTER,2024-02-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
912707,STATION ANCASTER,2024-02-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
912707,STATION ANCASTER,2024-02-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
912707,STATION ANCASTER,2024-02-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
912707,STATION ANCASTER,2024-02-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.31
912707,STATION ANCASTER,2024-02-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,38.7
912707,STATION ANCASTER,2024-02-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
912707,STATION ANCASTER,2024-02-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
912707,STATION ANCASTER,2024-02-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
912707,STATION ANCASTER,2024-02-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
912707,STATION ANCASTER,2024-02-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
912707,STATION ANCASTER,2024-02-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
912707,STATION ANCASTER,2024-02-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
912707,STATION ANCASTER,2024-02-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
912707,STATION ANCASTER,2024-02-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
912707,STATION ANCASTER,2024-02-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,13.3
912707,STATION ANCASTER,2024-02-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
912707,STATION ANCASTER,2024-02-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
912707,STATION ANCASTER,2024-02-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
912707,STATION ANCASTER,2024-02-20T07:20:00.000+00:00,transformer,,Temperature,C,17.3
912707,STATION ANCASTER,2024-02-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
912707,STATION ANCASTER,2024-02-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
912707,STATION ANCASTER,2024-02-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
912707,STATION ANCASTER,2024-02-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
912707,STATION ANCASTER,2024-02-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
912707,STATION ANCASTER,2024-02-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.1
912707,STATION ANCASTER,2024-02-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
912707,STATION ANCASTER,2024-02-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
912707,STATION ANCASTER,2024-02-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
912707,STATION ANCASTER,2024-02-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.84
912707,STATION ANCASTER,2024-02-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.51
912707,STATION ANCASTER,2024-02-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.22
912707,STATION ANCASTER,2024-02-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,131.9
912707,STATION ANCASTER,2024-02-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
912707,STATION ANCASTER,2024-02-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
912707,STATION ANCASTER,2024-02-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
912707,STATION ANCASTER,2024-02-20T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
912707,STATION ANCASTER,2024-02-20T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
912707,STATION ANCASTER,2024-02-20T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
912707,STATION ANCASTER,2024-02-20T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
912707,STATION ANCASTER,2024-02-20T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.67
912707,STATION ANCASTER,2024-02-20T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.54
912707,STATION ANCASTER,2024-02-20T07:10:00.000+00:00,feeder,4,N Current (RMS),A,77.7
912707,STATION ANCASTER,2024-02-20T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
912707,STATION ANCASTER,2024-02-20T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
912707,STATION ANCASTER,2024-02-20T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,95.2
912707,STATION ANCASTER,2024-02-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
912707,STATION ANCASTER,2024-02-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
912707,STATION ANCASTER,2024-02-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
912707,STATION ANCASTER,2024-02-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
912707,STATION ANCASTER,2024-02-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
912707,STATION ANCASTER,2024-02-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
912707,STATION ANCASTER,2024-02-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,25.6
912707,STATION ANCASTER,2024-02-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
912707,STATION ANCASTER,2024-02-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
912707,STATION ANCASTER,2024-02-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
912707,STATION ANCASTER,2024-02-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
912707,STATION ANCASTER,2024-02-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
912707,STATION ANCASTER,2024-02-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
912707,STATION ANCASTER,2024-02-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
912707,STATION ANCASTER,2024-02-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.63
912707,STATION ANCASTER,2024-02-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
912707,STATION ANCASTER,2024-02-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,22.1
912707,STATION ANCASTER,2024-02-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
912707,STATION ANCASTER,2024-02-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
912707,STATION ANCASTER,2024-02-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
912707,STATION ANCASTER,2024-02-20T07:10:00.000+00:00,transformer,,Temperature,C,17.3
912707,STATION ANCASTER,2024-02-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
912707,STATION ANCASTER,2024-02-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
912707,STATION ANCASTER,2024-02-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
912707,STATION ANCASTER,2024-02-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
912707,STATION ANCASTER,2024-02-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
912707,STATION ANCASTER,2024-02-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.89
912707,STATION ANCASTER,2024-02-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
912707,STATION ANCASTER,2024-02-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
912707,STATION ANCASTER,2024-02-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
912707,STATION ANCASTER,2024-02-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.47
912707,STATION ANCASTER,2024-02-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.74
912707,STATION ANCASTER,2024-02-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.53
912707,STATION ANCASTER,2024-02-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
912707,STATION ANCASTER,2024-02-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
912707,STATION ANCASTER,2024-02-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
912707,STATION ANCASTER,2024-02-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
912707,STATION ANCASTER,2024-02-20T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
912707,STATION ANCASTER,2024-02-20T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
912707,STATION ANCASTER,2024-02-20T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
912707,STATION ANCASTER,2024-02-20T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
912707,STATION ANCASTER,2024-02-20T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.36
912707,STATION ANCASTER,2024-02-20T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.65
912707,STATION ANCASTER,2024-02-20T07:00:00.000+00:00,feeder,4,N Current (RMS),A,77.5
912707,STATION ANCASTER,2024-02-20T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
912707,STATION ANCASTER,2024-02-20T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
912707,STATION ANCASTER,2024-02-20T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,100.1
912707,STATION ANCASTER,2024-02-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
912707,STATION ANCASTER,2024-02-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
912707,STATION ANCASTER,2024-02-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
912707,STATION ANCASTER,2024-02-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
912707,STATION ANCASTER,2024-02-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
912707,STATION ANCASTER,2024-02-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.63
912707,STATION ANCASTER,2024-02-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,49.1
912707,STATION ANCASTER,2024-02-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
912707,STATION ANCASTER,2024-02-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
912707,STATION ANCASTER,2024-02-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
912707,STATION ANCASTER,2024-02-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
912707,STATION ANCASTER,2024-02-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
912707,STATION ANCASTER,2024-02-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
912707,STATION ANCASTER,2024-02-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
912707,STATION ANCASTER,2024-02-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.05
912707,STATION ANCASTER,2024-02-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
912707,STATION ANCASTER,2024-02-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,25.4
912707,STATION ANCASTER,2024-02-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
912707,STATION ANCASTER,2024-02-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
912707,STATION ANCASTER,2024-02-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
912707,STATION ANCASTER,2024-02-20T07:00:00.000+00:00,transformer,,Temperature,C,17.3
912707,STATION ANCASTER,2024-02-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
912707,STATION ANCASTER,2024-02-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
912707,STATION ANCASTER,2024-02-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
912707,STATION ANCASTER,2024-02-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
912707,STATION ANCASTER,2024-02-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
912707,STATION ANCASTER,2024-02-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
912707,STATION ANCASTER,2024-02-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
912707,STATION ANCASTER,2024-02-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
912707,STATION ANCASTER,2024-02-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
912707,STATION ANCASTER,2024-02-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.59
912707,STATION ANCASTER,2024-02-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.54
912707,STATION ANCASTER,2024-02-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.27
912707,STATION ANCASTER,2024-02-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,112.4
912707,STATION ANCASTER,2024-02-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
912707,STATION ANCASTER,2024-02-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
912707,STATION ANCASTER,2024-02-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
912707,STATION ANCASTER,2024-02-20T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
912707,STATION ANCASTER,2024-02-20T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
912707,STATION ANCASTER,2024-02-20T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
912707,STATION ANCASTER,2024-02-20T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
912707,STATION ANCASTER,2024-02-20T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.84
912707,STATION ANCASTER,2024-02-20T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.08
912707,STATION ANCASTER,2024-02-20T06:50:00.000+00:00,feeder,4,N Current (RMS),A,80.5
912707,STATION ANCASTER,2024-02-20T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
912707,STATION ANCASTER,2024-02-20T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
912707,STATION ANCASTER,2024-02-20T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,101.1
912707,STATION ANCASTER,2024-02-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
912707,STATION ANCASTER,2024-02-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
912707,STATION ANCASTER,2024-02-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
912707,STATION ANCASTER,2024-02-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
912707,STATION ANCASTER,2024-02-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
912707,STATION ANCASTER,2024-02-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.81
912707,STATION ANCASTER,2024-02-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,34.6
912707,STATION ANCASTER,2024-02-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
912707,STATION ANCASTER,2024-02-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
912707,STATION ANCASTER,2024-02-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
912707,STATION ANCASTER,2024-02-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
912707,STATION ANCASTER,2024-02-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
912707,STATION ANCASTER,2024-02-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
912707,STATION ANCASTER,2024-02-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
912707,STATION ANCASTER,2024-02-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
912707,STATION ANCASTER,2024-02-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
912707,STATION ANCASTER,2024-02-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,11.6
912707,STATION ANCASTER,2024-02-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
912707,STATION ANCASTER,2024-02-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
912707,STATION ANCASTER,2024-02-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
912707,STATION ANCASTER,2024-02-20T06:50:00.000+00:00,transformer,,Temperature,C,17.4
912707,STATION ANCASTER,2024-02-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
912707,STATION ANCASTER,2024-02-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
912707,STATION ANCASTER,2024-02-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
912707,STATION ANCASTER,2024-02-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
912707,STATION ANCASTER,2024-02-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
912707,STATION ANCASTER,2024-02-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
912707,STATION ANCASTER,2024-02-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
912707,STATION ANCASTER,2024-02-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
912707,STATION ANCASTER,2024-02-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
912707,STATION ANCASTER,2024-02-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.55
912707,STATION ANCASTER,2024-02-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
912707,STATION ANCASTER,2024-02-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.11
912707,STATION ANCASTER,2024-02-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
912707,STATION ANCASTER,2024-02-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
912707,STATION ANCASTER,2024-02-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
912707,STATION ANCASTER,2024-02-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
912707,STATION ANCASTER,2024-02-20T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
912707,STATION ANCASTER,2024-02-20T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
912707,STATION ANCASTER,2024-02-20T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
912707,STATION ANCASTER,2024-02-20T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
912707,STATION ANCASTER,2024-02-20T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
912707,STATION ANCASTER,2024-02-20T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.17
912707,STATION ANCASTER,2024-02-20T06:40:00.000+00:00,feeder,4,N Current (RMS),A,87.2
912707,STATION ANCASTER,2024-02-20T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
912707,STATION ANCASTER,2024-02-20T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
912707,STATION ANCASTER,2024-02-20T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,107.2
912707,STATION ANCASTER,2024-02-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
912707,STATION ANCASTER,2024-02-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
912707,STATION ANCASTER,2024-02-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
912707,STATION ANCASTER,2024-02-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
912707,STATION ANCASTER,2024-02-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
912707,STATION ANCASTER,2024-02-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
912707,STATION ANCASTER,2024-02-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,18.8
912707,STATION ANCASTER,2024-02-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
912707,STATION ANCASTER,2024-02-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
912707,STATION ANCASTER,2024-02-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
912707,STATION ANCASTER,2024-02-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
912707,STATION ANCASTER,2024-02-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
912707,STATION ANCASTER,2024-02-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
912707,STATION ANCASTER,2024-02-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
912707,STATION ANCASTER,2024-02-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
912707,STATION ANCASTER,2024-02-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
912707,STATION ANCASTER,2024-02-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
912707,STATION ANCASTER,2024-02-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
912707,STATION ANCASTER,2024-02-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
912707,STATION ANCASTER,2024-02-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
912707,STATION ANCASTER,2024-02-20T06:40:00.000+00:00,transformer,,Temperature,C,17.4
912707,STATION ANCASTER,2024-02-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
912707,STATION ANCASTER,2024-02-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
912707,STATION ANCASTER,2024-02-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
912707,STATION ANCASTER,2024-02-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
912707,STATION ANCASTER,2024-02-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
912707,STATION ANCASTER,2024-02-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
912707,STATION ANCASTER,2024-02-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
912707,STATION ANCASTER,2024-02-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
912707,STATION ANCASTER,2024-02-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
912707,STATION ANCASTER,2024-02-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.41
912707,STATION ANCASTER,2024-02-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.03
912707,STATION ANCASTER,2024-02-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.02
912707,STATION ANCASTER,2024-02-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
912707,STATION ANCASTER,2024-02-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
912707,STATION ANCASTER,2024-02-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
912707,STATION ANCASTER,2024-02-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
912707,STATION ANCASTER,2024-02-20T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
912707,STATION ANCASTER,2024-02-20T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-20T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
912707,STATION ANCASTER,2024-02-20T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
912707,STATION ANCASTER,2024-02-20T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
912707,STATION ANCASTER,2024-02-20T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.13
912707,STATION ANCASTER,2024-02-20T06:30:00.000+00:00,feeder,4,N Current (RMS),A,74.0
912707,STATION ANCASTER,2024-02-20T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
912707,STATION ANCASTER,2024-02-20T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
912707,STATION ANCASTER,2024-02-20T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.4
912707,STATION ANCASTER,2024-02-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
912707,STATION ANCASTER,2024-02-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
912707,STATION ANCASTER,2024-02-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
912707,STATION ANCASTER,2024-02-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
912707,STATION ANCASTER,2024-02-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
912707,STATION ANCASTER,2024-02-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
912707,STATION ANCASTER,2024-02-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
912707,STATION ANCASTER,2024-02-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
912707,STATION ANCASTER,2024-02-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
