Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912707,STATION ANCASTER,2024-02-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
912707,STATION ANCASTER,2024-02-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
912707,STATION ANCASTER,2024-02-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
912707,STATION ANCASTER,2024-02-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
912707,STATION ANCASTER,2024-02-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
912707,STATION ANCASTER,2024-02-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.94
912707,STATION ANCASTER,2024-02-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
912707,STATION ANCASTER,2024-02-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,27.7
912707,STATION ANCASTER,2024-02-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
912707,STATION ANCASTER,2024-02-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
912707,STATION ANCASTER,2024-02-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
912707,STATION ANCASTER,2024-02-20T06:30:00.000+00:00,transformer,,Temperature,C,17.5
912707,STATION ANCASTER,2024-02-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
912707,STATION ANCASTER,2024-02-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
912707,STATION ANCASTER,2024-02-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
912707,STATION ANCASTER,2024-02-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
912707,STATION ANCASTER,2024-02-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
912707,STATION ANCASTER,2024-02-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
912707,STATION ANCASTER,2024-02-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
912707,STATION ANCASTER,2024-02-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
912707,STATION ANCASTER,2024-02-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
912707,STATION ANCASTER,2024-02-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.26
912707,STATION ANCASTER,2024-02-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.96
912707,STATION ANCASTER,2024-02-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.2
912707,STATION ANCASTER,2024-02-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
912707,STATION ANCASTER,2024-02-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
912707,STATION ANCASTER,2024-02-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
912707,STATION ANCASTER,2024-02-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
912707,STATION ANCASTER,2024-02-20T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
912707,STATION ANCASTER,2024-02-20T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-20T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
912707,STATION ANCASTER,2024-02-20T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
912707,STATION ANCASTER,2024-02-20T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
912707,STATION ANCASTER,2024-02-20T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.43
912707,STATION ANCASTER,2024-02-20T06:20:00.000+00:00,feeder,4,N Current (RMS),A,21.8
912707,STATION ANCASTER,2024-02-20T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
912707,STATION ANCASTER,2024-02-20T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
912707,STATION ANCASTER,2024-02-20T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
912707,STATION ANCASTER,2024-02-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
912707,STATION ANCASTER,2024-02-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
912707,STATION ANCASTER,2024-02-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
912707,STATION ANCASTER,2024-02-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
912707,STATION ANCASTER,2024-02-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
912707,STATION ANCASTER,2024-02-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
912707,STATION ANCASTER,2024-02-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,23.2
912707,STATION ANCASTER,2024-02-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
912707,STATION ANCASTER,2024-02-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
912707,STATION ANCASTER,2024-02-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
912707,STATION ANCASTER,2024-02-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
912707,STATION ANCASTER,2024-02-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
912707,STATION ANCASTER,2024-02-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
912707,STATION ANCASTER,2024-02-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
912707,STATION ANCASTER,2024-02-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.87
912707,STATION ANCASTER,2024-02-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
912707,STATION ANCASTER,2024-02-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
912707,STATION ANCASTER,2024-02-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
912707,STATION ANCASTER,2024-02-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
912707,STATION ANCASTER,2024-02-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
912707,STATION ANCASTER,2024-02-20T06:20:00.000+00:00,transformer,,Temperature,C,17.5
912707,STATION ANCASTER,2024-02-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
912707,STATION ANCASTER,2024-02-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
912707,STATION ANCASTER,2024-02-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
912707,STATION ANCASTER,2024-02-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
912707,STATION ANCASTER,2024-02-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
912707,STATION ANCASTER,2024-02-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
912707,STATION ANCASTER,2024-02-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
912707,STATION ANCASTER,2024-02-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
912707,STATION ANCASTER,2024-02-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
912707,STATION ANCASTER,2024-02-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.54
912707,STATION ANCASTER,2024-02-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.44
912707,STATION ANCASTER,2024-02-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.6
912707,STATION ANCASTER,2024-02-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
912707,STATION ANCASTER,2024-02-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
912707,STATION ANCASTER,2024-02-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
912707,STATION ANCASTER,2024-02-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
912707,STATION ANCASTER,2024-02-20T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
912707,STATION ANCASTER,2024-02-20T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
912707,STATION ANCASTER,2024-02-20T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
912707,STATION ANCASTER,2024-02-20T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.62
912707,STATION ANCASTER,2024-02-20T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.52
912707,STATION ANCASTER,2024-02-20T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.82
912707,STATION ANCASTER,2024-02-20T06:10:00.000+00:00,feeder,4,N Current (RMS),A,34.2
912707,STATION ANCASTER,2024-02-20T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
912707,STATION ANCASTER,2024-02-20T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
912707,STATION ANCASTER,2024-02-20T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
912707,STATION ANCASTER,2024-02-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
912707,STATION ANCASTER,2024-02-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
912707,STATION ANCASTER,2024-02-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
912707,STATION ANCASTER,2024-02-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
912707,STATION ANCASTER,2024-02-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
912707,STATION ANCASTER,2024-02-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.3
912707,STATION ANCASTER,2024-02-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,31.2
912707,STATION ANCASTER,2024-02-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
912707,STATION ANCASTER,2024-02-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
912707,STATION ANCASTER,2024-02-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
912707,STATION ANCASTER,2024-02-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
912707,STATION ANCASTER,2024-02-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
912707,STATION ANCASTER,2024-02-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
912707,STATION ANCASTER,2024-02-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
912707,STATION ANCASTER,2024-02-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.84
912707,STATION ANCASTER,2024-02-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.22
912707,STATION ANCASTER,2024-02-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,47.7
912707,STATION ANCASTER,2024-02-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
912707,STATION ANCASTER,2024-02-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
912707,STATION ANCASTER,2024-02-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
912707,STATION ANCASTER,2024-02-20T06:10:00.000+00:00,transformer,,Temperature,C,17.5
912707,STATION ANCASTER,2024-02-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
912707,STATION ANCASTER,2024-02-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
912707,STATION ANCASTER,2024-02-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
912707,STATION ANCASTER,2024-02-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
912707,STATION ANCASTER,2024-02-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
912707,STATION ANCASTER,2024-02-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
912707,STATION ANCASTER,2024-02-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
912707,STATION ANCASTER,2024-02-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
912707,STATION ANCASTER,2024-02-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
912707,STATION ANCASTER,2024-02-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.06
912707,STATION ANCASTER,2024-02-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.16
912707,STATION ANCASTER,2024-02-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.35
912707,STATION ANCASTER,2024-02-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
912707,STATION ANCASTER,2024-02-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
912707,STATION ANCASTER,2024-02-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
912707,STATION ANCASTER,2024-02-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
912707,STATION ANCASTER,2024-02-20T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
912707,STATION ANCASTER,2024-02-20T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
912707,STATION ANCASTER,2024-02-20T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
912707,STATION ANCASTER,2024-02-20T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
912707,STATION ANCASTER,2024-02-20T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.84
912707,STATION ANCASTER,2024-02-20T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.19
912707,STATION ANCASTER,2024-02-20T06:00:00.000+00:00,feeder,4,N Current (RMS),A,37.1
912707,STATION ANCASTER,2024-02-20T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
912707,STATION ANCASTER,2024-02-20T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
912707,STATION ANCASTER,2024-02-20T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
912707,STATION ANCASTER,2024-02-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
912707,STATION ANCASTER,2024-02-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
912707,STATION ANCASTER,2024-02-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
912707,STATION ANCASTER,2024-02-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
912707,STATION ANCASTER,2024-02-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
912707,STATION ANCASTER,2024-02-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.39
912707,STATION ANCASTER,2024-02-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,32.4
912707,STATION ANCASTER,2024-02-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
912707,STATION ANCASTER,2024-02-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
912707,STATION ANCASTER,2024-02-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
912707,STATION ANCASTER,2024-02-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
912707,STATION ANCASTER,2024-02-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
912707,STATION ANCASTER,2024-02-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
912707,STATION ANCASTER,2024-02-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
912707,STATION ANCASTER,2024-02-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
912707,STATION ANCASTER,2024-02-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
912707,STATION ANCASTER,2024-02-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
912707,STATION ANCASTER,2024-02-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
912707,STATION ANCASTER,2024-02-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
912707,STATION ANCASTER,2024-02-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
912707,STATION ANCASTER,2024-02-20T06:00:00.000+00:00,transformer,,Temperature,C,17.5
912707,STATION ANCASTER,2024-02-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
912707,STATION ANCASTER,2024-02-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
912707,STATION ANCASTER,2024-02-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
912707,STATION ANCASTER,2024-02-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
912707,STATION ANCASTER,2024-02-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
912707,STATION ANCASTER,2024-02-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
912707,STATION ANCASTER,2024-02-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
912707,STATION ANCASTER,2024-02-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
912707,STATION ANCASTER,2024-02-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
912707,STATION ANCASTER,2024-02-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.73
912707,STATION ANCASTER,2024-02-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.43
912707,STATION ANCASTER,2024-02-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.23
912707,STATION ANCASTER,2024-02-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
912707,STATION ANCASTER,2024-02-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
912707,STATION ANCASTER,2024-02-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
912707,STATION ANCASTER,2024-02-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
912707,STATION ANCASTER,2024-02-20T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
912707,STATION ANCASTER,2024-02-20T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
912707,STATION ANCASTER,2024-02-20T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
912707,STATION ANCASTER,2024-02-20T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
912707,STATION ANCASTER,2024-02-20T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.83
912707,STATION ANCASTER,2024-02-20T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.04
912707,STATION ANCASTER,2024-02-20T05:50:00.000+00:00,feeder,4,N Current (RMS),A,45.9
912707,STATION ANCASTER,2024-02-20T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
912707,STATION ANCASTER,2024-02-20T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
912707,STATION ANCASTER,2024-02-20T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
912707,STATION ANCASTER,2024-02-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
912707,STATION ANCASTER,2024-02-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
912707,STATION ANCASTER,2024-02-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
912707,STATION ANCASTER,2024-02-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
912707,STATION ANCASTER,2024-02-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
912707,STATION ANCASTER,2024-02-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
912707,STATION ANCASTER,2024-02-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,16.2
912707,STATION ANCASTER,2024-02-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
912707,STATION ANCASTER,2024-02-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
912707,STATION ANCASTER,2024-02-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
912707,STATION ANCASTER,2024-02-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
912707,STATION ANCASTER,2024-02-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
912707,STATION ANCASTER,2024-02-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
912707,STATION ANCASTER,2024-02-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
912707,STATION ANCASTER,2024-02-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
912707,STATION ANCASTER,2024-02-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
912707,STATION ANCASTER,2024-02-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
912707,STATION ANCASTER,2024-02-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
912707,STATION ANCASTER,2024-02-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
912707,STATION ANCASTER,2024-02-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
912707,STATION ANCASTER,2024-02-20T05:50:00.000+00:00,transformer,,Temperature,C,17.6
912707,STATION ANCASTER,2024-02-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
912707,STATION ANCASTER,2024-02-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
912707,STATION ANCASTER,2024-02-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
912707,STATION ANCASTER,2024-02-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
912707,STATION ANCASTER,2024-02-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
912707,STATION ANCASTER,2024-02-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
912707,STATION ANCASTER,2024-02-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
912707,STATION ANCASTER,2024-02-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
912707,STATION ANCASTER,2024-02-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
912707,STATION ANCASTER,2024-02-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.51
912707,STATION ANCASTER,2024-02-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.11
912707,STATION ANCASTER,2024-02-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.49
912707,STATION ANCASTER,2024-02-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
912707,STATION ANCASTER,2024-02-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
912707,STATION ANCASTER,2024-02-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
912707,STATION ANCASTER,2024-02-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
912707,STATION ANCASTER,2024-02-20T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
912707,STATION ANCASTER,2024-02-20T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
912707,STATION ANCASTER,2024-02-20T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
912707,STATION ANCASTER,2024-02-20T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
912707,STATION ANCASTER,2024-02-20T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
912707,STATION ANCASTER,2024-02-20T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.52
912707,STATION ANCASTER,2024-02-20T05:40:00.000+00:00,feeder,4,N Current (RMS),A,38.4
912707,STATION ANCASTER,2024-02-20T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
912707,STATION ANCASTER,2024-02-20T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
912707,STATION ANCASTER,2024-02-20T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
912707,STATION ANCASTER,2024-02-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
912707,STATION ANCASTER,2024-02-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
912707,STATION ANCASTER,2024-02-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
912707,STATION ANCASTER,2024-02-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
912707,STATION ANCASTER,2024-02-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
912707,STATION ANCASTER,2024-02-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.38
912707,STATION ANCASTER,2024-02-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,18.9
912707,STATION ANCASTER,2024-02-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
912707,STATION ANCASTER,2024-02-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
912707,STATION ANCASTER,2024-02-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
912707,STATION ANCASTER,2024-02-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
912707,STATION ANCASTER,2024-02-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
912707,STATION ANCASTER,2024-02-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
912707,STATION ANCASTER,2024-02-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
912707,STATION ANCASTER,2024-02-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
912707,STATION ANCASTER,2024-02-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
912707,STATION ANCASTER,2024-02-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
912707,STATION ANCASTER,2024-02-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
912707,STATION ANCASTER,2024-02-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
912707,STATION ANCASTER,2024-02-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
912707,STATION ANCASTER,2024-02-20T05:40:00.000+00:00,transformer,,Temperature,C,17.6
912707,STATION ANCASTER,2024-02-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
912707,STATION ANCASTER,2024-02-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
912707,STATION ANCASTER,2024-02-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
912707,STATION ANCASTER,2024-02-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
912707,STATION ANCASTER,2024-02-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
912707,STATION ANCASTER,2024-02-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
912707,STATION ANCASTER,2024-02-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
912707,STATION ANCASTER,2024-02-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
912707,STATION ANCASTER,2024-02-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
912707,STATION ANCASTER,2024-02-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.66
912707,STATION ANCASTER,2024-02-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.37
912707,STATION ANCASTER,2024-02-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
912707,STATION ANCASTER,2024-02-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
912707,STATION ANCASTER,2024-02-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
912707,STATION ANCASTER,2024-02-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
912707,STATION ANCASTER,2024-02-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
912707,STATION ANCASTER,2024-02-20T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
912707,STATION ANCASTER,2024-02-20T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
912707,STATION ANCASTER,2024-02-20T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
912707,STATION ANCASTER,2024-02-20T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
912707,STATION ANCASTER,2024-02-20T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
912707,STATION ANCASTER,2024-02-20T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.22
912707,STATION ANCASTER,2024-02-20T05:30:00.000+00:00,feeder,4,N Current (RMS),A,31.6
912707,STATION ANCASTER,2024-02-20T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
912707,STATION ANCASTER,2024-02-20T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
912707,STATION ANCASTER,2024-02-20T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
912707,STATION ANCASTER,2024-02-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
912707,STATION ANCASTER,2024-02-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
912707,STATION ANCASTER,2024-02-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
912707,STATION ANCASTER,2024-02-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
912707,STATION ANCASTER,2024-02-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
912707,STATION ANCASTER,2024-02-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
912707,STATION ANCASTER,2024-02-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,11.1
912707,STATION ANCASTER,2024-02-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
912707,STATION ANCASTER,2024-02-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
912707,STATION ANCASTER,2024-02-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
912707,STATION ANCASTER,2024-02-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
912707,STATION ANCASTER,2024-02-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
912707,STATION ANCASTER,2024-02-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
912707,STATION ANCASTER,2024-02-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
912707,STATION ANCASTER,2024-02-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
912707,STATION ANCASTER,2024-02-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
912707,STATION ANCASTER,2024-02-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
912707,STATION ANCASTER,2024-02-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
912707,STATION ANCASTER,2024-02-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
912707,STATION ANCASTER,2024-02-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
912707,STATION ANCASTER,2024-02-20T05:30:00.000+00:00,transformer,,Temperature,C,17.6
912707,STATION ANCASTER,2024-02-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
912707,STATION ANCASTER,2024-02-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
912707,STATION ANCASTER,2024-02-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
912707,STATION ANCASTER,2024-02-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
912707,STATION ANCASTER,2024-02-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
912707,STATION ANCASTER,2024-02-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
912707,STATION ANCASTER,2024-02-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
912707,STATION ANCASTER,2024-02-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
912707,STATION ANCASTER,2024-02-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
912707,STATION ANCASTER,2024-02-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.23
912707,STATION ANCASTER,2024-02-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.51
912707,STATION ANCASTER,2024-02-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.13
912707,STATION ANCASTER,2024-02-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
912707,STATION ANCASTER,2024-02-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
912707,STATION ANCASTER,2024-02-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
912707,STATION ANCASTER,2024-02-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
912707,STATION ANCASTER,2024-02-20T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
912707,STATION ANCASTER,2024-02-20T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
912707,STATION ANCASTER,2024-02-20T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
912707,STATION ANCASTER,2024-02-20T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
912707,STATION ANCASTER,2024-02-20T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.08
912707,STATION ANCASTER,2024-02-20T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.09
912707,STATION ANCASTER,2024-02-20T05:20:00.000+00:00,feeder,4,N Current (RMS),A,34.3
912707,STATION ANCASTER,2024-02-20T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
912707,STATION ANCASTER,2024-02-20T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
912707,STATION ANCASTER,2024-02-20T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
912707,STATION ANCASTER,2024-02-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
912707,STATION ANCASTER,2024-02-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
912707,STATION ANCASTER,2024-02-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
912707,STATION ANCASTER,2024-02-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
912707,STATION ANCASTER,2024-02-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
912707,STATION ANCASTER,2024-02-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
912707,STATION ANCASTER,2024-02-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,8.9
912707,STATION ANCASTER,2024-02-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
912707,STATION ANCASTER,2024-02-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
912707,STATION ANCASTER,2024-02-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
912707,STATION ANCASTER,2024-02-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
912707,STATION ANCASTER,2024-02-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
912707,STATION ANCASTER,2024-02-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
912707,STATION ANCASTER,2024-02-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
912707,STATION ANCASTER,2024-02-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
912707,STATION ANCASTER,2024-02-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
912707,STATION ANCASTER,2024-02-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
912707,STATION ANCASTER,2024-02-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
912707,STATION ANCASTER,2024-02-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
912707,STATION ANCASTER,2024-02-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
912707,STATION ANCASTER,2024-02-20T05:20:00.000+00:00,transformer,,Temperature,C,17.7
912707,STATION ANCASTER,2024-02-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
912707,STATION ANCASTER,2024-02-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
912707,STATION ANCASTER,2024-02-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
912707,STATION ANCASTER,2024-02-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
912707,STATION ANCASTER,2024-02-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
912707,STATION ANCASTER,2024-02-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
912707,STATION ANCASTER,2024-02-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
912707,STATION ANCASTER,2024-02-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
912707,STATION ANCASTER,2024-02-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
912707,STATION ANCASTER,2024-02-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.14
912707,STATION ANCASTER,2024-02-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.29
912707,STATION ANCASTER,2024-02-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.76
912707,STATION ANCASTER,2024-02-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
912707,STATION ANCASTER,2024-02-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
912707,STATION ANCASTER,2024-02-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
912707,STATION ANCASTER,2024-02-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
912707,STATION ANCASTER,2024-02-20T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
912707,STATION ANCASTER,2024-02-20T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
912707,STATION ANCASTER,2024-02-20T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
912707,STATION ANCASTER,2024-02-20T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
912707,STATION ANCASTER,2024-02-20T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
912707,STATION ANCASTER,2024-02-20T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.97
912707,STATION ANCASTER,2024-02-20T05:10:00.000+00:00,feeder,4,N Current (RMS),A,33.7
912707,STATION ANCASTER,2024-02-20T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
912707,STATION ANCASTER,2024-02-20T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
912707,STATION ANCASTER,2024-02-20T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
912707,STATION ANCASTER,2024-02-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
912707,STATION ANCASTER,2024-02-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
912707,STATION ANCASTER,2024-02-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
912707,STATION ANCASTER,2024-02-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
912707,STATION ANCASTER,2024-02-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
912707,STATION ANCASTER,2024-02-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
912707,STATION ANCASTER,2024-02-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,9.7
912707,STATION ANCASTER,2024-02-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
912707,STATION ANCASTER,2024-02-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
912707,STATION ANCASTER,2024-02-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
912707,STATION ANCASTER,2024-02-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
912707,STATION ANCASTER,2024-02-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
912707,STATION ANCASTER,2024-02-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
912707,STATION ANCASTER,2024-02-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
912707,STATION ANCASTER,2024-02-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
912707,STATION ANCASTER,2024-02-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
912707,STATION ANCASTER,2024-02-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,9.3
912707,STATION ANCASTER,2024-02-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
912707,STATION ANCASTER,2024-02-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
912707,STATION ANCASTER,2024-02-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
912707,STATION ANCASTER,2024-02-20T05:10:00.000+00:00,transformer,,Temperature,C,17.7
912707,STATION ANCASTER,2024-02-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
912707,STATION ANCASTER,2024-02-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
912707,STATION ANCASTER,2024-02-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
912707,STATION ANCASTER,2024-02-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
912707,STATION ANCASTER,2024-02-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
912707,STATION ANCASTER,2024-02-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
912707,STATION ANCASTER,2024-02-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
912707,STATION ANCASTER,2024-02-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
912707,STATION ANCASTER,2024-02-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
912707,STATION ANCASTER,2024-02-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.05
912707,STATION ANCASTER,2024-02-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.9
912707,STATION ANCASTER,2024-02-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.07
912707,STATION ANCASTER,2024-02-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
912707,STATION ANCASTER,2024-02-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
912707,STATION ANCASTER,2024-02-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
912707,STATION ANCASTER,2024-02-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
912707,STATION ANCASTER,2024-02-20T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
912707,STATION ANCASTER,2024-02-20T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
912707,STATION ANCASTER,2024-02-20T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
912707,STATION ANCASTER,2024-02-20T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
912707,STATION ANCASTER,2024-02-20T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.02
912707,STATION ANCASTER,2024-02-20T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.53
912707,STATION ANCASTER,2024-02-20T05:00:00.000+00:00,feeder,4,N Current (RMS),A,44.4
912707,STATION ANCASTER,2024-02-20T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
912707,STATION ANCASTER,2024-02-20T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
912707,STATION ANCASTER,2024-02-20T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
912707,STATION ANCASTER,2024-02-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
912707,STATION ANCASTER,2024-02-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
912707,STATION ANCASTER,2024-02-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
912707,STATION ANCASTER,2024-02-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
912707,STATION ANCASTER,2024-02-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
912707,STATION ANCASTER,2024-02-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
912707,STATION ANCASTER,2024-02-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,13.1
912707,STATION ANCASTER,2024-02-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
912707,STATION ANCASTER,2024-02-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
912707,STATION ANCASTER,2024-02-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
912707,STATION ANCASTER,2024-02-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
912707,STATION ANCASTER,2024-02-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
912707,STATION ANCASTER,2024-02-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
912707,STATION ANCASTER,2024-02-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
912707,STATION ANCASTER,2024-02-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
912707,STATION ANCASTER,2024-02-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
912707,STATION ANCASTER,2024-02-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,9.4
912707,STATION ANCASTER,2024-02-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
912707,STATION ANCASTER,2024-02-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
912707,STATION ANCASTER,2024-02-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
912707,STATION ANCASTER,2024-02-20T05:00:00.000+00:00,transformer,,Temperature,C,17.8
912707,STATION ANCASTER,2024-02-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
912707,STATION ANCASTER,2024-02-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
912707,STATION ANCASTER,2024-02-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
912707,STATION ANCASTER,2024-02-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
912707,STATION ANCASTER,2024-02-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
912707,STATION ANCASTER,2024-02-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
912707,STATION ANCASTER,2024-02-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
912707,STATION ANCASTER,2024-02-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
912707,STATION ANCASTER,2024-02-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
912707,STATION ANCASTER,2024-02-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.16
912707,STATION ANCASTER,2024-02-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.63
912707,STATION ANCASTER,2024-02-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.58
912707,STATION ANCASTER,2024-02-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
912707,STATION ANCASTER,2024-02-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
912707,STATION ANCASTER,2024-02-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
912707,STATION ANCASTER,2024-02-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
912707,STATION ANCASTER,2024-02-20T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
912707,STATION ANCASTER,2024-02-20T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
912707,STATION ANCASTER,2024-02-20T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
912707,STATION ANCASTER,2024-02-20T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.05
912707,STATION ANCASTER,2024-02-20T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
912707,STATION ANCASTER,2024-02-20T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.57
912707,STATION ANCASTER,2024-02-20T04:50:00.000+00:00,feeder,4,N Current (RMS),A,45.1
912707,STATION ANCASTER,2024-02-20T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
912707,STATION ANCASTER,2024-02-20T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
912707,STATION ANCASTER,2024-02-20T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
912707,STATION ANCASTER,2024-02-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
912707,STATION ANCASTER,2024-02-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
912707,STATION ANCASTER,2024-02-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
912707,STATION ANCASTER,2024-02-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
912707,STATION ANCASTER,2024-02-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
912707,STATION ANCASTER,2024-02-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
912707,STATION ANCASTER,2024-02-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,10.2
912707,STATION ANCASTER,2024-02-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
912707,STATION ANCASTER,2024-02-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
912707,STATION ANCASTER,2024-02-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
912707,STATION ANCASTER,2024-02-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
912707,STATION ANCASTER,2024-02-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
912707,STATION ANCASTER,2024-02-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
912707,STATION ANCASTER,2024-02-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
912707,STATION ANCASTER,2024-02-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
912707,STATION ANCASTER,2024-02-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
912707,STATION ANCASTER,2024-02-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,13.1
912707,STATION ANCASTER,2024-02-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
912707,STATION ANCASTER,2024-02-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
912707,STATION ANCASTER,2024-02-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
912707,STATION ANCASTER,2024-02-20T04:50:00.000+00:00,transformer,,Temperature,C,17.8
912707,STATION ANCASTER,2024-02-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
912707,STATION ANCASTER,2024-02-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
912707,STATION ANCASTER,2024-02-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
912707,STATION ANCASTER,2024-02-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
912707,STATION ANCASTER,2024-02-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
912707,STATION ANCASTER,2024-02-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
912707,STATION ANCASTER,2024-02-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
912707,STATION ANCASTER,2024-02-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
912707,STATION ANCASTER,2024-02-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
912707,STATION ANCASTER,2024-02-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.73
912707,STATION ANCASTER,2024-02-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.02
912707,STATION ANCASTER,2024-02-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.38
912707,STATION ANCASTER,2024-02-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
912707,STATION ANCASTER,2024-02-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
912707,STATION ANCASTER,2024-02-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
912707,STATION ANCASTER,2024-02-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
912707,STATION ANCASTER,2024-02-20T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
912707,STATION ANCASTER,2024-02-20T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
912707,STATION ANCASTER,2024-02-20T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
912707,STATION ANCASTER,2024-02-20T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
912707,STATION ANCASTER,2024-02-20T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
912707,STATION ANCASTER,2024-02-20T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.92
912707,STATION ANCASTER,2024-02-20T04:40:00.000+00:00,feeder,4,N Current (RMS),A,51.2
912707,STATION ANCASTER,2024-02-20T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
912707,STATION ANCASTER,2024-02-20T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
912707,STATION ANCASTER,2024-02-20T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
912707,STATION ANCASTER,2024-02-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
912707,STATION ANCASTER,2024-02-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
912707,STATION ANCASTER,2024-02-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
912707,STATION ANCASTER,2024-02-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
912707,STATION ANCASTER,2024-02-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
912707,STATION ANCASTER,2024-02-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
912707,STATION ANCASTER,2024-02-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,9.9
912707,STATION ANCASTER,2024-02-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
912707,STATION ANCASTER,2024-02-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
912707,STATION ANCASTER,2024-02-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
912707,STATION ANCASTER,2024-02-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
912707,STATION ANCASTER,2024-02-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
912707,STATION ANCASTER,2024-02-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
912707,STATION ANCASTER,2024-02-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
912707,STATION ANCASTER,2024-02-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
912707,STATION ANCASTER,2024-02-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
912707,STATION ANCASTER,2024-02-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
912707,STATION ANCASTER,2024-02-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
912707,STATION ANCASTER,2024-02-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
912707,STATION ANCASTER,2024-02-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
912707,STATION ANCASTER,2024-02-20T04:40:00.000+00:00,transformer,,Temperature,C,17.8
912707,STATION ANCASTER,2024-02-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
912707,STATION ANCASTER,2024-02-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
912707,STATION ANCASTER,2024-02-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
912707,STATION ANCASTER,2024-02-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
912707,STATION ANCASTER,2024-02-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
912707,STATION ANCASTER,2024-02-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
912707,STATION ANCASTER,2024-02-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
912707,STATION ANCASTER,2024-02-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
912707,STATION ANCASTER,2024-02-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
912707,STATION ANCASTER,2024-02-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.47
912707,STATION ANCASTER,2024-02-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.56
912707,STATION ANCASTER,2024-02-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.53
912707,STATION ANCASTER,2024-02-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
912707,STATION ANCASTER,2024-02-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
912707,STATION ANCASTER,2024-02-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
912707,STATION ANCASTER,2024-02-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
912707,STATION ANCASTER,2024-02-20T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
912707,STATION ANCASTER,2024-02-20T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
