Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912707,STATION ANCASTER,2024-02-20T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
912707,STATION ANCASTER,2024-02-20T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
912707,STATION ANCASTER,2024-02-20T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
912707,STATION ANCASTER,2024-02-20T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.26
912707,STATION ANCASTER,2024-02-20T04:30:00.000+00:00,feeder,4,N Current (RMS),A,54.6
912707,STATION ANCASTER,2024-02-20T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
912707,STATION ANCASTER,2024-02-20T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
912707,STATION ANCASTER,2024-02-20T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
912707,STATION ANCASTER,2024-02-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
912707,STATION ANCASTER,2024-02-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
912707,STATION ANCASTER,2024-02-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
912707,STATION ANCASTER,2024-02-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
912707,STATION ANCASTER,2024-02-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
912707,STATION ANCASTER,2024-02-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
912707,STATION ANCASTER,2024-02-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,8.3
912707,STATION ANCASTER,2024-02-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
912707,STATION ANCASTER,2024-02-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
912707,STATION ANCASTER,2024-02-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
912707,STATION ANCASTER,2024-02-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
912707,STATION ANCASTER,2024-02-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
912707,STATION ANCASTER,2024-02-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
912707,STATION ANCASTER,2024-02-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
912707,STATION ANCASTER,2024-02-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
912707,STATION ANCASTER,2024-02-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
912707,STATION ANCASTER,2024-02-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,9.1
912707,STATION ANCASTER,2024-02-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
912707,STATION ANCASTER,2024-02-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
912707,STATION ANCASTER,2024-02-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
912707,STATION ANCASTER,2024-02-20T04:30:00.000+00:00,transformer,,Temperature,C,17.9
912707,STATION ANCASTER,2024-02-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
912707,STATION ANCASTER,2024-02-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
912707,STATION ANCASTER,2024-02-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
912707,STATION ANCASTER,2024-02-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
912707,STATION ANCASTER,2024-02-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
912707,STATION ANCASTER,2024-02-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
912707,STATION ANCASTER,2024-02-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
912707,STATION ANCASTER,2024-02-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
912707,STATION ANCASTER,2024-02-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
912707,STATION ANCASTER,2024-02-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.49
912707,STATION ANCASTER,2024-02-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.23
912707,STATION ANCASTER,2024-02-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.87
912707,STATION ANCASTER,2024-02-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
912707,STATION ANCASTER,2024-02-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
912707,STATION ANCASTER,2024-02-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
912707,STATION ANCASTER,2024-02-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
912707,STATION ANCASTER,2024-02-20T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
912707,STATION ANCASTER,2024-02-20T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
912707,STATION ANCASTER,2024-02-20T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
912707,STATION ANCASTER,2024-02-20T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
912707,STATION ANCASTER,2024-02-20T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
912707,STATION ANCASTER,2024-02-20T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.07
912707,STATION ANCASTER,2024-02-20T04:20:00.000+00:00,feeder,4,N Current (RMS),A,50.9
912707,STATION ANCASTER,2024-02-20T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
912707,STATION ANCASTER,2024-02-20T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
912707,STATION ANCASTER,2024-02-20T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
912707,STATION ANCASTER,2024-02-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
912707,STATION ANCASTER,2024-02-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
912707,STATION ANCASTER,2024-02-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
912707,STATION ANCASTER,2024-02-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
912707,STATION ANCASTER,2024-02-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.39
912707,STATION ANCASTER,2024-02-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
912707,STATION ANCASTER,2024-02-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,9.7
912707,STATION ANCASTER,2024-02-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
912707,STATION ANCASTER,2024-02-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
912707,STATION ANCASTER,2024-02-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
912707,STATION ANCASTER,2024-02-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
912707,STATION ANCASTER,2024-02-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
912707,STATION ANCASTER,2024-02-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
912707,STATION ANCASTER,2024-02-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
912707,STATION ANCASTER,2024-02-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
912707,STATION ANCASTER,2024-02-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
912707,STATION ANCASTER,2024-02-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,6.5
912707,STATION ANCASTER,2024-02-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
912707,STATION ANCASTER,2024-02-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
912707,STATION ANCASTER,2024-02-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
912707,STATION ANCASTER,2024-02-20T04:20:00.000+00:00,transformer,,Temperature,C,17.9
912707,STATION ANCASTER,2024-02-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
912707,STATION ANCASTER,2024-02-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
912707,STATION ANCASTER,2024-02-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
912707,STATION ANCASTER,2024-02-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
912707,STATION ANCASTER,2024-02-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
912707,STATION ANCASTER,2024-02-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
912707,STATION ANCASTER,2024-02-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
912707,STATION ANCASTER,2024-02-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
912707,STATION ANCASTER,2024-02-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
912707,STATION ANCASTER,2024-02-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.25
912707,STATION ANCASTER,2024-02-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.11
912707,STATION ANCASTER,2024-02-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.42
912707,STATION ANCASTER,2024-02-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
912707,STATION ANCASTER,2024-02-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
912707,STATION ANCASTER,2024-02-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
912707,STATION ANCASTER,2024-02-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
912707,STATION ANCASTER,2024-02-20T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
912707,STATION ANCASTER,2024-02-20T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
912707,STATION ANCASTER,2024-02-20T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
912707,STATION ANCASTER,2024-02-20T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
912707,STATION ANCASTER,2024-02-20T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
912707,STATION ANCASTER,2024-02-20T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.52
912707,STATION ANCASTER,2024-02-20T04:10:00.000+00:00,feeder,4,N Current (RMS),A,37.0
912707,STATION ANCASTER,2024-02-20T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
912707,STATION ANCASTER,2024-02-20T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
912707,STATION ANCASTER,2024-02-20T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
912707,STATION ANCASTER,2024-02-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
912707,STATION ANCASTER,2024-02-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
912707,STATION ANCASTER,2024-02-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
912707,STATION ANCASTER,2024-02-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
912707,STATION ANCASTER,2024-02-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
912707,STATION ANCASTER,2024-02-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
912707,STATION ANCASTER,2024-02-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,12.8
912707,STATION ANCASTER,2024-02-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
912707,STATION ANCASTER,2024-02-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
912707,STATION ANCASTER,2024-02-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
912707,STATION ANCASTER,2024-02-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
912707,STATION ANCASTER,2024-02-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
912707,STATION ANCASTER,2024-02-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
912707,STATION ANCASTER,2024-02-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
912707,STATION ANCASTER,2024-02-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
912707,STATION ANCASTER,2024-02-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
912707,STATION ANCASTER,2024-02-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
912707,STATION ANCASTER,2024-02-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
912707,STATION ANCASTER,2024-02-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
912707,STATION ANCASTER,2024-02-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
912707,STATION ANCASTER,2024-02-20T04:10:00.000+00:00,transformer,,Temperature,C,17.9
912707,STATION ANCASTER,2024-02-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
912707,STATION ANCASTER,2024-02-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
912707,STATION ANCASTER,2024-02-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
912707,STATION ANCASTER,2024-02-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
912707,STATION ANCASTER,2024-02-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
912707,STATION ANCASTER,2024-02-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
912707,STATION ANCASTER,2024-02-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
912707,STATION ANCASTER,2024-02-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
912707,STATION ANCASTER,2024-02-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
912707,STATION ANCASTER,2024-02-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.02
912707,STATION ANCASTER,2024-02-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.27
912707,STATION ANCASTER,2024-02-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.95
912707,STATION ANCASTER,2024-02-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
912707,STATION ANCASTER,2024-02-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
912707,STATION ANCASTER,2024-02-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
912707,STATION ANCASTER,2024-02-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
912707,STATION ANCASTER,2024-02-20T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
912707,STATION ANCASTER,2024-02-20T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
912707,STATION ANCASTER,2024-02-20T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
912707,STATION ANCASTER,2024-02-20T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
912707,STATION ANCASTER,2024-02-20T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
912707,STATION ANCASTER,2024-02-20T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.24
912707,STATION ANCASTER,2024-02-20T04:00:00.000+00:00,feeder,4,N Current (RMS),A,37.9
912707,STATION ANCASTER,2024-02-20T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
912707,STATION ANCASTER,2024-02-20T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
912707,STATION ANCASTER,2024-02-20T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
912707,STATION ANCASTER,2024-02-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
912707,STATION ANCASTER,2024-02-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
912707,STATION ANCASTER,2024-02-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
912707,STATION ANCASTER,2024-02-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
912707,STATION ANCASTER,2024-02-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
912707,STATION ANCASTER,2024-02-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
912707,STATION ANCASTER,2024-02-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,10.6
912707,STATION ANCASTER,2024-02-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
912707,STATION ANCASTER,2024-02-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
912707,STATION ANCASTER,2024-02-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
912707,STATION ANCASTER,2024-02-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
912707,STATION ANCASTER,2024-02-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
912707,STATION ANCASTER,2024-02-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
912707,STATION ANCASTER,2024-02-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
912707,STATION ANCASTER,2024-02-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
912707,STATION ANCASTER,2024-02-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
912707,STATION ANCASTER,2024-02-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
912707,STATION ANCASTER,2024-02-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
912707,STATION ANCASTER,2024-02-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
912707,STATION ANCASTER,2024-02-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
912707,STATION ANCASTER,2024-02-20T04:00:00.000+00:00,transformer,,Temperature,C,17.9
912707,STATION ANCASTER,2024-02-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
912707,STATION ANCASTER,2024-02-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
912707,STATION ANCASTER,2024-02-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
912707,STATION ANCASTER,2024-02-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
912707,STATION ANCASTER,2024-02-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
912707,STATION ANCASTER,2024-02-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
912707,STATION ANCASTER,2024-02-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
912707,STATION ANCASTER,2024-02-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
912707,STATION ANCASTER,2024-02-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
912707,STATION ANCASTER,2024-02-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.95
912707,STATION ANCASTER,2024-02-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.19
912707,STATION ANCASTER,2024-02-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.75
912707,STATION ANCASTER,2024-02-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
912707,STATION ANCASTER,2024-02-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
912707,STATION ANCASTER,2024-02-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
912707,STATION ANCASTER,2024-02-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
912707,STATION ANCASTER,2024-02-20T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
912707,STATION ANCASTER,2024-02-20T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
912707,STATION ANCASTER,2024-02-20T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
912707,STATION ANCASTER,2024-02-20T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
912707,STATION ANCASTER,2024-02-20T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
912707,STATION ANCASTER,2024-02-20T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.5
912707,STATION ANCASTER,2024-02-20T03:50:00.000+00:00,feeder,4,N Current (RMS),A,41.4
912707,STATION ANCASTER,2024-02-20T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
912707,STATION ANCASTER,2024-02-20T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
912707,STATION ANCASTER,2024-02-20T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
912707,STATION ANCASTER,2024-02-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
912707,STATION ANCASTER,2024-02-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
912707,STATION ANCASTER,2024-02-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
912707,STATION ANCASTER,2024-02-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
912707,STATION ANCASTER,2024-02-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
912707,STATION ANCASTER,2024-02-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
912707,STATION ANCASTER,2024-02-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
912707,STATION ANCASTER,2024-02-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
912707,STATION ANCASTER,2024-02-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
912707,STATION ANCASTER,2024-02-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
912707,STATION ANCASTER,2024-02-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
912707,STATION ANCASTER,2024-02-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
912707,STATION ANCASTER,2024-02-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
912707,STATION ANCASTER,2024-02-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
912707,STATION ANCASTER,2024-02-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
912707,STATION ANCASTER,2024-02-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
912707,STATION ANCASTER,2024-02-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
912707,STATION ANCASTER,2024-02-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
912707,STATION ANCASTER,2024-02-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
912707,STATION ANCASTER,2024-02-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
912707,STATION ANCASTER,2024-02-20T03:50:00.000+00:00,transformer,,Temperature,C,18.0
912707,STATION ANCASTER,2024-02-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
912707,STATION ANCASTER,2024-02-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
912707,STATION ANCASTER,2024-02-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
912707,STATION ANCASTER,2024-02-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
912707,STATION ANCASTER,2024-02-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
912707,STATION ANCASTER,2024-02-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
912707,STATION ANCASTER,2024-02-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
912707,STATION ANCASTER,2024-02-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
912707,STATION ANCASTER,2024-02-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
912707,STATION ANCASTER,2024-02-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.69
912707,STATION ANCASTER,2024-02-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
912707,STATION ANCASTER,2024-02-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.42
912707,STATION ANCASTER,2024-02-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
912707,STATION ANCASTER,2024-02-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
912707,STATION ANCASTER,2024-02-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
912707,STATION ANCASTER,2024-02-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
912707,STATION ANCASTER,2024-02-20T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
912707,STATION ANCASTER,2024-02-20T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
912707,STATION ANCASTER,2024-02-20T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
912707,STATION ANCASTER,2024-02-20T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.74
912707,STATION ANCASTER,2024-02-20T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.39
912707,STATION ANCASTER,2024-02-20T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.69
912707,STATION ANCASTER,2024-02-20T03:40:00.000+00:00,feeder,4,N Current (RMS),A,56.0
912707,STATION ANCASTER,2024-02-20T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
912707,STATION ANCASTER,2024-02-20T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
912707,STATION ANCASTER,2024-02-20T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
912707,STATION ANCASTER,2024-02-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
912707,STATION ANCASTER,2024-02-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
912707,STATION ANCASTER,2024-02-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
912707,STATION ANCASTER,2024-02-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
912707,STATION ANCASTER,2024-02-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
912707,STATION ANCASTER,2024-02-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
912707,STATION ANCASTER,2024-02-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
912707,STATION ANCASTER,2024-02-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
912707,STATION ANCASTER,2024-02-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
912707,STATION ANCASTER,2024-02-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
912707,STATION ANCASTER,2024-02-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
912707,STATION ANCASTER,2024-02-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
912707,STATION ANCASTER,2024-02-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
912707,STATION ANCASTER,2024-02-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
912707,STATION ANCASTER,2024-02-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
912707,STATION ANCASTER,2024-02-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
912707,STATION ANCASTER,2024-02-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,7.4
912707,STATION ANCASTER,2024-02-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
912707,STATION ANCASTER,2024-02-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
912707,STATION ANCASTER,2024-02-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
912707,STATION ANCASTER,2024-02-20T03:40:00.000+00:00,transformer,,Temperature,C,18.0
912707,STATION ANCASTER,2024-02-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
912707,STATION ANCASTER,2024-02-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
912707,STATION ANCASTER,2024-02-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
912707,STATION ANCASTER,2024-02-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
912707,STATION ANCASTER,2024-02-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
912707,STATION ANCASTER,2024-02-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
912707,STATION ANCASTER,2024-02-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
912707,STATION ANCASTER,2024-02-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
912707,STATION ANCASTER,2024-02-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
912707,STATION ANCASTER,2024-02-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.19
912707,STATION ANCASTER,2024-02-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.04
912707,STATION ANCASTER,2024-02-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.69
912707,STATION ANCASTER,2024-02-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
912707,STATION ANCASTER,2024-02-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
912707,STATION ANCASTER,2024-02-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
912707,STATION ANCASTER,2024-02-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
912707,STATION ANCASTER,2024-02-20T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
912707,STATION ANCASTER,2024-02-20T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
912707,STATION ANCASTER,2024-02-20T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
912707,STATION ANCASTER,2024-02-20T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
912707,STATION ANCASTER,2024-02-20T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.29
912707,STATION ANCASTER,2024-02-20T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.11
912707,STATION ANCASTER,2024-02-20T03:30:00.000+00:00,feeder,4,N Current (RMS),A,50.9
912707,STATION ANCASTER,2024-02-20T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
912707,STATION ANCASTER,2024-02-20T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
912707,STATION ANCASTER,2024-02-20T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
912707,STATION ANCASTER,2024-02-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
912707,STATION ANCASTER,2024-02-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
912707,STATION ANCASTER,2024-02-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
912707,STATION ANCASTER,2024-02-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
912707,STATION ANCASTER,2024-02-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
912707,STATION ANCASTER,2024-02-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
912707,STATION ANCASTER,2024-02-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
912707,STATION ANCASTER,2024-02-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
912707,STATION ANCASTER,2024-02-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
912707,STATION ANCASTER,2024-02-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
912707,STATION ANCASTER,2024-02-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
912707,STATION ANCASTER,2024-02-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
912707,STATION ANCASTER,2024-02-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
912707,STATION ANCASTER,2024-02-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
912707,STATION ANCASTER,2024-02-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
912707,STATION ANCASTER,2024-02-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
912707,STATION ANCASTER,2024-02-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,9.3
912707,STATION ANCASTER,2024-02-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
912707,STATION ANCASTER,2024-02-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
912707,STATION ANCASTER,2024-02-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
912707,STATION ANCASTER,2024-02-20T03:30:00.000+00:00,transformer,,Temperature,C,18.0
912707,STATION ANCASTER,2024-02-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
912707,STATION ANCASTER,2024-02-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
912707,STATION ANCASTER,2024-02-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
912707,STATION ANCASTER,2024-02-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
912707,STATION ANCASTER,2024-02-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
912707,STATION ANCASTER,2024-02-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
912707,STATION ANCASTER,2024-02-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
912707,STATION ANCASTER,2024-02-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
912707,STATION ANCASTER,2024-02-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
912707,STATION ANCASTER,2024-02-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.09
912707,STATION ANCASTER,2024-02-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
912707,STATION ANCASTER,2024-02-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.01
912707,STATION ANCASTER,2024-02-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
912707,STATION ANCASTER,2024-02-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
912707,STATION ANCASTER,2024-02-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
912707,STATION ANCASTER,2024-02-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
912707,STATION ANCASTER,2024-02-20T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
912707,STATION ANCASTER,2024-02-20T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
912707,STATION ANCASTER,2024-02-20T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
912707,STATION ANCASTER,2024-02-20T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
912707,STATION ANCASTER,2024-02-20T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.68
912707,STATION ANCASTER,2024-02-20T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.17
912707,STATION ANCASTER,2024-02-20T03:20:00.000+00:00,feeder,4,N Current (RMS),A,45.1
912707,STATION ANCASTER,2024-02-20T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
912707,STATION ANCASTER,2024-02-20T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
912707,STATION ANCASTER,2024-02-20T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
912707,STATION ANCASTER,2024-02-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
912707,STATION ANCASTER,2024-02-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
912707,STATION ANCASTER,2024-02-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
912707,STATION ANCASTER,2024-02-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
912707,STATION ANCASTER,2024-02-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
912707,STATION ANCASTER,2024-02-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
912707,STATION ANCASTER,2024-02-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,14.5
912707,STATION ANCASTER,2024-02-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
912707,STATION ANCASTER,2024-02-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
912707,STATION ANCASTER,2024-02-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
912707,STATION ANCASTER,2024-02-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
912707,STATION ANCASTER,2024-02-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
912707,STATION ANCASTER,2024-02-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
912707,STATION ANCASTER,2024-02-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
912707,STATION ANCASTER,2024-02-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
912707,STATION ANCASTER,2024-02-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
912707,STATION ANCASTER,2024-02-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,11.3
912707,STATION ANCASTER,2024-02-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
912707,STATION ANCASTER,2024-02-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
912707,STATION ANCASTER,2024-02-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
912707,STATION ANCASTER,2024-02-20T03:20:00.000+00:00,transformer,,Temperature,C,18.0
912707,STATION ANCASTER,2024-02-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
912707,STATION ANCASTER,2024-02-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
912707,STATION ANCASTER,2024-02-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
912707,STATION ANCASTER,2024-02-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
912707,STATION ANCASTER,2024-02-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
912707,STATION ANCASTER,2024-02-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
912707,STATION ANCASTER,2024-02-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
912707,STATION ANCASTER,2024-02-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
912707,STATION ANCASTER,2024-02-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
912707,STATION ANCASTER,2024-02-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.75
912707,STATION ANCASTER,2024-02-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
912707,STATION ANCASTER,2024-02-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.76
912707,STATION ANCASTER,2024-02-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
912707,STATION ANCASTER,2024-02-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
912707,STATION ANCASTER,2024-02-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
912707,STATION ANCASTER,2024-02-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
912707,STATION ANCASTER,2024-02-20T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
912707,STATION ANCASTER,2024-02-20T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
912707,STATION ANCASTER,2024-02-20T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
912707,STATION ANCASTER,2024-02-20T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
912707,STATION ANCASTER,2024-02-20T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.68
912707,STATION ANCASTER,2024-02-20T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.31
912707,STATION ANCASTER,2024-02-20T03:10:00.000+00:00,feeder,4,N Current (RMS),A,39.6
912707,STATION ANCASTER,2024-02-20T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
912707,STATION ANCASTER,2024-02-20T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
912707,STATION ANCASTER,2024-02-20T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
912707,STATION ANCASTER,2024-02-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
912707,STATION ANCASTER,2024-02-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
912707,STATION ANCASTER,2024-02-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
912707,STATION ANCASTER,2024-02-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
912707,STATION ANCASTER,2024-02-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
912707,STATION ANCASTER,2024-02-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
912707,STATION ANCASTER,2024-02-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,16.5
912707,STATION ANCASTER,2024-02-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
912707,STATION ANCASTER,2024-02-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
912707,STATION ANCASTER,2024-02-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
912707,STATION ANCASTER,2024-02-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
912707,STATION ANCASTER,2024-02-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
912707,STATION ANCASTER,2024-02-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
912707,STATION ANCASTER,2024-02-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
912707,STATION ANCASTER,2024-02-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
912707,STATION ANCASTER,2024-02-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
912707,STATION ANCASTER,2024-02-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,9.9
912707,STATION ANCASTER,2024-02-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
912707,STATION ANCASTER,2024-02-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
912707,STATION ANCASTER,2024-02-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
912707,STATION ANCASTER,2024-02-20T03:10:00.000+00:00,transformer,,Temperature,C,18.1
912707,STATION ANCASTER,2024-02-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
912707,STATION ANCASTER,2024-02-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
912707,STATION ANCASTER,2024-02-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
912707,STATION ANCASTER,2024-02-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
912707,STATION ANCASTER,2024-02-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
912707,STATION ANCASTER,2024-02-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
912707,STATION ANCASTER,2024-02-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
912707,STATION ANCASTER,2024-02-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
912707,STATION ANCASTER,2024-02-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
912707,STATION ANCASTER,2024-02-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.68
912707,STATION ANCASTER,2024-02-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.44
912707,STATION ANCASTER,2024-02-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.95
912707,STATION ANCASTER,2024-02-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
912707,STATION ANCASTER,2024-02-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
912707,STATION ANCASTER,2024-02-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
912707,STATION ANCASTER,2024-02-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
912707,STATION ANCASTER,2024-02-20T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
912707,STATION ANCASTER,2024-02-20T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
912707,STATION ANCASTER,2024-02-20T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
912707,STATION ANCASTER,2024-02-20T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.29
912707,STATION ANCASTER,2024-02-20T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.64
912707,STATION ANCASTER,2024-02-20T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.59
912707,STATION ANCASTER,2024-02-20T03:00:00.000+00:00,feeder,4,N Current (RMS),A,36.3
912707,STATION ANCASTER,2024-02-20T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
912707,STATION ANCASTER,2024-02-20T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
912707,STATION ANCASTER,2024-02-20T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
912707,STATION ANCASTER,2024-02-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
912707,STATION ANCASTER,2024-02-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
912707,STATION ANCASTER,2024-02-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
912707,STATION ANCASTER,2024-02-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
912707,STATION ANCASTER,2024-02-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
912707,STATION ANCASTER,2024-02-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
912707,STATION ANCASTER,2024-02-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,14.3
912707,STATION ANCASTER,2024-02-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
912707,STATION ANCASTER,2024-02-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
912707,STATION ANCASTER,2024-02-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
912707,STATION ANCASTER,2024-02-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
912707,STATION ANCASTER,2024-02-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
912707,STATION ANCASTER,2024-02-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
912707,STATION ANCASTER,2024-02-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
912707,STATION ANCASTER,2024-02-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
912707,STATION ANCASTER,2024-02-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
912707,STATION ANCASTER,2024-02-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,9.6
912707,STATION ANCASTER,2024-02-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
912707,STATION ANCASTER,2024-02-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
912707,STATION ANCASTER,2024-02-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
912707,STATION ANCASTER,2024-02-20T03:00:00.000+00:00,transformer,,Temperature,C,18.1
912707,STATION ANCASTER,2024-02-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
912707,STATION ANCASTER,2024-02-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
912707,STATION ANCASTER,2024-02-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
912707,STATION ANCASTER,2024-02-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
912707,STATION ANCASTER,2024-02-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
912707,STATION ANCASTER,2024-02-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
912707,STATION ANCASTER,2024-02-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
912707,STATION ANCASTER,2024-02-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
912707,STATION ANCASTER,2024-02-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
912707,STATION ANCASTER,2024-02-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.24
912707,STATION ANCASTER,2024-02-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.83
912707,STATION ANCASTER,2024-02-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.34
912707,STATION ANCASTER,2024-02-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
912707,STATION ANCASTER,2024-02-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
912707,STATION ANCASTER,2024-02-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
912707,STATION ANCASTER,2024-02-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
912707,STATION ANCASTER,2024-02-20T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
912707,STATION ANCASTER,2024-02-20T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
912707,STATION ANCASTER,2024-02-20T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
912707,STATION ANCASTER,2024-02-20T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
912707,STATION ANCASTER,2024-02-20T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.42
912707,STATION ANCASTER,2024-02-20T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.71
912707,STATION ANCASTER,2024-02-20T02:50:00.000+00:00,feeder,4,N Current (RMS),A,46.2
912707,STATION ANCASTER,2024-02-20T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
912707,STATION ANCASTER,2024-02-20T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
912707,STATION ANCASTER,2024-02-20T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
912707,STATION ANCASTER,2024-02-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
912707,STATION ANCASTER,2024-02-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
912707,STATION ANCASTER,2024-02-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
912707,STATION ANCASTER,2024-02-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
912707,STATION ANCASTER,2024-02-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
912707,STATION ANCASTER,2024-02-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
912707,STATION ANCASTER,2024-02-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,11.3
912707,STATION ANCASTER,2024-02-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
912707,STATION ANCASTER,2024-02-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
912707,STATION ANCASTER,2024-02-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
912707,STATION ANCASTER,2024-02-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
912707,STATION ANCASTER,2024-02-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
912707,STATION ANCASTER,2024-02-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
912707,STATION ANCASTER,2024-02-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
912707,STATION ANCASTER,2024-02-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
912707,STATION ANCASTER,2024-02-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
912707,STATION ANCASTER,2024-02-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,17.1
912707,STATION ANCASTER,2024-02-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
912707,STATION ANCASTER,2024-02-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
912707,STATION ANCASTER,2024-02-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
912707,STATION ANCASTER,2024-02-20T02:50:00.000+00:00,transformer,,Temperature,C,18.1
912707,STATION ANCASTER,2024-02-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
912707,STATION ANCASTER,2024-02-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
912707,STATION ANCASTER,2024-02-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
912707,STATION ANCASTER,2024-02-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
912707,STATION ANCASTER,2024-02-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
912707,STATION ANCASTER,2024-02-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
912707,STATION ANCASTER,2024-02-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
912707,STATION ANCASTER,2024-02-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
912707,STATION ANCASTER,2024-02-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
912707,STATION ANCASTER,2024-02-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.39
912707,STATION ANCASTER,2024-02-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.91
912707,STATION ANCASTER,2024-02-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.16
912707,STATION ANCASTER,2024-02-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
912707,STATION ANCASTER,2024-02-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
912707,STATION ANCASTER,2024-02-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
912707,STATION ANCASTER,2024-02-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
912707,STATION ANCASTER,2024-02-20T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
912707,STATION ANCASTER,2024-02-20T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
912707,STATION ANCASTER,2024-02-20T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
912707,STATION ANCASTER,2024-02-20T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.92
912707,STATION ANCASTER,2024-02-20T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.49
912707,STATION ANCASTER,2024-02-20T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.71
912707,STATION ANCASTER,2024-02-20T02:40:00.000+00:00,feeder,4,N Current (RMS),A,49.8
912707,STATION ANCASTER,2024-02-20T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
912707,STATION ANCASTER,2024-02-20T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
912707,STATION ANCASTER,2024-02-20T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
912707,STATION ANCASTER,2024-02-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
912707,STATION ANCASTER,2024-02-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
912707,STATION ANCASTER,2024-02-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
912707,STATION ANCASTER,2024-02-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
912707,STATION ANCASTER,2024-02-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
912707,STATION ANCASTER,2024-02-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
912707,STATION ANCASTER,2024-02-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,10.7
912707,STATION ANCASTER,2024-02-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
912707,STATION ANCASTER,2024-02-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
912707,STATION ANCASTER,2024-02-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
912707,STATION ANCASTER,2024-02-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
912707,STATION ANCASTER,2024-02-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
912707,STATION ANCASTER,2024-02-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
912707,STATION ANCASTER,2024-02-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
912707,STATION ANCASTER,2024-02-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.38
912707,STATION ANCASTER,2024-02-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
912707,STATION ANCASTER,2024-02-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
912707,STATION ANCASTER,2024-02-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
912707,STATION ANCASTER,2024-02-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
912707,STATION ANCASTER,2024-02-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
912707,STATION ANCASTER,2024-02-20T02:40:00.000+00:00,transformer,,Temperature,C,18.2
