Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912707,STATION ANCASTER,2024-02-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
912707,STATION ANCASTER,2024-02-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
912707,STATION ANCASTER,2024-02-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
912707,STATION ANCASTER,2024-02-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
912707,STATION ANCASTER,2024-02-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
912707,STATION ANCASTER,2024-02-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
912707,STATION ANCASTER,2024-02-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
912707,STATION ANCASTER,2024-02-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
912707,STATION ANCASTER,2024-02-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
912707,STATION ANCASTER,2024-02-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.54
912707,STATION ANCASTER,2024-02-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
912707,STATION ANCASTER,2024-02-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.05
912707,STATION ANCASTER,2024-02-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
912707,STATION ANCASTER,2024-02-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
912707,STATION ANCASTER,2024-02-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
912707,STATION ANCASTER,2024-02-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
912707,STATION ANCASTER,2024-02-20T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
912707,STATION ANCASTER,2024-02-20T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
912707,STATION ANCASTER,2024-02-20T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
912707,STATION ANCASTER,2024-02-20T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
912707,STATION ANCASTER,2024-02-20T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.55
912707,STATION ANCASTER,2024-02-20T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.96
912707,STATION ANCASTER,2024-02-20T02:30:00.000+00:00,feeder,4,N Current (RMS),A,49.6
912707,STATION ANCASTER,2024-02-20T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
912707,STATION ANCASTER,2024-02-20T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
912707,STATION ANCASTER,2024-02-20T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.6
912707,STATION ANCASTER,2024-02-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
912707,STATION ANCASTER,2024-02-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
912707,STATION ANCASTER,2024-02-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
912707,STATION ANCASTER,2024-02-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
912707,STATION ANCASTER,2024-02-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
912707,STATION ANCASTER,2024-02-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
912707,STATION ANCASTER,2024-02-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,9.7
912707,STATION ANCASTER,2024-02-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
912707,STATION ANCASTER,2024-02-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
912707,STATION ANCASTER,2024-02-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
912707,STATION ANCASTER,2024-02-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
912707,STATION ANCASTER,2024-02-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
912707,STATION ANCASTER,2024-02-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
912707,STATION ANCASTER,2024-02-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
912707,STATION ANCASTER,2024-02-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
912707,STATION ANCASTER,2024-02-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
912707,STATION ANCASTER,2024-02-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
912707,STATION ANCASTER,2024-02-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
912707,STATION ANCASTER,2024-02-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
912707,STATION ANCASTER,2024-02-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
912707,STATION ANCASTER,2024-02-20T02:30:00.000+00:00,transformer,,Temperature,C,18.2
912707,STATION ANCASTER,2024-02-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
912707,STATION ANCASTER,2024-02-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
912707,STATION ANCASTER,2024-02-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
912707,STATION ANCASTER,2024-02-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
912707,STATION ANCASTER,2024-02-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
912707,STATION ANCASTER,2024-02-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
912707,STATION ANCASTER,2024-02-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
912707,STATION ANCASTER,2024-02-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
912707,STATION ANCASTER,2024-02-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
912707,STATION ANCASTER,2024-02-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.53
912707,STATION ANCASTER,2024-02-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.78
912707,STATION ANCASTER,2024-02-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.83
912707,STATION ANCASTER,2024-02-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
912707,STATION ANCASTER,2024-02-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
912707,STATION ANCASTER,2024-02-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
912707,STATION ANCASTER,2024-02-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
912707,STATION ANCASTER,2024-02-20T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
912707,STATION ANCASTER,2024-02-20T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
912707,STATION ANCASTER,2024-02-20T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
912707,STATION ANCASTER,2024-02-20T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
912707,STATION ANCASTER,2024-02-20T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
912707,STATION ANCASTER,2024-02-20T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.89
912707,STATION ANCASTER,2024-02-20T02:20:00.000+00:00,feeder,4,N Current (RMS),A,51.3
912707,STATION ANCASTER,2024-02-20T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
912707,STATION ANCASTER,2024-02-20T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
912707,STATION ANCASTER,2024-02-20T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
912707,STATION ANCASTER,2024-02-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
912707,STATION ANCASTER,2024-02-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
912707,STATION ANCASTER,2024-02-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
912707,STATION ANCASTER,2024-02-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
912707,STATION ANCASTER,2024-02-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
912707,STATION ANCASTER,2024-02-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
912707,STATION ANCASTER,2024-02-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,15.3
912707,STATION ANCASTER,2024-02-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
912707,STATION ANCASTER,2024-02-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
912707,STATION ANCASTER,2024-02-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
912707,STATION ANCASTER,2024-02-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
912707,STATION ANCASTER,2024-02-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
912707,STATION ANCASTER,2024-02-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
912707,STATION ANCASTER,2024-02-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
912707,STATION ANCASTER,2024-02-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.64
912707,STATION ANCASTER,2024-02-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.05
912707,STATION ANCASTER,2024-02-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,25.8
912707,STATION ANCASTER,2024-02-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
912707,STATION ANCASTER,2024-02-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
912707,STATION ANCASTER,2024-02-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
912707,STATION ANCASTER,2024-02-20T02:20:00.000+00:00,transformer,,Temperature,C,18.3
912707,STATION ANCASTER,2024-02-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
912707,STATION ANCASTER,2024-02-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
912707,STATION ANCASTER,2024-02-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
912707,STATION ANCASTER,2024-02-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
912707,STATION ANCASTER,2024-02-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
912707,STATION ANCASTER,2024-02-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
912707,STATION ANCASTER,2024-02-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
912707,STATION ANCASTER,2024-02-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
912707,STATION ANCASTER,2024-02-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
912707,STATION ANCASTER,2024-02-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.83
912707,STATION ANCASTER,2024-02-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.45
912707,STATION ANCASTER,2024-02-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.18
912707,STATION ANCASTER,2024-02-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
912707,STATION ANCASTER,2024-02-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
912707,STATION ANCASTER,2024-02-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
912707,STATION ANCASTER,2024-02-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
912707,STATION ANCASTER,2024-02-20T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
912707,STATION ANCASTER,2024-02-20T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
912707,STATION ANCASTER,2024-02-20T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
912707,STATION ANCASTER,2024-02-20T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
912707,STATION ANCASTER,2024-02-20T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.66
912707,STATION ANCASTER,2024-02-20T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.14
912707,STATION ANCASTER,2024-02-20T02:10:00.000+00:00,feeder,4,N Current (RMS),A,52.4
912707,STATION ANCASTER,2024-02-20T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
912707,STATION ANCASTER,2024-02-20T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
912707,STATION ANCASTER,2024-02-20T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
912707,STATION ANCASTER,2024-02-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
912707,STATION ANCASTER,2024-02-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
912707,STATION ANCASTER,2024-02-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
912707,STATION ANCASTER,2024-02-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
912707,STATION ANCASTER,2024-02-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
912707,STATION ANCASTER,2024-02-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
912707,STATION ANCASTER,2024-02-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
912707,STATION ANCASTER,2024-02-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
912707,STATION ANCASTER,2024-02-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
912707,STATION ANCASTER,2024-02-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
912707,STATION ANCASTER,2024-02-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
912707,STATION ANCASTER,2024-02-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
912707,STATION ANCASTER,2024-02-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
912707,STATION ANCASTER,2024-02-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
912707,STATION ANCASTER,2024-02-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.8
912707,STATION ANCASTER,2024-02-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
912707,STATION ANCASTER,2024-02-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
912707,STATION ANCASTER,2024-02-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
912707,STATION ANCASTER,2024-02-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
912707,STATION ANCASTER,2024-02-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
912707,STATION ANCASTER,2024-02-20T02:10:00.000+00:00,transformer,,Temperature,C,18.3
912707,STATION ANCASTER,2024-02-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
912707,STATION ANCASTER,2024-02-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
912707,STATION ANCASTER,2024-02-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
912707,STATION ANCASTER,2024-02-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
912707,STATION ANCASTER,2024-02-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
912707,STATION ANCASTER,2024-02-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
912707,STATION ANCASTER,2024-02-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
912707,STATION ANCASTER,2024-02-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
912707,STATION ANCASTER,2024-02-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
912707,STATION ANCASTER,2024-02-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.74
912707,STATION ANCASTER,2024-02-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.37
912707,STATION ANCASTER,2024-02-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.47
912707,STATION ANCASTER,2024-02-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
912707,STATION ANCASTER,2024-02-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
912707,STATION ANCASTER,2024-02-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
912707,STATION ANCASTER,2024-02-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
912707,STATION ANCASTER,2024-02-20T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
912707,STATION ANCASTER,2024-02-20T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
912707,STATION ANCASTER,2024-02-20T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
912707,STATION ANCASTER,2024-02-20T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
912707,STATION ANCASTER,2024-02-20T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.45
912707,STATION ANCASTER,2024-02-20T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.79
912707,STATION ANCASTER,2024-02-20T02:00:00.000+00:00,feeder,4,N Current (RMS),A,50.6
912707,STATION ANCASTER,2024-02-20T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
912707,STATION ANCASTER,2024-02-20T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
912707,STATION ANCASTER,2024-02-20T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.9
912707,STATION ANCASTER,2024-02-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
912707,STATION ANCASTER,2024-02-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
912707,STATION ANCASTER,2024-02-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
912707,STATION ANCASTER,2024-02-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
912707,STATION ANCASTER,2024-02-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
912707,STATION ANCASTER,2024-02-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
912707,STATION ANCASTER,2024-02-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,9.9
912707,STATION ANCASTER,2024-02-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
912707,STATION ANCASTER,2024-02-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
912707,STATION ANCASTER,2024-02-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
912707,STATION ANCASTER,2024-02-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
912707,STATION ANCASTER,2024-02-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
912707,STATION ANCASTER,2024-02-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
912707,STATION ANCASTER,2024-02-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
912707,STATION ANCASTER,2024-02-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
912707,STATION ANCASTER,2024-02-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
912707,STATION ANCASTER,2024-02-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
912707,STATION ANCASTER,2024-02-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
912707,STATION ANCASTER,2024-02-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
912707,STATION ANCASTER,2024-02-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
912707,STATION ANCASTER,2024-02-20T02:00:00.000+00:00,transformer,,Temperature,C,18.3
912707,STATION ANCASTER,2024-02-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
912707,STATION ANCASTER,2024-02-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
912707,STATION ANCASTER,2024-02-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
912707,STATION ANCASTER,2024-02-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
912707,STATION ANCASTER,2024-02-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
912707,STATION ANCASTER,2024-02-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
912707,STATION ANCASTER,2024-02-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
912707,STATION ANCASTER,2024-02-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
912707,STATION ANCASTER,2024-02-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
912707,STATION ANCASTER,2024-02-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.05
912707,STATION ANCASTER,2024-02-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.52
912707,STATION ANCASTER,2024-02-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.93
912707,STATION ANCASTER,2024-02-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
912707,STATION ANCASTER,2024-02-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
912707,STATION ANCASTER,2024-02-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
912707,STATION ANCASTER,2024-02-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
912707,STATION ANCASTER,2024-02-20T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
912707,STATION ANCASTER,2024-02-20T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
912707,STATION ANCASTER,2024-02-20T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
912707,STATION ANCASTER,2024-02-20T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
912707,STATION ANCASTER,2024-02-20T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.36
912707,STATION ANCASTER,2024-02-20T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.38
912707,STATION ANCASTER,2024-02-20T01:50:00.000+00:00,feeder,4,N Current (RMS),A,54.5
912707,STATION ANCASTER,2024-02-20T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
912707,STATION ANCASTER,2024-02-20T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
912707,STATION ANCASTER,2024-02-20T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.4
912707,STATION ANCASTER,2024-02-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
912707,STATION ANCASTER,2024-02-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
912707,STATION ANCASTER,2024-02-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
912707,STATION ANCASTER,2024-02-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
912707,STATION ANCASTER,2024-02-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
912707,STATION ANCASTER,2024-02-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
912707,STATION ANCASTER,2024-02-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,15.2
912707,STATION ANCASTER,2024-02-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
912707,STATION ANCASTER,2024-02-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
912707,STATION ANCASTER,2024-02-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
912707,STATION ANCASTER,2024-02-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
912707,STATION ANCASTER,2024-02-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
912707,STATION ANCASTER,2024-02-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
912707,STATION ANCASTER,2024-02-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
912707,STATION ANCASTER,2024-02-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
912707,STATION ANCASTER,2024-02-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
912707,STATION ANCASTER,2024-02-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,24.6
912707,STATION ANCASTER,2024-02-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
912707,STATION ANCASTER,2024-02-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
912707,STATION ANCASTER,2024-02-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
912707,STATION ANCASTER,2024-02-20T01:50:00.000+00:00,transformer,,Temperature,C,18.4
912707,STATION ANCASTER,2024-02-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
912707,STATION ANCASTER,2024-02-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
912707,STATION ANCASTER,2024-02-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
912707,STATION ANCASTER,2024-02-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
912707,STATION ANCASTER,2024-02-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
912707,STATION ANCASTER,2024-02-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
912707,STATION ANCASTER,2024-02-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
912707,STATION ANCASTER,2024-02-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
912707,STATION ANCASTER,2024-02-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
912707,STATION ANCASTER,2024-02-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.15
912707,STATION ANCASTER,2024-02-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.69
912707,STATION ANCASTER,2024-02-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.96
912707,STATION ANCASTER,2024-02-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
912707,STATION ANCASTER,2024-02-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
912707,STATION ANCASTER,2024-02-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
912707,STATION ANCASTER,2024-02-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
912707,STATION ANCASTER,2024-02-20T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
912707,STATION ANCASTER,2024-02-20T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
912707,STATION ANCASTER,2024-02-20T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
912707,STATION ANCASTER,2024-02-20T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
912707,STATION ANCASTER,2024-02-20T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
912707,STATION ANCASTER,2024-02-20T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.57
912707,STATION ANCASTER,2024-02-20T01:40:00.000+00:00,feeder,4,N Current (RMS),A,56.8
912707,STATION ANCASTER,2024-02-20T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
912707,STATION ANCASTER,2024-02-20T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
912707,STATION ANCASTER,2024-02-20T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.7
912707,STATION ANCASTER,2024-02-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
912707,STATION ANCASTER,2024-02-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
912707,STATION ANCASTER,2024-02-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
912707,STATION ANCASTER,2024-02-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
912707,STATION ANCASTER,2024-02-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
912707,STATION ANCASTER,2024-02-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
912707,STATION ANCASTER,2024-02-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,17.1
912707,STATION ANCASTER,2024-02-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
912707,STATION ANCASTER,2024-02-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
912707,STATION ANCASTER,2024-02-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
912707,STATION ANCASTER,2024-02-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
912707,STATION ANCASTER,2024-02-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
912707,STATION ANCASTER,2024-02-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
912707,STATION ANCASTER,2024-02-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
912707,STATION ANCASTER,2024-02-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
912707,STATION ANCASTER,2024-02-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
912707,STATION ANCASTER,2024-02-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,29.3
912707,STATION ANCASTER,2024-02-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
912707,STATION ANCASTER,2024-02-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
912707,STATION ANCASTER,2024-02-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
912707,STATION ANCASTER,2024-02-20T01:40:00.000+00:00,transformer,,Temperature,C,18.4
912707,STATION ANCASTER,2024-02-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
912707,STATION ANCASTER,2024-02-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
912707,STATION ANCASTER,2024-02-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
912707,STATION ANCASTER,2024-02-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
912707,STATION ANCASTER,2024-02-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
912707,STATION ANCASTER,2024-02-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
912707,STATION ANCASTER,2024-02-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
912707,STATION ANCASTER,2024-02-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
912707,STATION ANCASTER,2024-02-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
912707,STATION ANCASTER,2024-02-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.6
912707,STATION ANCASTER,2024-02-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.9
912707,STATION ANCASTER,2024-02-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.71
912707,STATION ANCASTER,2024-02-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
912707,STATION ANCASTER,2024-02-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
912707,STATION ANCASTER,2024-02-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
912707,STATION ANCASTER,2024-02-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
912707,STATION ANCASTER,2024-02-20T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
912707,STATION ANCASTER,2024-02-20T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
912707,STATION ANCASTER,2024-02-20T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
912707,STATION ANCASTER,2024-02-20T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.7
912707,STATION ANCASTER,2024-02-20T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.24
912707,STATION ANCASTER,2024-02-20T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.92
912707,STATION ANCASTER,2024-02-20T01:30:00.000+00:00,feeder,4,N Current (RMS),A,44.8
912707,STATION ANCASTER,2024-02-20T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
912707,STATION ANCASTER,2024-02-20T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
912707,STATION ANCASTER,2024-02-20T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.8
912707,STATION ANCASTER,2024-02-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
912707,STATION ANCASTER,2024-02-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
912707,STATION ANCASTER,2024-02-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
912707,STATION ANCASTER,2024-02-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
912707,STATION ANCASTER,2024-02-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
912707,STATION ANCASTER,2024-02-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.6
912707,STATION ANCASTER,2024-02-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,40.3
912707,STATION ANCASTER,2024-02-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
912707,STATION ANCASTER,2024-02-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
912707,STATION ANCASTER,2024-02-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
912707,STATION ANCASTER,2024-02-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
912707,STATION ANCASTER,2024-02-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
912707,STATION ANCASTER,2024-02-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
912707,STATION ANCASTER,2024-02-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
912707,STATION ANCASTER,2024-02-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.32
912707,STATION ANCASTER,2024-02-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.18
912707,STATION ANCASTER,2024-02-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,51.6
912707,STATION ANCASTER,2024-02-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
912707,STATION ANCASTER,2024-02-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
912707,STATION ANCASTER,2024-02-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
912707,STATION ANCASTER,2024-02-20T01:30:00.000+00:00,transformer,,Temperature,C,18.4
912707,STATION ANCASTER,2024-02-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
912707,STATION ANCASTER,2024-02-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
912707,STATION ANCASTER,2024-02-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
912707,STATION ANCASTER,2024-02-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
912707,STATION ANCASTER,2024-02-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
912707,STATION ANCASTER,2024-02-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
912707,STATION ANCASTER,2024-02-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
912707,STATION ANCASTER,2024-02-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
912707,STATION ANCASTER,2024-02-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
912707,STATION ANCASTER,2024-02-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.86
912707,STATION ANCASTER,2024-02-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.65
912707,STATION ANCASTER,2024-02-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,39.67
912707,STATION ANCASTER,2024-02-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,125.2
912707,STATION ANCASTER,2024-02-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
912707,STATION ANCASTER,2024-02-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
912707,STATION ANCASTER,2024-02-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
912707,STATION ANCASTER,2024-02-20T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
912707,STATION ANCASTER,2024-02-20T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
912707,STATION ANCASTER,2024-02-20T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
912707,STATION ANCASTER,2024-02-20T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
912707,STATION ANCASTER,2024-02-20T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.27
912707,STATION ANCASTER,2024-02-20T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.46
912707,STATION ANCASTER,2024-02-20T01:20:00.000+00:00,feeder,4,N Current (RMS),A,52.9
912707,STATION ANCASTER,2024-02-20T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
912707,STATION ANCASTER,2024-02-20T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
912707,STATION ANCASTER,2024-02-20T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
912707,STATION ANCASTER,2024-02-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
912707,STATION ANCASTER,2024-02-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
912707,STATION ANCASTER,2024-02-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
912707,STATION ANCASTER,2024-02-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
912707,STATION ANCASTER,2024-02-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
912707,STATION ANCASTER,2024-02-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
912707,STATION ANCASTER,2024-02-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,10.6
912707,STATION ANCASTER,2024-02-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
912707,STATION ANCASTER,2024-02-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
912707,STATION ANCASTER,2024-02-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
912707,STATION ANCASTER,2024-02-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
912707,STATION ANCASTER,2024-02-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
912707,STATION ANCASTER,2024-02-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
912707,STATION ANCASTER,2024-02-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
912707,STATION ANCASTER,2024-02-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.84
912707,STATION ANCASTER,2024-02-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.05
912707,STATION ANCASTER,2024-02-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,47.8
912707,STATION ANCASTER,2024-02-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
912707,STATION ANCASTER,2024-02-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
912707,STATION ANCASTER,2024-02-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
912707,STATION ANCASTER,2024-02-20T01:20:00.000+00:00,transformer,,Temperature,C,18.5
912707,STATION ANCASTER,2024-02-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
912707,STATION ANCASTER,2024-02-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
912707,STATION ANCASTER,2024-02-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
912707,STATION ANCASTER,2024-02-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
912707,STATION ANCASTER,2024-02-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
912707,STATION ANCASTER,2024-02-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
912707,STATION ANCASTER,2024-02-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
912707,STATION ANCASTER,2024-02-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
912707,STATION ANCASTER,2024-02-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
912707,STATION ANCASTER,2024-02-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.6
912707,STATION ANCASTER,2024-02-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.52
912707,STATION ANCASTER,2024-02-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.44
912707,STATION ANCASTER,2024-02-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,106.9
912707,STATION ANCASTER,2024-02-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
912707,STATION ANCASTER,2024-02-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
912707,STATION ANCASTER,2024-02-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
912707,STATION ANCASTER,2024-02-20T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
912707,STATION ANCASTER,2024-02-20T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
912707,STATION ANCASTER,2024-02-20T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
912707,STATION ANCASTER,2024-02-20T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
912707,STATION ANCASTER,2024-02-20T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
912707,STATION ANCASTER,2024-02-20T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.82
912707,STATION ANCASTER,2024-02-20T01:10:00.000+00:00,feeder,4,N Current (RMS),A,56.5
912707,STATION ANCASTER,2024-02-20T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
912707,STATION ANCASTER,2024-02-20T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
912707,STATION ANCASTER,2024-02-20T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.8
912707,STATION ANCASTER,2024-02-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
912707,STATION ANCASTER,2024-02-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
912707,STATION ANCASTER,2024-02-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
912707,STATION ANCASTER,2024-02-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
912707,STATION ANCASTER,2024-02-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
912707,STATION ANCASTER,2024-02-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
912707,STATION ANCASTER,2024-02-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,9.6
912707,STATION ANCASTER,2024-02-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
912707,STATION ANCASTER,2024-02-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
912707,STATION ANCASTER,2024-02-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
912707,STATION ANCASTER,2024-02-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
912707,STATION ANCASTER,2024-02-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
912707,STATION ANCASTER,2024-02-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
912707,STATION ANCASTER,2024-02-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
912707,STATION ANCASTER,2024-02-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.8
912707,STATION ANCASTER,2024-02-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.55
912707,STATION ANCASTER,2024-02-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,49.9
912707,STATION ANCASTER,2024-02-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
912707,STATION ANCASTER,2024-02-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
912707,STATION ANCASTER,2024-02-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
912707,STATION ANCASTER,2024-02-20T01:10:00.000+00:00,transformer,,Temperature,C,18.5
912707,STATION ANCASTER,2024-02-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
912707,STATION ANCASTER,2024-02-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
912707,STATION ANCASTER,2024-02-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
912707,STATION ANCASTER,2024-02-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
912707,STATION ANCASTER,2024-02-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
912707,STATION ANCASTER,2024-02-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
912707,STATION ANCASTER,2024-02-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
912707,STATION ANCASTER,2024-02-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
912707,STATION ANCASTER,2024-02-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
912707,STATION ANCASTER,2024-02-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.04
912707,STATION ANCASTER,2024-02-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.5
912707,STATION ANCASTER,2024-02-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.3
912707,STATION ANCASTER,2024-02-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
912707,STATION ANCASTER,2024-02-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
912707,STATION ANCASTER,2024-02-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
912707,STATION ANCASTER,2024-02-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
912707,STATION ANCASTER,2024-02-20T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
912707,STATION ANCASTER,2024-02-20T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
912707,STATION ANCASTER,2024-02-20T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
912707,STATION ANCASTER,2024-02-20T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
912707,STATION ANCASTER,2024-02-20T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
912707,STATION ANCASTER,2024-02-20T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.23
912707,STATION ANCASTER,2024-02-20T01:00:00.000+00:00,feeder,4,N Current (RMS),A,58.1
912707,STATION ANCASTER,2024-02-20T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
912707,STATION ANCASTER,2024-02-20T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
912707,STATION ANCASTER,2024-02-20T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
912707,STATION ANCASTER,2024-02-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
912707,STATION ANCASTER,2024-02-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
912707,STATION ANCASTER,2024-02-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
912707,STATION ANCASTER,2024-02-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
912707,STATION ANCASTER,2024-02-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
912707,STATION ANCASTER,2024-02-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
912707,STATION ANCASTER,2024-02-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,17.6
912707,STATION ANCASTER,2024-02-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
912707,STATION ANCASTER,2024-02-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
912707,STATION ANCASTER,2024-02-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
912707,STATION ANCASTER,2024-02-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
912707,STATION ANCASTER,2024-02-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
912707,STATION ANCASTER,2024-02-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
912707,STATION ANCASTER,2024-02-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
912707,STATION ANCASTER,2024-02-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.5
912707,STATION ANCASTER,2024-02-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.37
912707,STATION ANCASTER,2024-02-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,53.6
912707,STATION ANCASTER,2024-02-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
912707,STATION ANCASTER,2024-02-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
912707,STATION ANCASTER,2024-02-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.1
912707,STATION ANCASTER,2024-02-20T01:00:00.000+00:00,transformer,,Temperature,C,18.5
912707,STATION ANCASTER,2024-02-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
912707,STATION ANCASTER,2024-02-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
912707,STATION ANCASTER,2024-02-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
912707,STATION ANCASTER,2024-02-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
912707,STATION ANCASTER,2024-02-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
912707,STATION ANCASTER,2024-02-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
912707,STATION ANCASTER,2024-02-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
912707,STATION ANCASTER,2024-02-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
912707,STATION ANCASTER,2024-02-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
912707,STATION ANCASTER,2024-02-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.63
912707,STATION ANCASTER,2024-02-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.01
912707,STATION ANCASTER,2024-02-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.12
912707,STATION ANCASTER,2024-02-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,125.9
912707,STATION ANCASTER,2024-02-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
912707,STATION ANCASTER,2024-02-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
912707,STATION ANCASTER,2024-02-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
912707,STATION ANCASTER,2024-02-20T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
912707,STATION ANCASTER,2024-02-20T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
912707,STATION ANCASTER,2024-02-20T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
912707,STATION ANCASTER,2024-02-20T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.51
912707,STATION ANCASTER,2024-02-20T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
912707,STATION ANCASTER,2024-02-20T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.09
912707,STATION ANCASTER,2024-02-20T00:50:00.000+00:00,feeder,4,N Current (RMS),A,49.8
912707,STATION ANCASTER,2024-02-20T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
912707,STATION ANCASTER,2024-02-20T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
912707,STATION ANCASTER,2024-02-20T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
912707,STATION ANCASTER,2024-02-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
912707,STATION ANCASTER,2024-02-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
912707,STATION ANCASTER,2024-02-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
912707,STATION ANCASTER,2024-02-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
912707,STATION ANCASTER,2024-02-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
912707,STATION ANCASTER,2024-02-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.8
912707,STATION ANCASTER,2024-02-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,21.1
912707,STATION ANCASTER,2024-02-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
912707,STATION ANCASTER,2024-02-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
912707,STATION ANCASTER,2024-02-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
912707,STATION ANCASTER,2024-02-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
912707,STATION ANCASTER,2024-02-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
912707,STATION ANCASTER,2024-02-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
912707,STATION ANCASTER,2024-02-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
912707,STATION ANCASTER,2024-02-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
912707,STATION ANCASTER,2024-02-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.76
912707,STATION ANCASTER,2024-02-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,47.7
912707,STATION ANCASTER,2024-02-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
912707,STATION ANCASTER,2024-02-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
912707,STATION ANCASTER,2024-02-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
912707,STATION ANCASTER,2024-02-20T00:50:00.000+00:00,transformer,,Temperature,C,18.5
912707,STATION ANCASTER,2024-02-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
912707,STATION ANCASTER,2024-02-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
912707,STATION ANCASTER,2024-02-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
912707,STATION ANCASTER,2024-02-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
912707,STATION ANCASTER,2024-02-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
912707,STATION ANCASTER,2024-02-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
912707,STATION ANCASTER,2024-02-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
912707,STATION ANCASTER,2024-02-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
912707,STATION ANCASTER,2024-02-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
912707,STATION ANCASTER,2024-02-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.98
912707,STATION ANCASTER,2024-02-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.57
912707,STATION ANCASTER,2024-02-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.65
912707,STATION ANCASTER,2024-02-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
912707,STATION ANCASTER,2024-02-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
912707,STATION ANCASTER,2024-02-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
912707,STATION ANCASTER,2024-02-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
912707,STATION ANCASTER,2024-02-20T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
912707,STATION ANCASTER,2024-02-20T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
912707,STATION ANCASTER,2024-02-20T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
912707,STATION ANCASTER,2024-02-20T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
912707,STATION ANCASTER,2024-02-20T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.45
912707,STATION ANCASTER,2024-02-20T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.03
912707,STATION ANCASTER,2024-02-20T00:40:00.000+00:00,feeder,4,N Current (RMS),A,45.5
912707,STATION ANCASTER,2024-02-20T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
912707,STATION ANCASTER,2024-02-20T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
912707,STATION ANCASTER,2024-02-20T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.1
912707,STATION ANCASTER,2024-02-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
912707,STATION ANCASTER,2024-02-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
912707,STATION ANCASTER,2024-02-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
