Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912707,STATION ANCASTER,2024-02-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
912707,STATION ANCASTER,2024-02-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
912707,STATION ANCASTER,2024-02-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
912707,STATION ANCASTER,2024-02-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,13.8
912707,STATION ANCASTER,2024-02-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
912707,STATION ANCASTER,2024-02-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
912707,STATION ANCASTER,2024-02-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
912707,STATION ANCASTER,2024-02-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
912707,STATION ANCASTER,2024-02-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
912707,STATION ANCASTER,2024-02-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
912707,STATION ANCASTER,2024-02-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
912707,STATION ANCASTER,2024-02-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.19
912707,STATION ANCASTER,2024-02-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.83
912707,STATION ANCASTER,2024-02-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,49.6
912707,STATION ANCASTER,2024-02-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
912707,STATION ANCASTER,2024-02-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
912707,STATION ANCASTER,2024-02-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
912707,STATION ANCASTER,2024-02-20T00:40:00.000+00:00,transformer,,Temperature,C,18.6
912707,STATION ANCASTER,2024-02-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
912707,STATION ANCASTER,2024-02-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
912707,STATION ANCASTER,2024-02-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
912707,STATION ANCASTER,2024-02-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
912707,STATION ANCASTER,2024-02-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
912707,STATION ANCASTER,2024-02-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
912707,STATION ANCASTER,2024-02-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
912707,STATION ANCASTER,2024-02-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
912707,STATION ANCASTER,2024-02-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
912707,STATION ANCASTER,2024-02-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.62
912707,STATION ANCASTER,2024-02-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.02
912707,STATION ANCASTER,2024-02-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.47
912707,STATION ANCASTER,2024-02-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
912707,STATION ANCASTER,2024-02-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
912707,STATION ANCASTER,2024-02-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
912707,STATION ANCASTER,2024-02-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
912707,STATION ANCASTER,2024-02-20T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
912707,STATION ANCASTER,2024-02-20T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
912707,STATION ANCASTER,2024-02-20T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
912707,STATION ANCASTER,2024-02-20T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.93
912707,STATION ANCASTER,2024-02-20T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.63
912707,STATION ANCASTER,2024-02-20T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.16
912707,STATION ANCASTER,2024-02-20T00:30:00.000+00:00,feeder,4,N Current (RMS),A,32.7
912707,STATION ANCASTER,2024-02-20T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
912707,STATION ANCASTER,2024-02-20T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
912707,STATION ANCASTER,2024-02-20T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
912707,STATION ANCASTER,2024-02-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
912707,STATION ANCASTER,2024-02-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
912707,STATION ANCASTER,2024-02-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
912707,STATION ANCASTER,2024-02-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
912707,STATION ANCASTER,2024-02-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
912707,STATION ANCASTER,2024-02-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
912707,STATION ANCASTER,2024-02-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,9.7
912707,STATION ANCASTER,2024-02-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
912707,STATION ANCASTER,2024-02-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
912707,STATION ANCASTER,2024-02-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
912707,STATION ANCASTER,2024-02-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
912707,STATION ANCASTER,2024-02-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
912707,STATION ANCASTER,2024-02-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
912707,STATION ANCASTER,2024-02-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
912707,STATION ANCASTER,2024-02-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.84
912707,STATION ANCASTER,2024-02-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.88
912707,STATION ANCASTER,2024-02-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,47.1
912707,STATION ANCASTER,2024-02-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
912707,STATION ANCASTER,2024-02-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
912707,STATION ANCASTER,2024-02-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
912707,STATION ANCASTER,2024-02-20T00:30:00.000+00:00,transformer,,Temperature,C,18.6
912707,STATION ANCASTER,2024-02-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
912707,STATION ANCASTER,2024-02-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
912707,STATION ANCASTER,2024-02-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
912707,STATION ANCASTER,2024-02-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
912707,STATION ANCASTER,2024-02-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
912707,STATION ANCASTER,2024-02-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
912707,STATION ANCASTER,2024-02-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
912707,STATION ANCASTER,2024-02-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
912707,STATION ANCASTER,2024-02-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
912707,STATION ANCASTER,2024-02-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
912707,STATION ANCASTER,2024-02-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.85
912707,STATION ANCASTER,2024-02-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.59
912707,STATION ANCASTER,2024-02-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
912707,STATION ANCASTER,2024-02-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
912707,STATION ANCASTER,2024-02-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
912707,STATION ANCASTER,2024-02-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
912707,STATION ANCASTER,2024-02-20T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
912707,STATION ANCASTER,2024-02-20T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
912707,STATION ANCASTER,2024-02-20T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
912707,STATION ANCASTER,2024-02-20T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
912707,STATION ANCASTER,2024-02-20T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
912707,STATION ANCASTER,2024-02-20T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
912707,STATION ANCASTER,2024-02-20T00:20:00.000+00:00,feeder,4,N Current (RMS),A,18.2
912707,STATION ANCASTER,2024-02-20T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
912707,STATION ANCASTER,2024-02-20T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
912707,STATION ANCASTER,2024-02-20T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
912707,STATION ANCASTER,2024-02-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
912707,STATION ANCASTER,2024-02-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
912707,STATION ANCASTER,2024-02-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
912707,STATION ANCASTER,2024-02-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
912707,STATION ANCASTER,2024-02-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
912707,STATION ANCASTER,2024-02-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
912707,STATION ANCASTER,2024-02-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,8.6
912707,STATION ANCASTER,2024-02-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
912707,STATION ANCASTER,2024-02-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
912707,STATION ANCASTER,2024-02-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
912707,STATION ANCASTER,2024-02-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
912707,STATION ANCASTER,2024-02-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
912707,STATION ANCASTER,2024-02-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
912707,STATION ANCASTER,2024-02-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
912707,STATION ANCASTER,2024-02-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
912707,STATION ANCASTER,2024-02-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.1
912707,STATION ANCASTER,2024-02-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,46.9
912707,STATION ANCASTER,2024-02-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
912707,STATION ANCASTER,2024-02-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
912707,STATION ANCASTER,2024-02-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
912707,STATION ANCASTER,2024-02-20T00:20:00.000+00:00,transformer,,Temperature,C,18.6
912707,STATION ANCASTER,2024-02-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
912707,STATION ANCASTER,2024-02-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
912707,STATION ANCASTER,2024-02-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
912707,STATION ANCASTER,2024-02-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
912707,STATION ANCASTER,2024-02-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
912707,STATION ANCASTER,2024-02-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
912707,STATION ANCASTER,2024-02-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
912707,STATION ANCASTER,2024-02-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
912707,STATION ANCASTER,2024-02-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
912707,STATION ANCASTER,2024-02-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.06
912707,STATION ANCASTER,2024-02-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.21
912707,STATION ANCASTER,2024-02-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.8
912707,STATION ANCASTER,2024-02-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
912707,STATION ANCASTER,2024-02-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
912707,STATION ANCASTER,2024-02-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
912707,STATION ANCASTER,2024-02-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
912707,STATION ANCASTER,2024-02-20T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
912707,STATION ANCASTER,2024-02-20T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
912707,STATION ANCASTER,2024-02-20T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
912707,STATION ANCASTER,2024-02-20T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.31
912707,STATION ANCASTER,2024-02-20T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.3
912707,STATION ANCASTER,2024-02-20T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
912707,STATION ANCASTER,2024-02-20T00:10:00.000+00:00,feeder,4,N Current (RMS),A,25.8
912707,STATION ANCASTER,2024-02-20T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
912707,STATION ANCASTER,2024-02-20T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
912707,STATION ANCASTER,2024-02-20T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
912707,STATION ANCASTER,2024-02-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
912707,STATION ANCASTER,2024-02-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
912707,STATION ANCASTER,2024-02-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
912707,STATION ANCASTER,2024-02-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
912707,STATION ANCASTER,2024-02-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
912707,STATION ANCASTER,2024-02-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
912707,STATION ANCASTER,2024-02-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,11.1
912707,STATION ANCASTER,2024-02-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
912707,STATION ANCASTER,2024-02-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
912707,STATION ANCASTER,2024-02-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
912707,STATION ANCASTER,2024-02-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
912707,STATION ANCASTER,2024-02-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
912707,STATION ANCASTER,2024-02-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
912707,STATION ANCASTER,2024-02-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
912707,STATION ANCASTER,2024-02-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.03
912707,STATION ANCASTER,2024-02-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.09
912707,STATION ANCASTER,2024-02-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,49.4
912707,STATION ANCASTER,2024-02-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
912707,STATION ANCASTER,2024-02-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
912707,STATION ANCASTER,2024-02-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
912707,STATION ANCASTER,2024-02-20T00:10:00.000+00:00,transformer,,Temperature,C,18.7
912707,STATION ANCASTER,2024-02-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
912707,STATION ANCASTER,2024-02-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
912707,STATION ANCASTER,2024-02-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
912707,STATION ANCASTER,2024-02-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
912707,STATION ANCASTER,2024-02-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
912707,STATION ANCASTER,2024-02-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
912707,STATION ANCASTER,2024-02-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
912707,STATION ANCASTER,2024-02-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
912707,STATION ANCASTER,2024-02-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
912707,STATION ANCASTER,2024-02-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.32
912707,STATION ANCASTER,2024-02-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.76
912707,STATION ANCASTER,2024-02-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.56
912707,STATION ANCASTER,2024-02-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
912707,STATION ANCASTER,2024-02-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
912707,STATION ANCASTER,2024-02-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
912707,STATION ANCASTER,2024-02-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
912707,STATION ANCASTER,2024-02-20T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
912707,STATION ANCASTER,2024-02-20T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
912707,STATION ANCASTER,2024-02-20T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
912707,STATION ANCASTER,2024-02-20T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
912707,STATION ANCASTER,2024-02-20T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.26
912707,STATION ANCASTER,2024-02-20T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.3
912707,STATION ANCASTER,2024-02-20T00:00:00.000+00:00,feeder,4,N Current (RMS),A,19.5
912707,STATION ANCASTER,2024-02-20T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
912707,STATION ANCASTER,2024-02-20T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
912707,STATION ANCASTER,2024-02-20T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
912707,STATION ANCASTER,2024-02-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
912707,STATION ANCASTER,2024-02-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
912707,STATION ANCASTER,2024-02-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
912707,STATION ANCASTER,2024-02-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
912707,STATION ANCASTER,2024-02-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
912707,STATION ANCASTER,2024-02-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
912707,STATION ANCASTER,2024-02-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
912707,STATION ANCASTER,2024-02-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
912707,STATION ANCASTER,2024-02-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
912707,STATION ANCASTER,2024-02-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
912707,STATION ANCASTER,2024-02-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
912707,STATION ANCASTER,2024-02-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
912707,STATION ANCASTER,2024-02-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
912707,STATION ANCASTER,2024-02-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
912707,STATION ANCASTER,2024-02-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.99
912707,STATION ANCASTER,2024-02-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.21
912707,STATION ANCASTER,2024-02-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,38.6
912707,STATION ANCASTER,2024-02-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
912707,STATION ANCASTER,2024-02-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
912707,STATION ANCASTER,2024-02-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
912707,STATION ANCASTER,2024-02-20T00:00:00.000+00:00,transformer,,Temperature,C,18.7
912707,STATION ANCASTER,2024-02-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
912707,STATION ANCASTER,2024-02-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
912707,STATION ANCASTER,2024-02-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
912707,STATION ANCASTER,2024-02-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
912707,STATION ANCASTER,2024-02-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
912707,STATION ANCASTER,2024-02-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
912707,STATION ANCASTER,2024-02-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
912707,STATION ANCASTER,2024-02-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
912707,STATION ANCASTER,2024-02-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
912707,STATION ANCASTER,2024-02-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.45
912707,STATION ANCASTER,2024-02-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.2
912707,STATION ANCASTER,2024-02-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.55
912707,STATION ANCASTER,2024-02-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
912707,STATION ANCASTER,2024-02-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
912707,STATION ANCASTER,2024-02-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
912707,STATION ANCASTER,2024-02-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
